Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,503.0,94.0,1.6,16.3,263.0,447.45,365.08
2018,1,11,15,15,542.0,79.0,1.6,16.3,241.0,456.92,372.89
2018,1,11,15,30,581.0,64.0,1.6,16.3,219.0,463.3,377.85
2018,1,11,15,45,459.0,62.5,1.25,15.4,172.5,383.81,313.4
2018,1,11,16,0,337.0,61.0,0.9,14.5,126.0,302.18,246.03
2018,1,11,16,15,272.0,49.5,0.95,14.0,93.5,248.24,200.22
2018,1,11,16,30,207.0,38.0,1.0,13.5,61.0,196.26,152.05
2018,1,11,16,45,132.0,24.5,1.0,13.0,36.5,127.89,56.38
2018,1,11,17,0,57.0,11.0,1.0,12.5,12.0,39.83,0.0
2018,1,11,17,15,28.5,5.5,1.0,12.3,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,7,15,55.5,5.0,1.2,9.3,6.0,0.0,0.0
2018,1,12,7,30,111.0,10.0,1.3,9.7,12.0,9.1,0.0
2018,1,12,7,45,274.0,20.0,1.4,10.1,43.5,16.52,0.0
2018,1,12,8,0,437.0,30.0,1.5,10.5,75.0,24.49,14.92
2018,1,12,8,15,526.5,35.5,1.55,10.9,115.0,30.74,21.51
2018,1,12,8,30,616.0,41.0,1.6,11.3,155.0,34.81,25.54
2018,1,12,8,45,668.5,45.0,1.7,11.65,196.5,37.43,28.11
2018,1,12,9,0,721.0,49.0,1.8,12.0,238.0,40.1,30.6
2018,1,12,9,15,752.5,52.5,1.95,12.55,276.5,42.27,32.52
2018,1,12,9,30,784.0,56.0,2.1,13.1,315.0,44.45,34.38
2018,1,12,9,45,805.5,59.0,2.3,13.65,349.5,46.17,35.8
2018,1,12,10,0,827.0,62.0,2.5,14.2,384.0,65.54,37.52
2018,1,12,10,15,819.0,68.5,2.5,14.55,407.5,114.95,61.16
2018,1,12,10,30,811.0,75.0,2.5,14.9,431.0,162.85,95.35
2018,1,12,10,45,847.0,71.0,2.55,15.2,459.5,207.92,131.22
2018,1,12,11,0,883.0,67.0,2.6,15.5,488.0,258.92,174.9
2018,1,12,11,15,890.5,68.0,2.6,15.7,504.0,303.71,215.79
2018,1,12,11,30,898.0,69.0,2.6,15.9,520.0,347.44,255.84
2018,1,12,11,45,868.0,77.0,2.55,16.05,518.5,383.08,289.68
2018,1,12,12,0,838.0,85.0,2.5,16.2,517.0,413.64,318.48
2018,1,12,12,15,827.5,87.0,2.55,16.25,514.0,444.53,346.72
2018,1,12,12,30,817.0,89.0,2.6,16.3,511.0,472.59,372.02
2018,1,12,12,45,806.0,90.0,2.6,16.35,501.5,496.51,393.43
2018,1,12,13,0,795.0,91.0,2.6,16.4,492.0,517.47,412.03
2018,1,12,13,15,780.0,89.5,2.6,16.4,473.5,530.66,424.42
2018,1,12,13,30,765.0,88.0,2.6,16.4,455.0,540.62,434.04
2018,1,12,13,45,780.5,80.5,2.65,16.35,440.5,558.88,450.23
2018,1,12,14,0,796.0,73.0,2.7,16.3,426.0,574.68,464.35
2018,1,12,14,15,782.0,72.5,2.65,16.1,401.0,577.72,468.18
2018,1,12,14,30,768.0,72.0,2.6,15.9,376.0,577.7,469.53
2018,1,12,14,45,721.5,70.5,2.6,15.75,336.5,553.1,451.69
2018,1,12,15,0,675.0,69.0,2.6,15.6,297.0,528.5,433.38
2018,1,12,15,15,636.0,65.0,2.6,15.6,260.0,500.76,411.91
2018,1,12,15,30,597.0,61.0,2.6,15.6,223.0,470.96,388.0
2018,1,12,15,45,508.5,58.0,2.1,14.55,180.0,410.21,338.37
2018,1,12,16,0,420.0,55.0,1.6,13.5,137.0,349.0,286.92
2018,1,12,16,15,354.0,46.5,1.55,12.95,103.5,295.34,240.5
2018,1,12,16,30,288.0,38.0,1.5,12.4,70.0,242.49,190.76
2018,1,12,16,45,177.5,24.5,1.45,11.8,41.5,154.01,79.37
2018,1,12,17,0,67.0,11.0,1.4,11.2,13.0,45.24,0.0
2018,1,12,17,15,33.5,5.5,1.4,11.0,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,13,7,15,19.0,4.0,2.6,8.45,4.5,0.0,0.0
2018,1,13,7,30,38.0,8.0,2.7,8.7,9.0,7.28,0.0
2018,1,13,7,45,76.0,23.0,2.75,9.0,29.5,18.64,0.0
2018,1,13,8,0,114.0,38.0,2.8,9.3,50.0,30.28,19.91
2018,1,13,8,15,173.0,52.0,2.85,9.65,79.5,41.0,30.68
2018,1,13,8,30,232.0,66.0,2.9,10.0,109.0,51.51,40.61
2018,1,13,8,45,276.5,79.0,2.9,10.4,142.5,58.71,47.37
2018,1,13,9,0,321.0,92.0,2.9,10.8,176.0,67.41,55.32
2018,1,13,9,15,373.0,99.5,2.9,11.4,212.0,71.96,59.33
2018,1,13,9,30,425.0,107.0,2.9,12.0,248.0,76.45,63.19
2018,1,13,9,45,464.0,113.0,2.95,12.6,282.0,79.78,65.93
2018,1,13,10,0,503.0,119.0,3.0,13.2,316.0,95.34,67.87
2018,1,13,10,15,540.5,120.5,2.9,13.75,346.5,129.29,83.73
2018,1,13,10,30,578.0,122.0,2.8,14.3,377.0,167.28,109.51
2018,1,13,10,45,697.0,103.5,2.75,14.8,426.0,205.08,135.57
2018,1,13,11,0,816.0,85.0,2.7,15.3,475.0,256.18,175.44
2018,1,13,11,15,858.5,78.0,2.65,15.75,500.0,301.34,214.95
2018,1,13,11,30,901.0,71.0,2.6,16.2,525.0,350.97,258.32
2018,1,13,11,45,904.0,71.0,2.55,16.65,533.0,391.19,294.76
2018,1,13,12,0,907.0,71.0,2.5,17.1,541.0,429.56,328.91
2018,1,13,12,15,906.5,71.0,2.5,17.35,541.0,464.41,359.84
2018,1,13,12,30,906.0,71.0,2.5,17.6,541.0,496.85,388.14
2018,1,13,12,45,902.5,71.0,2.45,17.85,534.0,525.27,412.54
2018,1,13,13,0,899.0,71.0,2.4,18.1,527.0,550.9,434.18
2018,1,13,13,15,861.5,77.5,2.4,18.2,504.5,564.04,446.18
2018,1,13,13,30,824.0,84.0,2.4,18.3,482.0,571.39,453.47
2018,1,13,13,45,744.0,95.5,2.35,18.35,443.0,556.21,443.09
2018,1,13,14,0,664.0,107.0,2.3,18.4,404.0,535.26,428.02
2018,1,13,14,15,726.0,89.0,2.2,18.2,395.0,565.2,452.87
2018,1,13,14,30,788.0,71.0,2.1,18.0,386.0,590.72,473.87
2018,1,13,14,45,787.0,65.0,2.0,17.85,356.5,589.73,473.92
2018,1,13,15,0,786.0,59.0,1.9,17.7,327.0,585.73,471.56
2018,1,13,15,15,749.5,57.0,1.9,17.7,288.5,561.19,453.14
2018,1,13,15,30,713.0,55.0,1.9,17.7,250.0,534.09,432.06
2018,1,13,15,45,615.5,53.5,1.55,16.3,202.0,472.05,383.22
2018,1,13,16,0,518.0,52.0,1.2,14.9,154.0,406.19,329.75
2018,1,13,16,15,443.0,45.0,1.25,14.3,117.0,347.47,280.45
2018,1,13,16,30,368.0,38.0,1.3,13.7,80.0,289.27,227.13
2018,1,13,16,45,231.0,25.0,1.3,13.1,47.5,186.49,106.12
2018,1,13,17,0,94.0,12.0,1.3,12.5,15.0,60.59,0.0
2018,1,13,17,15,47.0,6.0,1.35,12.35,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,14,7,15,7.5,4.0,2.5,10.15,4.0,0.0,0.0
2018,1,14,7,30,15.0,8.0,2.5,10.4,8.0,7.28,0.0
2018,1,14,7,45,9.5,19.5,2.5,10.6,19.5,16.93,0.0
2018,1,14,8,0,4.0,31.0,2.5,10.8,31.0,26.84,16.96
2018,1,14,8,15,50.5,49.0,2.4,11.15,58.0,39.92,29.57
2018,1,14,8,30,97.0,67.0,2.3,11.5,85.0,53.58,42.22
2018,1,14,8,45,197.5,79.0,2.25,11.9,127.5,60.72,48.9
2018,1,14,9,0,298.0,91.0,2.2,12.3,170.0,66.52,54.19
2018,1,14,9,15,289.0,109.0,2.1,12.8,195.0,81.71,67.67
2018,1,14,9,30,280.0,127.0,2.0,13.3,220.0,93.47,77.9
2018,1,14,9,45,362.0,128.0,1.85,13.8,262.0,89.57,74.21
2018,1,14,10,0,444.0,129.0,1.7,14.3,304.0,100.94,73.01
2018,1,14,10,15,473.5,133.5,1.6,14.8,332.5,133.71,89.34
2018,1,14,10,30,503.0,138.0,1.5,15.3,361.0,169.0,113.45
2018,1,14,10,45,451.0,158.0,1.4,15.85,365.5,204.11,144.15
2018,1,14,11,0,399.0,178.0,1.3,16.4,370.0,234.25,171.76
2018,1,14,11,15,426.5,173.5,1.25,16.7,384.5,261.27,194.39
2018,1,14,11,30,454.0,169.0,1.2,17.0,399.0,289.67,218.41
2018,1,14,11,45,259.0,194.0,1.15,17.35,325.5,263.46,203.62
2018,1,14,12,0,64.0,219.0,1.1,17.7,252.0,218.07,171.28
2018,1,14,12,15,77.0,219.5,1.05,17.85,259.5,229.2,180.39
2018,1,14,12,30,90.0,220.0,1.0,18.0,267.0,241.05,189.9
2018,1,14,12,45,148.0,222.5,1.0,18.1,298.5,282.97,223.17
2018,1,14,13,0,206.0,225.0,1.0,18.2,330.0,323.96,255.54
2018,1,14,13,15,217.0,216.0,0.9,18.2,324.0,330.44,260.95
2018,1,14,13,30,228.0,207.0,0.8,18.2,318.0,336.45,266.18
2018,1,14,13,45,256.0,194.5,0.75,18.25,314.0,357.21,282.92
2018,1,14,14,0,284.0,182.0,0.7,18.3,310.0,369.5,293.13
2018,1,14,14,15,188.0,172.0,0.65,18.15,254.5,296.91,236.79
2018,1,14,14,30,92.0,162.0,0.6,18.0,199.0,221.03,176.67
2018,1,14,14,45,137.0,150.5,0.6,17.9,200.5,251.19,202.3
2018,1,14,15,0,182.0,139.0,0.6,17.8,202.0,271.12,219.1
2018,1,14,15,15,211.5,120.0,0.6,17.8,185.0,282.31,228.5
2018,1,14,15,30,241.0,101.0,0.6,17.8,168.0,280.68,227.61
2018,1,14,15,45,141.5,87.0,0.8,16.6,124.5,192.44,156.43
2018,1,14,16,0,42.0,73.0,1.0,15.4,81.0,106.95,84.85
2018,1,14,16,15,80.0,56.0,1.0,14.95,67.0,121.06,96.34
2018,1,14,16,30,118.0,39.0,1.0,14.5,53.0,133.33,103.77
2018,1,14,16,45,96.5,26.5,1.0,14.1,34.5,103.34,61.05
2018,1,14,17,0,75.0,14.0,1.0,13.7,16.0,52.57,0.0
2018,1,14,17,15,37.5,7.0,0.95,13.6,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.5,1.25,10.9,3.5,0.0,0.0
2018,1,15,7,30,16.0,7.0,1.3,11.3,7.0,6.37,0.0
2018,1,15,7,45,8.0,16.0,1.3,11.7,16.0,14.23,0.0
2018,1,15,8,0,0.0,25.0,1.3,12.1,25.0,22.04,12.91
2018,1,15,8,15,0.0,36.5,1.4,12.5,36.5,32.04,22.55
2018,1,15,8,30,0.0,48.0,1.5,12.9,48.0,41.86,31.65
2018,1,15,8,45,23.5,71.0,1.65,13.25,77.0,59.08,47.2
2018,1,15,9,0,47.0,94.0,1.8,13.6,106.0,76.13,62.45
2018,1,15,9,15,93.5,116.0,1.75,14.05,145.5,88.84,73.61
2018,1,15,9,30,140.0,138.0,1.7,14.5,185.0,103.68,86.47
2018,1,15,9,45,155.0,150.5,1.65,14.9,207.5,112.25,93.69
2018,1,15,10,0,170.0,163.0,1.6,15.3,230.0,126.04,97.87
2018,1,15,10,15,300.5,155.5,1.65,15.7,285.0,140.2,100.73
2018,1,15,10,30,431.0,148.0,1.7,16.1,340.0,167.48,115.02
2018,1,15,10,45,515.5,139.5,1.7,16.55,380.5,201.64,139.21
2018,1,15,11,0,600.0,131.0,1.7,17.0,421.0,243.97,172.05
2018,1,15,11,15,595.0,138.5,1.65,17.05,433.5,280.62,204.77
2018,1,15,11,30,590.0,146.0,1.6,17.1,446.0,315.93,236.25
2018,1,15,11,45,464.0,179.5,1.6,17.15,418.0,326.28,249.96
2018,1,15,12,0,338.0,213.0,1.6,17.2,390.0,325.9,253.63
2018,1,15,12,15,313.5,218.0,1.5,17.05,382.5,336.81,263.99
2018,1,15,12,30,289.0,223.0,1.4,16.9,375.0,345.37,272.03
2018,1,15,12,45,259.0,224.5,1.25,16.8,359.0,345.74,273.2
2018,1,15,13,0,229.0,226.0,1.1,16.7,343.0,337.29,267.29
2018,1,15,13,15,225.0,219.0,1.0,16.55,331.5,338.1,268.74
2018,1,15,13,30,221.0,212.0,0.9,16.4,320.0,337.83,269.2
2018,1,15,13,45,168.0,204.0,0.8,16.25,284.0,306.38,244.79
2018,1,15,14,0,115.0,196.0,0.7,16.1,248.0,272.42,218.11
2018,1,15,14,15,96.0,181.5,0.7,16.0,223.0,240.76,193.65
2018,1,15,14,30,77.0,167.0,0.7,15.9,198.0,217.23,175.21
2018,1,15,14,45,163.0,143.5,0.65,15.8,202.5,259.54,211.26
2018,1,15,15,0,249.0,120.0,0.6,15.7,207.0,302.15,246.63
2018,1,15,15,15,305.5,107.0,0.6,15.7,201.0,326.12,266.34
2018,1,15,15,30,362.0,94.0,0.6,15.7,195.0,361.51,294.3
2018,1,15,15,45,330.0,81.5,0.7,15.15,162.5,326.99,266.93
2018,1,15,16,0,298.0,69.0,0.8,14.6,130.0,291.77,238.23
2018,1,15,16,15,215.5,56.5,0.75,14.5,95.0,226.2,182.61
2018,1,15,16,30,133.0,44.0,0.7,14.4,60.0,150.7,117.69
2018,1,15,16,45,92.0,28.5,0.65,14.3,37.5,105.42,65.83
2018,1,15,17,0,51.0,13.0,0.6,14.2,15.0,39.05,0.0
2018,1,15,17,15,25.5,6.5,0.65,14.05,7.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,16,7,15,8.0,4.5,0.45,13.8,4.5,0.0,0.0
2018,1,16,7,30,16.0,9.0,0.4,13.9,9.0,8.19,0.0
2018,1,16,7,45,29.0,23.5,0.4,14.05,25.5,19.54,2.19
2018,1,16,8,0,42.0,38.0,0.4,14.2,42.0,31.08,20.43
2018,1,16,8,15,64.0,55.0,0.45,14.35,65.0,44.16,32.97
2018,1,16,8,30,86.0,72.0,0.5,14.5,88.0,56.95,44.74
2018,1,16,8,45,88.5,87.5,0.6,14.7,107.5,68.41,55.15
2018,1,16,9,0,91.0,103.0,0.7,14.9,127.0,79.58,65.11
2018,1,16,9,15,68.5,115.0,0.6,15.25,135.0,91.4,75.41
2018,1,16,9,30,46.0,127.0,0.5,15.6,143.0,100.33,82.99
2018,1,16,9,45,67.5,143.5,0.45,15.95,169.0,112.11,92.91
2018,1,16,10,0,89.0,160.0,0.4,16.3,195.0,126.85,99.03
2018,1,16,10,15,166.5,172.5,0.35,16.6,244.5,145.59,109.14
2018,1,16,10,30,244.0,185.0,0.3,16.9,294.0,173.48,126.69
2018,1,16,10,45,221.0,187.5,0.25,17.15,290.0,188.03,139.0
2018,1,16,11,0,198.0,190.0,0.2,17.4,286.0,201.85,151.36
2018,1,16,11,15,107.0,184.5,0.2,17.55,236.5,185.35,142.09
2018,1,16,11,30,16.0,179.0,0.2,17.7,187.0,160.27,124.99
2018,1,16,11,45,15.5,167.5,0.25,17.8,175.5,152.03,118.64
2018,1,16,12,0,15.0,156.0,0.3,17.9,164.0,143.25,111.75
2018,1,16,12,15,62.5,187.5,0.4,17.95,220.5,194.76,152.71
2018,1,16,12,30,110.0,219.0,0.5,18.0,277.0,253.85,199.09
2018,1,16,12,45,142.0,223.5,0.55,18.05,297.5,281.22,220.61
2018,1,16,13,0,174.0,228.0,0.6,18.1,318.0,310.43,243.8
2018,1,16,13,15,99.5,188.5,0.7,18.05,239.5,238.67,188.52
2018,1,16,13,30,25.0,149.0,0.8,18.0,161.0,154.09,121.39
2018,1,16,13,45,22.5,146.5,0.85,17.9,157.0,152.13,120.36
2018,1,16,14,0,20.0,144.0,0.9,17.8,153.0,143.79,113.85
2018,1,16,14,15,19.5,129.5,0.9,17.65,138.0,130.52,103.35
2018,1,16,14,30,19.0,115.0,0.9,17.5,123.0,117.01,92.57
2018,1,16,14,45,63.0,118.5,0.95,17.35,141.5,157.02,126.67
2018,1,16,15,0,107.0,122.0,1.0,17.2,160.0,202.65,164.84
2018,1,16,15,15,72.5,106.0,1.0,17.2,130.5,154.55,125.0
2018,1,16,15,30,38.0,90.0,1.0,17.2,101.0,116.45,93.01
2018,1,16,15,45,19.0,68.0,0.85,16.3,73.5,80.48,62.83
2018,1,16,16,0,0.0,46.0,0.7,15.4,46.0,40.64,28.86
2018,1,16,16,15,11.0,35.5,0.75,14.95,37.0,40.44,28.65
2018,1,16,16,30,22.0,25.0,0.8,14.5,28.0,35.77,24.24
2018,1,16,16,45,20.5,16.5,0.85,14.05,18.5,32.74,17.73
2018,1,16,17,0,19.0,8.0,0.9,13.6,9.0,17.48,0.0
2018,1,16,17,15,9.5,4.0,0.9,13.35,4.5,3.64,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,7,15,11.5,4.0,1.1,11.25,4.0,0.0,0.0
2018,1,17,7,30,23.0,8.0,1.1,11.7,8.0,7.28,0.0
2018,1,17,7,45,22.5,19.5,1.15,12.2,20.5,16.6,1.71
2018,1,17,8,0,22.0,31.0,1.2,12.7,33.0,26.75,16.96
2018,1,17,8,15,52.5,50.0,1.2,13.1,59.0,40.73,30.14
2018,1,17,8,30,83.0,69.0,1.2,13.5,85.0,55.0,43.21
2018,1,17,8,45,116.0,86.5,1.25,13.85,114.5,67.93,54.93
2018,1,17,9,0,149.0,104.0,1.3,14.2,144.0,80.55,66.19
2018,1,17,9,15,175.5,115.5,1.25,14.65,169.5,89.08,73.62
2018,1,17,9,30,202.0,127.0,1.2,15.1,195.0,92.97,76.84
2018,1,17,9,45,163.0,138.5,1.15,15.5,197.5,105.11,87.2
2018,1,17,10,0,124.0,150.0,1.1,15.9,200.0,117.04,90.73
2018,1,17,10,15,120.5,162.5,1.1,16.2,214.0,135.51,103.2
2018,1,17,10,30,117.0,175.0,1.1,16.5,228.0,153.72,117.12
2018,1,17,10,45,109.5,188.0,1.05,16.8,239.5,171.35,131.47
2018,1,17,11,0,102.0,201.0,1.0,17.1,251.0,190.19,147.02
2018,1,17,11,15,118.5,209.0,1.1,17.3,268.5,207.71,160.92
2018,1,17,11,30,135.0,217.0,1.2,17.5,286.0,228.43,177.58
2018,1,17,11,45,193.0,208.5,1.25,17.65,309.5,251.79,195.76
2018,1,17,12,0,251.0,200.0,1.3,17.8,333.0,280.76,218.86
2018,1,17,12,15,232.0,196.0,1.35,17.9,319.0,282.46,221.53
2018,1,17,12,30,213.0,192.0,1.4,18.0,305.0,281.96,222.31
2018,1,17,12,45,275.0,193.0,1.45,18.1,337.0,324.85,256.83
2018,1,17,13,0,337.0,194.0,1.5,18.2,369.0,370.75,293.43
2018,1,17,13,15,343.5,195.0,1.5,18.15,369.0,388.21,307.82
2018,1,17,13,30,350.0,196.0,1.5,18.1,369.0,405.05,321.8
2018,1,17,13,45,322.0,192.0,1.45,18.1,346.0,395.34,314.92
2018,1,17,14,0,294.0,188.0,1.4,18.1,323.0,383.56,306.41
2018,1,17,14,15,295.5,175.5,1.3,17.9,304.0,379.15,304.02
2018,1,17,14,30,297.0,163.0,1.2,17.7,285.0,373.35,300.41
2018,1,17,14,45,283.5,149.5,1.1,17.5,258.5,355.39,287.05
2018,1,17,15,0,270.0,136.0,1.0,17.3,232.0,335.96,272.35
2018,1,17,15,15,321.5,116.0,1.0,17.3,217.5,348.88,283.88
2018,1,17,15,30,373.0,96.0,1.0,17.3,203.0,372.74,303.06
2018,1,17,15,45,329.0,84.5,0.9,16.3,168.0,331.71,270.39
2018,1,17,16,0,285.0,73.0,0.8,15.3,133.0,290.29,236.64
2018,1,17,16,15,243.0,59.0,0.85,14.9,102.0,246.95,199.95
2018,1,17,16,30,201.0,45.0,0.9,14.5,71.0,204.23,161.81
2018,1,17,16,45,139.5,30.5,0.95,14.1,45.0,150.23,103.47
2018,1,17,17,0,78.0,16.0,1.0,13.7,19.0,56.65,0.0
2018,1,17,17,15,39.0,8.0,0.95,13.65,9.5,27.43,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.5,1.5,11.7,3.5,0.0,0.0
2018,1,18,7,30,19.0,7.0,1.7,12.2,7.0,6.37,0.0
2018,1,18,7,45,9.5,14.5,1.9,12.65,14.5,13.02,0.61
2018,1,18,8,0,0.0,22.0,2.1,13.1,22.0,19.38,10.74
2018,1,18,8,15,0.0,31.5,2.2,13.35,31.5,27.77,18.76
2018,1,18,8,30,0.0,41.0,2.3,13.6,41.0,36.18,26.55
2018,1,18,8,45,2.5,59.5,2.35,13.85,60.0,51.72,40.59
2018,1,18,9,0,5.0,78.0,2.4,14.1,79.0,66.74,54.04
2018,1,18,9,15,12.0,99.0,2.4,14.35,102.5,83.33,68.7
2018,1,18,9,30,19.0,120.0,2.4,14.6,126.0,99.56,82.86
2018,1,18,9,45,19.5,134.0,2.4,14.85,141.0,110.58,92.3
2018,1,18,10,0,20.0,148.0,2.4,15.1,156.0,122.55,97.54
2018,1,18,10,15,17.5,151.0,2.5,15.25,158.5,127.73,101.3
2018,1,18,10,30,15.0,154.0,2.6,15.4,161.0,132.25,104.83
2018,1,18,10,45,39.5,179.5,2.65,15.6,198.5,155.25,122.48
2018,1,18,11,0,64.0,205.0,2.7,15.8,236.0,184.64,145.49
2018,1,18,11,15,95.5,206.0,2.8,15.85,254.5,200.11,157.31
2018,1,18,11,30,127.0,207.0,2.9,15.9,273.0,218.07,171.64
2018,1,18,11,45,92.0,210.5,3.0,15.95,258.5,216.13,171.38
2018,1,18,12,0,57.0,214.0,3.1,16.0,244.0,211.27,168.32
2018,1,18,12,15,49.0,209.0,3.15,16.0,235.0,207.99,166.05
2018,1,18,12,30,41.0,204.0,3.2,16.0,226.0,203.74,162.9
2018,1,18,12,45,55.5,205.0,3.25,16.0,234.5,215.57,172.81
2018,1,18,13,0,70.0,206.0,3.3,16.0,243.0,228.25,183.5
2018,1,18,13,15,64.0,190.0,3.3,15.9,223.0,213.6,172.03
2018,1,18,13,30,58.0,174.0,3.3,15.8,203.0,197.93,159.68
2018,1,18,13,45,84.0,159.0,3.3,15.7,199.0,209.78,170.27
2018,1,18,14,0,110.0,144.0,3.3,15.6,195.0,214.14,174.82
2018,1,18,14,15,131.5,146.0,3.25,15.4,203.5,233.88,191.88
2018,1,18,14,30,153.0,148.0,3.2,15.2,212.0,254.2,209.38
2018,1,18,14,45,116.0,134.0,3.2,14.95,180.0,218.75,180.27
2018,1,18,15,0,79.0,120.0,3.2,14.7,148.0,182.25,149.9
2018,1,18,15,15,45.0,96.0,3.2,14.7,111.5,124.87,101.5
2018,1,18,15,30,11.0,72.0,3.2,14.7,75.0,72.41,56.48
2018,1,18,15,45,21.5,63.0,2.9,14.15,68.0,75.7,59.58
2018,1,18,16,0,32.0,54.0,2.6,13.6,61.0,73.66,57.9
2018,1,18,16,15,25.0,43.5,2.5,13.35,48.0,58.76,44.62
2018,1,18,16,30,18.0,33.0,2.4,13.1,35.0,43.9,31.18
2018,1,18,16,45,12.0,21.0,2.35,12.9,22.0,27.12,14.86
2018,1,18,17,0,6.0,9.0,2.3,12.7,9.0,11.32,0.0
2018,1,18,17,15,3.0,4.5,2.35,12.6,4.5,5.65,0.0
2018,1,18,17,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,19,7,15,7.0,5.0,1.4,8.75,5.0,0.0,0.0
2018,1,19,7,30,14.0,10.0,1.4,9.3,10.0,9.1,0.0
2018,1,19,7,45,78.0,25.5,1.4,9.85,33.5,20.59,5.15
2018,1,19,8,0,142.0,41.0,1.4,10.4,57.0,32.61,22.27
2018,1,19,8,15,337.5,47.5,1.55,10.7,107.5,36.56,26.8
2018,1,19,8,30,533.0,54.0,1.7,11.0,158.0,42.41,32.45
2018,1,19,8,45,596.5,59.0,1.8,11.25,201.0,45.17,35.16
2018,1,19,9,0,660.0,64.0,1.9,11.5,244.0,48.02,37.81
2018,1,19,9,15,650.0,72.5,1.9,11.65,272.5,53.25,42.52
2018,1,19,9,30,640.0,81.0,1.9,11.8,301.0,58.3,47.0
2018,1,19,9,45,498.5,111.0,1.9,11.95,293.0,78.18,64.64
2018,1,19,10,0,357.0,141.0,1.9,12.1,285.0,108.16,80.33
2018,1,19,10,15,486.0,130.5,1.9,12.2,342.0,134.35,89.78
2018,1,19,10,30,615.0,120.0,1.9,12.3,399.0,173.03,113.05
2018,1,19,10,45,374.5,141.0,1.95,12.4,313.5,179.03,129.0
2018,1,19,11,0,134.0,162.0,2.0,12.5,228.0,166.51,129.49
2018,1,19,11,15,194.0,172.0,2.0,12.55,271.0,198.57,154.8
2018,1,19,11,30,254.0,182.0,2.0,12.6,314.0,238.44,187.0
2018,1,19,11,45,332.5,188.0,2.05,12.65,364.0,286.63,226.03
2018,1,19,12,0,411.0,194.0,2.1,12.7,414.0,343.39,272.15
2018,1,19,12,15,388.5,165.5,2.15,12.65,373.5,328.54,262.81
2018,1,19,12,30,366.0,137.0,2.2,12.6,333.0,309.27,249.79
2018,1,19,12,45,214.5,100.0,2.3,12.6,214.5,211.83,172.5
2018,1,19,13,0,63.0,63.0,2.4,12.6,96.0,93.86,74.62
2018,1,19,13,15,57.0,96.0,2.45,12.5,125.5,124.75,100.86
2018,1,19,13,30,51.0,129.0,2.5,12.4,155.0,149.76,121.82
2018,1,19,13,45,105.5,139.5,2.6,12.35,190.0,202.86,167.05
2018,1,19,14,0,160.0,150.0,2.7,12.3,225.0,251.61,208.43
2018,1,19,14,15,160.5,138.5,2.7,12.15,210.0,244.33,203.06
2018,1,19,14,30,161.0,127.0,2.7,12.0,195.0,246.45,205.48
2018,1,19,14,45,351.0,112.5,2.75,11.85,244.5,370.23,310.62
2018,1,19,15,0,541.0,98.0,2.8,11.7,294.0,487.06,407.14
2018,1,19,15,15,596.5,82.5,2.8,11.7,276.5,507.75,424.19
2018,1,19,15,30,652.0,67.0,2.8,11.7,259.0,524.99,438.45
2018,1,19,15,45,589.5,63.0,2.5,11.1,216.5,477.64,399.48
2018,1,19,16,0,527.0,59.0,2.2,10.5,174.0,429.13,358.5
2018,1,19,16,15,472.5,50.5,2.1,10.05,136.5,379.8,315.58
2018,1,19,16,30,418.0,42.0,2.0,9.6,99.0,330.42,270.02
2018,1,19,16,45,291.5,32.0,1.95,9.2,64.5,239.35,178.99
2018,1,19,17,0,165.0,22.0,1.9,8.8,30.0,137.95,0.0
2018,1,19,17,15,82.5,11.0,1.9,8.7,15.0,53.11,0.0
2018,1,19,17,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,20,7,15,72.0,7.0,2.0,6.3,9.0,0.0,0.0
2018,1,20,7,30,144.0,14.0,2.1,7.0,18.0,12.73,0.0
2018,1,20,7,45,291.0,24.0,2.2,7.75,50.5,19.97,5.64
2018,1,20,8,0,438.0,34.0,2.3,8.5,83.0,27.77,18.35
2018,1,20,8,15,531.0,39.5,2.45,8.9,125.5,31.31,22.34
2018,1,20,8,30,624.0,45.0,2.6,9.3,168.0,38.14,28.84
2018,1,20,8,45,677.0,49.0,2.8,9.75,211.0,40.63,31.27
2018,1,20,9,0,730.0,53.0,3.0,10.2,254.0,43.19,33.63
2018,1,20,9,15,765.0,56.0,3.05,10.5,294.5,44.85,35.12
2018,1,20,9,30,800.0,59.0,3.1,10.8,335.0,46.56,36.59
2018,1,20,9,45,825.0,61.0,3.2,11.1,371.5,47.45,37.29
2018,1,20,10,0,850.0,63.0,3.3,11.4,408.0,77.52,44.99
2018,1,20,10,15,865.0,64.5,3.3,11.65,438.0,126.17,68.29
2018,1,20,10,30,880.0,66.0,3.3,11.9,468.0,175.31,103.54
2018,1,20,10,45,888.5,67.5,3.35,12.1,491.0,223.55,144.39
2018,1,20,11,0,897.0,69.0,3.4,12.3,514.0,271.25,187.58
2018,1,20,11,15,902.5,70.0,3.4,12.4,530.0,316.93,230.2
2018,1,20,11,30,908.0,71.0,3.4,12.5,546.0,361.36,271.73
2018,1,20,11,45,910.5,72.0,3.4,12.6,555.0,403.28,310.72
2018,1,20,12,0,913.0,73.0,3.4,12.7,564.0,443.34,347.42
2018,1,20,12,15,909.0,74.5,3.4,12.75,564.0,479.0,379.94
2018,1,20,12,30,905.0,76.0,3.4,12.8,564.0,512.06,409.62
2018,1,20,12,45,896.0,78.0,3.4,12.9,556.5,540.38,434.85
2018,1,20,13,0,887.0,80.0,3.4,13.0,549.0,565.65,457.11
2018,1,20,13,15,880.5,79.0,3.4,12.95,534.5,586.13,475.53
2018,1,20,13,30,874.0,78.0,3.4,12.9,520.0,606.33,493.33
2018,1,20,13,45,863.5,77.0,3.35,12.9,498.5,618.72,504.64
2018,1,20,14,0,853.0,76.0,3.3,12.9,477.0,627.8,513.2
2018,1,20,14,15,839.5,74.0,3.25,12.8,449.0,630.58,516.94
2018,1,20,14,30,826.0,72.0,3.2,12.7,421.0,630.05,517.99
2018,1,20,14,45,806.0,69.0,3.1,12.55,387.0,620.93,512.1
2018,1,20,15,0,786.0,66.0,3.0,12.4,353.0,608.67,503.5
2018,1,20,15,15,755.0,63.0,3.0,12.4,314.0,586.28,486.59
2018,1,20,15,30,724.0,60.0,3.0,12.4,275.0,561.21,466.91
2018,1,20,15,45,675.0,55.5,2.45,11.6,232.5,520.48,433.46
2018,1,20,16,0,626.0,51.0,1.9,10.8,190.0,483.14,401.04
2018,1,20,16,15,455.5,48.5,1.85,10.2,138.0,368.67,306.03
2018,1,20,16,30,285.0,46.0,1.8,9.6,86.0,256.26,209.83
2018,1,20,16,45,225.5,32.5,1.7,9.0,57.0,203.21,154.35
2018,1,20,17,0,166.0,19.0,1.6,8.4,28.0,135.75,0.0
2018,1,20,17,15,83.0,9.5,1.6,8.25,14.0,52.24,0.0
2018,1,20,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,21,7,15,35.5,6.0,1.0,7.7,7.0,0.0,0.0
2018,1,21,7,30,71.0,12.0,1.0,8.1,14.0,10.91,0.0
2018,1,21,7,45,167.5,26.0,1.05,8.5,42.0,20.47,6.61
2018,1,21,8,0,264.0,40.0,1.1,8.9,70.0,31.15,21.34
2018,1,21,8,15,326.5,50.5,1.1,9.3,104.0,38.78,29.01
2018,1,21,8,30,389.0,61.0,1.1,9.7,138.0,46.22,36.11
2018,1,21,8,45,408.5,74.0,1.15,10.05,172.0,55.16,44.38
2018,1,21,9,0,428.0,87.0,1.2,10.4,206.0,63.82,52.23
2018,1,21,9,15,590.0,76.5,1.25,10.9,267.0,55.9,45.03
2018,1,21,9,30,752.0,66.0,1.3,11.4,328.0,51.89,41.32
2018,1,21,9,45,778.5,68.5,1.35,11.85,364.0,52.99,42.17
2018,1,21,10,0,805.0,71.0,1.4,12.3,400.0,77.12,44.76
2018,1,21,10,15,816.0,73.5,1.45,12.5,428.0,124.49,68.18
2018,1,21,10,30,827.0,76.0,1.5,12.7,456.0,172.17,102.56
2018,1,21,10,45,756.5,97.0,1.55,12.9,458.0,216.27,142.94
2018,1,21,11,0,686.0,118.0,1.6,13.1,460.0,257.2,182.38
2018,1,21,11,15,750.5,106.0,1.65,13.15,491.5,300.73,219.69
2018,1,21,11,30,815.0,94.0,1.7,13.2,523.0,350.78,262.81
2018,1,21,11,45,628.5,139.5,1.75,13.25,473.5,358.43,276.82
2018,1,21,12,0,442.0,185.0,1.8,13.3,424.0,349.63,275.43
2018,1,21,12,15,354.5,210.5,1.8,13.25,402.5,351.29,279.55
2018,1,21,12,30,267.0,236.0,1.8,13.2,381.0,349.48,279.76
2018,1,21,12,45,326.5,222.0,1.8,13.15,397.0,380.43,305.56
2018,1,21,13,0,386.0,208.0,1.8,13.1,413.0,413.36,332.86
2018,1,21,13,15,301.0,216.5,1.8,13.05,374.0,388.22,313.7
2018,1,21,13,30,216.0,225.0,1.8,13.0,335.0,350.25,284.11
2018,1,21,13,45,210.5,215.5,1.75,13.0,319.0,345.66,281.37
2018,1,21,14,0,205.0,206.0,1.7,13.0,303.0,339.95,277.52
2018,1,21,14,15,202.0,193.5,1.6,12.9,284.5,331.5,271.51
2018,1,21,14,30,199.0,181.0,1.5,12.8,266.0,322.03,264.62
2018,1,21,14,45,136.0,162.5,1.4,12.7,218.5,265.33,218.5
2018,1,21,15,0,73.0,144.0,1.3,12.6,171.0,196.17,161.38
2018,1,21,15,15,62.5,131.0,1.3,12.6,152.5,178.14,146.73
2018,1,21,15,30,52.0,118.0,1.3,12.6,134.0,160.03,131.56
2018,1,21,15,45,49.5,99.0,1.05,12.05,112.5,138.93,113.95
2018,1,21,16,0,47.0,80.0,0.8,11.5,91.0,117.11,95.36
2018,1,21,16,15,60.0,66.0,0.85,11.35,76.5,121.82,98.81
2018,1,21,16,30,73.0,52.0,0.9,11.2,62.0,115.61,92.18
2018,1,21,16,45,52.0,34.0,0.95,11.1,40.0,81.19,59.17
2018,1,21,17,0,31.0,16.0,1.0,11.0,18.0,38.88,0.0
2018,1,21,17,15,15.5,8.0,1.0,10.95,9.0,15.46,0.0
2018,1,21,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
