Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,7,15,51.5,9.5,1.05,11.7,12.0,8.64,0.0
2018,2,1,7,30,103.0,19.0,1.1,12.2,24.0,15.0,0.0
2018,2,1,7,45,157.0,34.0,1.15,12.65,51.5,26.49,15.93
2018,2,1,8,0,211.0,49.0,1.2,13.1,79.0,37.61,27.23
2018,2,1,8,15,254.5,63.5,1.2,13.5,112.5,47.96,36.92
2018,2,1,8,30,298.0,78.0,1.2,13.9,146.0,57.98,46.11
2018,2,1,8,45,328.0,92.0,1.2,14.35,181.0,67.26,54.42
2018,2,1,9,0,358.0,106.0,1.2,14.8,216.0,76.24,62.3
2018,2,1,9,15,401.5,115.0,1.25,15.35,254.5,81.48,66.71
2018,2,1,9,30,445.0,124.0,1.3,15.9,293.0,86.62,70.95
2018,2,1,9,45,500.5,126.5,1.3,16.4,334.0,87.34,71.29
2018,2,1,10,0,556.0,129.0,1.3,16.9,375.0,118.02,77.31
2018,2,1,10,15,565.5,136.5,1.4,17.35,402.0,158.13,101.82
2018,2,1,10,30,575.0,144.0,1.5,17.8,429.0,199.97,133.59
2018,2,1,10,45,535.5,163.5,1.6,18.25,439.0,239.02,167.88
2018,2,1,11,0,496.0,183.0,1.7,18.7,449.0,275.21,200.45
2018,2,1,11,15,559.5,169.0,1.8,18.95,478.0,311.78,230.48
2018,2,1,11,30,623.0,155.0,1.9,19.2,507.0,354.26,265.64
2018,2,1,11,45,627.0,156.5,2.0,19.45,516.0,388.83,295.64
2018,2,1,12,0,631.0,158.0,2.1,19.7,525.0,422.38,324.32
2018,2,1,12,15,676.5,144.5,2.15,19.8,539.0,460.69,356.08
2018,2,1,12,30,722.0,131.0,2.2,19.9,553.0,499.93,388.26
2018,2,1,12,45,808.5,103.5,2.25,19.95,571.5,548.28,427.24
2018,2,1,13,0,895.0,76.0,2.3,20.0,590.0,595.45,465.17
2018,2,1,13,15,834.0,90.5,2.35,20.0,560.5,602.76,472.26
2018,2,1,13,30,773.0,105.0,2.4,20.0,531.0,602.81,473.83
2018,2,1,13,45,755.5,104.0,2.4,20.0,507.5,609.53,480.45
2018,2,1,14,0,738.0,103.0,2.4,20.0,484.0,614.93,485.83
2018,2,1,14,15,723.5,99.5,2.3,19.8,456.5,614.87,487.11
2018,2,1,14,30,709.0,96.0,2.2,19.6,429.0,611.75,486.03
2018,2,1,14,45,684.5,94.0,2.15,19.4,396.0,600.53,478.94
2018,2,1,15,0,660.0,92.0,2.1,19.2,363.0,586.48,469.57
2018,2,1,15,15,645.5,84.0,2.1,19.2,328.0,569.63,457.99
2018,2,1,15,30,631.0,76.0,2.1,19.2,293.0,550.19,444.06
2018,2,1,15,45,607.5,68.5,1.65,18.1,255.0,522.86,423.26
2018,2,1,16,0,584.0,61.0,1.2,17.0,217.0,493.59,399.77
2018,2,1,16,15,515.5,55.5,1.2,16.35,174.5,435.79,354.16
2018,2,1,16,30,447.0,50.0,1.2,15.7,132.0,378.16,306.67
2018,2,1,16,45,351.5,41.0,1.25,15.1,94.0,300.71,240.86
2018,2,1,17,0,256.0,32.0,1.3,14.5,56.0,226.41,166.76
2018,2,1,17,15,158.5,19.5,1.3,14.35,31.5,134.08,0.0
2018,2,1,17,30,61.0,7.0,1.3,14.2,7.0,39.19,0.0
2018,2,1,17,45,30.5,3.5,1.3,14.05,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,7,15,102.0,10.5,1.1,11.25,16.0,9.55,0.0
2018,2,2,7,30,204.0,21.0,1.2,11.9,32.0,17.67,0.0
2018,2,2,7,45,368.5,28.0,1.35,12.55,72.0,22.67,13.03
2018,2,2,8,0,533.0,35.0,1.5,13.2,112.0,30.29,20.89
2018,2,2,8,15,574.5,43.0,1.55,13.65,152.5,36.43,26.74
2018,2,2,8,30,616.0,51.0,1.6,14.1,193.0,38.8,29.06
2018,2,2,8,45,648.5,57.0,1.65,14.6,234.0,42.41,32.34
2018,2,2,9,0,681.0,63.0,1.7,15.1,275.0,50.28,39.3
2018,2,2,9,15,624.0,82.5,1.75,15.65,297.5,59.1,46.97
2018,2,2,9,30,567.0,102.0,1.8,16.2,320.0,72.0,58.11
2018,2,2,9,45,569.5,113.5,1.9,16.75,350.5,78.76,63.75
2018,2,2,10,0,572.0,125.0,2.0,17.3,381.0,117.77,76.06
2018,2,2,10,15,534.5,145.5,2.05,17.65,397.5,162.69,106.68
2018,2,2,10,30,497.0,166.0,2.1,18.0,414.0,204.22,140.52
2018,2,2,10,45,478.0,180.5,2.2,18.35,428.5,241.33,172.36
2018,2,2,11,0,459.0,195.0,2.3,18.7,443.0,276.34,203.18
2018,2,2,11,15,470.5,198.0,2.3,18.95,459.0,309.39,231.53
2018,2,2,11,30,482.0,201.0,2.3,19.2,475.0,342.7,259.93
2018,2,2,11,45,512.5,195.5,2.3,19.45,491.5,376.45,288.14
2018,2,2,12,0,543.0,190.0,2.3,19.7,508.0,411.31,316.97
2018,2,2,12,15,511.5,201.5,2.35,19.85,501.5,432.62,335.51
2018,2,2,12,30,480.0,213.0,2.4,20.0,495.0,450.59,350.94
2018,2,2,12,45,542.5,189.5,2.4,20.15,505.5,484.28,378.32
2018,2,2,13,0,605.0,166.0,2.4,20.3,516.0,523.03,409.28
2018,2,2,13,15,650.0,147.0,2.4,20.25,515.0,552.88,433.68
2018,2,2,13,30,695.0,128.0,2.4,20.2,514.0,581.78,457.34
2018,2,2,13,45,736.5,112.0,2.4,20.15,507.5,610.03,480.36
2018,2,2,14,0,778.0,96.0,2.4,20.1,501.0,634.67,500.69
2018,2,2,14,15,752.5,95.0,2.3,19.85,469.5,629.91,498.37
2018,2,2,14,30,727.0,94.0,2.2,19.6,438.0,624.37,495.46
2018,2,2,14,45,680.5,96.5,2.1,19.35,400.0,603.19,480.56
2018,2,2,15,0,634.0,99.0,2.0,19.1,362.0,578.92,463.18
2018,2,2,15,15,663.5,85.0,2.0,19.1,337.0,585.78,470.06
2018,2,2,15,30,693.0,71.0,2.0,19.1,312.0,589.2,473.83
2018,2,2,15,45,686.5,63.5,1.65,18.15,276.0,568.84,458.69
2018,2,2,16,0,680.0,56.0,1.3,17.2,240.0,549.67,443.33
2018,2,2,16,15,616.0,51.5,1.3,16.65,195.0,498.76,403.28
2018,2,2,16,30,552.0,47.0,1.3,16.1,150.0,443.54,358.0
2018,2,2,16,45,454.5,39.0,1.25,15.5,107.5,363.68,290.52
2018,2,2,17,0,357.0,31.0,1.2,14.9,65.0,286.98,214.53
2018,2,2,17,15,220.0,20.0,1.2,14.75,37.5,171.07,0.0
2018,2,2,17,30,83.0,9.0,1.2,14.6,10.0,53.12,0.0
2018,2,2,17,45,41.5,4.5,1.2,14.4,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,7,15,131.5,11.0,1.2,11.65,18.5,10.01,0.0
2018,2,3,7,30,263.0,22.0,1.2,12.4,37.0,18.58,0.0
2018,2,3,7,45,394.0,30.5,1.2,13.1,76.5,24.9,15.03
2018,2,3,8,0,525.0,39.0,1.2,13.8,116.0,31.16,21.64
2018,2,3,8,15,596.0,45.0,1.2,14.35,161.5,38.26,28.31
2018,2,3,8,30,667.0,51.0,1.2,14.9,207.0,42.49,32.26
2018,2,3,8,45,712.0,55.0,1.2,15.4,252.0,44.82,34.39
2018,2,3,9,0,757.0,59.0,1.2,15.9,297.0,47.21,36.45
2018,2,3,9,15,788.5,61.5,1.25,16.55,339.5,48.31,37.28
2018,2,3,9,30,820.0,64.0,1.3,17.2,382.0,49.47,38.13
2018,2,3,9,45,841.5,65.5,1.35,17.9,419.0,49.85,38.27
2018,2,3,10,0,863.0,67.0,1.4,18.6,456.0,102.96,54.2
2018,2,3,10,15,876.5,69.0,1.45,19.1,487.5,153.95,84.39
2018,2,3,10,30,890.0,71.0,1.5,19.6,519.0,205.36,123.54
2018,2,3,10,45,899.5,72.0,1.5,20.05,543.5,255.31,165.75
2018,2,3,11,0,909.0,73.0,1.5,20.5,568.0,304.81,209.06
2018,2,3,11,15,915.0,74.0,1.5,20.85,585.5,352.57,251.26
2018,2,3,11,30,921.0,75.0,1.5,21.2,603.0,399.13,291.86
2018,2,3,11,45,923.0,76.0,1.5,21.55,612.5,442.7,329.3
2018,2,3,12,0,925.0,77.0,1.5,21.9,622.0,484.34,364.24
2018,2,3,12,15,925.0,77.0,1.5,22.05,623.5,521.98,395.56
2018,2,3,12,30,925.0,77.0,1.5,22.2,625.0,557.18,424.26
2018,2,3,12,45,922.0,77.5,1.5,22.4,619.0,588.67,449.46
2018,2,3,13,0,919.0,78.0,1.5,22.6,613.0,617.29,472.02
2018,2,3,13,15,913.5,77.5,1.5,22.6,599.0,640.41,490.59
2018,2,3,13,30,908.0,77.0,1.5,22.6,585.0,660.34,506.61
2018,2,3,13,45,899.0,76.0,1.5,22.65,563.5,674.24,518.04
2018,2,3,14,0,890.0,75.0,1.5,22.7,542.0,684.76,526.96
2018,2,3,14,15,877.5,73.0,1.5,22.55,513.0,688.4,531.32
2018,2,3,14,30,865.0,71.0,1.5,22.4,484.0,688.63,532.71
2018,2,3,14,45,846.5,69.5,1.55,22.25,449.5,687.33,533.52
2018,2,3,15,0,828.0,68.0,1.6,22.1,415.0,677.73,528.42
2018,2,3,15,15,803.0,65.0,1.6,22.1,375.0,658.62,515.72
2018,2,3,15,30,778.0,62.0,1.6,22.1,335.0,636.6,500.69
2018,2,3,15,45,741.5,58.5,1.3,20.85,291.5,603.41,477.16
2018,2,3,16,0,705.0,55.0,1.0,19.6,248.0,568.06,450.92
2018,2,3,16,15,651.0,50.0,1.05,18.95,203.0,517.5,412.98
2018,2,3,16,30,597.0,45.0,1.1,18.3,158.0,465.99,371.98
2018,2,3,16,45,504.5,38.0,1.15,17.65,115.0,395.31,312.9
2018,2,3,17,0,412.0,31.0,1.2,17.0,72.0,321.4,241.25
2018,2,3,17,15,254.0,20.5,1.2,16.85,41.5,193.53,0.0
2018,2,3,17,30,96.0,10.0,1.2,16.7,11.0,61.37,0.0
2018,2,3,17,45,48.0,5.0,1.2,16.55,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,7,15,66.0,11.0,0.85,12.85,15.0,10.01,0.0
2018,2,4,7,30,132.0,22.0,0.8,13.4,30.0,17.35,0.0
2018,2,4,7,45,201.0,36.5,0.75,13.95,60.5,28.41,18.09
2018,2,4,8,0,270.0,51.0,0.7,14.5,91.0,39.14,28.59
2018,2,4,8,15,306.0,64.5,0.7,14.9,125.0,48.68,37.46
2018,2,4,8,30,342.0,78.0,0.7,15.3,159.0,57.89,45.84
2018,2,4,8,45,331.0,96.0,0.7,15.75,187.5,69.87,56.44
2018,2,4,9,0,320.0,114.0,0.7,16.2,216.0,85.19,69.75
2018,2,4,9,15,297.5,133.0,0.85,16.7,238.0,97.37,80.1
2018,2,4,9,30,275.0,152.0,1.0,17.2,260.0,109.09,89.92
2018,2,4,9,45,294.5,165.5,1.15,17.7,291.0,117.31,96.61
2018,2,4,10,0,314.0,179.0,1.3,18.2,322.0,147.6,106.86
2018,2,4,10,15,225.0,197.0,1.4,18.75,303.0,171.54,125.8
2018,2,4,10,30,136.0,215.0,1.5,19.3,284.0,190.58,144.09
2018,2,4,10,45,190.5,229.0,1.65,19.8,330.5,223.92,168.49
2018,2,4,11,0,245.0,243.0,1.8,20.3,377.0,260.59,196.18
2018,2,4,11,15,261.5,245.5,1.85,20.55,392.5,284.99,216.03
2018,2,4,11,30,278.0,248.0,1.9,20.8,408.0,310.38,236.74
2018,2,4,11,45,384.0,229.0,2.0,21.05,454.5,354.7,271.05
2018,2,4,12,0,490.0,210.0,2.1,21.3,501.0,408.55,313.11
2018,2,4,12,15,540.0,194.0,2.05,21.35,515.5,443.01,340.9
2018,2,4,12,30,590.0,178.0,2.0,21.4,530.0,478.91,369.74
2018,2,4,12,45,591.5,176.0,2.0,21.45,526.0,505.84,391.5
2018,2,4,13,0,593.0,174.0,2.0,21.5,522.0,527.76,409.32
2018,2,4,13,15,666.5,148.0,1.9,21.35,530.5,568.49,441.46
2018,2,4,13,30,740.0,122.0,1.8,21.2,539.0,608.97,473.06
2018,2,4,13,45,807.5,101.5,1.75,21.05,541.5,648.99,504.19
2018,2,4,14,0,875.0,81.0,1.7,20.9,544.0,688.88,534.97
2018,2,4,14,15,865.0,79.0,1.65,20.7,516.5,694.62,540.34
2018,2,4,14,30,855.0,77.0,1.6,20.5,489.0,696.98,543.17
2018,2,4,14,45,839.5,74.5,1.55,20.25,455.0,691.57,540.43
2018,2,4,15,0,824.0,72.0,1.5,20.0,421.0,682.87,535.4
2018,2,4,15,15,798.0,69.0,1.5,20.0,380.5,663.02,522.15
2018,2,4,15,30,772.0,66.0,1.5,20.0,340.0,640.26,506.57
2018,2,4,15,45,738.0,61.5,1.3,19.0,296.5,607.49,483.49
2018,2,4,16,0,704.0,57.0,1.1,18.0,253.0,572.5,457.83
2018,2,4,16,15,652.0,51.5,1.15,17.35,207.5,522.46,420.13
2018,2,4,16,30,600.0,46.0,1.2,16.7,162.0,471.43,379.35
2018,2,4,16,45,510.5,39.0,1.25,16.1,119.0,402.22,321.13
2018,2,4,17,0,421.0,32.0,1.3,15.5,76.0,329.48,251.6
2018,2,4,17,15,260.5,21.5,1.3,15.3,44.0,200.84,32.02
2018,2,4,17,30,100.0,11.0,1.3,15.1,12.0,64.8,0.0
2018,2,4,17,45,50.0,5.5,1.3,14.95,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,7,15,133.0,12.0,0.9,13.0,20.0,10.91,0.0
2018,2,5,7,30,266.0,24.0,0.9,13.4,40.0,20.27,1.46
2018,2,5,7,45,392.5,32.5,0.95,13.8,80.0,26.49,16.65
2018,2,5,8,0,519.0,41.0,1.0,14.2,120.0,32.67,23.02
2018,2,5,8,15,588.0,47.0,1.1,14.6,165.5,36.47,26.76
2018,2,5,8,30,657.0,53.0,1.2,15.0,211.0,44.0,33.62
2018,2,5,8,45,700.5,56.5,1.35,15.4,255.5,45.83,35.29
2018,2,5,9,0,744.0,60.0,1.5,15.8,300.0,47.74,36.93
2018,2,5,9,15,776.0,63.0,1.6,16.25,342.5,49.22,38.11
2018,2,5,9,30,808.0,66.0,1.7,16.7,385.0,50.73,39.3
2018,2,5,9,45,831.0,68.0,1.85,17.1,423.0,52.0,40.26
2018,2,5,10,0,854.0,70.0,2.0,17.5,461.0,102.56,52.76
2018,2,5,10,15,869.0,71.5,2.1,17.85,493.0,159.68,89.43
2018,2,5,10,30,884.0,73.0,2.2,18.2,525.0,210.82,129.27
2018,2,5,10,45,895.0,74.0,2.25,18.6,550.0,261.03,172.38
2018,2,5,11,0,906.0,75.0,2.3,19.0,575.0,310.95,216.66
2018,2,5,11,15,910.0,76.5,2.35,19.3,592.0,358.58,259.49
2018,2,5,11,30,914.0,78.0,2.4,19.6,609.0,404.86,300.64
2018,2,5,11,45,839.0,102.0,2.45,19.9,595.5,436.15,330.29
2018,2,5,12,0,764.0,126.0,2.5,20.2,582.0,460.77,353.31
2018,2,5,12,15,688.5,149.5,2.5,20.4,561.5,479.72,370.69
2018,2,5,12,30,613.0,173.0,2.5,20.6,541.0,491.6,381.67
2018,2,5,12,45,714.0,140.0,2.55,20.8,565.0,542.01,421.95
2018,2,5,13,0,815.0,107.0,2.6,21.0,589.0,594.15,463.17
2018,2,5,13,15,732.5,129.5,2.55,21.05,555.0,592.85,462.84
2018,2,5,13,30,650.0,152.0,2.5,21.1,521.0,584.85,457.41
2018,2,5,13,45,602.5,156.5,2.5,21.1,489.0,575.92,451.88
2018,2,5,14,0,555.0,161.0,2.5,21.1,457.0,558.15,439.65
2018,2,5,14,15,557.0,150.5,2.35,20.9,434.5,560.2,442.58
2018,2,5,14,30,559.0,140.0,2.2,20.7,412.0,559.84,443.51
2018,2,5,14,45,604.0,119.5,2.05,20.55,394.5,582.78,462.16
2018,2,5,15,0,649.0,99.0,1.9,20.4,377.0,596.88,474.06
2018,2,5,15,15,660.0,88.0,1.9,20.4,347.5,594.53,473.59
2018,2,5,15,30,671.0,77.0,1.9,20.4,318.0,589.17,470.75
2018,2,5,15,45,671.0,67.0,1.55,19.25,282.0,574.33,460.38
2018,2,5,16,0,671.0,57.0,1.2,18.1,246.0,552.67,443.94
2018,2,5,16,15,638.5,50.5,1.25,17.5,205.0,514.85,415.24
2018,2,5,16,30,606.0,44.0,1.3,16.9,164.0,475.65,383.45
2018,2,5,16,45,517.5,38.0,1.3,16.3,121.0,407.2,325.68
2018,2,5,17,0,429.0,32.0,1.3,15.7,78.0,336.0,258.64
2018,2,5,17,15,268.0,21.0,1.3,15.6,45.0,207.63,63.05
2018,2,5,17,30,107.0,10.0,1.3,15.5,12.0,68.08,0.0
2018,2,5,17,45,53.5,5.0,1.3,15.45,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.6,10.2,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.6,10.4,2.0,0.0,0.0
2018,2,6,7,15,210.0,13.0,1.8,11.1,25.0,11.82,0.0
2018,2,6,7,30,388.0,23.0,2.0,11.8,48.0,21.11,3.99
2018,2,6,7,45,504.0,30.0,2.15,12.45,91.0,26.53,16.9
2018,2,6,8,0,620.0,37.0,2.3,13.1,134.0,32.0,22.55
2018,2,6,8,15,684.5,41.5,2.4,13.6,181.5,35.01,25.57
2018,2,6,8,30,749.0,46.0,2.5,14.1,229.0,38.1,28.47
2018,2,6,8,45,789.5,49.5,2.55,14.55,276.0,40.25,30.42
2018,2,6,9,0,830.0,53.0,2.6,15.0,323.0,47.45,36.78
2018,2,6,9,15,857.5,54.5,2.65,15.45,366.0,48.83,37.88
2018,2,6,9,30,885.0,56.0,2.7,15.9,409.0,50.16,38.91
2018,2,6,9,45,904.0,58.5,2.7,16.35,448.0,55.11,43.1
2018,2,6,10,0,923.0,61.0,2.7,16.8,487.0,109.24,55.43
2018,2,6,10,15,936.0,62.0,2.75,17.15,519.5,162.71,89.13
2018,2,6,10,30,949.0,63.0,2.8,17.5,552.0,216.46,131.66
2018,2,6,10,45,957.5,64.5,2.85,17.9,577.5,269.69,177.95
2018,2,6,11,0,966.0,66.0,2.9,18.3,603.0,322.32,225.13
2018,2,6,11,15,972.0,66.0,2.9,18.6,621.0,372.02,270.11
2018,2,6,11,30,978.0,66.0,2.9,18.9,639.0,420.36,313.33
2018,2,6,11,45,980.0,67.0,2.9,19.15,649.0,466.43,353.89
2018,2,6,12,0,982.0,68.0,2.9,19.4,659.0,510.45,391.79
2018,2,6,12,15,979.0,68.5,2.9,19.55,659.5,549.31,424.98
2018,2,6,12,30,976.0,69.0,2.9,19.7,660.0,585.37,455.19
2018,2,6,12,45,971.5,70.0,2.95,19.9,653.5,618.19,482.33
2018,2,6,13,0,967.0,71.0,3.0,20.1,647.0,647.92,506.6
2018,2,6,13,15,963.0,70.5,2.95,20.1,633.0,673.19,527.19
2018,2,6,13,30,959.0,70.0,2.9,20.1,619.0,695.19,545.04
2018,2,6,13,45,950.0,69.0,2.85,20.15,596.5,709.99,557.29
2018,2,6,14,0,941.0,68.0,2.8,20.2,574.0,721.23,566.56
2018,2,6,14,15,928.5,66.5,2.7,20.0,544.0,725.92,570.71
2018,2,6,14,30,916.0,65.0,2.6,19.8,514.0,727.03,572.41
2018,2,6,14,45,899.5,63.5,2.45,19.65,478.5,721.82,569.2
2018,2,6,15,0,883.0,62.0,2.3,19.5,443.0,713.25,563.59
2018,2,6,15,15,860.0,60.0,2.3,19.5,402.5,696.25,552.35
2018,2,6,15,30,837.0,58.0,2.3,19.5,362.0,682.32,543.2
2018,2,6,15,45,802.5,54.5,1.8,18.4,316.5,649.68,518.94
2018,2,6,16,0,768.0,51.0,1.3,17.3,271.0,614.72,491.74
2018,2,6,16,15,714.5,47.0,1.35,16.6,223.5,564.37,454.82
2018,2,6,16,30,661.0,43.0,1.4,15.9,176.0,513.04,414.34
2018,2,6,16,45,574.5,37.5,1.4,15.2,131.0,438.37,352.3
2018,2,6,17,0,488.0,32.0,1.4,14.5,86.0,364.42,283.9
2018,2,6,17,15,324.0,22.5,1.4,14.45,51.0,244.48,102.21
2018,2,6,17,30,160.0,13.0,1.4,14.4,16.0,100.57,0.0
2018,2,6,17,45,80.0,6.5,1.4,14.35,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.45,10.9,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.4,11.1,2.0,0.0,0.0
2018,2,7,7,15,175.0,14.0,1.4,11.85,24.5,12.73,0.0
2018,2,7,7,30,326.0,25.0,1.4,12.6,47.0,21.01,5.67
2018,2,7,7,45,440.0,32.5,1.45,13.35,88.0,26.32,16.8
2018,2,7,8,0,554.0,40.0,1.5,14.1,129.0,34.56,24.76
2018,2,7,8,15,620.5,45.5,1.5,14.6,175.0,38.32,28.42
2018,2,7,8,30,687.0,51.0,1.5,15.1,221.0,42.1,31.93
2018,2,7,8,45,729.0,54.5,1.55,15.55,266.5,44.04,33.67
2018,2,7,9,0,771.0,58.0,1.6,16.0,312.0,46.02,35.37
2018,2,7,9,15,799.5,61.0,1.6,16.65,354.5,47.55,36.57
2018,2,7,9,30,828.0,64.0,1.6,17.3,397.0,49.1,37.75
2018,2,7,9,45,848.0,65.5,1.55,17.95,434.5,61.86,48.7
2018,2,7,10,0,868.0,67.0,1.5,18.6,472.0,112.59,58.74
2018,2,7,10,15,882.0,69.0,1.45,19.1,504.0,164.29,91.57
2018,2,7,10,30,896.0,71.0,1.4,19.6,536.0,216.47,132.37
2018,2,7,10,45,905.5,72.5,1.35,20.05,561.5,267.5,175.87
2018,2,7,11,0,915.0,74.0,1.3,20.5,587.0,318.11,220.03
2018,2,7,11,15,921.0,74.5,1.15,20.75,604.5,366.08,261.92
2018,2,7,11,30,927.0,75.0,1.0,21.0,622.0,412.82,301.82
2018,2,7,11,45,930.5,75.5,0.9,21.3,632.0,457.1,338.73
2018,2,7,12,0,934.0,76.0,0.8,21.6,642.0,499.54,372.94
2018,2,7,12,15,931.5,77.5,0.7,21.7,643.5,537.96,403.28
2018,2,7,12,30,929.0,79.0,0.6,21.8,645.0,573.79,430.65
2018,2,7,12,45,923.0,80.0,0.5,21.95,638.0,604.45,453.33
2018,2,7,13,0,917.0,81.0,0.4,22.1,631.0,632.06,473.11
2018,2,7,13,15,911.5,80.5,0.45,22.1,617.0,655.31,491.59
2018,2,7,13,30,906.0,80.0,0.5,22.1,603.0,675.37,507.67
2018,2,7,13,45,898.0,79.0,0.5,22.1,581.5,689.99,519.19
2018,2,7,14,0,890.0,78.0,0.5,22.1,560.0,701.25,528.34
2018,2,7,14,15,877.5,76.5,0.55,21.95,531.5,705.48,533.06
2018,2,7,14,30,865.0,75.0,0.6,21.8,503.0,711.5,539.13
2018,2,7,14,45,848.0,73.0,0.6,21.65,468.0,705.54,536.33
2018,2,7,15,0,831.0,71.0,0.6,21.5,433.0,696.25,531.41
2018,2,7,15,15,806.5,68.5,0.6,21.5,393.0,677.82,519.78
2018,2,7,15,30,782.0,66.0,0.6,21.5,353.0,656.44,505.95
2018,2,7,15,45,745.5,62.5,0.65,20.4,309.0,622.69,485.51
2018,2,7,16,0,709.0,59.0,0.7,19.3,265.0,586.71,462.42
2018,2,7,16,15,654.5,54.0,0.75,18.55,218.5,534.87,425.22
2018,2,7,16,30,600.0,49.0,0.8,17.8,172.0,488.25,389.07
2018,2,7,16,45,511.5,42.0,0.9,17.05,128.0,412.43,328.12
2018,2,7,17,0,423.0,35.0,1.0,16.3,84.0,338.9,262.97
2018,2,7,17,15,274.0,24.0,1.0,15.95,50.0,219.51,108.87
2018,2,7,17,30,125.0,13.0,1.0,15.6,16.0,81.58,0.0
2018,2,7,17,45,62.5,6.5,1.05,15.3,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,11.9,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,11.9,2.0,0.0,0.0
2018,2,8,7,15,174.0,14.5,0.85,12.45,25.5,13.19,0.0
2018,2,8,7,30,324.0,26.0,0.8,13.0,49.0,21.83,7.57
2018,2,8,7,45,437.0,34.0,0.8,13.55,90.5,27.55,17.97
2018,2,8,8,0,550.0,42.0,0.8,14.1,132.0,33.25,23.68
2018,2,8,8,15,616.5,47.5,0.75,14.55,178.5,40.02,29.99
2018,2,8,8,30,683.0,53.0,0.7,15.0,225.0,43.73,33.44
2018,2,8,8,45,725.5,57.0,0.7,15.45,271.0,46.03,35.49
2018,2,8,9,0,768.0,61.0,0.7,15.9,317.0,48.35,37.47
2018,2,8,9,15,799.5,63.5,0.7,16.5,360.5,49.42,38.26
2018,2,8,9,30,831.0,66.0,0.7,17.1,404.0,50.54,39.06
2018,2,8,9,45,854.5,67.0,0.75,17.7,442.5,65.46,51.87
2018,2,8,10,0,878.0,68.0,0.8,18.3,481.0,116.57,60.89
2018,2,8,10,15,891.5,70.0,0.85,18.9,513.5,168.86,94.51
2018,2,8,10,30,905.0,72.0,0.9,19.5,546.0,221.58,135.82
2018,2,8,10,45,914.5,73.0,1.0,20.1,571.0,272.78,179.41
2018,2,8,11,0,924.0,74.0,1.1,20.7,596.0,323.52,223.66
2018,2,8,11,15,930.5,74.5,1.15,21.05,614.0,372.16,266.3
2018,2,8,11,30,937.0,75.0,1.2,21.4,632.0,419.61,307.26
2018,2,8,11,45,940.5,76.0,1.25,21.8,642.5,464.85,345.53
2018,2,8,12,0,944.0,77.0,1.3,22.2,653.0,508.25,381.37
2018,2,8,12,15,945.0,76.5,1.35,22.3,655.0,546.95,413.31
2018,2,8,12,30,946.0,76.0,1.4,22.4,657.0,583.2,442.73
2018,2,8,12,45,945.0,75.5,1.45,22.5,651.0,615.71,468.82
2018,2,8,13,0,944.0,75.0,1.5,22.6,645.0,645.37,492.38
2018,2,8,13,15,939.5,74.5,1.55,22.55,631.0,669.86,512.19
2018,2,8,13,30,935.0,74.0,1.6,22.5,617.0,691.12,529.48
2018,2,8,13,45,927.0,73.0,1.65,22.45,595.5,706.2,542.25
2018,2,8,14,0,919.0,72.0,1.7,22.4,574.0,717.81,552.11
2018,2,8,14,15,908.0,70.5,1.65,22.25,545.0,723.31,556.69
2018,2,8,14,30,897.0,69.0,1.6,22.1,516.0,725.32,558.97
2018,2,8,14,45,881.0,67.0,1.6,21.9,481.0,719.74,556.55
2018,2,8,15,0,865.0,65.0,1.6,21.7,446.0,710.83,551.87
2018,2,8,15,15,842.0,63.0,1.6,21.7,405.5,699.73,545.19
2018,2,8,15,30,819.0,61.0,1.6,21.7,365.0,679.81,532.0
2018,2,8,15,45,786.0,57.0,1.35,20.35,320.0,647.48,510.15
2018,2,8,16,0,753.0,53.0,1.1,19.0,275.0,612.84,485.67
2018,2,8,16,15,703.0,49.0,1.15,18.15,228.5,564.64,451.33
2018,2,8,16,30,653.0,45.0,1.2,17.3,182.0,515.35,413.63
2018,2,8,16,45,571.0,39.0,1.25,16.5,136.5,442.44,354.38
2018,2,8,17,0,489.0,33.0,1.3,15.7,91.0,370.43,290.28
2018,2,8,17,15,328.5,24.0,1.3,15.5,55.0,254.77,143.62
2018,2,8,17,30,168.0,15.0,1.3,15.3,19.0,107.98,0.0
2018,2,8,17,45,84.0,7.5,1.3,15.1,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.55,13.9,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,14.0,3.0,0.0,0.0
2018,2,9,7,15,216.0,14.0,0.6,14.45,28.5,12.73,0.0
2018,2,9,7,30,397.0,24.0,0.6,14.9,54.0,21.72,8.57
2018,2,9,7,45,503.0,31.0,0.6,15.3,97.0,27.13,17.57
2018,2,9,8,0,609.0,38.0,0.6,15.7,140.0,32.56,22.96
2018,2,9,8,15,670.5,42.5,0.65,16.1,187.0,35.56,25.89
2018,2,9,8,30,732.0,47.0,0.7,16.5,234.0,38.6,28.71
2018,2,9,8,45,771.0,50.0,0.8,16.95,280.0,40.3,30.2
2018,2,9,9,0,810.0,53.0,0.9,17.4,326.0,47.36,36.36
2018,2,9,9,15,838.0,55.5,1.0,17.9,370.0,49.45,38.04
2018,2,9,9,30,866.0,58.0,1.1,18.4,414.0,51.47,39.64
2018,2,9,9,45,884.5,60.0,1.2,18.95,452.0,63.51,39.26
2018,2,9,10,0,903.0,62.0,1.3,19.5,490.0,116.54,58.99
2018,2,9,10,15,915.5,63.5,1.45,19.9,522.5,169.59,93.73
2018,2,9,10,30,928.0,65.0,1.6,20.3,555.0,222.93,136.16
2018,2,9,10,45,936.5,66.5,1.75,20.7,580.5,275.41,181.42
2018,2,9,11,0,945.0,68.0,1.9,21.1,606.0,327.32,227.3
2018,2,9,11,15,950.0,69.5,1.95,21.25,624.0,377.3,271.7
2018,2,9,11,30,955.0,71.0,2.0,21.4,642.0,425.95,314.32
2018,2,9,11,45,957.0,71.5,2.1,21.6,652.0,470.88,353.28
2018,2,9,12,0,959.0,72.0,2.2,21.8,662.0,513.77,389.74
2018,2,9,12,15,952.5,74.5,2.3,21.8,662.0,552.15,422.28
2018,2,9,12,30,946.0,77.0,2.4,21.8,662.0,587.6,451.92
2018,2,9,12,45,897.0,90.0,2.45,21.85,640.5,606.24,468.13
2018,2,9,13,0,848.0,103.0,2.5,21.9,619.0,621.85,481.52
2018,2,9,13,15,839.0,101.5,2.5,21.85,602.5,641.21,497.68
2018,2,9,13,30,830.0,100.0,2.5,21.8,586.0,657.32,511.19
2018,2,9,13,45,874.0,87.0,2.5,21.75,582.5,693.36,539.53
2018,2,9,14,0,918.0,74.0,2.5,21.7,579.0,722.92,562.53
2018,2,9,14,15,865.5,80.5,2.35,21.45,537.5,713.29,555.94
2018,2,9,14,30,813.0,87.0,2.2,21.2,496.0,695.04,543.51
2018,2,9,14,45,774.0,85.0,2.1,21.0,453.0,672.93,528.51
2018,2,9,15,0,735.0,83.0,2.0,20.8,410.0,647.46,511.0
2018,2,9,15,15,704.5,80.5,2.0,20.8,370.5,627.95,497.92
2018,2,9,15,30,674.0,78.0,2.0,20.8,331.0,603.11,480.6
2018,2,9,15,45,643.5,72.5,1.6,19.7,290.5,572.28,458.21
2018,2,9,16,0,613.0,67.0,1.2,18.6,250.0,539.54,433.12
2018,2,9,16,15,558.5,61.0,1.25,17.85,206.0,488.14,394.59
2018,2,9,16,30,504.0,55.0,1.3,17.1,162.0,436.39,353.76
2018,2,9,16,45,431.0,46.5,1.3,16.35,122.0,369.83,298.65
2018,2,9,17,0,358.0,38.0,1.3,15.6,82.0,305.04,240.98
2018,2,9,17,15,234.0,26.0,1.35,15.35,49.5,203.54,124.53
2018,2,9,17,30,110.0,14.0,1.4,15.1,17.0,74.89,0.0
2018,2,9,17,45,55.0,7.0,1.4,14.85,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,6,45,8.0,1.0,1.3,10.2,1.0,0.0,0.0
2018,2,10,7,0,16.0,2.0,1.3,10.5,2.0,0.0,0.0
2018,2,10,7,15,88.0,15.5,1.45,11.05,21.5,14.1,0.0
2018,2,10,7,30,160.0,29.0,1.6,11.6,41.0,22.76,10.4
2018,2,10,7,45,358.0,36.0,1.75,12.15,89.5,28.91,19.42
2018,2,10,8,0,556.0,43.0,1.9,12.7,138.0,33.88,24.42
2018,2,10,8,15,636.5,46.5,2.0,13.15,187.0,38.91,29.2
2018,2,10,8,30,717.0,50.0,2.1,13.6,236.0,41.01,31.19
2018,2,10,8,45,757.0,53.5,2.2,14.1,282.5,43.02,32.97
2018,2,10,9,0,797.0,57.0,2.3,14.6,329.0,45.05,34.69
2018,2,10,9,15,822.5,59.5,2.5,15.2,371.5,46.22,35.58
2018,2,10,9,30,848.0,62.0,2.7,15.8,414.0,54.22,42.47
2018,2,10,9,45,865.5,64.5,2.95,16.4,452.0,69.0,42.6
2018,2,10,10,0,883.0,67.0,3.2,17.0,490.0,121.54,63.8
2018,2,10,10,15,896.5,69.0,3.3,17.25,522.5,174.26,99.53
2018,2,10,10,30,910.0,71.0,3.4,17.5,555.0,227.42,142.85
2018,2,10,10,45,849.0,91.5,3.5,17.8,559.5,273.66,186.61
2018,2,10,11,0,788.0,112.0,3.6,18.1,564.0,319.0,229.79
2018,2,10,11,15,671.5,152.5,3.65,18.2,546.0,352.33,263.78
2018,2,10,11,30,555.0,193.0,3.7,18.3,528.0,376.28,288.36
2018,2,10,11,45,510.0,212.0,3.75,18.4,523.5,402.97,312.55
2018,2,10,12,0,465.0,231.0,3.8,18.5,519.0,425.25,332.32
2018,2,10,12,15,473.0,229.0,3.85,18.55,522.5,451.71,354.74
2018,2,10,12,30,481.0,227.0,3.9,18.6,526.0,477.39,376.25
2018,2,10,12,45,626.0,176.0,4.0,18.6,562.0,538.67,426.1
2018,2,10,13,0,771.0,125.0,4.1,18.6,598.0,600.95,476.73
2018,2,10,13,15,830.0,105.5,4.2,18.55,604.5,642.86,511.01
2018,2,10,13,30,889.0,86.0,4.3,18.5,611.0,680.91,542.5
2018,2,10,13,45,906.5,79.0,4.4,18.4,598.0,706.06,563.9
2018,2,10,14,0,924.0,72.0,4.5,18.3,585.0,728.41,582.4
2018,2,10,14,15,906.5,71.0,4.5,18.1,553.0,729.91,584.79
2018,2,10,14,30,889.0,70.0,4.5,17.9,521.0,727.78,584.71
2018,2,10,14,45,868.0,68.5,4.45,17.7,484.0,719.04,579.53
2018,2,10,15,0,847.0,67.0,4.4,17.5,447.0,706.98,571.9
2018,2,10,15,15,842.0,63.5,4.4,17.5,412.5,707.06,573.26
2018,2,10,15,30,837.0,60.0,4.4,17.5,378.0,698.07,567.56
2018,2,10,15,45,792.0,59.0,3.95,16.75,331.0,660.57,539.71
2018,2,10,16,0,747.0,58.0,3.5,16.0,284.0,620.85,509.67
2018,2,10,16,15,651.5,54.5,3.2,15.35,228.0,541.37,447.52
2018,2,10,16,30,556.0,51.0,2.9,14.7,172.0,468.22,387.42
2018,2,10,16,45,553.0,42.0,2.65,14.05,137.0,445.24,365.37
2018,2,10,17,0,550.0,33.0,2.4,13.4,102.0,413.21,331.47
2018,2,10,17,15,392.5,25.0,2.4,13.1,63.5,290.8,192.76
2018,2,10,17,30,235.0,17.0,2.4,12.8,25.0,149.08,0.0
2018,2,10,17,45,117.5,8.5,2.45,12.5,12.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,11,6,45,32.0,3.5,1.2,8.15,3.0,0.0,0.0
2018,2,11,7,0,64.0,7.0,1.2,8.4,6.0,0.0,0.0
2018,2,11,7,15,239.0,17.0,1.35,9.15,33.5,15.46,0.0
2018,2,11,7,30,414.0,27.0,1.5,9.9,61.0,22.45,11.07
2018,2,11,7,45,520.5,34.0,1.6,10.6,106.0,29.85,20.47
2018,2,11,8,0,627.0,41.0,1.7,11.3,151.0,35.19,25.78
2018,2,11,8,15,685.0,46.0,1.85,11.9,199.0,38.53,29.03
2018,2,11,8,30,743.0,51.0,2.0,12.5,247.0,41.88,32.13
2018,2,11,8,45,780.5,55.0,2.15,13.05,294.0,44.28,34.25
2018,2,11,9,0,818.0,59.0,2.3,13.6,341.0,46.68,36.29
2018,2,11,9,15,811.5,67.0,2.55,14.05,376.5,51.9,40.8
2018,2,11,9,30,805.0,75.0,2.8,14.5,412.0,56.93,45.07
2018,2,11,9,45,657.0,114.0,3.05,14.9,405.5,90.4,61.77
2018,2,11,10,0,509.0,153.0,3.3,15.3,399.0,146.88,98.45
2018,2,11,10,15,472.0,176.0,3.45,15.2,415.5,190.61,132.22
2018,2,11,10,30,435.0,199.0,3.6,15.1,432.0,230.72,166.94
2018,2,11,10,45,320.0,227.5,3.8,15.05,403.0,255.38,193.26
2018,2,11,11,0,205.0,256.0,4.0,15.0,374.0,267.52,208.46
2018,2,11,11,15,165.0,261.0,3.85,14.7,358.0,272.69,214.94
2018,2,11,11,30,125.0,266.0,3.7,14.4,342.0,273.75,217.52
2018,2,11,11,45,75.5,251.5,3.55,14.15,297.5,250.09,199.76
2018,2,11,12,0,26.0,237.0,3.4,13.9,253.0,219.77,175.91
2018,2,11,12,15,60.5,241.5,3.5,13.8,279.5,245.68,197.28
2018,2,11,12,30,95.0,246.0,3.6,13.7,306.0,273.3,220.14
2018,2,11,12,45,198.5,255.0,3.65,13.6,378.0,352.75,285.14
2018,2,11,13,0,302.0,264.0,3.7,13.5,450.0,441.12,356.51
2018,2,11,13,15,337.0,250.5,3.95,13.35,454.0,464.04,376.26
2018,2,11,13,30,372.0,237.0,4.2,13.2,458.0,487.06,396.58
2018,2,11,13,45,233.5,228.5,4.4,13.0,365.5,396.96,324.91
2018,2,11,14,0,95.0,220.0,4.6,12.8,273.0,279.38,228.86
