Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,22,6,45,5.0,5.0,2.8,6.8,5.0,0.0,0.0
2018,2,22,7,0,10.0,10.0,2.9,7.0,10.0,9.1,0.0
2018,2,22,7,15,45.5,28.0,3.1,7.35,33.0,23.19,10.84
2018,2,22,7,30,81.0,46.0,3.3,7.7,56.0,37.33,27.21
2018,2,22,7,45,313.5,53.0,3.5,8.05,118.5,40.36,30.75
2018,2,22,8,0,546.0,60.0,3.7,8.4,181.0,46.45,36.63
2018,2,22,8,15,621.0,64.0,3.75,8.7,232.5,48.09,38.27
2018,2,22,8,30,696.0,68.0,3.8,9.0,284.0,49.9,39.91
2018,2,22,8,45,736.5,71.5,3.9,9.3,332.5,56.16,45.5
2018,2,22,9,0,777.0,75.0,4.0,9.6,381.0,57.68,46.72
2018,2,22,9,15,805.5,77.5,4.0,9.8,426.0,58.37,47.18
2018,2,22,9,30,834.0,80.0,4.0,10.0,471.0,59.12,47.69
2018,2,22,9,45,856.0,81.0,4.05,10.25,510.5,109.64,60.01
2018,2,22,10,0,878.0,82.0,4.1,10.5,550.0,163.1,94.09
2018,2,22,10,15,890.0,84.5,4.15,10.65,583.0,223.93,143.73
2018,2,22,10,30,902.0,87.0,4.2,10.8,616.0,278.25,192.15
2018,2,22,10,45,742.5,136.0,4.25,10.95,584.0,313.72,232.08
2018,2,22,11,0,583.0,185.0,4.3,11.1,552.0,343.28,264.91
2018,2,22,11,15,460.0,231.5,4.4,11.15,526.0,366.59,289.49
2018,2,22,11,30,337.0,278.0,4.5,11.2,500.0,379.61,303.68
2018,2,22,11,45,296.0,278.0,4.6,11.2,475.0,381.27,307.13
2018,2,22,12,0,255.0,278.0,4.7,11.2,450.0,378.62,306.51
2018,2,22,12,15,138.5,255.5,4.85,11.15,349.0,307.47,249.98
2018,2,22,12,30,22.0,233.0,5.0,11.1,248.0,219.87,178.0
2018,2,22,12,45,87.5,263.5,5.1,11.05,322.0,294.92,240.66
2018,2,22,13,0,153.0,294.0,5.2,11.0,396.0,379.23,310.07
2018,2,22,13,15,176.5,295.5,5.3,10.9,411.0,405.85,332.47
2018,2,22,13,30,200.0,297.0,5.4,10.8,426.0,433.35,355.78
2018,2,22,13,45,164.0,280.0,5.45,10.7,383.5,399.34,328.69
2018,2,22,14,0,128.0,263.0,5.5,10.6,341.0,362.72,299.26
2018,2,22,14,15,98.5,230.0,5.55,10.5,288.5,299.83,248.32
2018,2,22,14,30,69.0,197.0,5.6,10.4,236.0,246.17,204.11
2018,2,22,14,45,122.0,161.0,5.6,10.25,224.0,263.59,221.16
2018,2,22,15,0,175.0,125.0,5.6,10.1,212.0,279.95,237.31
2018,2,22,15,15,393.0,117.0,5.6,10.1,291.5,459.02,391.17
2018,2,22,15,30,611.0,109.0,5.6,10.1,371.0,627.69,531.73
2018,2,22,15,45,357.0,119.0,5.5,9.75,268.0,436.56,372.79
2018,2,22,16,0,103.0,129.0,5.4,9.4,165.0,228.04,193.48
2018,2,22,16,15,75.5,99.5,5.2,9.15,124.0,172.74,146.23
2018,2,22,16,30,48.0,70.0,5.0,8.9,83.0,105.72,87.84
2018,2,22,16,45,74.5,54.0,4.8,8.6,69.0,116.79,97.77
2018,2,22,17,0,101.0,38.0,4.6,8.3,55.0,125.72,104.84
2018,2,22,17,15,94.5,28.0,4.5,8.1,40.0,108.49,87.21
2018,2,22,17,30,88.0,18.0,4.4,7.9,25.0,101.99,60.38
2018,2,22,17,45,49.0,10.0,4.25,7.7,13.5,37.49,0.0
2018,2,22,18,0,10.0,2.0,4.1,7.5,2.0,0.0,0.0
2018,2,22,18,15,5.0,1.0,4.0,7.45,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.0,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,23,6,45,28.5,4.5,2.05,4.05,5.5,0.0,0.0
2018,2,23,7,0,57.0,9.0,2.1,4.6,11.0,8.19,0.0
2018,2,23,7,15,262.5,23.5,2.4,5.15,55.0,18.95,8.76
2018,2,23,7,30,468.0,38.0,2.7,5.7,99.0,30.75,21.74
2018,2,23,7,45,573.0,43.5,3.05,6.3,150.5,34.1,25.36
2018,2,23,8,0,678.0,49.0,3.4,6.9,202.0,41.01,31.93
2018,2,23,8,15,730.0,53.5,3.6,7.2,253.5,43.74,34.54
2018,2,23,8,30,782.0,58.0,3.8,7.5,305.0,46.49,37.04
2018,2,23,8,45,819.0,62.0,3.95,7.8,356.0,48.73,39.0
2018,2,23,9,0,856.0,66.0,4.1,8.1,407.0,50.96,40.88
2018,2,23,9,15,879.0,68.5,4.1,8.35,452.5,59.02,48.03
2018,2,23,9,30,902.0,71.0,4.1,8.6,498.0,63.31,51.71
2018,2,23,9,45,917.5,73.5,4.1,8.85,538.0,118.98,65.04
2018,2,23,10,0,933.0,76.0,4.1,9.1,578.0,175.71,102.47
2018,2,23,10,15,941.5,78.0,4.1,9.35,610.0,231.67,148.73
2018,2,23,10,30,950.0,80.0,4.1,9.6,642.0,287.49,199.07
2018,2,23,10,45,957.0,81.0,4.1,9.8,667.5,341.7,249.58
2018,2,23,11,0,964.0,82.0,4.1,10.0,693.0,395.12,299.34
2018,2,23,11,15,969.0,83.0,4.05,10.2,711.5,446.77,346.8
2018,2,23,11,30,974.0,84.0,4.0,10.4,730.0,497.0,391.94
2018,2,23,11,45,976.5,85.0,4.0,10.55,740.5,544.42,433.88
2018,2,23,12,0,979.0,86.0,4.0,10.7,751.0,589.79,473.08
2018,2,23,12,15,977.0,87.5,4.0,10.85,752.5,630.89,508.0
2018,2,23,12,30,975.0,89.0,4.0,11.0,754.0,669.27,539.99
2018,2,23,12,45,970.0,90.0,4.0,11.1,747.0,702.41,567.43
2018,2,23,13,0,965.0,91.0,4.0,11.2,740.0,732.36,591.95
2018,2,23,13,15,960.5,90.5,3.95,11.25,725.0,757.85,612.7
2018,2,23,13,30,956.0,90.0,3.9,11.3,710.0,779.96,629.7
2018,2,23,13,45,948.0,88.5,3.85,11.35,686.0,795.01,641.17
2018,2,23,14,0,940.0,87.0,3.8,11.4,662.0,806.42,650.09
2018,2,23,14,15,927.5,85.5,3.75,11.35,631.0,810.78,654.2
2018,2,23,14,30,915.0,84.0,3.7,11.3,600.0,811.47,655.77
2018,2,23,14,45,898.5,82.0,3.6,11.25,562.0,804.88,651.85
2018,2,23,15,0,882.0,80.0,3.5,11.2,524.0,801.47,650.45
2018,2,23,15,15,861.0,77.5,3.5,11.2,481.5,784.1,639.02
2018,2,23,15,30,840.0,75.0,3.5,11.2,439.0,763.5,625.17
2018,2,23,15,45,810.0,71.5,3.25,10.8,391.5,731.75,602.34
2018,2,23,16,0,780.0,68.0,3.0,10.4,344.0,697.42,577.07
2018,2,23,16,15,736.5,63.5,2.65,9.65,294.0,649.59,540.7
2018,2,23,16,30,693.0,59.0,2.3,8.9,244.0,600.23,501.73
2018,2,23,16,45,625.0,53.0,2.0,8.15,194.0,537.57,450.42
2018,2,23,17,0,557.0,47.0,1.7,7.4,144.0,470.23,392.05
2018,2,23,17,15,440.5,38.0,1.75,6.95,99.0,369.47,302.84
2018,2,23,17,30,324.0,29.0,1.8,6.5,54.0,268.55,177.41
2018,2,23,17,45,173.5,16.5,1.8,6.05,28.5,116.13,0.0
2018,2,23,18,0,23.0,4.0,1.8,5.6,3.0,0.0,0.0
2018,2,23,18,15,11.5,2.0,1.8,5.5,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,24,6,45,72.0,9.0,1.7,4.95,12.0,0.0,0.0
2018,2,24,7,0,144.0,18.0,1.7,5.5,24.0,16.37,0.0
2018,2,24,7,15,284.0,30.5,1.9,6.2,62.0,25.39,14.4
2018,2,24,7,30,424.0,43.0,2.1,6.9,100.0,35.05,25.55
2018,2,24,7,45,508.0,51.5,2.3,7.6,148.0,40.67,31.21
2018,2,24,8,0,592.0,60.0,2.5,8.3,196.0,46.21,36.5
2018,2,24,8,15,644.0,65.0,2.6,8.7,244.5,48.63,38.79
2018,2,24,8,30,696.0,70.0,2.7,9.1,293.0,51.09,40.98
2018,2,24,8,45,730.0,75.0,2.75,9.5,340.5,53.42,42.98
2018,2,24,9,0,764.0,80.0,2.8,9.9,388.0,61.24,49.85
2018,2,24,9,15,776.0,86.0,2.85,10.25,428.5,64.4,52.47
2018,2,24,9,30,788.0,92.0,2.9,10.6,469.0,73.08,59.99
2018,2,24,9,45,810.0,94.0,3.0,10.95,508.0,123.11,70.56
2018,2,24,10,0,832.0,96.0,3.1,11.3,547.0,175.19,105.24
2018,2,24,10,15,848.0,97.5,3.2,11.55,580.5,227.57,148.12
2018,2,24,10,30,864.0,99.0,3.3,11.8,614.0,280.81,195.27
2018,2,24,10,45,778.5,131.0,3.45,12.05,609.5,326.19,240.31
2018,2,24,11,0,693.0,163.0,3.6,12.3,605.0,367.16,280.32
2018,2,24,11,15,648.5,183.5,3.65,12.25,606.0,405.76,316.25
2018,2,24,11,30,604.0,204.0,3.7,12.2,607.0,439.45,347.0
2018,2,24,11,45,580.5,211.5,3.75,12.15,603.5,465.4,370.63
2018,2,24,12,0,557.0,219.0,3.8,12.1,600.0,489.8,392.32
2018,2,24,12,15,472.5,251.5,3.85,12.05,575.5,499.02,400.99
2018,2,24,12,30,388.0,284.0,3.9,12.0,551.0,496.76,399.98
2018,2,24,12,45,375.5,285.0,3.95,11.9,541.5,508.87,410.72
2018,2,24,13,0,363.0,286.0,4.0,11.8,532.0,519.07,419.75
2018,2,24,13,15,321.5,288.5,4.05,11.75,503.0,508.92,412.33
2018,2,24,13,30,280.0,291.0,4.1,11.7,474.0,495.7,402.42
2018,2,24,13,45,224.5,269.0,4.15,11.65,412.5,433.82,354.26
2018,2,24,14,0,169.0,247.0,4.2,11.6,351.0,377.73,309.76
2018,2,24,14,15,227.5,234.0,4.2,11.55,367.0,427.77,352.09
2018,2,24,14,30,286.0,221.0,4.2,11.5,383.0,466.4,385.03
2018,2,24,14,45,306.0,210.5,4.2,11.4,374.5,477.22,395.15
2018,2,24,15,0,326.0,200.0,4.2,11.3,366.0,486.87,404.5
2018,2,24,15,15,340.0,173.5,4.2,11.3,334.0,471.4,393.97
2018,2,24,15,30,354.0,147.0,4.2,11.3,302.0,469.54,394.06
2018,2,24,15,45,481.0,118.0,4.1,11.05,304.5,533.99,449.69
2018,2,24,16,0,608.0,89.0,4.0,10.8,307.0,600.13,504.76
2018,2,24,16,15,540.0,83.0,3.75,10.5,256.0,535.04,452.43
2018,2,24,16,30,472.0,77.0,3.5,10.2,205.0,469.81,398.61
2018,2,24,16,45,431.0,66.5,3.25,9.95,165.0,419.23,355.3
2018,2,24,17,0,390.0,56.0,3.0,9.7,125.0,368.65,309.91
2018,2,24,17,15,297.5,44.0,2.8,9.3,87.0,284.29,233.76
2018,2,24,17,30,205.0,32.0,2.6,8.9,49.0,204.95,140.66
2018,2,24,17,45,110.0,18.0,2.45,8.5,26.5,80.84,0.0
2018,2,24,18,0,15.0,4.0,2.3,8.1,4.0,0.0,0.0
2018,2,24,18,15,7.5,2.0,2.3,8.0,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,25,6,45,77.5,9.5,1.3,4.9,13.0,8.64,0.0
2018,2,25,7,0,155.0,19.0,1.3,5.5,26.0,17.28,0.0
2018,2,25,7,15,310.5,30.5,1.3,6.05,66.5,25.21,14.9
2018,2,25,7,30,466.0,42.0,1.3,6.6,107.0,34.0,24.77
2018,2,25,7,45,550.0,49.5,1.35,7.2,156.5,38.85,29.69
2018,2,25,8,0,634.0,57.0,1.4,7.8,206.0,43.67,34.31
2018,2,25,8,15,686.5,62.0,1.5,8.5,256.5,46.25,36.7
2018,2,25,8,30,739.0,67.0,1.6,9.2,307.0,53.51,43.18
2018,2,25,8,45,774.5,70.5,1.75,9.85,356.0,55.02,44.36
2018,2,25,9,0,810.0,74.0,1.9,10.5,405.0,56.57,45.53
2018,2,25,9,15,834.5,76.5,1.95,11.05,449.5,57.29,45.95
2018,2,25,9,30,859.0,79.0,2.0,11.6,494.0,67.7,44.69
2018,2,25,9,45,877.5,80.5,2.1,12.15,533.5,121.12,65.08
2018,2,25,10,0,896.0,82.0,2.2,12.7,573.0,182.95,107.91
2018,2,25,10,15,908.5,83.5,2.15,12.95,606.0,237.51,152.66
2018,2,25,10,30,921.0,85.0,2.1,13.2,639.0,292.36,201.05
2018,2,25,10,45,930.0,86.5,2.05,13.5,665.5,346.27,249.65
2018,2,25,11,0,939.0,88.0,2.0,13.8,692.0,399.65,297.41
2018,2,25,11,15,945.0,88.0,2.0,14.0,710.0,449.83,341.96
2018,2,25,11,30,951.0,88.0,2.0,14.2,728.0,498.69,384.31
2018,2,25,11,45,954.5,88.5,2.0,14.4,738.5,545.26,423.71
2018,2,25,12,0,958.0,89.0,2.0,14.6,749.0,589.88,460.51
2018,2,25,12,15,957.0,90.0,2.05,14.65,750.5,630.31,493.73
2018,2,25,12,30,956.0,91.0,2.1,14.7,752.0,668.12,524.28
2018,2,25,12,45,951.5,91.5,2.15,14.8,744.5,700.45,550.15
2018,2,25,13,0,947.0,92.0,2.2,14.9,737.0,729.65,573.31
2018,2,25,13,15,943.0,91.0,2.3,14.85,722.5,754.44,593.69
2018,2,25,13,30,939.0,90.0,2.4,14.8,708.0,775.91,610.3
2018,2,25,13,45,932.5,88.5,2.5,14.75,685.0,791.62,622.92
2018,2,25,14,0,926.0,87.0,2.6,14.7,662.0,803.78,633.21
2018,2,25,14,15,916.0,85.5,2.7,14.55,632.0,809.72,639.45
2018,2,25,14,30,906.0,84.0,2.8,14.4,602.0,812.08,643.32
2018,2,25,14,45,891.5,82.0,2.9,14.2,565.5,806.81,641.92
2018,2,25,15,0,877.0,80.0,3.0,14.0,529.0,804.85,643.1
2018,2,25,15,15,856.5,77.5,3.0,14.0,486.5,787.64,632.03
2018,2,25,15,30,836.0,75.0,3.0,14.0,444.0,767.21,618.64
2018,2,25,15,45,806.5,71.5,3.1,13.3,396.5,735.58,598.71
2018,2,25,16,0,777.0,68.0,3.2,12.6,349.0,701.38,576.17
2018,2,25,16,15,732.5,64.0,2.95,11.85,299.0,653.06,540.35
2018,2,25,16,30,688.0,60.0,2.7,11.1,249.0,603.25,502.01
2018,2,25,16,45,610.0,55.0,2.45,10.4,197.5,534.23,446.39
2018,2,25,17,0,532.0,50.0,2.2,9.7,146.0,460.97,384.07
2018,2,25,17,15,396.5,41.0,2.15,9.25,100.0,347.25,285.14
2018,2,25,17,30,261.0,32.0,2.1,8.8,54.0,237.92,169.88
2018,2,25,17,45,147.0,19.0,2.05,8.3,29.5,103.91,0.0
2018,2,25,18,0,33.0,6.0,2.0,7.8,5.0,0.0,0.0
2018,2,25,18,15,16.5,3.0,2.0,7.65,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.1,9.3,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,3.1,9.4,3.0,2.63,0.0
2018,2,26,7,15,0.0,5.0,3.2,9.4,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,3.3,9.4,7.0,6.14,0.0
2018,2,26,7,45,0.0,8.5,3.4,9.45,8.5,7.46,1.09
2018,2,26,8,0,0.0,10.0,3.5,9.5,10.0,8.78,2.35
2018,2,26,8,15,0.0,13.0,3.55,9.55,13.0,11.42,4.79
2018,2,26,8,30,0.0,16.0,3.6,9.6,16.0,14.07,7.21
2018,2,26,8,45,0.0,19.0,3.7,9.6,19.0,16.72,9.61
2018,2,26,9,0,0.0,22.0,3.8,9.6,22.0,19.37,11.99
2018,2,26,9,15,1.0,44.5,3.8,9.65,45.0,39.28,29.96
2018,2,26,9,30,2.0,67.0,3.8,9.7,68.0,59.29,45.56
2018,2,26,9,45,49.0,144.0,3.85,9.8,171.0,121.98,96.87
2018,2,26,10,0,96.0,221.0,3.9,9.9,274.0,187.21,148.58
2018,2,26,10,15,148.0,246.5,3.95,10.0,333.5,218.22,171.67
2018,2,26,10,30,200.0,272.0,4.0,10.1,393.0,261.66,205.85
2018,2,26,10,45,284.0,266.5,4.05,10.25,446.5,294.35,231.12
2018,2,26,11,0,368.0,261.0,4.1,10.4,500.0,339.46,267.64
2018,2,26,11,15,404.0,262.0,4.1,10.45,530.5,378.01,300.34
2018,2,26,11,30,440.0,263.0,4.1,10.5,561.0,419.19,335.08
2018,2,26,11,45,425.0,272.0,4.1,10.6,563.0,445.67,358.03
2018,2,26,12,0,410.0,281.0,4.1,10.7,565.0,467.89,377.11
2018,2,26,12,15,431.0,265.5,4.1,10.7,565.0,491.98,397.81
2018,2,26,12,30,452.0,250.0,4.1,10.7,565.0,513.46,416.39
2018,2,26,12,45,620.5,198.5,4.1,10.75,626.5,598.4,485.79
2018,2,26,13,0,789.0,147.0,4.1,10.8,688.0,686.6,556.8
2018,2,26,13,15,730.5,161.5,4.05,10.7,654.5,686.93,557.42
2018,2,26,13,30,672.0,176.0,4.0,10.6,621.0,681.89,554.19
2018,2,26,13,45,720.0,157.0,4.0,10.55,619.5,717.4,583.68
2018,2,26,14,0,768.0,138.0,4.0,10.5,618.0,751.01,611.43
2018,2,26,14,15,767.0,130.5,3.9,10.45,591.5,756.93,616.4
2018,2,26,14,30,766.0,123.0,3.8,10.4,565.0,759.61,619.24
2018,2,26,14,45,791.5,109.5,3.75,10.3,541.5,769.3,627.86
2018,2,26,15,0,817.0,96.0,3.7,10.2,518.0,779.62,637.05
2018,2,26,15,15,796.5,91.5,3.7,10.2,475.5,760.15,623.77
2018,2,26,15,30,776.0,87.0,3.7,10.2,433.0,737.56,608.24
2018,2,26,15,45,755.5,82.0,3.45,9.9,389.5,711.52,589.46
2018,2,26,16,0,735.0,77.0,3.2,9.6,346.0,687.78,572.08
2018,2,26,16,15,682.0,73.5,2.9,9.2,295.5,634.8,531.17
2018,2,26,16,30,629.0,70.0,2.6,8.8,245.0,580.89,488.34
2018,2,26,16,45,553.0,63.0,2.35,8.4,194.5,505.83,426.73
2018,2,26,17,0,477.0,56.0,2.1,8.0,144.0,431.86,362.8
2018,2,26,17,15,295.0,44.5,2.1,7.75,93.5,284.57,235.77
2018,2,26,17,30,113.0,33.0,2.1,7.5,43.0,138.66,100.65
2018,2,26,17,45,62.5,18.5,2.1,7.25,23.5,53.86,0.0
2018,2,26,18,0,12.0,4.0,2.1,7.0,4.0,0.0,0.0
2018,2,26,18,15,6.0,2.0,2.05,6.85,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.75,3.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.65,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.8,4.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,27,6,45,24.0,9.5,3.2,4.9,10.5,8.64,0.0
2018,2,27,7,0,48.0,19.0,3.4,5.3,21.0,15.5,0.0
2018,2,27,7,15,125.0,36.0,3.55,5.75,52.0,28.81,18.76
2018,2,27,7,30,202.0,53.0,3.7,6.2,83.0,40.53,30.77
2018,2,27,7,45,451.5,52.0,3.85,6.65,152.5,40.27,31.08
2018,2,27,8,0,701.0,51.0,4.0,7.1,222.0,42.27,33.13
2018,2,27,8,15,747.5,55.0,4.0,7.5,273.5,44.53,35.25
2018,2,27,8,30,794.0,59.0,4.0,7.9,325.0,46.83,37.27
2018,2,27,8,45,826.5,62.5,3.95,8.35,375.0,48.63,38.78
2018,2,27,9,0,859.0,66.0,3.9,8.8,425.0,50.43,40.24
2018,2,27,9,15,882.0,69.0,3.8,9.15,471.5,59.31,48.07
2018,2,27,9,30,905.0,72.0,3.7,9.5,518.0,78.81,48.77
2018,2,27,9,45,919.5,74.0,3.6,9.9,557.5,134.57,73.57
2018,2,27,10,0,934.0,76.0,3.5,10.3,597.0,191.26,114.0
2018,2,27,10,15,944.0,78.5,3.45,10.55,630.5,248.2,162.32
2018,2,27,10,30,954.0,81.0,3.4,10.8,664.0,305.16,213.8
2018,2,27,10,45,961.0,82.5,3.35,11.1,690.0,360.22,264.55
2018,2,27,11,0,968.0,84.0,3.3,11.4,716.0,414.5,314.16
2018,2,27,11,15,972.5,85.0,3.3,11.6,734.5,466.35,361.02
2018,2,27,11,30,977.0,86.0,3.3,11.8,753.0,516.72,405.48
2018,2,27,11,45,979.5,87.0,3.3,12.0,763.5,564.41,446.63
2018,2,27,12,0,982.0,88.0,3.3,12.2,774.0,610.04,485.05
2018,2,27,12,15,981.5,88.5,3.3,12.3,775.5,651.21,519.3
2018,2,27,12,30,981.0,89.0,3.3,12.4,777.0,689.71,550.73
2018,2,27,12,45,978.0,89.5,3.3,12.5,770.0,723.76,578.2
2018,2,27,13,0,975.0,90.0,3.3,12.6,763.0,754.7,602.85
2018,2,27,13,15,969.5,89.5,3.25,12.65,747.5,779.62,622.0
2018,2,27,13,30,964.0,89.0,3.2,12.7,732.0,801.07,637.73
2018,2,27,13,45,956.0,88.5,3.15,12.75,708.5,817.14,649.61
2018,2,27,14,0,948.0,88.0,3.1,12.8,685.0,829.56,659.0
2018,2,27,14,15,937.5,87.0,3.0,12.75,654.5,835.86,664.04
2018,2,27,14,30,927.0,86.0,2.9,12.7,624.0,838.5,666.61
2018,2,27,14,45,912.5,84.0,2.8,12.65,586.5,833.22,663.59
2018,2,27,15,0,898.0,82.0,2.7,12.6,549.0,831.31,663.19
2018,2,27,15,15,878.0,79.0,2.7,12.6,505.5,813.64,651.96
2018,2,27,15,30,858.0,76.0,2.7,12.6,462.0,792.67,638.36
2018,2,27,15,45,827.5,72.5,2.4,12.2,413.0,759.76,614.65
2018,2,27,16,0,797.0,69.0,2.1,11.8,364.0,724.23,588.56
2018,2,27,16,15,753.5,65.0,1.95,11.0,312.5,675.94,553.93
2018,2,27,16,30,710.0,61.0,1.8,10.2,261.0,626.09,516.75
2018,2,27,16,45,645.0,55.0,1.65,9.4,209.5,563.81,467.9
2018,2,27,17,0,580.0,49.0,1.5,8.6,158.0,496.9,412.55
2018,2,27,17,15,468.0,40.5,1.55,8.2,111.5,397.2,326.63
2018,2,27,17,30,356.0,32.0,1.6,7.8,65.0,302.42,227.58
2018,2,27,17,45,201.5,19.0,1.65,7.35,35.5,137.34,0.0
2018,2,27,18,0,47.0,6.0,1.7,6.9,6.0,5.46,0.0
2018,2,27,18,15,23.5,3.0,1.7,6.8,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,28,6,45,93.0,12.5,1.75,6.2,17.5,11.37,0.0
2018,2,28,7,0,186.0,25.0,1.8,6.8,35.0,19.86,0.0
2018,2,28,7,15,311.0,36.0,1.95,7.35,74.5,29.78,19.8
2018,2,28,7,30,436.0,47.0,2.1,7.9,114.0,37.83,28.25
2018,2,28,7,45,412.0,57.0,2.25,8.45,139.0,44.27,34.53
2018,2,28,8,0,388.0,67.0,2.4,9.0,164.0,49.69,39.63
2018,2,28,8,15,215.0,95.5,2.45,9.35,151.0,72.2,60.04
2018,2,28,8,30,42.0,124.0,2.5,9.7,138.0,98.51,83.53
2018,2,28,8,45,72.5,143.0,2.5,10.1,172.0,112.44,95.61
2018,2,28,9,0,103.0,162.0,2.5,10.5,206.0,120.18,102.05
2018,2,28,9,15,123.5,188.5,2.55,10.8,246.5,136.75,116.2
2018,2,28,9,30,144.0,215.0,2.6,11.1,287.0,158.24,125.99
2018,2,28,9,45,130.0,234.0,2.6,11.45,302.5,182.71,143.06
2018,2,28,10,0,116.0,253.0,2.6,11.8,318.0,205.93,161.41
2018,2,28,10,15,96.5,263.5,2.65,12.0,319.5,227.04,179.23
2018,2,28,10,30,77.0,274.0,2.7,12.2,321.0,239.36,190.0
2018,2,28,10,45,65.5,276.0,2.7,12.4,317.5,245.75,195.6
2018,2,28,11,0,54.0,278.0,2.7,12.6,314.0,250.5,199.74
2018,2,28,11,15,99.5,301.5,2.75,12.65,369.5,293.62,233.79
2018,2,28,11,30,145.0,325.0,2.8,12.7,425.0,340.94,271.25
2018,2,28,11,45,182.5,329.0,2.8,12.75,456.5,375.0,298.44
2018,2,28,12,0,220.0,333.0,2.8,12.8,488.0,411.94,327.97
2018,2,28,12,15,204.5,335.0,2.8,12.75,479.0,419.19,334.18
2018,2,28,12,30,189.0,337.0,2.8,12.7,470.0,424.72,339.03
2018,2,28,12,45,166.5,330.5,2.8,12.65,447.0,416.36,332.94
2018,2,28,13,0,144.0,324.0,2.8,12.6,424.0,405.71,324.98
2018,2,28,13,15,90.0,297.0,2.8,12.5,359.0,342.31,275.1
2018,2,28,13,30,36.0,270.0,2.8,12.4,294.0,282.03,226.74
2018,2,28,13,45,27.5,235.0,2.75,12.3,253.0,244.46,197.05
2018,2,28,14,0,19.0,200.0,2.7,12.2,212.0,197.11,158.96
2018,2,28,14,15,36.5,212.0,2.65,12.05,234.0,234.14,190.14
2018,2,28,14,30,54.0,224.0,2.6,11.9,256.0,264.13,215.35
2018,2,28,14,45,87.5,223.5,2.55,11.75,271.0,294.51,241.48
2018,2,28,15,0,121.0,223.0,2.5,11.6,286.0,339.55,279.23
2018,2,28,15,15,86.5,183.5,2.5,11.6,227.0,256.57,211.93
2018,2,28,15,30,52.0,144.0,2.5,11.6,168.0,186.63,154.12
2018,2,28,15,45,61.5,129.5,2.3,11.4,155.0,180.08,149.66
2018,2,28,16,0,71.0,115.0,2.1,11.2,142.0,172.96,144.45
2018,2,28,16,15,179.5,108.5,1.95,10.95,163.0,277.96,235.21
2018,2,28,16,30,288.0,102.0,1.8,10.7,184.0,352.15,297.81
2018,2,28,16,45,165.0,72.0,1.65,10.45,117.0,220.37,185.87
2018,2,28,17,0,42.0,42.0,1.5,10.2,50.0,79.75,63.91
2018,2,28,17,15,30.0,29.0,1.5,10.05,34.0,55.93,42.52
2018,2,28,17,30,18.0,16.0,1.5,9.9,18.0,31.72,19.67
2018,2,28,17,45,9.0,8.5,1.5,9.75,9.5,13.01,0.0
2018,2,28,18,0,0.0,1.0,1.5,9.6,1.0,0.91,0.0
2018,2,28,18,15,0.0,0.5,1.55,9.6,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,5.05,11.35,3.0,2.73,0.0
2018,3,1,7,0,0.0,6.0,5.1,11.4,6.0,5.26,0.0
2018,3,1,7,15,0.0,11.5,5.1,11.5,11.5,10.1,2.93
2018,3,1,7,30,0.0,17.0,5.1,11.6,17.0,14.94,7.59
2018,3,1,7,45,0.0,24.0,5.1,11.7,24.0,21.11,13.33
2018,3,1,8,0,0.0,31.0,5.1,11.8,31.0,27.3,19.02
2018,3,1,8,15,0.0,33.0,5.1,11.9,33.0,29.07,20.66
2018,3,1,8,30,0.0,35.0,5.1,12.0,35.0,30.84,22.24
2018,3,1,8,45,0.0,33.5,5.05,12.05,33.5,29.52,21.0
2018,3,1,9,0,0.0,32.0,5.0,12.1,32.0,28.21,19.75
2018,3,1,9,15,0.0,40.0,4.95,12.2,40.0,35.29,26.02
2018,3,1,9,30,0.0,48.0,4.9,12.3,48.0,42.39,30.65
2018,3,1,9,45,2.0,81.5,4.8,12.4,82.5,72.34,55.88
2018,3,1,10,0,4.0,115.0,4.7,12.5,117.0,101.21,79.88
2018,3,1,10,15,56.0,175.0,4.65,12.55,209.5,156.58,123.56
2018,3,1,10,30,108.0,235.0,4.6,12.6,302.0,215.47,170.16
2018,3,1,10,45,192.5,263.5,4.6,12.7,389.0,272.45,214.61
2018,3,1,11,0,277.0,292.0,4.6,12.8,476.0,335.71,264.83
2018,3,1,11,15,218.5,305.0,4.5,12.8,452.5,343.72,273.34
2018,3,1,11,30,160.0,318.0,4.4,12.8,429.0,343.07,274.13
2018,3,1,11,45,189.0,323.5,4.35,12.8,456.0,374.74,299.95
2018,3,1,12,0,218.0,329.0,4.3,12.8,483.0,408.62,327.42
2018,3,1,12,15,165.0,315.0,4.3,12.8,432.0,379.85,305.13
2018,3,1,12,30,112.0,301.0,4.3,12.8,381.0,345.79,278.22
2018,3,1,12,45,163.0,304.5,4.3,12.85,419.5,390.93,315.27
2018,3,1,13,0,214.0,308.0,4.3,12.9,458.0,439.07,354.36
2018,3,1,13,15,307.5,279.0,4.35,12.9,489.5,496.95,402.17
2018,3,1,13,30,401.0,250.0,4.4,12.9,521.0,560.09,453.82
2018,3,1,13,45,487.0,218.5,4.45,12.9,537.0,607.96,493.58
2018,3,1,14,0,573.0,187.0,4.5,12.9,553.0,655.49,533.12
2018,3,1,14,15,647.5,156.0,4.4,12.8,551.5,700.34,569.73
2018,3,1,14,30,722.0,125.0,4.3,12.7,550.0,736.61,598.71
2018,3,1,14,45,610.0,143.0,4.25,12.55,487.0,675.03,552.36
2018,3,1,15,0,498.0,161.0,4.2,12.4,424.0,603.14,496.67
2018,3,1,15,15,435.5,160.0,4.2,12.4,377.0,555.23,459.76
2018,3,1,15,30,373.0,159.0,4.2,12.4,330.0,505.93,420.97
2018,3,1,15,45,486.0,127.0,4.15,12.2,325.5,558.36,466.8
2018,3,1,16,0,599.0,95.0,4.1,12.0,321.0,612.5,512.03
2018,3,1,16,15,608.5,82.5,4.0,11.8,285.0,597.68,500.91
2018,3,1,16,30,618.0,70.0,3.9,11.6,249.0,579.9,487.0
2018,3,1,16,45,564.0,62.5,3.85,11.35,202.0,519.54,437.77
2018,3,1,17,0,510.0,55.0,3.8,11.1,155.0,459.52,386.03
2018,3,1,17,15,406.0,45.5,3.85,10.9,110.5,364.57,302.45
2018,3,1,17,30,302.0,36.0,3.9,10.7,66.0,273.7,212.3
2018,3,1,17,45,172.5,22.0,3.95,10.5,37.0,155.19,0.0
2018,3,1,18,0,43.0,8.0,4.0,10.3,8.0,31.75,0.0
2018,3,1,18,15,21.5,4.0,4.1,10.25,4.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.4,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,2,6,45,0.0,6.5,1.45,7.65,6.5,5.91,0.0
2018,3,2,7,0,0.0,13.0,1.5,8.1,13.0,11.43,0.0
2018,3,2,7,15,0.0,28.0,1.75,8.4,28.0,24.7,15.79
2018,3,2,7,30,0.0,43.0,2.0,8.7,43.0,37.45,27.96
2018,3,2,7,45,4.0,57.5,2.25,9.05,58.5,49.73,39.44
2018,3,2,8,0,8.0,72.0,2.5,9.4,74.0,61.92,50.66
2018,3,2,8,15,8.0,75.0,2.7,9.6,77.5,65.18,53.64
2018,3,2,8,30,8.0,78.0,2.9,9.8,81.0,68.24,56.32
2018,3,2,8,45,169.5,119.5,3.1,10.0,192.5,87.29,73.23
2018,3,2,9,0,331.0,161.0,3.3,10.2,304.0,114.65,97.3
2018,3,2,9,15,367.0,175.0,3.5,10.35,348.5,122.98,104.31
2018,3,2,9,30,403.0,189.0,3.7,10.5,393.0,139.46,104.2
2018,3,2,9,45,530.5,170.0,3.85,10.7,460.0,166.58,113.6
2018,3,2,10,0,658.0,151.0,4.0,10.9,527.0,205.91,138.05
2018,3,2,10,15,725.5,139.5,4.05,10.95,575.5,251.22,174.59
2018,3,2,10,30,793.0,128.0,4.1,11.0,624.0,308.04,223.22
2018,3,2,10,45,658.0,174.5,4.2,11.1,597.0,343.62,261.18
2018,3,2,11,0,523.0,221.0,4.3,11.2,570.0,369.43,288.92
2018,3,2,11,15,447.0,252.5,4.35,11.25,556.0,394.65,313.14
2018,3,2,11,30,371.0,284.0,4.4,11.3,542.0,412.78,330.25
2018,3,2,11,45,270.0,304.0,4.45,11.35,493.0,401.07,322.63
2018,3,2,12,0,169.0,324.0,4.5,11.4,444.0,378.75,305.42
2018,3,2,12,15,145.0,319.5,4.55,11.4,423.0,372.91,301.35
2018,3,2,12,30,121.0,315.0,4.6,11.4,402.0,364.56,294.99
2018,3,2,12,45,152.5,307.0,4.65,11.4,415.5,387.13,314.13
2018,3,2,13,0,184.0,299.0,4.7,11.4,429.0,410.91,334.26
2018,3,2,13,15,141.0,276.5,4.7,11.35,375.0,368.25,300.18
2018,3,2,13,30,98.0,254.0,4.7,11.3,321.0,321.92,262.78
2018,3,2,13,45,65.0,241.5,4.7,11.25,285.5,279.62,228.33
2018,3,2,14,0,32.0,229.0,4.7,11.2,250.0,245.14,199.75
2018,3,2,14,15,68.0,219.5,4.65,11.05,261.0,267.0,219.43
2018,3,2,14,30,104.0,210.0,4.6,10.9,272.0,302.08,249.79
2018,3,2,14,45,113.0,196.0,4.55,10.75,259.5,298.31,247.72
2018,3,2,15,0,122.0,182.0,4.5,10.6,247.0,293.87,245.21
2018,3,2,15,15,312.0,163.0,4.5,10.6,311.5,443.9,373.62
2018,3,2,15,30,502.0,144.0,4.5,10.6,376.0,593.8,497.81
2018,3,2,15,45,469.5,133.5,4.2,10.25,333.0,554.98,466.73
2018,3,2,16,0,437.0,123.0,3.9,9.9,290.0,514.83,435.12
2018,3,2,16,15,370.0,112.5,3.8,9.75,240.5,447.25,380.14
2018,3,2,16,30,303.0,102.0,3.7,9.6,191.0,364.83,311.82
2018,3,2,16,45,281.5,83.5,3.6,9.45,154.0,338.26,288.72
2018,3,2,17,0,260.0,65.0,3.5,9.3,117.0,295.39,250.81
2018,3,2,17,15,203.5,51.0,3.45,9.15,84.5,235.65,196.53
2018,3,2,17,30,147.0,37.0,3.4,9.0,52.0,165.58,129.33
2018,3,2,17,45,80.5,22.0,3.35,8.9,29.5,91.91,0.0
2018,3,2,18,0,14.0,7.0,3.3,8.8,7.0,14.38,0.0
2018,3,2,18,15,7.0,3.5,3.3,8.7,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.3,6.85,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.3,7.2,2.0,0.0,0.0
2018,3,3,6,45,16.5,9.5,1.3,7.55,10.5,8.64,0.0
2018,3,3,7,0,28.0,17.0,1.3,7.9,19.0,14.74,2.98
2018,3,3,7,15,110.5,34.5,1.45,8.2,51.5,27.83,18.69
2018,3,3,7,30,193.0,52.0,1.6,8.5,84.0,39.33,29.74
2018,3,3,7,45,381.5,62.5,1.75,8.8,153.5,46.98,37.05
2018,3,3,8,0,570.0,73.0,1.9,9.1,223.0,55.5,44.94
2018,3,3,8,15,549.5,83.0,2.0,9.2,251.5,61.17,50.11
2018,3,3,8,30,529.0,93.0,2.1,9.3,280.0,66.49,54.84
2018,3,3,8,45,435.5,126.5,2.2,9.4,295.0,87.56,73.6
2018,3,3,9,0,342.0,160.0,2.3,9.5,310.0,114.04,96.92
2018,3,3,9,15,502.5,145.5,2.4,9.6,390.5,97.1,81.56
2018,3,3,9,30,663.0,131.0,2.5,9.7,471.0,112.38,74.35
2018,3,3,9,45,714.0,128.0,2.6,9.8,518.5,156.41,97.24
2018,3,3,10,0,765.0,125.0,2.7,9.9,566.0,205.8,133.41
2018,3,3,10,15,745.5,137.5,2.75,9.95,587.0,257.11,179.0
2018,3,3,10,30,726.0,150.0,2.8,10.0,608.0,305.96,224.12
2018,3,3,10,45,554.5,207.0,2.85,10.05,565.0,338.86,260.05
2018,3,3,11,0,383.0,264.0,2.9,10.1,522.0,356.1,280.5
2018,3,3,11,15,421.5,260.5,2.95,10.1,551.0,392.5,311.48
2018,3,3,11,30,460.0,257.0,3.0,10.1,580.0,433.87,346.24
2018,3,3,11,45,538.5,238.0,3.05,10.05,621.0,484.93,388.52
2018,3,3,12,0,617.0,219.0,3.1,10.0,662.0,542.44,435.66
2018,3,3,12,15,508.0,248.5,3.15,9.95,613.5,532.67,429.24
2018,3,3,12,30,399.0,278.0,3.2,9.9,565.0,515.82,416.64
2018,3,3,12,45,206.5,201.5,3.25,9.9,350.0,330.82,270.72
2018,3,3,13,0,14.0,125.0,3.3,9.9,135.0,123.88,98.96
2018,3,3,13,15,10.5,132.5,3.3,9.8,140.0,125.69,100.77
2018,3,3,13,30,7.0,140.0,3.3,9.7,145.0,130.36,104.7
2018,3,3,13,45,64.0,156.5,3.3,9.6,198.0,203.92,167.79
2018,3,3,14,0,121.0,173.0,3.3,9.5,251.0,268.48,222.73
2018,3,3,14,15,191.5,210.5,3.3,9.4,328.0,380.44,315.34
2018,3,3,14,30,262.0,248.0,3.3,9.3,405.0,484.95,400.02
2018,3,3,14,45,373.5,210.0,3.3,9.15,418.5,539.95,447.2
2018,3,3,15,0,485.0,172.0,3.3,9.0,432.0,609.16,505.05
2018,3,3,15,15,350.0,148.0,3.3,9.0,328.0,475.26,398.34
2018,3,3,15,30,215.0,124.0,3.3,9.0,224.0,322.18,273.17
2018,3,3,15,45,417.0,108.0,3.1,8.65,277.0,483.22,410.63
2018,3,3,16,0,619.0,92.0,2.9,8.3,330.0,629.42,528.99
2018,3,3,16,15,604.5,83.0,2.65,8.05,289.5,599.89,505.01
2018,3,3,16,30,590.0,74.0,2.4,7.8,249.0,568.41,479.86
2018,3,3,16,45,538.0,64.5,2.2,7.6,201.5,507.18,429.63
2018,3,3,17,0,486.0,55.0,2.0,7.4,154.0,446.42,377.28
2018,3,3,17,15,413.5,45.5,1.85,7.25,113.0,372.87,311.6
2018,3,3,17,30,341.0,36.0,1.7,7.1,72.0,302.0,240.4
2018,3,3,17,45,204.0,22.5,1.6,6.9,41.0,176.4,8.86
2018,3,3,18,0,67.0,9.0,1.5,6.7,10.0,46.7,0.0
2018,3,3,18,15,33.5,4.5,1.5,6.6,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
