Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.6,6.35,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.6,6.6,2.0,0.0,0.0
2018,3,4,6,45,161.0,16.0,0.55,6.85,26.5,14.55,0.0
2018,3,4,7,0,303.0,29.0,0.5,7.1,51.0,24.6,10.84
2018,3,4,7,15,429.5,37.0,0.5,7.6,96.0,30.03,20.85
2018,3,4,7,30,556.0,45.0,0.5,8.1,141.0,35.54,26.5
2018,3,4,7,45,632.0,50.0,0.55,8.55,193.0,41.89,32.57
2018,3,4,8,0,708.0,55.0,0.6,9.0,245.0,45.02,35.52
2018,3,4,8,15,753.0,58.0,0.65,9.2,296.5,46.34,36.73
2018,3,4,8,30,798.0,61.0,0.7,9.4,348.0,47.76,37.93
2018,3,4,8,45,807.0,67.5,0.75,9.65,391.5,51.66,41.32
2018,3,4,9,0,816.0,74.0,0.8,9.9,435.0,55.38,44.49
2018,3,4,9,15,775.0,92.0,0.85,10.2,462.5,67.18,54.83
2018,3,4,9,30,734.0,110.0,0.9,10.5,490.0,103.48,63.26
2018,3,4,9,45,776.0,109.0,0.95,10.75,537.0,158.48,95.19
2018,3,4,10,0,818.0,108.0,1.0,11.0,584.0,210.6,133.72
2018,3,4,10,15,863.0,101.0,1.05,11.25,627.5,262.58,176.87
2018,3,4,10,30,908.0,94.0,1.1,11.5,671.0,323.84,229.57
2018,3,4,10,45,934.5,88.5,1.1,11.75,702.5,377.6,277.17
2018,3,4,11,0,961.0,83.0,1.1,12.0,734.0,432.27,324.9
2018,3,4,11,15,965.5,84.0,1.15,12.15,752.0,483.88,369.82
2018,3,4,11,30,970.0,85.0,1.2,12.3,770.0,534.02,412.35
2018,3,4,11,45,972.5,85.5,1.25,12.45,780.0,580.98,451.33
2018,3,4,12,0,975.0,86.0,1.3,12.6,790.0,625.86,487.71
2018,3,4,12,15,962.0,91.5,1.35,12.7,787.0,663.94,518.21
2018,3,4,12,30,949.0,97.0,1.4,12.8,784.0,698.58,545.52
2018,3,4,12,45,932.0,102.0,1.45,12.9,772.0,726.62,567.55
2018,3,4,13,0,915.0,107.0,1.5,13.0,760.0,750.91,586.54
2018,3,4,13,15,933.5,98.5,1.5,13.0,753.0,783.67,610.43
2018,3,4,13,30,952.0,90.0,1.5,13.0,746.0,813.83,631.82
2018,3,4,13,45,945.5,88.5,1.55,13.0,722.5,829.42,643.68
2018,3,4,14,0,939.0,87.0,1.6,13.0,699.0,841.4,653.34
2018,3,4,14,15,929.0,85.5,1.6,12.9,668.0,846.98,658.4
2018,3,4,14,30,919.0,84.0,1.6,12.8,637.0,848.9,661.14
2018,3,4,14,45,905.0,82.5,1.65,12.75,600.0,843.98,659.75
2018,3,4,15,0,891.0,81.0,1.7,12.7,563.0,835.56,656.08
2018,3,4,15,15,871.5,78.5,1.7,12.7,519.5,825.43,650.62
2018,3,4,15,30,852.0,76.0,1.7,12.7,476.0,804.87,637.75
2018,3,4,15,45,825.0,73.0,1.75,12.3,428.0,774.62,619.2
2018,3,4,16,0,798.0,70.0,1.8,11.9,380.0,741.71,598.25
2018,3,4,16,15,757.5,66.5,1.65,11.3,329.0,695.34,565.22
2018,3,4,16,30,717.0,63.0,1.5,10.7,278.0,647.33,529.85
2018,3,4,16,45,655.5,57.0,1.4,10.05,226.0,585.75,482.8
2018,3,4,17,0,594.0,51.0,1.3,9.4,174.0,519.7,429.72
2018,3,4,17,15,493.5,43.0,1.3,9.05,126.0,425.87,350.79
2018,3,4,17,30,393.0,35.0,1.3,8.7,78.0,336.36,266.91
2018,3,4,17,45,237.5,22.5,1.35,8.35,44.5,199.64,42.97
2018,3,4,18,0,82.0,10.0,1.4,8.0,11.0,56.46,0.0
2018,3,4,18,15,41.0,5.0,1.4,7.9,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,6,15,11.0,2.0,1.8,3.15,1.5,0.0,0.0
2018,3,5,6,30,22.0,4.0,1.9,3.8,3.0,0.0,0.0
2018,3,5,6,45,172.0,17.5,2.05,4.5,29.5,15.92,0.0
2018,3,5,7,0,322.0,31.0,2.2,5.2,56.0,26.34,13.63
2018,3,5,7,15,442.0,39.5,2.25,5.65,102.0,32.15,22.96
2018,3,5,7,30,562.0,48.0,2.3,6.1,148.0,37.98,28.92
2018,3,5,7,45,632.0,54.0,2.35,6.6,200.0,41.48,32.41
2018,3,5,8,0,702.0,60.0,2.4,7.1,252.0,49.22,39.59
2018,3,5,8,15,747.0,64.0,2.45,7.75,304.5,51.19,41.31
2018,3,5,8,30,792.0,68.0,2.5,8.4,357.0,53.21,42.97
2018,3,5,8,45,823.0,71.0,2.5,9.0,406.5,54.35,43.79
2018,3,5,9,0,854.0,74.0,2.5,9.6,456.0,55.52,44.61
2018,3,5,9,15,877.0,76.0,2.5,10.2,502.0,55.9,44.71
2018,3,5,9,30,900.0,78.0,2.5,10.8,548.0,106.27,59.54
2018,3,5,9,45,916.0,79.5,2.5,11.35,588.0,162.14,91.9
2018,3,5,10,0,932.0,81.0,2.5,11.9,628.0,219.09,136.04
2018,3,5,10,15,941.5,82.0,2.45,12.35,660.0,275.09,184.76
2018,3,5,10,30,951.0,83.0,2.4,12.8,692.0,330.99,235.15
2018,3,5,10,45,958.5,84.0,2.35,13.3,718.0,385.93,284.69
2018,3,5,11,0,966.0,85.0,2.3,13.8,744.0,440.11,332.63
2018,3,5,11,15,971.0,85.5,2.25,14.05,762.0,491.81,377.66
2018,3,5,11,30,976.0,86.0,2.2,14.3,780.0,542.04,420.16
2018,3,5,11,45,978.5,86.0,2.15,14.55,789.5,588.85,458.75
2018,3,5,12,0,981.0,86.0,2.1,14.8,799.0,633.53,494.55
2018,3,5,12,15,982.5,85.5,2.05,15.0,800.5,674.82,526.9
2018,3,5,12,30,984.0,85.0,2.0,15.2,802.0,713.51,556.5
2018,3,5,12,45,982.5,83.5,1.95,15.35,794.0,746.43,581.38
2018,3,5,13,0,981.0,82.0,1.9,15.5,786.0,776.2,602.77
2018,3,5,13,15,976.0,81.5,1.9,15.6,770.0,801.19,620.29
2018,3,5,13,30,971.0,81.0,1.9,15.7,754.0,822.68,635.44
2018,3,5,13,45,964.5,80.0,1.9,15.75,730.5,838.92,647.16
2018,3,5,14,0,958.0,79.0,1.9,15.8,707.0,851.5,656.51
2018,3,5,14,15,948.0,78.5,1.9,15.8,676.5,858.19,662.09
2018,3,5,14,30,938.0,78.0,1.9,15.8,646.0,861.19,665.34
2018,3,5,14,45,924.5,76.0,1.9,15.75,608.0,855.95,663.17
2018,3,5,15,0,911.0,74.0,1.9,15.7,570.0,847.11,658.7
2018,3,5,15,15,892.5,72.5,1.9,15.7,527.0,831.36,649.36
2018,3,5,15,30,874.0,71.0,1.9,15.7,484.0,812.43,637.82
2018,3,5,15,45,846.0,67.5,1.75,15.3,434.5,787.76,621.6
2018,3,5,16,0,818.0,64.0,1.6,14.9,385.0,753.01,597.82
2018,3,5,16,15,781.0,61.5,1.5,14.15,335.0,710.22,568.81
2018,3,5,16,30,744.0,59.0,1.4,13.4,285.0,665.7,537.4
2018,3,5,16,45,682.0,53.5,1.3,12.6,231.5,597.64,486.58
2018,3,5,17,0,620.0,48.0,1.2,11.8,178.0,529.86,433.37
2018,3,5,17,15,509.0,41.0,1.25,11.3,128.0,435.56,356.0
2018,3,5,17,30,398.0,34.0,1.3,10.8,78.0,340.13,269.56
2018,3,5,17,45,248.5,22.5,1.3,10.25,45.0,209.13,70.86
2018,3,5,18,0,99.0,11.0,1.3,9.7,12.0,67.47,0.0
2018,3,5,18,15,49.5,5.5,1.35,9.45,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,6,6,15,8.5,1.5,1.5,6.8,1.5,0.0,0.0
2018,3,6,6,30,17.0,3.0,1.5,7.4,3.0,0.0,0.0
2018,3,6,6,45,84.0,17.0,1.5,8.0,23.5,15.46,0.0
2018,3,6,7,0,151.0,31.0,1.5,8.6,44.0,24.26,12.93
2018,3,6,7,15,184.5,47.0,1.55,9.2,73.5,36.12,26.22
2018,3,6,7,30,218.0,63.0,1.6,9.8,103.0,49.32,38.67
2018,3,6,7,45,227.5,82.5,1.7,10.35,135.5,63.28,51.55
2018,3,6,8,0,237.0,102.0,1.8,10.9,168.0,76.74,63.7
2018,3,6,8,15,294.5,115.5,1.85,11.55,213.5,86.02,71.82
2018,3,6,8,30,352.0,129.0,1.9,12.2,259.0,89.98,75.03
2018,3,6,8,45,445.0,131.0,1.9,12.85,317.5,90.04,74.7
2018,3,6,9,0,538.0,133.0,1.9,13.5,376.0,90.26,74.5
2018,3,6,9,15,588.5,136.0,1.9,14.05,426.0,90.14,74.02
2018,3,6,9,30,639.0,139.0,1.9,14.6,476.0,125.7,80.77
2018,3,6,9,45,768.5,112.5,1.9,15.2,547.0,160.84,95.12
2018,3,6,10,0,898.0,86.0,1.9,15.8,618.0,221.25,137.14
2018,3,6,10,15,919.0,84.5,1.9,16.15,654.0,276.19,183.89
2018,3,6,10,30,940.0,83.0,1.9,16.5,690.0,332.19,233.14
2018,3,6,10,45,947.0,84.5,1.85,16.9,715.5,386.83,281.51
2018,3,6,11,0,954.0,86.0,1.8,17.3,741.0,440.69,328.23
2018,3,6,11,15,959.0,86.5,1.75,17.6,759.0,491.84,371.69
2018,3,6,11,30,964.0,87.0,1.7,17.9,777.0,541.55,412.62
2018,3,6,11,45,966.5,87.5,1.6,18.15,787.0,588.29,449.82
2018,3,6,12,0,969.0,88.0,1.5,18.4,797.0,632.95,484.17
2018,3,6,12,15,969.5,88.0,1.45,18.55,798.0,673.67,515.11
2018,3,6,12,30,970.0,88.0,1.4,18.7,799.0,711.76,543.34
2018,3,6,12,45,928.0,102.5,1.35,18.85,778.0,732.54,558.27
2018,3,6,13,0,886.0,117.0,1.3,19.0,757.0,752.04,571.81
2018,3,6,13,15,808.0,141.0,1.25,19.0,715.5,747.02,567.97
2018,3,6,13,30,730.0,165.0,1.2,19.0,674.0,738.83,561.79
2018,3,6,13,45,721.5,161.0,1.15,19.0,650.5,748.16,569.04
2018,3,6,14,0,713.0,157.0,1.1,19.0,627.0,754.33,573.86
2018,3,6,14,15,741.5,138.5,1.05,18.9,608.0,771.53,586.25
2018,3,6,14,30,770.0,120.0,1.0,18.8,589.0,781.74,593.69
2018,3,6,14,45,746.5,116.5,0.95,18.75,549.5,770.55,586.56
2018,3,6,15,0,723.0,113.0,0.9,18.7,510.0,752.46,575.03
2018,3,6,15,15,662.5,118.5,0.9,18.7,460.5,711.5,548.18
2018,3,6,15,30,602.0,124.0,0.9,18.7,411.0,667.86,519.28
2018,3,6,15,45,605.0,109.5,0.8,18.25,373.5,651.13,508.97
2018,3,6,16,0,608.0,95.0,0.7,17.8,336.0,631.4,495.94
2018,3,6,16,15,575.5,87.0,0.75,17.0,291.0,588.88,468.14
2018,3,6,16,30,543.0,79.0,0.8,16.2,246.0,545.12,438.31
2018,3,6,16,45,442.5,73.5,0.85,15.45,193.5,452.87,368.66
2018,3,6,17,0,342.0,68.0,0.9,14.7,141.0,360.95,295.69
2018,3,6,17,15,280.0,54.0,0.95,14.2,103.0,293.93,239.46
2018,3,6,17,30,218.0,40.0,1.0,13.7,65.0,230.6,181.77
2018,3,6,17,45,133.0,24.5,1.05,13.25,37.5,142.7,59.85
2018,3,6,18,0,48.0,9.0,1.1,12.8,10.0,36.18,0.0
2018,3,6,18,15,24.0,4.5,1.1,12.65,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,6,15,4.5,0.5,1.25,10.25,0.5,0.0,0.0
2018,3,7,6,30,9.0,1.0,1.2,10.3,1.0,0.0,0.0
2018,3,7,6,45,4.5,3.0,1.2,10.3,3.0,2.73,0.0
2018,3,7,7,0,0.0,5.0,1.2,10.3,5.0,4.38,0.0
2018,3,7,7,15,0.0,6.0,1.25,10.8,6.0,5.26,0.0
2018,3,7,7,30,0.0,7.0,1.3,11.3,7.0,6.14,0.0
2018,3,7,7,45,0.0,21.0,1.35,11.85,21.0,18.47,11.07
2018,3,7,8,0,0.0,35.0,1.4,12.4,35.0,30.83,22.26
2018,3,7,8,15,0.0,62.5,1.5,12.95,62.5,55.22,44.08
2018,3,7,8,30,0.0,90.0,1.6,13.5,90.0,78.02,64.11
2018,3,7,8,45,70.0,132.5,1.7,14.0,164.5,106.79,89.03
2018,3,7,9,0,140.0,175.0,1.8,14.5,239.0,128.9,107.74
2018,3,7,9,15,98.0,194.5,1.95,15.15,241.5,148.58,124.04
2018,3,7,9,30,56.0,214.0,2.1,15.8,244.0,167.58,131.62
2018,3,7,9,45,173.5,228.0,2.25,16.4,330.0,191.0,144.18
2018,3,7,10,0,291.0,242.0,2.4,17.0,416.0,228.33,168.25
2018,3,7,10,15,509.5,196.5,2.5,17.3,520.0,261.65,187.52
2018,3,7,10,30,728.0,151.0,2.6,17.6,624.0,320.4,230.47
2018,3,7,10,45,732.0,156.5,2.7,17.9,647.5,368.76,272.95
2018,3,7,11,0,736.0,162.0,2.8,18.2,671.0,416.64,314.39
2018,3,7,11,15,845.0,123.5,2.85,18.35,721.5,475.35,362.59
2018,3,7,11,30,954.0,85.0,2.9,18.5,772.0,539.29,414.67
2018,3,7,11,45,956.5,85.0,2.9,18.65,781.5,585.09,452.44
2018,3,7,12,0,959.0,85.0,2.9,18.8,791.0,628.8,487.71
2018,3,7,12,15,960.5,84.5,2.95,18.85,792.5,669.17,520.06
2018,3,7,12,30,962.0,84.0,3.0,18.9,794.0,707.0,549.91
2018,3,7,12,45,962.0,83.0,3.0,18.95,787.5,740.6,575.96
2018,3,7,13,0,962.0,82.0,3.0,19.0,781.0,771.22,598.38
2018,3,7,13,15,959.0,81.0,3.0,18.95,766.0,796.53,616.7
2018,3,7,13,30,956.0,80.0,3.0,18.9,751.0,818.47,632.74
2018,3,7,13,45,950.5,79.0,2.95,18.85,728.0,835.01,644.78
2018,3,7,14,0,945.0,78.0,2.9,18.8,705.0,847.98,654.46
2018,3,7,14,15,935.0,76.0,2.9,18.6,673.5,852.57,659.13
2018,3,7,14,30,925.0,74.0,2.9,18.4,642.0,853.45,661.44
2018,3,7,14,45,911.0,73.0,2.85,18.2,604.5,848.58,659.53
2018,3,7,15,0,897.0,72.0,2.8,18.0,567.0,840.21,655.33
2018,3,7,15,15,879.5,70.0,2.8,18.0,524.5,824.35,645.75
2018,3,7,15,30,862.0,68.0,2.8,18.0,482.0,805.33,633.95
2018,3,7,15,45,803.0,71.0,2.55,17.25,427.0,763.56,605.7
2018,3,7,16,0,744.0,74.0,2.3,16.5,372.0,712.25,570.01
2018,3,7,16,15,651.0,75.0,2.15,15.75,311.0,635.29,514.74
2018,3,7,16,30,558.0,76.0,2.0,15.0,250.0,554.97,455.07
2018,3,7,16,45,415.5,72.5,1.8,14.3,189.0,426.99,354.29
2018,3,7,17,0,273.0,69.0,1.6,13.6,128.0,313.68,260.54
2018,3,7,17,15,205.0,54.0,1.65,13.1,91.5,242.77,199.93
2018,3,7,17,30,137.0,39.0,1.7,12.6,55.0,160.31,127.33
2018,3,7,17,45,90.5,24.0,1.8,12.15,32.5,104.11,50.67
2018,3,7,18,0,44.0,9.0,1.9,11.7,10.0,33.97,0.0
2018,3,7,18,15,22.0,4.5,1.85,11.65,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,6,15,4.5,1.5,1.0,11.55,1.5,0.0,0.0
2018,3,8,6,30,9.0,3.0,1.0,12.0,3.0,2.73,0.0
2018,3,8,6,45,7.5,14.5,1.0,12.45,15.0,12.74,0.0
2018,3,8,7,0,6.0,26.0,1.0,12.9,27.0,22.74,12.72
2018,3,8,7,15,5.0,41.5,1.0,13.25,42.5,35.86,25.76
2018,3,8,7,30,4.0,57.0,1.0,13.6,58.0,48.89,37.82
2018,3,8,7,45,9.5,75.5,1.0,13.95,78.0,64.08,51.59
2018,3,8,8,0,15.0,94.0,1.0,14.3,98.0,79.13,64.96
2018,3,8,8,15,70.0,123.0,1.05,14.65,148.5,97.86,81.28
2018,3,8,8,30,125.0,152.0,1.1,15.0,199.0,113.32,94.45
2018,3,8,8,45,242.0,159.0,1.1,15.3,265.5,112.87,93.67
2018,3,8,9,0,359.0,166.0,1.1,15.6,332.0,117.5,97.28
2018,3,8,9,15,534.5,144.0,1.1,15.85,417.5,95.12,77.63
2018,3,8,9,30,710.0,122.0,1.1,16.1,503.0,123.66,74.06
2018,3,8,9,45,661.5,143.5,1.15,16.4,518.5,177.49,111.87
2018,3,8,10,0,613.0,165.0,1.2,16.7,534.0,226.22,152.48
2018,3,8,10,15,498.5,197.0,1.2,16.95,507.5,261.89,187.43
2018,3,8,10,30,384.0,229.0,1.2,17.2,481.0,284.93,211.73
2018,3,8,10,45,269.0,271.0,1.25,17.45,450.5,307.07,233.62
2018,3,8,11,0,154.0,313.0,1.3,17.7,420.0,316.92,244.04
2018,3,8,11,15,204.5,316.5,1.35,18.0,462.5,354.89,273.18
2018,3,8,11,30,255.0,320.0,1.4,18.3,505.0,396.49,305.03
2018,3,8,11,45,247.0,308.0,1.5,18.55,489.0,400.31,308.86
2018,3,8,12,0,239.0,296.0,1.6,18.8,473.0,402.19,311.25
2018,3,8,12,15,448.0,244.5,1.65,18.85,577.0,504.32,390.56
2018,3,8,12,30,657.0,193.0,1.7,18.9,681.0,618.49,476.84
2018,3,8,12,45,605.5,214.5,1.8,18.95,661.0,631.2,486.12
2018,3,8,13,0,554.0,236.0,1.9,19.0,641.0,636.09,490.36
2018,3,8,13,15,433.0,274.0,1.9,18.95,586.5,604.09,466.12
2018,3,8,13,30,312.0,312.0,1.9,18.9,532.0,556.31,430.13
2018,3,8,13,45,310.0,292.0,1.95,18.85,505.0,547.16,425.22
2018,3,8,14,0,308.0,272.0,2.0,18.8,478.0,535.92,418.46
2018,3,8,14,15,406.0,221.5,1.95,18.6,480.0,585.72,458.85
2018,3,8,14,30,504.0,171.0,1.9,18.4,482.0,621.02,488.32
2018,3,8,14,45,642.5,138.5,1.9,18.25,511.0,715.25,559.66
2018,3,8,15,0,781.0,106.0,1.9,18.1,540.0,794.45,616.85
2018,3,8,15,15,691.0,117.5,1.9,18.1,480.0,739.38,578.44
2018,3,8,15,30,601.0,129.0,1.9,18.1,420.0,677.48,535.66
2018,3,8,15,45,585.5,117.0,1.75,17.5,377.5,648.5,516.55
2018,3,8,16,0,570.0,105.0,1.6,16.9,335.0,617.16,495.02
2018,3,8,16,15,608.0,86.5,1.5,16.25,303.0,618.25,497.71
2018,3,8,16,30,646.0,68.0,1.4,15.6,271.0,614.54,495.95
2018,3,8,16,45,564.5,63.0,1.25,14.95,217.5,534.65,435.13
2018,3,8,17,0,483.0,58.0,1.1,14.3,164.0,456.51,373.46
2018,3,8,17,15,427.0,47.5,1.1,13.65,123.0,391.93,319.66
2018,3,8,17,30,371.0,37.0,1.1,13.0,82.0,329.59,262.68
2018,3,8,17,45,236.5,25.0,1.1,12.4,48.5,211.64,119.75
2018,3,8,18,0,102.0,13.0,1.1,11.8,15.0,71.88,0.0
2018,3,8,18,15,51.0,6.5,1.1,11.55,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,6,15,27.5,3.5,1.1,9.45,3.5,0.0,0.0
2018,3,9,6,30,55.0,7.0,1.2,9.8,7.0,6.37,0.0
2018,3,9,6,45,186.0,20.0,1.3,10.2,35.5,16.84,0.0
2018,3,9,7,0,317.0,33.0,1.4,10.6,64.0,27.23,16.96
2018,3,9,7,15,392.0,45.0,1.55,10.95,106.5,36.14,26.33
2018,3,9,7,30,467.0,57.0,1.7,11.3,149.0,44.68,34.47
2018,3,9,7,45,517.0,65.5,1.8,11.7,195.0,49.79,39.29
2018,3,9,8,0,567.0,74.0,1.9,12.1,241.0,54.73,43.76
2018,3,9,8,15,439.5,109.0,1.9,12.55,252.5,77.66,64.12
2018,3,9,8,30,312.0,144.0,1.9,13.0,264.0,104.33,87.4
2018,3,9,8,45,301.5,166.5,1.95,13.45,294.5,117.94,98.88
2018,3,9,9,0,291.0,189.0,2.0,13.9,325.0,130.94,109.68
2018,3,9,9,15,304.5,206.0,1.9,14.25,360.0,141.95,118.66
2018,3,9,9,30,318.0,223.0,1.8,14.6,395.0,176.67,130.32
2018,3,9,9,45,331.0,238.0,1.75,15.0,428.5,211.83,154.42
2018,3,9,10,0,344.0,253.0,1.7,15.4,462.0,248.59,182.69
2018,3,9,10,15,317.0,272.0,1.7,15.6,472.0,280.16,209.88
2018,3,9,10,30,290.0,291.0,1.7,15.8,482.0,309.05,234.95
2018,3,9,10,45,343.0,289.5,1.7,16.05,524.0,347.72,265.4
2018,3,9,11,0,396.0,288.0,1.7,16.3,566.0,391.05,299.65
2018,3,9,11,15,332.0,312.5,1.75,16.4,549.5,407.4,314.48
2018,3,9,11,30,268.0,337.0,1.8,16.5,533.0,417.91,323.94
2018,3,9,11,45,296.5,337.0,1.85,16.6,556.0,452.21,350.95
2018,3,9,12,0,325.0,337.0,1.9,16.7,579.0,488.22,378.96
2018,3,9,12,15,384.5,318.0,1.9,16.7,605.0,528.09,410.13
2018,3,9,12,30,444.0,299.0,1.9,16.7,631.0,575.41,446.57
2018,3,9,12,45,458.5,290.5,1.85,16.75,630.5,600.05,465.26
2018,3,9,13,0,473.0,282.0,1.8,16.8,630.0,623.74,483.25
2018,3,9,13,15,498.0,266.0,1.8,16.75,625.5,646.97,501.57
2018,3,9,13,30,523.0,250.0,1.8,16.7,621.0,668.96,518.98
2018,3,9,13,45,492.5,251.0,1.85,16.65,592.0,662.61,515.22
2018,3,9,14,0,462.0,252.0,1.9,16.6,563.0,653.21,509.43
2018,3,9,14,15,520.0,220.5,1.85,16.45,555.5,680.02,531.6
2018,3,9,14,30,578.0,189.0,1.8,16.3,548.0,704.41,551.75
2018,3,9,14,45,536.0,188.0,1.8,16.2,506.0,676.2,532.03
2018,3,9,15,0,494.0,187.0,1.8,16.1,464.0,645.49,510.73
2018,3,9,15,15,484.5,174.0,1.8,16.1,428.5,626.37,498.4
2018,3,9,15,30,475.0,161.0,1.8,16.1,393.0,604.99,484.17
2018,3,9,15,45,412.0,155.0,1.7,15.6,342.0,545.72,440.43
2018,3,9,16,0,349.0,149.0,1.6,15.1,291.0,469.94,383.52
2018,3,9,16,15,339.5,130.0,1.5,14.6,253.5,437.49,360.04
2018,3,9,16,30,330.0,111.0,1.4,14.1,216.0,419.94,346.86
2018,3,9,16,45,308.5,93.5,1.3,13.6,178.0,377.69,313.25
2018,3,9,17,0,287.0,76.0,1.2,13.1,140.0,335.04,278.0
2018,3,9,17,15,236.0,60.0,1.15,12.8,103.5,274.0,225.57
2018,3,9,17,30,185.0,44.0,1.1,12.5,67.0,215.68,172.81
2018,3,9,17,45,120.0,28.5,1.1,12.15,40.5,133.57,80.49
2018,3,9,18,0,55.0,13.0,1.1,11.8,14.0,44.36,0.0
2018,3,9,18,15,27.5,6.5,1.05,11.7,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,6,15,7.5,1.5,0.9,10.55,1.5,0.0,0.0
2018,3,10,6,30,15.0,3.0,0.9,10.7,3.0,2.73,0.0
2018,3,10,6,45,7.5,4.0,0.85,10.9,4.0,3.69,0.0
2018,3,10,7,0,0.0,5.0,0.8,11.1,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.75,11.3,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.7,11.5,8.0,7.02,0.69
2018,3,10,7,45,0.0,10.0,0.65,11.75,10.0,8.78,2.33
2018,3,10,8,0,0.0,12.0,0.6,12.0,12.0,10.54,3.95
2018,3,10,8,15,0.0,14.5,0.6,12.1,14.5,12.75,5.95
2018,3,10,8,30,0.0,17.0,0.6,12.2,17.0,14.96,7.92
2018,3,10,8,45,0.0,31.5,0.6,12.35,31.5,27.77,19.43
2018,3,10,9,0,0.0,46.0,0.6,12.5,46.0,40.61,30.82
2018,3,10,9,15,0.0,48.0,0.65,12.7,48.0,42.4,32.26
2018,3,10,9,30,0.0,50.0,0.7,12.9,50.0,44.19,32.05
2018,3,10,9,45,0.0,51.5,0.7,13.05,51.5,45.53,33.07
2018,3,10,10,0,0.0,53.0,0.7,13.2,53.0,46.88,34.1
2018,3,10,10,15,0.0,68.0,0.65,13.5,68.0,60.22,45.15
2018,3,10,10,30,0.0,83.0,0.6,13.8,83.0,73.59,56.08
2018,3,10,10,45,0.0,107.0,0.55,14.1,107.0,94.64,73.22
2018,3,10,11,0,0.0,131.0,0.5,14.4,131.0,115.41,89.88
2018,3,10,11,15,3.0,159.5,0.5,14.5,161.5,141.46,110.67
2018,3,10,11,30,6.0,188.0,0.5,14.6,192.0,167.99,131.62
2018,3,10,11,45,7.5,200.0,0.5,14.7,205.5,180.02,140.93
2018,3,10,12,0,9.0,212.0,0.5,14.8,219.0,192.33,150.52
2018,3,10,12,15,8.0,208.0,0.55,14.8,214.0,189.27,148.12
2018,3,10,12,30,7.0,204.0,0.6,14.8,209.0,186.02,145.66
2018,3,10,12,45,5.0,190.0,0.7,14.8,193.5,172.91,135.43
2018,3,10,13,0,3.0,176.0,0.8,14.8,178.0,159.46,124.89
2018,3,10,13,15,2.0,164.5,0.85,14.75,166.0,148.73,116.47
2018,3,10,13,30,1.0,153.0,0.9,14.7,154.0,137.81,107.86
2018,3,10,13,45,1.5,158.0,0.9,14.65,159.0,143.17,112.38
2018,3,10,14,0,2.0,163.0,0.9,14.6,164.0,148.68,117.02
2018,3,10,14,15,1.5,151.5,0.9,14.5,152.5,137.95,108.55
2018,3,10,14,30,1.0,140.0,0.9,14.4,141.0,127.11,100.0
2018,3,10,14,45,1.0,142.0,0.85,14.3,143.0,129.53,102.25
2018,3,10,15,0,1.0,144.0,0.8,14.2,145.0,132.18,104.68
2018,3,10,15,15,0.5,128.5,0.8,14.2,129.0,117.33,92.74
2018,3,10,15,30,0.0,113.0,0.8,14.2,113.0,102.38,80.65
2018,3,10,15,45,0.0,104.0,0.6,13.95,104.0,94.23,74.18
2018,3,10,16,0,0.0,95.0,0.4,13.7,95.0,86.11,67.64
2018,3,10,16,15,0.0,76.0,0.45,13.5,76.0,67.79,52.43
2018,3,10,16,30,0.0,57.0,0.5,13.3,57.0,50.34,37.73
2018,3,10,16,45,0.0,45.5,0.5,13.1,45.5,40.14,29.02
2018,3,10,17,0,0.0,34.0,0.5,12.9,34.0,29.95,20.19
2018,3,10,17,15,0.0,26.0,0.6,12.7,26.0,22.88,13.92
2018,3,10,17,30,0.0,18.0,0.7,12.5,18.0,15.83,7.56
2018,3,10,17,45,0.0,11.5,0.75,12.3,11.5,10.1,1.2
2018,3,10,18,0,0.0,5.0,0.8,12.1,5.0,4.55,0.0
2018,3,10,18,15,0.0,2.5,0.8,11.95,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,1.2,8.65,5.5,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.3,9.1,11.0,9.1,0.0
2018,3,11,6,45,227.0,22.5,1.35,9.55,43.5,18.89,0.0
2018,3,11,7,0,376.0,35.0,1.4,10.0,76.0,28.75,18.92
2018,3,11,7,15,474.0,43.5,1.4,10.45,123.5,34.55,25.13
2018,3,11,7,30,572.0,52.0,1.4,10.9,171.0,40.26,30.66
2018,3,11,7,45,418.0,73.0,1.35,11.35,172.5,54.06,43.23
2018,3,11,8,0,264.0,94.0,1.3,11.8,174.0,71.41,58.76
2018,3,11,8,15,348.0,106.0,1.25,12.4,231.5,74.59,61.38
2018,3,11,8,30,432.0,118.0,1.2,13.0,289.0,81.78,67.45
2018,3,11,8,45,629.5,98.0,1.1,13.6,381.0,66.11,53.28
2018,3,11,9,0,827.0,78.0,1.0,14.2,473.0,57.22,45.18
2018,3,11,9,15,848.0,80.0,0.9,14.85,517.5,69.05,43.72
2018,3,11,9,30,869.0,82.0,0.8,15.5,562.0,131.2,71.72
2018,3,11,9,45,885.5,83.0,0.75,16.2,601.0,185.52,107.89
2018,3,11,10,0,902.0,84.0,0.7,16.9,640.0,240.97,152.05
2018,3,11,10,15,901.0,90.0,0.7,17.4,669.5,296.88,200.2
2018,3,11,10,30,900.0,96.0,0.7,17.9,699.0,351.76,247.86
2018,3,11,10,45,899.0,100.5,0.75,18.35,721.5,404.23,293.14
2018,3,11,11,0,898.0,105.0,0.8,18.8,744.0,455.26,336.15
2018,3,11,11,15,898.5,108.5,0.9,19.05,760.5,504.55,377.11
2018,3,11,11,30,899.0,112.0,1.0,19.3,777.0,552.18,415.71
2018,3,11,11,45,923.5,103.5,1.1,19.55,793.5,600.63,454.02
2018,3,11,12,0,948.0,95.0,1.2,19.8,810.0,648.52,491.11
2018,3,11,12,15,935.5,101.0,1.25,19.95,807.5,685.86,519.46
2018,3,11,12,30,923.0,107.0,1.3,20.1,805.0,719.87,544.91
2018,3,11,12,45,915.5,108.0,1.3,20.25,795.0,749.26,566.34
2018,3,11,13,0,908.0,109.0,1.3,20.4,785.0,775.4,584.44
2018,3,11,13,15,810.5,144.5,1.3,20.45,738.5,769.96,580.71
2018,3,11,13,30,713.0,180.0,1.3,20.5,692.0,756.77,570.98
2018,3,11,13,45,755.5,156.5,1.3,20.55,684.0,786.25,593.03
2018,3,11,14,0,798.0,133.0,1.3,20.6,676.0,809.63,609.28
2018,3,11,14,15,811.5,120.0,1.2,20.55,651.5,821.22,616.69
2018,3,11,14,30,825.0,107.0,1.1,20.5,627.0,829.34,621.92
2018,3,11,14,45,831.0,100.0,1.05,20.4,597.5,834.42,626.05
2018,3,11,15,0,837.0,93.0,1.0,20.3,568.0,836.07,628.05
2018,3,11,15,15,819.0,90.5,1.0,20.3,526.5,819.35,618.36
2018,3,11,15,30,801.0,88.0,1.0,20.3,485.0,799.51,606.78
2018,3,11,15,45,770.5,85.0,0.85,19.9,437.0,765.74,584.34
2018,3,11,16,0,740.0,82.0,0.7,19.5,389.0,729.51,560.0
2018,3,11,16,15,699.0,77.5,0.7,18.85,338.0,686.24,532.77
2018,3,11,16,30,658.0,73.0,0.7,18.2,287.0,637.16,500.27
2018,3,11,16,45,600.5,67.0,0.75,17.55,236.5,572.84,455.44
2018,3,11,17,0,543.0,61.0,0.8,16.9,186.0,509.01,408.33
2018,3,11,17,15,447.5,51.5,0.85,16.3,137.0,415.3,334.28
2018,3,11,17,30,352.0,42.0,0.9,15.7,88.0,325.73,258.69
2018,3,11,17,45,226.0,29.0,0.95,15.1,53.5,217.19,145.58
2018,3,11,18,0,100.0,16.0,1.0,14.5,19.0,74.26,0.0
2018,3,11,18,15,50.0,8.0,1.0,14.2,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,12,6,15,34.5,5.0,1.65,11.95,5.5,0.0,0.0
2018,3,12,6,30,69.0,10.0,1.8,12.5,11.0,9.1,0.0
2018,3,12,6,45,204.5,24.0,1.95,13.0,44.0,20.1,2.75
2018,3,12,7,0,340.0,38.0,2.1,13.5,77.0,31.28,20.95
2018,3,12,7,15,439.5,46.5,2.15,14.05,123.5,36.9,26.84
2018,3,12,7,30,539.0,55.0,2.2,14.6,170.0,42.48,32.16
2018,3,12,7,45,604.0,60.0,2.25,15.2,221.0,44.95,34.48
2018,3,12,8,0,669.0,65.0,2.3,15.8,272.0,47.48,36.68
2018,3,12,8,15,679.0,74.0,2.45,16.4,315.0,52.64,41.11
2018,3,12,8,30,689.0,83.0,2.6,17.0,358.0,57.49,45.17
2018,3,12,8,45,513.5,129.5,2.7,17.65,348.5,88.18,71.62
2018,3,12,9,0,338.0,176.0,2.8,18.3,339.0,123.11,101.18
2018,3,12,9,15,431.0,176.0,2.95,18.6,403.5,123.24,90.4
2018,3,12,9,30,524.0,176.0,3.1,18.9,468.0,160.52,106.56
2018,3,12,9,45,580.0,170.0,3.25,19.25,513.5,198.28,130.63
2018,3,12,10,0,636.0,164.0,3.4,19.6,559.0,241.23,163.38
2018,3,12,10,15,532.5,209.5,3.45,19.8,551.5,289.2,208.1
2018,3,12,10,30,429.0,255.0,3.5,20.0,544.0,325.57,242.54
2018,3,12,10,45,364.5,271.5,3.55,20.2,523.5,347.24,263.19
2018,3,12,11,0,300.0,288.0,3.6,20.4,503.0,357.8,274.13
2018,3,12,11,15,215.0,297.5,3.65,20.45,453.5,347.11,267.98
2018,3,12,11,30,130.0,307.0,3.7,20.5,404.0,329.14,255.06
2018,3,12,11,45,440.5,234.5,3.7,20.6,568.0,450.99,350.66
2018,3,12,12,0,751.0,162.0,3.7,20.7,732.0,596.67,462.91
2018,3,12,12,15,621.5,193.0,3.7,20.7,665.0,578.15,449.39
2018,3,12,12,30,492.0,224.0,3.7,20.7,598.0,546.08,425.65
2018,3,12,12,45,291.5,234.0,3.75,20.7,455.0,429.8,337.01
2018,3,12,13,0,91.0,244.0,3.8,20.7,312.0,299.28,233.95
2018,3,12,13,15,70.0,226.0,3.75,20.6,277.5,263.31,206.33
2018,3,12,13,30,49.0,208.0,3.7,20.5,243.0,233.13,182.62
2018,3,12,13,45,66.5,245.5,3.7,20.35,291.5,287.15,225.69
2018,3,12,14,0,84.0,283.0,3.7,20.2,340.0,343.95,270.39
2018,3,12,14,15,49.5,236.0,3.7,20.05,269.5,270.73,213.12
2018,3,12,14,30,15.0,189.0,3.7,19.9,199.0,186.02,145.77
2018,3,12,14,45,7.5,148.5,3.65,19.75,153.5,141.25,110.14
2018,3,12,15,0,0.0,108.0,3.6,19.6,108.0,96.58,73.96
2018,3,12,15,15,5.5,89.5,3.6,19.6,92.0,84.0,64.13
2018,3,12,15,30,11.0,71.0,3.6,19.6,76.0,75.7,57.73
2018,3,12,15,45,16.0,60.5,3.4,19.05,67.5,69.55,53.16
2018,3,12,16,0,21.0,50.0,3.2,18.5,59.0,63.2,48.34
2018,3,12,16,15,15.0,43.5,3.0,18.0,49.5,51.67,38.63
2018,3,12,16,30,9.0,37.0,2.8,17.5,40.0,40.35,28.97
2018,3,12,16,45,4.5,24.5,2.55,17.05,26.0,24.99,15.8
2018,3,12,17,0,0.0,12.0,2.3,16.6,12.0,10.54,3.32
2018,3,12,17,15,0.0,9.0,2.35,16.3,9.0,7.9,1.01
2018,3,12,17,30,0.0,6.0,2.4,16.0,6.0,5.26,0.0
2018,3,12,17,45,1.0,4.0,2.5,15.7,4.0,4.14,0.0
2018,3,12,18,0,2.0,2.0,2.6,15.4,2.0,3.02,0.0
2018,3,12,18,15,1.0,1.0,2.55,15.25,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.45,14.05,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.5,14.1,3.0,2.73,0.0
2018,3,13,6,45,5.0,4.5,2.6,14.15,4.5,4.14,0.0
2018,3,13,7,0,0.0,6.0,2.7,14.2,6.0,5.26,0.0
2018,3,13,7,15,0.0,8.0,2.7,14.2,8.0,7.02,0.54
2018,3,13,7,30,0.0,10.0,2.7,14.2,10.0,8.78,2.2
2018,3,13,7,45,0.0,15.5,2.7,14.2,15.5,13.62,6.59
2018,3,13,8,0,0.0,21.0,2.7,14.2,21.0,18.47,10.97
2018,3,13,8,15,0.0,35.0,2.75,14.15,35.0,30.84,22.04
2018,3,13,8,30,0.0,49.0,2.8,14.1,49.0,43.24,33.04
2018,3,13,8,45,0.0,44.0,2.85,14.05,44.0,38.83,29.01
2018,3,13,9,0,0.0,39.0,2.9,14.0,39.0,34.42,25.01
2018,3,13,9,15,0.0,41.5,2.95,14.05,41.5,36.65,25.52
2018,3,13,9,30,0.0,44.0,3.0,14.1,44.0,38.88,27.31
2018,3,13,9,45,0.0,69.5,3.1,14.15,69.5,61.52,46.25
2018,3,13,10,0,0.0,95.0,3.2,14.2,95.0,84.17,64.99
2018,3,13,10,15,0.0,120.5,3.3,14.3,120.5,105.9,82.79
2018,3,13,10,30,0.0,146.0,3.4,14.4,146.0,127.62,100.43
2018,3,13,10,45,9.5,188.5,3.45,14.5,195.5,167.02,132.14
2018,3,13,11,0,19.0,231.0,3.5,14.6,245.0,207.54,164.51
2018,3,13,11,15,71.5,290.0,3.55,14.7,343.5,279.83,221.75
2018,3,13,11,30,124.0,349.0,3.6,14.8,442.0,360.69,285.17
2018,3,13,11,45,181.5,351.5,3.7,14.9,489.0,406.05,320.96
2018,3,13,12,0,239.0,354.0,3.8,15.0,536.0,455.95,360.46
2018,3,13,12,15,212.5,339.5,3.8,15.1,501.5,441.78,349.85
2018,3,13,12,30,186.0,325.0,3.8,15.2,467.0,424.23,336.65
2018,3,13,12,45,175.0,321.0,3.8,15.25,453.5,424.21,337.02
2018,3,13,13,0,164.0,317.0,3.8,15.3,440.0,422.76,336.18
2018,3,13,13,15,179.5,310.5,3.8,15.35,443.0,437.78,348.67
2018,3,13,13,30,195.0,304.0,3.8,15.4,446.0,452.76,361.11
2018,3,13,13,45,243.5,287.5,3.8,15.45,459.0,495.61,395.78
2018,3,13,14,0,292.0,271.0,3.8,15.5,472.0,528.17,422.54
2018,3,13,14,15,255.0,270.0,3.75,15.5,440.0,505.53,404.94
2018,3,13,14,30,218.0,269.0,3.7,15.5,408.0,466.75,375.22
2018,3,13,14,45,181.5,260.5,3.7,15.45,371.5,432.59,348.89
2018,3,13,15,0,145.0,252.0,3.7,15.4,335.0,397.53,321.5
2018,3,13,15,15,187.5,227.0,3.7,15.4,326.5,409.81,333.73
2018,3,13,15,30,230.0,202.0,3.7,15.4,318.0,436.24,356.75
2018,3,13,15,45,318.5,173.0,3.5,15.05,317.0,478.08,393.44
2018,3,13,16,0,407.0,144.0,3.3,14.7,316.0,532.95,439.49
2018,3,13,16,15,428.0,122.0,2.95,14.3,282.5,520.02,430.63
2018,3,13,16,30,449.0,100.0,2.6,13.9,249.0,503.75,418.94
2018,3,13,16,45,368.5,90.5,2.25,13.5,199.0,423.17,353.3
2018,3,13,17,0,288.0,81.0,1.9,13.1,149.0,345.55,288.43
2018,3,13,17,15,198.0,65.5,1.7,12.55,107.0,241.64,200.76
2018,3,13,17,30,108.0,50.0,1.5,12.0,65.0,159.14,128.42
2018,3,13,17,45,70.0,32.5,1.3,11.5,40.5,100.0,70.16
2018,3,13,18,0,32.0,15.0,1.1,11.0,16.0,32.93,0.0
2018,3,13,18,15,16.0,7.5,1.1,10.9,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,6,15,4.0,2.0,1.55,8.9,2.0,0.0,0.0
2018,3,14,6,30,8.0,4.0,1.8,9.5,4.0,3.64,0.0
2018,3,14,6,45,4.0,9.0,2.0,10.1,9.0,8.06,0.0
2018,3,14,7,0,0.0,14.0,2.2,10.7,14.0,12.3,5.07
2018,3,14,7,15,0.0,19.0,2.35,10.9,19.0,16.7,9.31
2018,3,14,7,30,0.0,24.0,2.5,11.1,24.0,21.11,13.45
2018,3,14,7,45,0.0,22.5,2.65,11.3,22.5,19.79,12.32
2018,3,14,8,0,0.0,21.0,2.8,11.5,21.0,18.47,11.13
2018,3,14,8,15,0.0,35.5,2.9,11.5,35.5,31.29,22.7
2018,3,14,8,30,0.0,50.0,3.0,11.5,50.0,44.13,34.19
2018,3,14,8,45,0.0,71.0,3.05,11.5,71.0,62.78,50.75
2018,3,14,9,0,0.0,92.0,3.1,11.5,92.0,80.98,66.71
2018,3,14,9,15,5.0,122.5,3.1,11.5,125.5,105.99,84.44
2018,3,14,9,30,10.0,153.0,3.1,11.5,159.0,131.47,105.17
2018,3,14,9,45,9.0,160.0,3.1,11.45,165.5,138.45,110.68
2018,3,14,10,0,8.0,167.0,3.1,11.4,172.0,145.28,116.16
2018,3,14,10,15,4.0,114.5,3.1,11.45,117.0,101.9,80.12
2018,3,14,10,30,0.0,62.0,3.1,11.5,62.0,54.93,40.84
