Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,45,3.0,90.5,3.05,11.55,92.5,81.41,62.94
2018,3,14,11,0,6.0,119.0,3.0,11.6,123.0,107.65,84.64
2018,3,14,11,15,64.5,211.0,2.95,11.6,259.5,212.5,170.32
2018,3,14,11,30,123.0,303.0,2.9,11.6,396.0,323.83,259.32
2018,3,14,11,45,134.0,328.0,2.85,11.6,430.0,361.11,288.65
2018,3,14,12,0,145.0,353.0,2.8,11.6,464.0,399.99,319.22
2018,3,14,12,15,240.5,343.0,2.75,11.6,527.5,467.32,372.93
2018,3,14,12,30,336.0,333.0,2.7,11.6,591.0,538.67,429.14
2018,3,14,12,45,302.0,279.0,2.65,11.65,509.5,482.28,386.72
2018,3,14,13,0,268.0,225.0,2.6,11.7,428.0,419.86,339.63
2018,3,14,13,15,148.5,212.0,2.6,11.7,324.0,319.09,258.9
2018,3,14,13,30,29.0,199.0,2.6,11.7,220.0,209.05,168.0
2018,3,14,13,45,150.0,221.0,2.55,11.7,325.5,341.68,278.53
2018,3,14,14,0,271.0,243.0,2.5,11.7,431.0,482.54,391.27
2018,3,14,14,15,596.0,161.5,2.5,11.7,551.0,698.9,562.67
2018,3,14,14,30,921.0,80.0,2.5,11.7,671.0,882.53,696.15
2018,3,14,14,45,908.5,78.5,2.5,11.7,633.5,877.66,692.3
2018,3,14,15,0,896.0,77.0,2.5,11.7,596.0,869.27,687.96
2018,3,14,15,15,873.0,76.0,2.5,11.7,551.0,849.15,675.31
2018,3,14,15,30,850.0,75.0,2.5,11.7,506.0,825.98,660.53
2018,3,14,15,45,819.5,74.0,2.45,11.55,457.0,801.68,644.82
2018,3,14,16,0,789.0,73.0,2.4,11.4,408.0,766.97,621.18
2018,3,14,16,15,768.0,67.0,2.25,11.15,360.0,731.49,596.06
2018,3,14,16,30,747.0,61.0,2.1,10.9,312.0,693.83,568.53
2018,3,14,16,45,696.5,57.0,1.9,10.6,260.0,634.13,522.74
2018,3,14,17,0,646.0,53.0,1.7,10.3,208.0,574.14,474.85
2018,3,14,17,15,562.5,46.0,1.65,9.8,157.5,494.48,409.89
2018,3,14,17,30,479.0,39.0,1.6,9.3,107.0,412.35,338.29
2018,3,14,17,45,328.5,29.0,1.55,8.75,66.5,288.21,215.96
2018,3,14,18,0,178.0,19.0,1.5,8.2,26.0,125.02,0.0
2018,3,14,18,15,89.0,9.5,1.55,8.1,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,15,6,15,63.5,7.0,1.75,6.9,9.0,0.0,0.0
2018,3,15,6,30,127.0,14.0,1.9,7.6,18.0,12.73,0.0
2018,3,15,6,45,275.0,26.5,2.1,8.3,55.5,21.91,10.06
2018,3,15,7,0,423.0,39.0,2.3,9.0,93.0,31.64,22.18
2018,3,15,7,15,381.0,56.5,2.45,9.4,122.0,43.16,33.16
2018,3,15,7,30,339.0,74.0,2.6,9.8,151.0,55.13,44.3
2018,3,15,7,45,335.5,93.0,2.8,10.2,185.5,67.75,55.8
2018,3,15,8,0,332.0,112.0,3.0,10.6,220.0,79.75,66.51
2018,3,15,8,15,238.0,136.5,3.1,10.9,220.5,99.13,83.61
2018,3,15,8,30,144.0,161.0,3.2,11.2,221.0,119.73,101.51
2018,3,15,8,45,135.5,184.5,3.3,11.5,246.0,134.45,114.01
2018,3,15,9,0,127.0,208.0,3.4,11.8,271.0,148.61,125.86
2018,3,15,9,15,186.0,225.0,3.5,11.9,326.5,168.18,131.99
2018,3,15,9,30,245.0,242.0,3.6,12.0,382.0,192.29,145.45
2018,3,15,9,45,237.5,260.0,3.65,12.15,403.0,222.75,169.26
2018,3,15,10,0,230.0,278.0,3.7,12.3,424.0,259.87,200.03
2018,3,15,10,15,192.5,294.5,3.8,12.45,421.0,279.53,218.18
2018,3,15,10,30,155.0,311.0,3.9,12.6,418.0,295.29,232.8
2018,3,15,10,45,244.5,307.0,4.0,12.7,482.5,334.88,263.73
2018,3,15,11,0,334.0,303.0,4.1,12.8,547.0,388.37,306.54
2018,3,15,11,15,357.5,301.5,4.2,12.75,568.0,420.8,333.84
2018,3,15,11,30,381.0,300.0,4.3,12.7,589.0,454.61,362.17
2018,3,15,11,45,432.5,286.0,4.35,12.7,617.5,496.19,396.46
2018,3,15,12,0,484.0,272.0,4.4,12.7,646.0,540.65,432.86
2018,3,15,12,15,397.5,307.0,4.45,12.6,614.5,541.52,433.69
2018,3,15,12,30,311.0,342.0,4.5,12.5,583.0,531.41,425.63
2018,3,15,12,45,547.0,249.5,4.6,12.35,668.0,638.36,513.88
2018,3,15,13,0,783.0,157.0,4.7,12.2,753.0,749.2,603.91
2018,3,15,13,15,697.0,185.0,4.65,12.1,707.5,739.37,595.51
2018,3,15,13,30,611.0,213.0,4.6,12.0,662.0,720.5,580.74
2018,3,15,13,45,443.0,255.0,4.55,11.9,575.0,639.35,516.83
2018,3,15,14,0,275.0,297.0,4.5,11.8,488.0,543.75,440.51
2018,3,15,14,15,436.5,240.5,4.4,11.8,529.0,643.6,522.82
2018,3,15,14,30,598.0,184.0,4.3,11.8,570.0,736.63,597.74
2018,3,15,14,45,570.5,183.5,4.25,11.75,534.5,713.69,580.77
2018,3,15,15,0,543.0,183.0,4.2,11.7,499.0,694.86,567.37
2018,3,15,15,15,439.0,186.5,4.2,11.7,430.0,612.59,503.67
2018,3,15,15,30,335.0,190.0,4.2,11.7,361.0,512.85,425.31
2018,3,15,15,45,256.5,175.0,4.15,11.65,298.5,430.08,359.13
2018,3,15,16,0,178.0,160.0,4.1,11.6,236.0,331.91,278.82
2018,3,15,16,15,246.5,138.5,3.95,11.5,230.0,378.4,319.75
2018,3,15,16,30,315.0,117.0,3.8,11.4,224.0,404.86,343.55
2018,3,15,16,45,333.5,97.0,3.65,11.3,193.5,406.85,345.23
2018,3,15,17,0,352.0,77.0,3.5,11.2,163.0,389.11,330.1
2018,3,15,17,15,308.5,63.0,3.4,11.1,125.0,332.8,280.55
2018,3,15,17,30,265.0,49.0,3.3,11.0,87.0,278.65,230.69
2018,3,15,17,45,171.0,34.0,3.2,10.9,54.5,193.75,146.51
2018,3,15,18,0,77.0,19.0,3.1,10.8,22.0,83.72,0.0
2018,3,15,18,15,38.5,9.5,3.1,10.8,11.0,8.64,0.0
2018,3,15,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,6,15,1.0,5.0,2.05,9.75,5.0,0.0,0.0
2018,3,16,6,30,2.0,10.0,2.2,9.8,10.0,9.1,0.0
2018,3,16,6,45,4.5,26.0,2.35,9.9,26.5,22.51,11.42
2018,3,16,7,0,7.0,42.0,2.5,10.0,43.0,35.98,25.99
2018,3,16,7,15,18.0,63.0,2.65,10.0,67.0,52.0,41.03
2018,3,16,7,30,29.0,84.0,2.8,10.0,91.0,68.13,55.98
2018,3,16,7,45,18.0,96.0,2.9,10.0,100.5,80.36,67.18
2018,3,16,8,0,7.0,108.0,3.0,10.0,110.0,90.55,76.33
2018,3,16,8,15,6.0,110.5,3.1,10.0,112.5,93.7,79.01
2018,3,16,8,30,5.0,113.0,3.2,10.0,115.0,96.58,81.37
2018,3,16,8,45,73.5,154.0,3.35,10.0,190.5,122.16,103.8
2018,3,16,9,0,142.0,195.0,3.5,10.0,266.0,141.37,120.35
2018,3,16,9,15,108.0,183.5,3.55,10.1,240.5,140.92,111.55
2018,3,16,9,30,74.0,172.0,3.6,10.2,215.0,146.64,115.55
2018,3,16,9,45,154.0,197.5,3.7,10.35,294.0,177.49,136.98
2018,3,16,10,0,234.0,223.0,3.8,10.5,373.0,217.19,166.65
2018,3,16,10,15,166.5,234.0,3.85,10.6,343.5,231.25,181.66
2018,3,16,10,30,99.0,245.0,3.9,10.7,314.0,230.42,183.64
2018,3,16,10,45,137.0,279.5,3.95,10.8,378.5,279.97,223.6
2018,3,16,11,0,175.0,314.0,4.0,10.9,443.0,334.25,267.24
2018,3,16,11,15,299.0,304.5,4.05,11.0,530.5,397.17,317.63
2018,3,16,11,30,423.0,295.0,4.1,11.1,618.0,474.25,379.55
2018,3,16,11,45,453.0,279.5,4.15,11.15,628.5,504.45,404.87
2018,3,16,12,0,483.0,264.0,4.2,11.2,639.0,535.43,430.85
2018,3,16,12,15,497.5,252.5,4.25,11.25,639.0,560.35,451.81
2018,3,16,12,30,512.0,241.0,4.3,11.3,639.0,584.41,471.97
2018,3,16,12,45,311.5,261.0,4.35,11.35,502.5,474.94,385.17
2018,3,16,13,0,111.0,281.0,4.4,11.4,366.0,351.21,284.2
2018,3,16,13,15,140.0,292.0,4.4,11.4,397.0,391.57,317.69
2018,3,16,13,30,169.0,303.0,4.4,11.4,428.0,433.5,351.79
2018,3,16,13,45,229.5,308.0,4.45,11.4,472.0,508.32,412.27
2018,3,16,14,0,290.0,313.0,4.5,11.4,516.0,574.19,465.27
2018,3,16,14,15,368.0,274.5,4.45,11.35,520.5,609.31,495.43
2018,3,16,14,30,446.0,236.0,4.4,11.3,525.0,658.17,535.92
2018,3,16,14,45,587.5,183.5,4.35,11.2,542.0,736.79,600.49
2018,3,16,15,0,729.0,131.0,4.3,11.1,559.0,806.96,655.4
2018,3,16,15,15,645.5,140.0,4.3,11.1,498.5,747.14,611.34
2018,3,16,15,30,562.0,149.0,4.3,11.1,438.0,677.66,559.88
2018,3,16,15,45,591.5,129.0,4.1,10.8,407.5,684.77,567.09
2018,3,16,16,0,621.0,109.0,3.9,10.5,377.0,681.12,565.79
2018,3,16,16,15,628.5,93.5,3.65,10.25,336.5,660.64,550.95
2018,3,16,16,30,636.0,78.0,3.4,10.0,296.0,636.88,533.11
2018,3,16,16,45,567.0,71.5,3.1,9.75,242.0,562.31,473.85
2018,3,16,17,0,498.0,65.0,2.8,9.5,188.0,488.97,413.8
2018,3,16,17,15,430.0,55.0,2.55,9.05,143.0,414.06,349.78
2018,3,16,17,30,362.0,45.0,2.3,8.6,98.0,341.83,284.84
2018,3,16,17,45,258.5,33.0,2.1,8.15,63.0,248.31,192.84
2018,3,16,18,0,155.0,21.0,1.9,7.7,28.0,144.31,0.0
2018,3,16,18,15,77.5,10.5,1.9,7.6,14.0,54.05,0.0
2018,3,16,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,17,6,15,4.5,7.0,1.1,7.95,7.0,0.0,0.0
2018,3,17,6,30,9.0,14.0,1.2,8.2,14.0,12.73,0.0
2018,3,17,6,45,33.0,30.0,1.35,8.4,34.0,24.89,14.17
2018,3,17,7,0,57.0,46.0,1.5,8.6,54.0,37.64,27.75
2018,3,17,7,15,96.5,68.0,1.55,8.75,88.0,54.31,43.39
2018,3,17,7,30,136.0,90.0,1.6,8.9,122.0,70.53,58.41
2018,3,17,7,45,135.0,109.5,1.7,9.05,148.0,84.54,71.18
2018,3,17,8,0,134.0,129.0,1.8,9.2,174.0,98.13,83.3
2018,3,17,8,15,123.0,149.5,1.75,9.4,196.0,111.84,95.27
2018,3,17,8,30,112.0,170.0,1.7,9.6,218.0,125.08,106.61
2018,3,17,8,45,165.5,192.5,1.7,9.75,272.0,139.54,118.89
2018,3,17,9,0,219.0,215.0,1.7,9.9,326.0,153.55,130.64
2018,3,17,9,15,214.5,217.0,1.7,10.0,333.5,167.56,130.3
2018,3,17,9,30,210.0,219.0,1.7,10.1,341.0,176.9,134.3
2018,3,17,9,45,123.5,164.0,1.65,10.2,237.0,149.79,115.0
2018,3,17,10,0,37.0,109.0,1.6,10.3,133.0,101.68,78.9
2018,3,17,10,15,34.0,171.0,1.6,10.4,194.0,153.31,121.92
2018,3,17,10,30,31.0,233.0,1.6,10.5,255.0,204.11,163.25
2018,3,17,10,45,62.5,256.0,1.6,10.65,301.5,238.17,189.93
2018,3,17,11,0,94.0,279.0,1.6,10.8,348.0,273.38,217.75
2018,3,17,11,15,54.0,210.0,1.6,10.85,250.0,207.72,165.77
2018,3,17,11,30,14.0,141.0,1.6,10.9,152.0,131.78,104.29
2018,3,17,11,45,12.5,164.5,1.65,10.95,174.5,152.47,121.37
2018,3,17,12,0,11.0,188.0,1.7,11.0,197.0,173.05,138.01
2018,3,17,12,15,17.5,233.5,1.75,11.05,247.5,218.42,174.66
2018,3,17,12,30,24.0,279.0,1.8,11.1,298.0,269.23,215.13
2018,3,17,12,45,23.5,280.0,1.85,11.15,298.5,267.81,213.93
2018,3,17,13,0,23.0,281.0,1.9,11.2,299.0,270.49,216.22
2018,3,17,13,15,66.5,283.5,2.0,11.15,333.5,317.27,254.9
2018,3,17,13,30,110.0,286.0,2.1,11.1,368.0,369.92,297.78
2018,3,17,13,45,218.5,297.5,2.15,11.1,453.5,489.47,393.24
2018,3,17,14,0,327.0,309.0,2.2,11.1,539.0,602.24,480.93
2018,3,17,14,15,255.5,289.5,2.2,11.0,464.5,530.95,426.13
2018,3,17,14,30,184.0,270.0,2.2,10.9,390.0,441.57,357.56
2018,3,17,14,45,108.0,217.5,2.2,10.85,287.0,323.22,264.04
2018,3,17,15,0,32.0,165.0,2.2,10.8,184.0,189.22,154.19
2018,3,17,15,15,108.0,180.0,2.2,10.8,237.0,288.2,238.64
2018,3,17,15,30,184.0,195.0,2.2,10.8,290.0,374.69,310.77
2018,3,17,15,45,273.0,172.5,2.05,10.65,299.0,442.5,367.53
2018,3,17,16,0,362.0,150.0,1.9,10.5,308.0,507.86,421.36
2018,3,17,16,15,329.5,135.0,1.7,10.3,265.5,443.22,370.42
2018,3,17,16,30,297.0,120.0,1.5,10.1,223.0,395.98,332.83
2018,3,17,16,45,301.0,102.5,1.3,9.85,192.0,373.91,315.37
2018,3,17,17,0,305.0,85.0,1.1,9.6,161.0,366.55,308.23
2018,3,17,17,15,270.5,68.0,1.15,9.2,124.0,313.92,263.46
2018,3,17,17,30,236.0,51.0,1.2,8.8,87.0,262.5,217.66
2018,3,17,17,45,187.0,36.5,1.2,8.4,58.0,208.05,162.05
2018,3,17,18,0,138.0,22.0,1.2,8.0,29.0,136.85,0.0
2018,3,17,18,15,69.0,11.0,1.2,7.85,14.5,49.78,0.0
2018,3,17,18,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,15,28.5,9.0,0.6,6.85,10.0,8.19,0.0
2018,3,18,6,30,57.0,18.0,0.7,7.1,20.0,16.37,0.0
2018,3,18,6,45,139.0,33.5,0.75,7.35,50.5,26.09,15.84
2018,3,18,7,0,221.0,49.0,0.8,7.6,81.0,37.57,27.94
2018,3,18,7,15,283.0,64.0,0.85,8.05,122.0,48.21,38.12
2018,3,18,7,30,345.0,79.0,0.9,8.5,163.0,58.47,47.68
2018,3,18,7,45,348.5,98.5,0.95,8.9,200.5,71.3,59.32
2018,3,18,8,0,352.0,118.0,1.0,9.3,238.0,83.52,70.16
2018,3,18,8,15,396.5,130.5,1.05,9.85,285.5,90.55,76.11
2018,3,18,8,30,441.0,143.0,1.1,10.4,333.0,97.28,81.69
2018,3,18,8,45,537.0,139.0,1.15,10.9,396.5,93.28,77.75
2018,3,18,9,0,633.0,135.0,1.2,11.4,460.0,87.88,72.63
2018,3,18,9,15,496.0,185.5,1.2,11.8,453.5,146.18,103.31
2018,3,18,9,30,359.0,236.0,1.2,12.2,447.0,205.61,149.88
2018,3,18,9,45,270.5,268.0,1.2,12.6,432.5,237.79,178.2
2018,3,18,10,0,182.0,300.0,1.2,13.0,418.0,267.91,205.94
2018,3,18,10,15,192.5,316.0,1.15,13.2,446.5,297.88,229.66
2018,3,18,10,30,203.0,332.0,1.1,13.4,475.0,329.15,254.37
2018,3,18,10,45,177.5,345.5,1.05,13.65,473.5,346.02,268.34
2018,3,18,11,0,152.0,359.0,1.0,13.9,472.0,360.34,279.84
2018,3,18,11,15,208.0,360.5,0.9,13.9,519.0,402.45,311.78
2018,3,18,11,30,264.0,362.0,0.8,13.9,566.0,448.56,346.37
2018,3,18,11,45,313.0,356.0,0.7,13.9,600.0,491.01,377.86
2018,3,18,12,0,362.0,350.0,0.6,13.9,634.0,536.6,411.17
2018,3,18,12,15,254.5,359.0,0.65,13.8,559.0,495.4,381.07
2018,3,18,12,30,147.0,368.0,0.7,13.7,484.0,440.62,340.65
2018,3,18,12,45,95.5,348.0,0.8,13.6,423.0,388.9,302.88
2018,3,18,13,0,44.0,328.0,0.9,13.5,362.0,338.02,264.43
2018,3,18,13,15,34.0,306.0,0.95,13.4,332.0,313.87,246.62
2018,3,18,13,30,24.0,284.0,1.0,13.3,302.0,278.52,219.7
2018,3,18,13,45,20.0,266.5,1.05,13.2,281.0,260.67,206.34
2018,3,18,14,0,16.0,249.0,1.1,13.1,260.0,242.33,192.38
2018,3,18,14,15,12.0,227.0,1.1,13.0,235.0,219.19,174.4
2018,3,18,14,30,8.0,205.0,1.1,12.9,210.0,195.63,155.94
2018,3,18,14,45,7.0,193.5,1.05,12.75,198.0,184.76,147.64
2018,3,18,15,0,6.0,182.0,1.0,12.6,186.0,173.82,139.18
2018,3,18,15,15,5.0,170.0,1.0,12.6,173.0,162.31,130.19
2018,3,18,15,30,4.0,158.0,1.0,12.6,160.0,150.79,121.11
2018,3,18,15,45,31.5,159.5,0.85,12.25,173.5,189.91,154.85
2018,3,18,16,0,59.0,161.0,0.7,11.9,187.0,218.86,179.8
2018,3,18,16,15,66.0,145.0,0.7,11.65,170.5,209.03,172.56
2018,3,18,16,30,73.0,129.0,0.7,11.4,154.0,198.75,164.95
2018,3,18,16,45,53.5,86.0,0.7,11.15,103.0,130.84,108.2
2018,3,18,17,0,34.0,43.0,0.7,10.9,52.0,74.54,59.95
2018,3,18,17,15,51.5,38.5,0.75,10.75,48.5,82.67,67.08
2018,3,18,17,30,69.0,34.0,0.8,10.6,45.0,102.17,82.6
2018,3,18,17,45,43.0,22.5,0.85,10.45,28.5,58.46,42.49
2018,3,18,18,0,17.0,11.0,0.9,10.3,12.0,24.33,0.0
2018,3,18,18,15,8.5,5.5,0.9,10.2,6.0,9.92,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,19,6,15,97.0,10.5,1.45,6.25,15.0,9.55,0.0
2018,3,19,6,30,194.0,21.0,1.5,7.0,30.0,17.86,0.0
2018,3,19,6,45,340.5,31.5,1.55,7.75,72.5,25.85,16.03
2018,3,19,7,0,487.0,42.0,1.6,8.5,115.0,33.63,24.39
2018,3,19,7,15,566.5,49.5,1.7,9.05,166.5,38.45,29.19
2018,3,19,7,30,646.0,57.0,1.8,9.6,218.0,43.18,33.67
2018,3,19,7,45,587.5,75.0,1.9,10.2,247.0,55.47,44.78
2018,3,19,8,0,529.0,93.0,2.0,10.8,276.0,67.07,55.06
2018,3,19,8,15,462.5,123.5,2.15,11.4,301.0,85.94,71.62
2018,3,19,8,30,396.0,154.0,2.3,12.0,326.0,104.12,87.29
2018,3,19,8,45,399.5,172.5,2.45,12.55,363.0,113.97,95.44
2018,3,19,9,0,403.0,191.0,2.6,13.1,400.0,123.32,103.08
2018,3,19,9,15,439.0,200.5,2.6,13.45,445.5,155.27,111.1
2018,3,19,9,30,475.0,210.0,2.6,13.8,491.0,196.11,136.7
2018,3,19,9,45,588.5,186.5,2.55,14.15,557.0,231.27,159.26
2018,3,19,10,0,702.0,163.0,2.5,14.5,623.0,276.39,193.5
2018,3,19,10,15,669.5,183.5,2.5,14.85,639.0,325.91,238.14
2018,3,19,10,30,637.0,204.0,2.5,15.2,655.0,371.81,279.14
2018,3,19,10,45,514.5,259.5,2.5,15.55,631.5,405.82,310.81
2018,3,19,11,0,392.0,315.0,2.5,15.9,608.0,429.97,332.47
2018,3,19,11,15,378.0,327.0,2.55,16.15,614.5,458.21,355.56
2018,3,19,11,30,364.0,339.0,2.6,16.4,621.0,484.82,376.78
2018,3,19,11,45,502.0,289.0,2.65,16.7,683.0,547.25,425.71
2018,3,19,12,0,640.0,239.0,2.7,17.0,745.0,619.16,481.35
2018,3,19,12,15,748.0,191.5,2.6,17.15,783.0,679.86,527.76
2018,3,19,12,30,856.0,144.0,2.5,17.3,821.0,742.58,575.07
2018,3,19,12,45,652.0,225.5,2.4,17.4,738.0,705.2,544.89
2018,3,19,13,0,448.0,307.0,2.3,17.5,655.0,649.77,501.52
2018,3,19,13,15,390.5,321.5,2.15,17.6,620.5,628.88,485.75
2018,3,19,13,30,333.0,336.0,2.0,17.7,586.0,612.43,472.54
2018,3,19,13,45,289.0,332.5,1.85,17.8,544.5,585.77,452.38
2018,3,19,14,0,245.0,329.0,1.7,17.9,503.0,543.19,420.73
2018,3,19,14,15,386.0,270.0,1.55,17.6,531.0,624.22,484.35
2018,3,19,14,30,527.0,211.0,1.4,17.3,559.0,707.15,546.81
2018,3,19,14,45,453.0,218.5,1.25,17.05,505.5,658.19,510.09
2018,3,19,15,0,379.0,226.0,1.1,16.8,452.0,590.88,461.34
2018,3,19,15,15,287.5,224.5,1.1,16.8,389.0,513.47,404.47
2018,3,19,15,30,196.0,223.0,1.1,16.8,326.0,419.77,333.88
2018,3,19,15,45,249.0,197.0,0.85,16.2,315.5,453.71,362.34
2018,3,19,16,0,302.0,171.0,0.6,15.6,305.0,468.24,374.83
2018,3,19,16,15,401.5,133.0,0.6,15.3,288.5,519.79,417.15
2018,3,19,16,30,501.0,95.0,0.6,15.0,272.0,554.55,445.87
2018,3,19,16,45,459.0,86.0,0.6,14.7,228.0,494.03,400.54
2018,3,19,17,0,417.0,77.0,0.6,14.4,184.0,441.74,360.19
2018,3,19,17,15,347.0,64.0,0.7,14.0,139.5,364.71,298.68
2018,3,19,17,30,277.0,51.0,0.8,13.6,95.0,291.42,237.02
2018,3,19,17,45,190.0,36.0,0.9,13.2,61.0,208.7,162.1
2018,3,19,18,0,103.0,21.0,1.0,12.8,27.0,115.74,8.82
2018,3,19,18,15,51.5,10.5,1.05,12.6,13.5,39.46,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.45,10.7,2.5,1.82,0.0
2018,3,20,6,30,10.0,4.0,1.7,10.7,5.0,3.44,0.0
2018,3,20,6,45,5.0,5.5,1.9,10.75,6.0,4.93,0.0
2018,3,20,7,0,0.0,7.0,2.1,10.8,7.0,6.14,0.0
2018,3,20,7,15,0.0,8.5,2.05,10.8,8.5,7.46,1.09
2018,3,20,7,30,0.0,10.0,2.0,10.8,10.0,8.78,2.34
2018,3,20,7,45,0.0,25.0,2.0,10.85,25.0,22.0,14.39
2018,3,20,8,0,0.0,40.0,2.0,10.9,40.0,35.26,26.4
2018,3,20,8,15,0.0,53.5,2.15,11.0,53.5,47.23,37.09
2018,3,20,8,30,0.0,67.0,2.3,11.1,67.0,59.23,47.69
2018,3,20,8,45,0.0,59.0,2.45,11.2,59.0,52.14,41.18
2018,3,20,9,0,0.0,51.0,2.6,11.3,51.0,45.06,34.73
2018,3,20,9,15,0.0,69.5,2.7,11.4,69.5,61.5,46.88
2018,3,20,9,30,0.0,88.0,2.8,11.5,88.0,77.98,60.62
2018,3,20,9,45,0.0,77.5,2.95,11.6,77.5,68.66,52.59
2018,3,20,10,0,0.0,67.0,3.1,11.7,67.0,59.35,44.63
2018,3,20,10,15,0.0,83.0,3.2,11.8,83.0,73.61,56.48
2018,3,20,10,30,0.0,99.0,3.3,11.9,99.0,87.76,68.15
2018,3,20,10,45,0.0,115.0,3.4,11.95,115.0,101.64,79.55
2018,3,20,11,0,0.0,131.0,3.5,12.0,131.0,115.58,90.94
2018,3,20,11,15,0.0,118.5,3.55,12.1,118.5,104.89,81.98
2018,3,20,11,30,0.0,106.0,3.6,12.2,106.0,94.04,72.93
2018,3,20,11,45,0.0,99.5,3.7,12.35,99.5,88.36,68.17
2018,3,20,12,0,0.0,93.0,3.8,12.5,93.0,82.64,63.38
2018,3,20,12,15,0.0,98.0,3.8,12.5,98.0,87.08,67.05
2018,3,20,12,30,0.0,103.0,3.8,12.5,103.0,91.55,70.75
2018,3,20,12,45,0.0,95.0,3.85,12.55,95.0,84.43,64.87
2018,3,20,13,0,0.0,87.0,3.9,12.6,87.0,77.28,58.97
2018,3,20,13,15,0.0,85.0,3.8,12.6,85.0,75.49,57.53
2018,3,20,13,30,0.0,83.0,3.7,12.6,83.0,73.68,56.09
2018,3,20,13,45,0.0,93.0,3.65,12.6,93.0,82.58,63.55
2018,3,20,14,0,0.0,103.0,3.6,12.6,103.0,91.62,71.15
2018,3,20,14,15,0.0,97.0,3.5,12.6,97.0,86.14,66.71
2018,3,20,14,30,0.0,91.0,3.4,12.6,91.0,80.71,62.32
2018,3,20,14,45,0.0,87.0,3.3,12.65,87.0,77.12,59.44
2018,3,20,15,0,0.0,83.0,3.2,12.7,83.0,73.53,56.58
2018,3,20,15,15,0.0,93.0,3.2,12.7,93.0,82.53,64.3
2018,3,20,15,30,0.0,103.0,3.2,12.7,103.0,92.24,72.66
2018,3,20,15,45,0.0,101.0,3.05,12.65,101.0,90.75,71.63
2018,3,20,16,0,0.0,99.0,2.9,12.6,99.0,89.47,70.79
2018,3,20,16,15,0.0,87.5,2.8,12.5,87.5,78.78,61.94
2018,3,20,16,30,0.0,76.0,2.7,12.4,76.0,68.05,52.97
2018,3,20,16,45,0.0,67.5,2.6,12.35,67.5,60.43,46.51
2018,3,20,17,0,0.0,59.0,2.5,12.3,59.0,52.93,40.02
2018,3,20,17,15,0.0,50.0,2.4,12.25,50.0,45.09,33.07
2018,3,20,17,30,0.0,41.0,2.3,12.2,41.0,37.63,26.25
2018,3,20,17,45,4.5,27.0,2.25,12.1,27.5,26.78,16.27
2018,3,20,18,0,9.0,13.0,2.2,12.0,14.0,17.26,0.0
2018,3,20,18,15,4.5,6.5,2.45,12.05,7.0,8.54,0.0
2018,3,20,18,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.55,13.1,3.0,2.73,0.0
2018,3,21,6,30,0.0,6.0,1.6,13.3,6.0,5.26,0.0
2018,3,21,6,45,0.0,9.5,1.65,13.55,9.5,8.34,1.39
2018,3,21,7,0,0.0,13.0,1.7,13.8,13.0,11.41,4.42
2018,3,21,7,15,0.0,19.5,1.85,13.95,19.5,17.14,9.68
2018,3,21,7,30,0.0,26.0,2.0,14.1,26.0,22.88,14.91
2018,3,21,7,45,0.0,43.0,2.1,14.25,43.0,37.92,28.4
2018,3,21,8,0,0.0,60.0,2.2,14.4,60.0,53.0,41.78
2018,3,21,8,15,0.0,74.0,2.35,14.55,74.0,65.45,52.66
2018,3,21,8,30,0.0,88.0,2.5,14.7,88.0,77.32,62.9
2018,3,21,8,45,0.0,88.0,2.6,14.85,88.0,77.68,62.96
2018,3,21,9,0,0.0,88.0,2.7,15.0,88.0,77.93,62.94
2018,3,21,9,15,1.0,124.5,2.75,15.2,125.0,108.01,84.74
2018,3,21,9,30,2.0,161.0,2.8,15.4,162.0,137.83,108.83
2018,3,21,9,45,3.0,170.5,2.9,15.55,172.5,146.66,115.62
2018,3,21,10,0,4.0,180.0,3.0,15.7,183.0,155.63,122.55
2018,3,21,10,15,10.5,216.5,3.2,15.9,224.0,188.05,148.19
2018,3,21,10,30,17.0,253.0,3.4,16.1,265.0,221.44,174.42
2018,3,21,10,45,22.0,273.5,3.55,16.3,289.5,242.5,190.79
2018,3,21,11,0,27.0,294.0,3.7,16.5,314.0,260.09,204.42
2018,3,21,11,15,30.0,305.5,3.8,16.6,328.5,275.54,216.45
2018,3,21,11,30,33.0,317.0,3.9,16.7,343.0,291.52,228.91
2018,3,21,11,45,41.0,333.0,4.0,16.75,365.5,314.79,247.13
2018,3,21,12,0,49.0,349.0,4.1,16.8,388.0,339.22,266.23
2018,3,21,12,15,47.5,347.5,4.05,16.85,385.5,342.91,269.05
2018,3,21,12,30,46.0,346.0,4.0,16.9,383.0,346.27,271.69
2018,3,21,12,45,44.0,338.5,3.95,16.9,373.5,343.38,269.59
2018,3,21,13,0,42.0,331.0,3.9,16.9,364.0,339.96,267.13
2018,3,21,13,15,43.0,320.0,3.8,16.9,353.0,335.05,263.61
2018,3,21,13,30,44.0,309.0,3.7,16.9,342.0,329.72,259.81
2018,3,21,13,45,81.0,324.5,3.65,16.85,383.5,381.14,301.15
2018,3,21,14,0,118.0,340.0,3.6,16.8,425.0,448.0,353.7
2018,3,21,14,15,114.5,324.0,3.6,16.75,403.5,421.32,333.85
2018,3,21,14,30,111.0,308.0,3.6,16.7,382.0,406.99,323.68
2018,3,21,14,45,104.5,285.0,3.6,16.7,351.5,381.38,304.59
2018,3,21,15,0,98.0,262.0,3.6,16.7,321.0,354.8,284.62
2018,3,21,15,15,75.0,232.0,3.6,16.7,275.5,304.63,245.26
2018,3,21,15,30,52.0,202.0,3.6,16.7,230.0,253.64,204.66
2018,3,21,15,45,81.5,192.0,3.6,16.35,231.0,271.64,221.32
2018,3,21,16,0,111.0,182.0,3.6,16.0,232.0,304.7,249.86
2018,3,21,16,15,129.5,154.5,3.55,15.85,206.0,288.93,238.63
2018,3,21,16,30,148.0,127.0,3.5,15.7,180.0,271.04,225.53
2018,3,21,16,45,158.5,106.0,3.45,15.5,154.5,253.43,211.88
2018,3,21,17,0,169.0,85.0,3.4,15.3,129.0,248.53,207.9
2018,3,21,17,15,134.5,70.0,3.35,15.15,100.0,202.78,168.13
2018,3,21,17,30,100.0,55.0,3.3,15.0,71.0,145.8,118.35
2018,3,21,17,45,72.5,38.5,3.25,14.85,48.0,106.85,82.05
2018,3,21,18,0,45.0,22.0,3.2,14.7,25.0,62.46,17.98
2018,3,21,18,15,22.5,11.0,3.25,14.6,12.5,23.17,0.0
2018,3,21,18,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.5,3.5,13.25,4.5,4.09,0.0
2018,3,22,6,30,0.0,9.0,3.6,13.3,9.0,7.9,0.0
2018,3,22,6,45,0.0,16.0,3.65,13.35,16.0,14.06,6.33
2018,3,22,7,0,0.0,23.0,3.7,13.4,23.0,20.24,12.23
2018,3,22,7,15,0.0,34.0,3.7,13.45,34.0,29.96,21.15
2018,3,22,7,30,0.0,45.0,3.7,13.5,45.0,39.69,30.02
2018,3,22,7,45,0.0,60.5,3.7,13.55,60.5,53.45,42.36
2018,3,22,8,0,0.0,76.0,3.7,13.6,76.0,66.74,54.13
2018,3,22,8,15,0.0,59.5,3.7,13.7,59.5,52.56,41.36
2018,3,22,8,30,0.0,43.0,3.7,13.8,43.0,37.94,28.24
2018,3,22,8,45,1.0,70.0,3.75,13.85,70.5,61.92,49.35
2018,3,22,9,0,2.0,97.0,3.8,13.9,98.0,85.37,69.74
2018,3,22,9,15,4.5,105.5,3.75,13.9,108.0,92.95,72.51
2018,3,22,9,30,7.0,114.0,3.7,13.9,118.0,100.84,78.71
2018,3,22,9,45,72.0,174.5,3.7,13.9,222.5,151.41,117.37
2018,3,22,10,0,137.0,235.0,3.7,13.9,327.0,217.63,168.92
2018,3,22,10,15,123.0,239.0,3.8,13.8,324.5,227.81,178.3
2018,3,22,10,30,109.0,243.0,3.9,13.7,322.0,236.28,186.23
2018,3,22,10,45,77.5,245.5,3.95,13.55,302.5,238.15,188.83
2018,3,22,11,0,46.0,248.0,4.0,13.4,283.0,232.25,184.67
2018,3,22,11,15,39.5,267.0,4.05,13.2,297.5,249.23,198.53
2018,3,22,11,30,33.0,286.0,4.1,13.0,312.0,266.03,212.07
2018,3,22,11,45,40.0,252.5,4.15,12.8,284.5,245.85,196.35
2018,3,22,12,0,47.0,219.0,4.2,12.6,257.0,224.83,180.03
2018,3,22,12,15,78.0,260.5,4.25,12.45,323.0,290.52,233.57
2018,3,22,12,30,109.0,302.0,4.3,12.3,389.0,356.87,286.97
2018,3,22,12,45,153.0,328.5,4.35,12.15,449.5,422.32,339.62
2018,3,22,13,0,197.0,355.0,4.4,12.0,510.0,491.22,394.51
2018,3,22,13,15,186.5,357.5,4.4,11.95,502.0,496.29,398.5
2018,3,22,13,30,176.0,360.0,4.4,11.9,494.0,500.42,402.01
2018,3,22,13,45,246.0,339.5,4.45,11.9,520.5,560.26,450.88
2018,3,22,14,0,316.0,319.0,4.5,11.9,547.0,609.73,491.53
2018,3,22,14,15,502.5,242.5,4.5,11.95,587.5,715.56,577.87
2018,3,22,14,30,689.0,166.0,4.5,12.0,628.0,814.09,656.05
2018,3,22,14,45,605.0,181.5,4.55,12.05,571.0,763.85,618.89
2018,3,22,15,0,521.0,197.0,4.6,12.1,514.0,704.94,574.46
2018,3,22,15,15,495.5,187.5,4.6,12.1,471.5,674.66,552.83
2018,3,22,15,30,470.0,178.0,4.6,12.1,429.0,642.36,529.25
2018,3,22,15,45,589.0,137.5,4.65,11.85,423.0,704.39,582.06
2018,3,22,16,0,708.0,97.0,4.7,11.6,417.0,753.06,621.92
2018,3,22,16,15,686.0,89.0,4.6,11.3,369.0,715.1,594.15
2018,3,22,16,30,664.0,81.0,4.5,11.0,321.0,675.25,564.72
2018,3,22,16,45,634.5,73.0,4.4,10.65,273.5,627.9,528.4
2018,3,22,17,0,605.0,65.0,4.3,10.3,226.0,579.71,489.84
2018,3,22,17,15,536.0,57.5,4.1,9.9,177.0,502.59,425.37
2018,3,22,17,30,467.0,50.0,3.9,9.5,128.0,427.62,359.25
2018,3,22,17,45,339.0,38.5,3.7,9.1,84.5,312.06,254.07
2018,3,22,18,0,211.0,27.0,3.5,8.7,41.0,197.73,88.52
2018,3,22,18,15,105.5,13.5,3.3,8.45,20.5,74.26,0.0
2018,3,22,18,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.5,1.1,7.15,1.0,0.0,0.0
2018,3,23,6,0,13.0,3.0,1.0,7.3,2.0,0.0,0.0
2018,3,23,6,15,93.5,15.0,0.95,7.9,20.5,13.64,0.0
2018,3,23,6,30,174.0,27.0,0.9,8.5,39.0,21.3,6.29
2018,3,23,6,45,287.5,38.5,0.9,9.05,78.5,29.95,20.47
2018,3,23,7,0,401.0,50.0,0.9,9.6,118.0,39.64,29.93
2018,3,23,7,15,506.5,58.0,0.9,9.95,174.5,44.62,34.8
2018,3,23,7,30,612.0,66.0,0.9,10.3,231.0,49.56,39.41
2018,3,23,7,45,685.0,67.5,0.9,10.65,288.5,49.17,39.04
2018,3,23,8,0,758.0,69.0,0.9,11.0,346.0,53.76,43.05
2018,3,23,8,15,790.0,73.0,0.95,11.3,398.5,55.52,44.45
2018,3,23,8,30,822.0,77.0,1.0,11.6,451.0,57.25,45.79
2018,3,23,8,45,808.5,88.5,1.05,11.9,489.5,64.05,51.61
2018,3,23,9,0,795.0,100.0,1.1,12.2,528.0,79.12,54.76
2018,3,23,9,15,791.0,111.0,1.2,12.45,565.5,135.22,79.18
2018,3,23,9,30,787.0,122.0,1.3,12.7,603.0,190.93,118.15
2018,3,23,9,45,833.5,114.0,1.45,12.95,651.5,241.0,157.51
2018,3,23,10,0,880.0,106.0,1.6,13.2,700.0,302.14,209.24
2018,3,23,10,15,840.5,126.5,1.75,13.4,714.5,351.08,255.09
2018,3,23,10,30,801.0,147.0,1.9,13.6,729.0,401.82,301.35
2018,3,23,10,45,706.5,191.0,2.05,13.8,716.5,439.94,336.98
2018,3,23,11,0,612.0,235.0,2.2,14.0,704.0,473.23,366.77
2018,3,23,11,15,543.5,267.0,2.35,14.1,690.0,500.17,390.17
2018,3,23,11,30,475.0,299.0,2.5,14.2,676.0,520.46,407.36
2018,3,23,11,45,418.0,327.0,2.65,14.3,661.0,538.04,421.69
2018,3,23,12,0,361.0,355.0,2.8,14.4,646.0,548.84,430.29
2018,3,23,12,15,327.0,365.0,2.9,14.45,628.5,555.99,436.16
2018,3,23,12,30,293.0,375.0,3.0,14.5,611.0,560.1,439.5
2018,3,23,12,45,349.5,346.5,3.15,14.5,625.5,593.2,466.74
2018,3,23,13,0,406.0,318.0,3.3,14.5,640.0,635.32,500.43
2018,3,23,13,15,606.5,234.5,3.35,14.4,704.5,737.78,581.64
2018,3,23,13,30,807.0,151.0,3.4,14.3,769.0,836.8,657.07
2018,3,23,13,45,876.5,120.5,3.45,14.2,773.0,876.7,686.14
2018,3,23,14,0,946.0,90.0,3.5,14.1,777.0,921.25,718.97
2018,3,23,14,15,868.5,113.5,3.5,13.95,723.5,901.52,706.12
2018,3,23,14,30,791.0,137.0,3.5,13.8,670.0,869.68,685.16
2018,3,23,14,45,705.5,154.0,3.55,13.65,610.0,825.72,655.63
2018,3,23,15,0,620.0,171.0,3.6,13.5,550.0,772.78,619.13
2018,3,23,15,15,663.5,145.0,3.6,13.5,524.5,784.82,630.02
2018,3,23,15,30,707.0,119.0,3.6,13.5,499.0,792.07,637.06
2018,3,23,15,45,761.0,97.5,3.55,13.0,473.0,803.81,648.53
2018,3,23,16,0,815.0,76.0,3.5,12.5,447.0,816.0,660.4
2018,3,23,16,15,780.5,72.5,3.35,12.25,394.5,770.79,628.16
2018,3,23,16,30,746.0,69.0,3.2,12.0,342.0,723.87,594.28
2018,3,23,16,45,698.0,64.5,3.0,11.7,288.5,663.62,548.87
2018,3,23,17,0,650.0,60.0,2.8,11.4,235.0,609.3,506.38
2018,3,23,17,15,573.5,53.5,2.55,10.85,183.0,526.61,439.36
2018,3,23,17,30,497.0,47.0,2.3,10.3,131.0,446.74,371.28
2018,3,23,17,45,371.0,37.0,2.0,9.8,87.5,333.21,269.7
2018,3,23,18,0,245.0,27.0,1.7,9.3,44.0,217.31,112.27
2018,3,23,18,15,128.5,14.5,1.7,9.1,23.0,88.96,0.0
2018,3,23,18,30,12.0,2.0,1.7,8.9,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.65,8.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,24,5,45,1.5,1.0,1.15,8.95,1.0,0.0,0.0
2018,3,24,6,0,3.0,2.0,1.1,9.0,2.0,0.0,0.0
2018,3,24,6,15,19.0,14.0,1.2,9.25,15.5,12.73,0.0
2018,3,24,6,30,35.0,26.0,1.3,9.5,29.0,21.63,8.43
2018,3,24,6,45,84.5,45.0,1.45,9.8,58.0,36.58,26.3
2018,3,24,7,0,134.0,64.0,1.6,10.1,87.0,49.68,38.84
2018,3,24,7,15,195.0,81.0,1.7,10.2,127.5,62.09,50.45
2018,3,24,7,30,256.0,98.0,1.8,10.3,168.0,74.13,61.5
2018,3,24,7,45,292.5,116.0,1.85,10.45,212.0,86.35,72.42
2018,3,24,8,0,329.0,134.0,1.9,10.6,256.0,98.12,82.75
2018,3,24,8,15,260.5,144.0,2.0,10.7,249.0,103.58,87.32
2018,3,24,8,30,192.0,154.0,2.1,10.8,242.0,108.63,91.47
2018,3,24,8,45,107.5,141.5,2.15,10.95,191.5,107.89,90.47
2018,3,24,9,0,23.0,129.0,2.2,11.1,141.0,106.45,84.6
2018,3,24,9,15,59.0,150.0,2.3,11.3,185.5,127.5,99.92
2018,3,24,9,30,95.0,171.0,2.4,11.5,230.0,146.29,113.05
2018,3,24,9,45,159.0,230.5,2.5,11.7,335.5,208.79,161.32
2018,3,24,10,0,223.0,290.0,2.6,11.9,441.0,278.95,215.92
2018,3,24,10,15,222.5,315.5,2.75,12.05,472.0,314.22,245.1
2018,3,24,10,30,222.0,341.0,2.9,12.2,503.0,349.95,274.55
2018,3,24,10,45,278.0,341.0,3.05,12.35,550.5,386.05,303.45
2018,3,24,11,0,334.0,341.0,3.2,12.5,598.0,432.97,341.09
2018,3,24,11,15,512.5,277.0,3.3,12.55,681.0,494.89,390.95
2018,3,24,11,30,691.0,213.0,3.4,12.6,764.0,571.97,453.06
2018,3,24,11,45,816.5,161.5,3.55,12.65,819.0,639.9,508.06
2018,3,24,12,0,942.0,110.0,3.7,12.7,874.0,711.24,565.46
2018,3,24,12,15,944.0,109.0,3.8,12.65,874.5,750.74,597.07
2018,3,24,12,30,946.0,108.0,3.9,12.6,875.0,787.73,626.05
2018,3,24,12,45,915.0,119.5,4.0,12.55,855.5,809.12,642.22
2018,3,24,13,0,884.0,131.0,4.1,12.5,836.0,826.03,655.33
2018,3,24,13,15,720.5,194.0,4.15,12.4,761.0,793.27,631.19
