Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,30,557.0,257.0,4.2,12.3,686.0,737.9,588.4
2018,3,24,13,45,470.0,279.5,4.25,12.25,634.0,703.55,562.52
2018,3,24,14,0,383.0,302.0,4.3,12.2,582.0,652.3,523.53
2018,3,24,14,15,426.0,276.0,4.3,12.05,575.0,686.87,552.4
2018,3,24,14,30,469.0,250.0,4.3,11.9,568.0,707.25,570.46
2018,3,24,14,45,539.0,212.0,4.25,11.8,558.0,736.1,595.59
2018,3,24,15,0,609.0,174.0,4.2,11.7,548.0,768.32,623.03
2018,3,24,15,15,708.0,135.5,4.2,11.7,541.0,815.84,660.03
2018,3,24,15,30,807.0,97.0,4.2,11.7,534.0,851.51,688.08
2018,3,24,15,45,797.0,89.5,4.05,11.35,488.5,828.19,672.53
2018,3,24,16,0,787.0,82.0,3.9,11.0,443.0,801.83,655.07
2018,3,24,16,15,774.5,75.5,3.7,10.7,396.5,771.77,634.15
2018,3,24,16,30,762.0,69.0,3.5,10.4,350.0,739.18,610.8
2018,3,24,16,45,706.5,65.5,3.3,10.15,294.5,673.59,560.87
2018,3,24,17,0,651.0,62.0,3.1,9.9,239.0,614.49,514.38
2018,3,24,17,15,584.5,54.5,2.8,9.4,188.0,537.55,451.39
2018,3,24,17,30,518.0,47.0,2.5,8.9,137.0,462.89,387.12
2018,3,24,17,45,390.5,37.5,2.2,8.4,92.0,347.84,284.17
2018,3,24,18,0,263.0,28.0,1.9,7.9,47.0,231.84,133.8
2018,3,24,18,15,138.0,15.0,1.85,7.75,24.5,95.32,0.0
2018,3,24,18,30,13.0,2.0,1.8,7.6,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.8,7.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,25,5,45,2.5,0.5,1.45,6.65,0.5,0.0,0.0
2018,3,25,6,0,5.0,1.0,1.4,6.8,1.0,0.0,0.0
2018,3,25,6,15,15.0,11.5,1.45,7.35,12.5,10.46,0.0
2018,3,25,6,30,25.0,22.0,1.5,7.9,24.0,18.75,7.84
2018,3,25,6,45,109.0,40.5,1.55,8.45,59.0,32.36,22.89
2018,3,25,7,0,193.0,59.0,1.6,9.0,94.0,46.37,36.12
2018,3,25,7,15,385.5,66.5,1.7,9.25,165.0,49.7,39.52
2018,3,25,7,30,578.0,74.0,1.8,9.5,236.0,55.53,44.93
2018,3,25,7,45,415.5,78.0,1.95,9.75,206.5,56.0,45.32
2018,3,25,8,0,253.0,82.0,2.1,10.0,177.0,56.53,45.67
2018,3,25,8,15,275.5,117.0,2.15,10.2,234.0,85.99,71.88
2018,3,25,8,30,298.0,152.0,2.2,10.4,291.0,108.15,91.19
2018,3,25,8,45,524.0,133.5,2.25,10.6,408.5,86.27,71.49
2018,3,25,9,0,750.0,115.0,2.3,10.8,526.0,88.75,58.47
2018,3,25,9,15,567.5,177.0,2.4,11.0,502.0,164.36,110.75
2018,3,25,9,30,385.0,239.0,2.5,11.2,478.0,225.12,164.71
2018,3,25,9,45,322.0,266.0,2.55,11.45,474.0,257.73,194.05
2018,3,25,10,0,259.0,293.0,2.6,11.7,470.0,283.89,218.69
2018,3,25,10,15,252.5,303.0,2.7,11.8,482.0,309.33,240.75
2018,3,25,10,30,246.0,313.0,2.8,11.9,494.0,334.04,262.04
2018,3,25,10,45,453.5,261.5,2.85,12.05,608.0,396.76,310.7
2018,3,25,11,0,661.0,210.0,2.9,12.2,722.0,481.37,377.82
2018,3,25,11,15,581.5,251.0,2.95,12.25,708.0,511.84,403.74
2018,3,25,11,30,502.0,292.0,3.0,12.3,694.0,534.3,422.4
2018,3,25,11,45,384.5,331.5,3.1,12.35,641.5,524.39,415.36
2018,3,25,12,0,267.0,371.0,3.2,12.4,589.0,505.16,400.22
2018,3,25,12,15,341.0,343.0,3.25,12.45,621.0,549.12,435.94
2018,3,25,12,30,415.0,315.0,3.3,12.5,653.0,601.83,477.8
2018,3,25,12,45,637.0,225.5,3.4,12.5,738.5,710.46,564.46
2018,3,25,13,0,859.0,136.0,3.5,12.5,824.0,820.46,649.01
2018,3,25,13,15,782.5,162.5,3.5,12.5,779.5,811.45,642.07
2018,3,25,13,30,706.0,189.0,3.5,12.5,735.0,801.25,635.08
2018,3,25,13,45,636.5,211.5,3.55,12.45,692.5,783.76,622.31
2018,3,25,14,0,567.0,234.0,3.6,12.4,650.0,756.81,602.56
2018,3,25,14,15,669.5,188.5,3.6,12.35,659.5,817.77,651.23
2018,3,25,14,30,772.0,143.0,3.6,12.3,669.0,869.94,690.09
2018,3,25,14,45,823.0,118.5,3.6,12.2,651.5,890.9,706.52
2018,3,25,15,0,874.0,94.0,3.6,12.1,634.0,903.69,717.48
2018,3,25,15,15,871.0,88.0,3.6,12.1,594.0,894.23,712.35
2018,3,25,15,30,868.0,82.0,3.6,12.1,554.0,881.3,704.97
2018,3,25,15,45,808.0,86.5,3.5,11.85,495.0,836.61,674.36
2018,3,25,16,0,748.0,91.0,3.4,11.6,436.0,786.27,639.31
2018,3,25,16,15,751.5,80.0,3.2,11.35,393.0,760.05,621.36
2018,3,25,16,30,755.0,69.0,3.0,11.1,350.0,735.54,604.06
2018,3,25,16,45,707.0,64.5,2.8,10.8,296.0,674.74,558.23
2018,3,25,17,0,659.0,60.0,2.6,10.5,242.0,619.63,515.35
2018,3,25,17,15,585.0,54.0,2.45,10.0,190.0,538.72,450.33
2018,3,25,17,30,511.0,48.0,2.3,9.5,138.0,460.46,384.17
2018,3,25,17,45,318.5,38.5,2.15,9.0,88.0,301.45,246.67
2018,3,25,18,0,126.0,29.0,2.0,8.5,38.0,151.92,92.61
2018,3,25,18,15,70.0,15.5,2.0,8.35,20.0,55.68,0.0
2018,3,25,18,30,14.0,2.0,2.0,8.2,2.0,0.0,0.0
2018,3,25,18,45,7.0,1.0,2.05,8.1,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,5,45,18.5,3.0,1.9,6.15,2.5,0.0,0.0
2018,3,26,6,0,37.0,6.0,1.9,6.4,5.0,0.0,0.0
2018,3,26,6,15,188.5,18.0,2.15,7.05,31.5,16.37,0.0
2018,3,26,6,30,340.0,30.0,2.4,7.7,58.0,25.14,13.58
2018,3,26,6,45,460.0,38.0,2.6,8.4,105.5,30.57,21.41
2018,3,26,7,0,580.0,46.0,2.8,9.1,153.0,36.03,26.87
2018,3,26,7,15,647.0,51.5,3.0,9.55,206.5,42.81,33.25
2018,3,26,7,30,714.0,57.0,3.2,10.0,260.0,46.25,36.44
2018,3,26,7,45,757.0,61.0,3.35,10.5,314.5,48.28,38.21
2018,3,26,8,0,800.0,65.0,3.5,11.0,369.0,50.32,39.89
2018,3,26,8,15,827.5,68.0,3.6,11.4,421.0,51.46,40.72
2018,3,26,8,30,855.0,71.0,3.7,11.8,473.0,52.58,41.52
2018,3,26,8,45,873.5,74.0,3.75,12.2,521.5,62.32,49.94
2018,3,26,9,0,892.0,77.0,3.8,12.6,570.0,86.28,51.35
2018,3,26,9,15,908.0,78.5,3.85,12.95,614.0,141.92,77.51
2018,3,26,9,30,924.0,80.0,3.9,13.3,658.0,199.03,118.8
2018,3,26,9,45,936.0,81.5,3.95,13.6,697.0,256.57,167.59
2018,3,26,10,0,948.0,83.0,4.0,13.9,736.0,314.71,219.73
2018,3,26,10,15,954.0,84.5,4.05,14.15,766.0,371.33,271.49
2018,3,26,10,30,960.0,86.0,4.1,14.4,796.0,427.42,322.26
2018,3,26,10,45,964.5,87.5,4.1,14.65,820.0,482.14,370.74
2018,3,26,11,0,969.0,89.0,4.1,14.9,844.0,535.75,417.01
2018,3,26,11,15,973.0,89.5,4.05,15.1,860.5,586.91,460.05
2018,3,26,11,30,977.0,90.0,4.0,15.3,877.0,636.45,500.58
2018,3,26,11,45,978.5,89.5,4.0,15.45,884.0,681.73,537.09
2018,3,26,12,0,980.0,89.0,4.0,15.6,891.0,724.72,571.02
2018,3,26,12,15,978.5,89.5,3.95,15.7,890.5,764.11,601.45
2018,3,26,12,30,977.0,90.0,3.9,15.8,890.0,800.67,627.66
2018,3,26,12,45,973.5,90.5,3.9,15.95,880.5,832.75,650.36
2018,3,26,13,0,970.0,91.0,3.9,16.1,871.0,861.62,670.74
2018,3,26,13,15,962.5,91.5,3.85,16.1,852.5,883.93,686.61
2018,3,26,13,30,955.0,92.0,3.8,16.1,834.0,902.66,700.05
2018,3,26,13,45,946.0,92.5,3.75,16.15,808.5,916.51,710.03
2018,3,26,14,0,937.0,93.0,3.7,16.2,783.0,926.7,717.62
2018,3,26,14,15,926.0,92.5,3.7,16.1,750.5,930.4,721.54
2018,3,26,14,30,915.0,92.0,3.7,16.0,718.0,930.46,723.12
2018,3,26,14,45,899.5,91.0,3.65,15.95,678.5,922.34,718.69
2018,3,26,15,0,884.0,90.0,3.6,15.9,639.0,910.75,712.02
2018,3,26,15,15,867.0,87.5,3.6,15.9,594.5,892.72,701.06
2018,3,26,15,30,850.0,85.0,3.6,15.9,550.0,880.2,694.15
2018,3,26,15,45,826.0,82.0,3.45,15.55,501.0,849.27,673.96
2018,3,26,16,0,802.0,79.0,3.3,15.2,452.0,815.71,651.75
2018,3,26,16,15,768.0,76.0,3.05,14.75,400.0,771.29,620.83
2018,3,26,16,30,734.0,73.0,2.8,14.3,348.0,725.17,587.98
2018,3,26,16,45,686.0,68.5,2.55,13.85,295.0,670.16,547.35
2018,3,26,17,0,638.0,64.0,2.3,13.4,242.0,610.41,501.53
2018,3,26,17,15,566.5,56.5,2.2,12.7,190.0,529.67,438.14
2018,3,26,17,30,495.0,49.0,2.1,12.0,138.0,451.55,373.44
2018,3,26,17,45,377.5,39.5,2.05,11.3,94.0,343.2,278.94
2018,3,26,18,0,260.0,30.0,2.0,10.6,50.0,236.31,153.99
2018,3,26,18,15,137.5,16.0,2.0,10.4,26.0,96.52,0.0
2018,3,26,18,30,15.0,2.0,2.0,10.2,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.0,2.0,9.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.6,8.1,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.6,8.4,5.0,0.0,0.0
2018,3,27,6,15,181.0,18.0,1.65,9.25,32.0,16.37,0.0
2018,3,27,6,30,323.0,30.0,1.7,10.1,59.0,24.86,14.02
2018,3,27,6,45,434.5,39.0,1.8,10.95,105.5,31.21,21.83
2018,3,27,7,0,546.0,48.0,1.9,11.8,152.0,37.45,27.87
2018,3,27,7,15,611.5,54.5,2.0,12.25,204.5,41.31,31.57
2018,3,27,7,30,677.0,61.0,2.1,12.7,257.0,49.35,38.84
2018,3,27,7,45,719.5,65.5,2.2,13.2,310.5,51.62,40.77
2018,3,27,8,0,762.0,70.0,2.3,13.7,364.0,53.87,42.6
2018,3,27,8,15,791.0,73.5,2.35,14.1,415.5,55.21,43.59
2018,3,27,8,30,820.0,77.0,2.4,14.5,467.0,56.52,44.53
2018,3,27,8,45,841.0,80.5,2.5,14.95,515.5,57.73,45.35
2018,3,27,9,0,862.0,84.0,2.6,15.4,564.0,85.19,48.09
2018,3,27,9,15,875.5,87.0,2.65,15.75,607.0,149.04,82.9
2018,3,27,9,30,889.0,90.0,2.7,16.1,650.0,205.2,123.79
2018,3,27,9,45,889.5,95.5,2.75,16.5,684.0,261.5,171.42
2018,3,27,10,0,890.0,101.0,2.8,16.9,718.0,317.25,220.87
2018,3,27,10,15,908.0,99.5,2.8,17.15,752.5,372.53,269.85
2018,3,27,10,30,926.0,98.0,2.8,17.4,787.0,428.52,318.85
2018,3,27,10,45,930.0,99.5,2.8,17.7,810.0,481.43,364.52
2018,3,27,11,0,934.0,101.0,2.8,18.0,833.0,533.23,407.99
2018,3,27,11,15,938.0,101.0,2.8,18.25,848.5,582.46,448.32
2018,3,27,11,30,942.0,101.0,2.8,18.5,864.0,630.13,486.29
2018,3,27,11,45,916.0,115.5,2.8,18.7,863.0,670.24,517.45
2018,3,27,12,0,890.0,130.0,2.8,18.9,862.0,706.21,544.7
2018,3,27,12,15,751.0,199.5,2.85,19.0,817.0,714.64,549.84
2018,3,27,12,30,612.0,269.0,2.9,19.1,772.0,708.79,544.19
2018,3,27,12,45,637.5,253.5,2.9,19.2,773.0,741.57,569.08
2018,3,27,13,0,663.0,238.0,2.9,19.3,774.0,773.19,592.68
2018,3,27,13,15,676.0,225.0,2.85,19.35,762.0,795.4,609.17
2018,3,27,13,30,689.0,212.0,2.8,19.4,750.0,815.23,623.99
2018,3,27,13,45,718.0,190.5,2.8,19.4,736.0,837.57,641.09
2018,3,27,14,0,747.0,169.0,2.8,19.4,722.0,856.98,655.28
2018,3,27,14,15,765.0,151.5,2.75,19.35,697.5,867.68,663.35
2018,3,27,14,30,783.0,134.0,2.7,19.3,673.0,870.24,665.99
2018,3,27,14,45,798.0,119.0,2.65,19.25,642.5,874.34,669.92
2018,3,27,15,0,813.0,104.0,2.6,19.2,612.0,874.57,671.32
2018,3,27,15,15,821.0,94.0,2.6,19.2,576.0,870.5,670.19
2018,3,27,15,30,829.0,84.0,2.6,19.2,540.0,862.72,666.64
2018,3,27,15,45,826.0,77.5,2.4,18.85,498.0,845.96,656.2
2018,3,27,16,0,823.0,71.0,2.2,18.5,456.0,825.96,643.44
2018,3,27,16,15,793.0,68.0,2.0,17.95,404.5,784.46,615.63
2018,3,27,16,30,763.0,65.0,1.8,17.4,353.0,741.17,586.03
2018,3,27,16,45,719.0,60.5,1.6,16.9,299.5,683.16,544.54
2018,3,27,17,0,675.0,56.0,1.4,16.4,246.0,624.78,501.26
2018,3,27,17,15,603.0,50.5,1.45,15.65,194.0,550.11,445.53
2018,3,27,17,30,531.0,45.0,1.5,14.9,142.0,473.36,384.51
2018,3,27,17,45,412.5,36.5,1.5,14.15,97.0,364.55,292.52
2018,3,27,18,0,294.0,28.0,1.5,13.4,52.0,259.82,174.64
2018,3,27,18,15,157.0,16.0,1.5,13.1,27.5,108.47,0.0
2018,3,27,18,30,20.0,4.0,1.5,12.8,3.0,0.0,0.0
2018,3,27,18,45,10.0,2.0,1.5,12.55,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,1.0,10.95,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,1.0,11.0,6.0,5.46,0.0
2018,3,28,6,15,179.5,18.5,1.05,11.55,33.5,16.83,0.0
2018,3,28,6,30,318.0,31.0,1.1,12.1,61.0,25.57,15.04
2018,3,28,6,45,424.5,40.0,1.2,12.65,107.0,31.87,22.35
2018,3,28,7,0,531.0,49.0,1.3,13.2,153.0,38.06,28.31
2018,3,28,7,15,597.0,55.5,1.35,13.7,205.0,41.88,31.93
2018,3,28,7,30,663.0,62.0,1.4,14.2,257.0,45.63,35.3
2018,3,28,7,45,706.5,66.5,1.45,14.7,310.5,52.19,41.03
2018,3,28,8,0,750.0,71.0,1.5,15.2,364.0,54.41,42.81
2018,3,28,8,15,780.5,74.5,1.55,15.75,415.5,55.72,43.73
2018,3,28,8,30,811.0,78.0,1.6,16.3,467.0,57.01,44.61
2018,3,28,8,45,833.5,80.5,1.65,16.85,515.5,57.48,44.76
2018,3,28,9,0,856.0,83.0,1.7,17.4,564.0,97.29,55.72
2018,3,28,9,15,875.5,83.5,1.75,17.85,608.0,150.7,82.73
2018,3,28,9,30,895.0,84.0,1.8,18.3,652.0,205.94,122.81
2018,3,28,9,45,911.5,83.5,1.8,18.75,691.0,261.41,168.84
2018,3,28,10,0,928.0,83.0,1.8,19.2,730.0,317.91,217.83
2018,3,28,10,15,936.0,84.0,1.85,19.55,761.0,373.63,266.82
2018,3,28,10,30,944.0,85.0,1.9,19.9,792.0,429.05,314.76
2018,3,28,10,45,950.0,86.5,1.9,20.25,816.5,483.49,360.59
2018,3,28,11,0,956.0,88.0,1.9,20.6,841.0,536.99,404.25
2018,3,28,11,15,960.0,88.0,1.95,20.8,857.0,586.99,444.45
2018,3,28,11,30,964.0,88.0,2.0,21.0,873.0,635.36,482.34
2018,3,28,11,45,965.0,89.0,2.05,21.25,881.0,680.95,517.11
2018,3,28,12,0,966.0,90.0,2.1,21.5,889.0,724.29,549.44
2018,3,28,12,15,966.0,90.0,2.2,21.6,888.5,763.58,578.86
2018,3,28,12,30,966.0,90.0,2.3,21.7,888.0,800.18,604.36
2018,3,28,12,45,964.0,89.5,2.35,21.8,879.0,831.9,626.11
2018,3,28,13,0,962.0,89.0,2.4,21.9,870.0,860.48,645.75
2018,3,28,13,15,958.0,88.5,2.4,21.9,853.0,884.17,661.99
2018,3,28,13,30,954.0,88.0,2.4,21.9,836.0,904.44,676.02
2018,3,28,13,45,948.0,87.0,2.45,21.9,811.5,918.94,686.76
2018,3,28,14,0,942.0,86.0,2.5,21.9,787.0,929.83,695.3
2018,3,28,14,15,933.0,85.0,2.45,21.8,755.0,934.42,699.18
2018,3,28,14,30,924.0,84.0,2.4,21.7,723.0,935.37,700.83
2018,3,28,14,45,912.0,82.5,2.4,21.6,684.5,929.43,698.54
2018,3,28,15,0,900.0,81.0,2.4,21.5,646.0,919.99,694.08
2018,3,28,15,15,884.5,79.0,2.4,21.5,602.0,903.4,684.65
2018,3,28,15,30,869.0,77.0,2.4,21.5,558.0,883.62,673.16
2018,3,28,15,45,847.0,74.0,2.2,21.05,509.0,853.85,654.17
2018,3,28,16,0,825.0,71.0,2.0,20.6,460.0,829.98,639.17
2018,3,28,16,15,795.0,68.0,1.85,20.0,408.0,788.31,612.13
2018,3,28,16,30,765.0,65.0,1.7,19.4,356.0,744.84,583.27
2018,3,28,16,45,722.5,60.5,1.55,18.85,303.0,687.84,543.49
2018,3,28,17,0,680.0,56.0,1.4,18.3,250.0,630.4,501.86
2018,3,28,17,15,616.0,50.5,1.4,17.5,198.5,555.49,446.33
2018,3,28,17,30,552.0,45.0,1.4,16.7,147.0,489.6,394.19
2018,3,28,17,45,437.5,36.5,1.4,15.9,101.0,382.47,304.95
2018,3,28,18,0,323.0,28.0,1.4,15.1,55.0,281.04,194.01
2018,3,28,18,15,176.5,16.5,1.4,14.8,29.5,120.96,0.0
2018,3,28,18,30,30.0,5.0,1.4,14.5,4.0,0.0,0.0
2018,3,28,18,45,15.0,2.5,1.35,14.2,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,0.85,12.95,3.0,0.0,0.0
2018,3,29,6,0,45.0,6.0,0.9,13.0,6.0,5.46,0.0
2018,3,29,6,15,177.5,19.0,0.95,13.5,34.5,15.88,0.0
2018,3,29,6,30,310.0,32.0,1.0,14.0,63.0,26.27,15.91
2018,3,29,6,45,398.0,41.5,1.05,14.5,105.5,32.93,23.16
2018,3,29,7,0,486.0,51.0,1.1,15.0,148.0,39.41,29.32
2018,3,29,7,15,582.5,56.0,1.15,15.5,206.5,42.04,31.84
2018,3,29,7,30,679.0,61.0,1.2,16.0,265.0,48.98,38.01
2018,3,29,7,45,726.5,65.0,1.25,16.45,320.0,50.89,39.59
2018,3,29,8,0,774.0,69.0,1.3,16.9,375.0,52.82,41.11
2018,3,29,8,15,802.0,72.5,1.3,17.4,426.5,54.2,42.09
2018,3,29,8,30,830.0,76.0,1.3,17.9,478.0,55.54,43.02
2018,3,29,8,45,850.5,79.0,1.35,18.45,526.5,56.41,43.53
2018,3,29,9,0,871.0,82.0,1.4,19.0,575.0,101.36,56.38
2018,3,29,9,15,888.5,83.0,1.45,19.5,619.0,155.8,85.07
2018,3,29,9,30,906.0,84.0,1.5,20.0,663.0,211.84,126.1
2018,3,29,9,45,920.0,84.5,1.5,20.55,701.5,268.16,172.69
2018,3,29,10,0,934.0,85.0,1.5,21.1,740.0,325.25,221.7
2018,3,29,10,15,941.5,86.5,1.55,21.5,771.0,381.55,270.5
2018,3,29,10,30,949.0,88.0,1.6,21.9,802.0,437.49,318.12
2018,3,29,10,45,954.5,89.0,1.65,22.35,826.0,491.58,363.02
2018,3,29,11,0,960.0,90.0,1.7,22.8,850.0,544.65,405.75
2018,3,29,11,15,962.5,91.5,1.75,23.05,866.0,595.31,445.72
2018,3,29,11,30,965.0,93.0,1.8,23.3,882.0,644.26,483.28
2018,3,29,11,45,966.0,93.5,1.85,23.55,889.5,689.47,517.22
2018,3,29,12,0,967.0,94.0,1.9,23.8,897.0,732.43,548.76
2018,3,29,12,15,967.5,93.5,1.95,23.85,896.5,771.66,577.36
2018,3,29,12,30,968.0,93.0,2.0,23.9,896.0,808.2,602.18
2018,3,29,12,45,967.0,92.0,2.05,24.0,887.5,840.25,623.8
2018,3,29,13,0,966.0,91.0,2.1,24.1,879.0,869.2,643.37
2018,3,29,13,15,963.0,90.0,2.1,24.05,862.0,893.27,659.67
2018,3,29,13,30,960.0,89.0,2.1,24.0,845.0,913.91,673.81
2018,3,29,13,45,948.0,91.5,2.1,24.0,819.0,927.01,682.99
2018,3,29,14,0,936.0,94.0,2.1,24.0,793.0,936.42,689.96
2018,3,29,14,15,873.0,110.0,2.15,23.85,741.0,911.31,675.26
2018,3,29,14,30,810.0,126.0,2.2,23.7,689.0,891.1,664.1
2018,3,29,14,45,811.5,116.0,2.2,23.55,654.0,888.31,664.17
2018,3,29,15,0,813.0,106.0,2.2,23.4,619.0,881.93,661.81
2018,3,29,15,15,824.5,94.0,2.2,23.4,583.0,878.59,661.29
2018,3,29,15,30,836.0,82.0,2.2,23.4,547.0,871.32,658.2
2018,3,29,15,45,838.0,77.0,2.1,22.75,508.5,860.65,653.66
2018,3,29,16,0,840.0,72.0,2.0,22.1,470.0,846.67,646.84
2018,3,29,16,15,811.5,68.5,1.9,21.5,418.0,805.23,620.65
2018,3,29,16,30,783.0,65.0,1.8,20.9,366.0,761.88,592.67
2018,3,29,16,45,741.5,61.0,1.65,20.25,312.5,705.74,554.17
2018,3,29,17,0,700.0,57.0,1.5,19.6,259.0,649.03,513.7
2018,3,29,17,15,634.5,51.5,1.45,18.75,206.0,572.14,457.01
2018,3,29,17,30,569.0,46.0,1.4,17.9,153.0,504.41,403.84
2018,3,29,17,45,456.0,37.5,1.35,17.05,106.0,397.29,315.51
2018,3,29,18,0,343.0,29.0,1.3,16.2,59.0,297.35,209.69
2018,3,29,18,15,193.5,17.5,1.3,15.85,32.0,132.47,0.0
2018,3,29,18,30,44.0,6.0,1.3,15.5,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.3,15.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,5,45,15.0,3.5,1.15,11.85,3.5,0.0,0.0
2018,3,30,6,0,30.0,7.0,1.1,12.0,7.0,6.37,0.0
2018,3,30,6,15,107.5,22.0,1.1,12.7,31.5,17.38,0.0
2018,3,30,6,30,185.0,37.0,1.1,13.4,56.0,28.79,18.38
2018,3,30,6,45,252.5,51.0,1.15,14.1,93.5,39.0,28.57
2018,3,30,7,0,320.0,65.0,1.2,14.8,131.0,48.86,37.72
2018,3,30,7,15,376.0,78.0,1.15,15.2,177.0,57.57,45.65
2018,3,30,7,30,432.0,91.0,1.1,15.6,223.0,65.94,53.05
2018,3,30,7,45,452.0,106.0,1.1,16.05,266.5,75.15,60.98
2018,3,30,8,0,472.0,121.0,1.1,16.5,310.0,83.91,68.34
2018,3,30,8,15,435.0,149.0,1.0,17.1,341.0,100.48,82.26
2018,3,30,8,30,398.0,177.0,0.9,17.7,372.0,116.15,95.13
2018,3,30,8,45,407.5,195.5,0.85,18.3,412.0,125.27,102.25
2018,3,30,9,0,417.0,214.0,0.8,18.9,452.0,157.64,111.83
2018,3,30,9,15,435.0,226.5,0.85,19.45,491.5,196.95,135.37
2018,3,30,9,30,453.0,239.0,0.9,20.0,531.0,238.56,165.48
2018,3,30,9,45,456.0,253.0,0.9,20.55,561.0,280.07,198.34
2018,3,30,10,0,459.0,267.0,0.9,21.1,591.0,322.06,232.2
2018,3,30,10,15,447.0,284.5,0.95,21.4,611.0,361.99,265.03
2018,3,30,10,30,435.0,302.0,1.0,21.7,631.0,400.73,296.28
2018,3,30,10,45,441.5,310.0,1.0,22.05,653.0,439.16,326.09
2018,3,30,11,0,448.0,318.0,1.0,22.4,675.0,477.93,355.43
2018,3,30,11,15,455.0,322.0,1.0,22.6,690.5,513.99,382.41
2018,3,30,11,30,462.0,326.0,1.0,22.8,706.0,550.01,408.8
2018,3,30,11,45,476.5,324.0,1.0,22.95,719.0,585.56,434.54
2018,3,30,12,0,491.0,322.0,1.0,23.1,732.0,621.12,459.87
2018,3,30,12,15,603.0,273.5,1.05,23.25,776.5,684.78,506.22
2018,3,30,12,30,715.0,225.0,1.1,23.4,821.0,753.28,555.06
2018,3,30,12,45,808.5,178.5,1.1,23.55,846.0,808.51,593.78
2018,3,30,13,0,902.0,132.0,1.1,23.7,871.0,861.16,627.89
2018,3,30,13,15,805.0,171.0,1.1,23.75,820.5,852.88,622.17
2018,3,30,13,30,708.0,210.0,1.1,23.8,770.0,837.11,611.97
2018,3,30,13,45,652.5,224.0,1.15,23.8,728.0,821.86,602.81
2018,3,30,14,0,597.0,238.0,1.2,23.8,686.0,801.93,590.4
2018,3,30,14,15,546.5,243.5,1.2,23.85,640.5,770.76,570.06
2018,3,30,14,30,496.0,249.0,1.2,23.9,595.0,740.59,550.16
2018,3,30,14,45,505.5,230.5,1.25,23.9,566.5,736.61,550.13
2018,3,30,15,0,515.0,212.0,1.3,23.9,538.0,729.92,548.03
2018,3,30,15,15,521.5,193.0,1.3,23.9,504.0,717.14,541.32
2018,3,30,15,30,528.0,174.0,1.3,23.9,470.0,701.52,532.73
2018,3,30,15,45,489.0,166.5,1.3,23.6,422.0,656.17,502.81
2018,3,30,16,0,450.0,159.0,1.3,23.3,374.0,609.75,471.74
2018,3,30,16,15,415.5,145.5,1.25,22.5,326.5,559.32,437.73
2018,3,30,16,30,381.0,132.0,1.2,21.7,279.0,508.43,402.34
2018,3,30,16,45,378.5,111.5,1.15,20.9,239.5,474.67,379.39
2018,3,30,17,0,376.0,91.0,1.1,20.1,200.0,439.01,353.72
2018,3,30,17,15,371.5,74.0,1.15,19.2,163.5,404.87,328.04
2018,3,30,17,30,367.0,57.0,1.2,18.3,127.0,369.41,299.09
2018,3,30,17,45,290.0,44.0,1.25,17.4,88.5,289.75,231.55
2018,3,30,18,0,213.0,31.0,1.3,16.5,50.0,216.84,155.93
2018,3,30,18,15,119.5,18.0,1.3,16.15,27.5,88.6,0.0
2018,3,30,18,30,26.0,5.0,1.3,15.8,5.0,0.0,0.0
2018,3,30,18,45,13.0,2.5,1.3,15.45,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,5,45,10.0,4.0,1.2,12.4,4.0,0.0,0.0
2018,3,31,6,0,20.0,8.0,1.2,12.5,8.0,7.28,0.0
2018,3,31,6,15,62.0,23.0,1.3,13.05,28.5,18.6,0.0
2018,3,31,6,30,104.0,38.0,1.4,13.6,49.0,30.33,19.92
2018,3,31,6,45,130.5,57.5,1.5,14.2,79.5,44.95,33.81
2018,3,31,7,0,157.0,77.0,1.6,14.8,110.0,59.09,46.76
2018,3,31,7,15,199.5,96.0,1.6,15.15,150.0,72.48,58.82
2018,3,31,7,30,242.0,115.0,1.6,15.5,190.0,85.43,70.2
2018,3,31,7,45,264.0,135.0,1.65,15.85,230.5,98.43,81.38
2018,3,31,8,0,286.0,155.0,1.7,16.2,271.0,110.91,91.88
2018,3,31,8,15,260.5,181.5,1.7,16.7,297.5,126.46,104.77
2018,3,31,8,30,235.0,208.0,1.7,17.2,324.0,141.2,116.75
2018,3,31,8,45,238.0,230.0,1.7,17.7,357.5,152.83,125.94
2018,3,31,9,0,241.0,252.0,1.7,18.2,391.0,191.6,143.83
2018,3,31,9,15,248.0,272.0,1.75,18.6,424.0,215.11,158.17
2018,3,31,9,30,255.0,292.0,1.8,19.0,457.0,249.56,183.9
2018,3,31,9,45,299.5,300.5,1.85,19.35,505.0,286.15,211.11
2018,3,31,10,0,344.0,309.0,1.9,19.7,553.0,327.58,242.97
2018,3,31,10,15,316.0,331.0,1.95,19.95,562.5,358.84,269.24
2018,3,31,10,30,288.0,353.0,2.0,20.2,572.0,387.48,292.81
2018,3,31,10,45,285.5,365.5,2.05,20.45,588.0,417.81,316.72
2018,3,31,11,0,283.0,378.0,2.1,20.7,604.0,447.89,339.97
2018,3,31,11,15,325.0,372.0,2.15,20.8,636.5,487.16,370.03
2018,3,31,11,30,367.0,366.0,2.2,20.9,669.0,529.39,402.08
2018,3,31,11,45,411.5,351.0,2.3,21.0,693.5,569.02,432.38
2018,3,31,12,0,456.0,336.0,2.4,21.1,718.0,611.63,464.69
2018,3,31,12,15,455.5,336.0,2.45,21.0,717.5,637.01,483.91
2018,3,31,12,30,455.0,336.0,2.5,20.9,717.0,661.03,502.1
2018,3,31,12,45,450.0,335.0,2.6,20.85,708.5,679.14,516.09
2018,3,31,13,0,445.0,334.0,2.7,20.8,700.0,695.34,528.71
2018,3,31,13,15,518.5,298.5,2.7,20.65,716.5,742.17,564.63
2018,3,31,13,30,592.0,263.0,2.7,20.5,733.0,788.7,599.99
2018,3,31,13,45,557.0,265.5,2.75,20.3,697.0,778.1,593.34
2018,3,31,14,0,522.0,268.0,2.8,20.1,661.0,764.15,584.73
2018,3,31,14,15,619.0,216.0,2.8,19.8,663.5,814.4,624.69
2018,3,31,14,30,716.0,164.0,2.8,19.5,666.0,857.77,657.44
2018,3,31,14,45,700.5,158.5,2.8,19.25,627.5,844.84,649.99
2018,3,31,15,0,685.0,153.0,2.8,19.0,589.0,828.82,640.93
2018,3,31,15,15,701.0,134.0,2.8,19.0,554.0,823.02,638.58
2018,3,31,15,30,717.0,115.0,2.8,19.0,519.0,813.23,633.44
2018,3,31,15,45,650.5,121.0,2.7,18.2,463.0,756.55,595.87
2018,3,31,16,0,584.0,127.0,2.6,17.4,407.0,698.28,556.63
2018,3,31,16,15,515.0,124.0,2.55,16.9,351.0,619.45,500.48
2018,3,31,16,30,446.0,121.0,2.5,16.4,295.0,550.19,449.32
2018,3,31,16,45,412.0,107.5,2.4,15.85,250.0,497.67,409.97
2018,3,31,17,0,378.0,94.0,2.3,15.3,205.0,445.37,369.23
2018,3,31,17,15,327.0,79.0,2.15,14.6,161.5,378.82,315.2
2018,3,31,17,30,276.0,64.0,2.0,13.9,118.0,314.54,260.86
2018,3,31,17,45,214.0,48.5,1.85,13.2,82.5,245.02,199.78
2018,3,31,18,0,152.0,33.0,1.7,12.5,47.0,180.68,133.84
2018,3,31,18,15,86.0,19.0,1.7,12.2,26.0,69.44,0.0
2018,3,31,18,30,20.0,5.0,1.7,11.9,5.0,4.55,0.0
2018,3,31,18,45,10.0,2.5,1.7,11.6,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,1.75,10.3,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,1.8,10.6,11.0,9.1,0.0
2018,4,1,6,15,180.5,25.0,1.95,11.05,43.0,19.76,2.44
2018,4,1,6,30,307.0,40.0,2.1,11.5,75.0,33.13,22.72
2018,4,1,6,45,405.5,51.0,2.25,11.9,122.5,40.85,30.59
2018,4,1,7,0,504.0,62.0,2.4,12.3,170.0,48.34,37.7
2018,4,1,7,15,567.5,69.0,2.4,12.7,222.0,52.04,41.19
2018,4,1,7,30,631.0,76.0,2.4,13.1,274.0,55.68,44.44
2018,4,1,7,45,674.5,81.5,2.35,13.5,327.5,57.96,46.33
2018,4,1,8,0,718.0,87.0,2.3,13.9,381.0,60.17,48.09
2018,4,1,8,15,749.0,91.0,2.3,14.4,432.5,61.15,48.7
2018,4,1,8,30,780.0,95.0,2.3,14.9,484.0,68.63,54.99
2018,4,1,8,45,803.0,98.0,2.25,15.4,532.0,68.94,54.96
2018,4,1,9,0,826.0,101.0,2.2,15.9,580.0,115.39,64.98
2018,4,1,9,15,844.5,103.0,2.25,16.35,624.0,168.8,97.21
2018,4,1,9,30,863.0,105.0,2.3,16.8,668.0,224.14,140.04
2018,4,1,9,45,878.0,106.0,2.3,17.25,706.5,286.64,192.82
2018,4,1,10,0,893.0,107.0,2.3,17.7,745.0,342.48,241.61
2018,4,1,10,15,902.0,108.5,2.4,17.95,776.0,397.35,290.05
2018,4,1,10,30,911.0,110.0,2.5,18.2,807.0,452.06,337.53
2018,4,1,10,45,917.5,111.0,2.6,18.45,831.0,504.89,382.48
2018,4,1,11,0,924.0,112.0,2.7,18.7,855.0,556.86,425.55
2018,4,1,11,15,928.0,112.5,2.8,18.8,870.5,605.98,465.62
2018,4,1,11,30,932.0,113.0,2.9,18.9,886.0,653.57,503.57
2018,4,1,11,45,934.0,113.0,3.0,19.05,893.5,697.72,538.08
2018,4,1,12,0,936.0,113.0,3.1,19.2,901.0,739.77,570.36
2018,4,1,12,15,936.0,113.0,3.2,19.15,900.5,778.11,599.82
2018,4,1,12,30,936.0,113.0,3.3,19.1,900.0,813.84,625.52
2018,4,1,12,45,934.5,113.0,3.45,19.1,891.5,845.64,648.62
2018,4,1,13,0,933.0,113.0,3.6,19.1,883.0,874.46,669.71
2018,4,1,13,15,929.0,112.0,3.65,18.95,866.0,897.09,686.43
2018,4,1,13,30,925.0,111.0,3.7,18.8,849.0,916.37,700.97
2018,4,1,13,45,918.5,110.0,3.8,18.65,824.0,930.04,712.1
2018,4,1,14,0,912.0,109.0,3.9,18.5,799.0,940.18,720.98
2018,4,1,14,15,903.0,107.5,3.95,18.3,767.0,943.98,725.52
2018,4,1,14,30,894.0,106.0,4.0,18.1,735.0,944.23,727.8
2018,4,1,14,45,881.0,104.0,4.05,17.85,696.0,936.75,725.01
2018,4,1,15,0,868.0,102.0,4.1,17.6,657.0,934.93,726.4
2018,4,1,15,15,851.0,99.0,4.1,17.6,612.5,915.96,714.79
2018,4,1,15,30,834.0,96.0,4.1,17.6,568.0,893.78,701.06
2018,4,1,15,45,810.5,93.0,4.15,16.9,519.0,862.76,682.97
2018,4,1,16,0,787.0,90.0,4.2,16.2,470.0,829.11,662.66
2018,4,1,16,15,755.0,86.0,4.1,15.75,418.0,784.53,632.5
2018,4,1,16,30,723.0,82.0,4.0,15.3,366.0,743.92,604.67
2018,4,1,16,45,676.5,76.5,3.95,14.85,312.0,683.21,560.67
2018,4,1,17,0,630.0,71.0,3.9,14.4,258.0,622.45,514.99
2018,4,1,17,15,528.0,65.5,3.65,13.85,201.0,519.77,433.48
2018,4,1,17,30,426.0,60.0,3.4,13.3,144.0,421.04,351.25
2018,4,1,17,45,322.0,48.0,3.2,12.75,100.5,318.71,262.39
2018,4,1,18,0,218.0,36.0,3.0,12.2,57.0,228.55,173.54
2018,4,1,18,15,116.5,20.5,2.9,11.95,31.0,119.07,0.0
2018,4,1,18,30,15.0,5.0,2.8,11.7,5.0,4.55,0.0
2018,4,1,18,45,7.5,2.5,2.75,11.45,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,2,5,45,6.5,4.5,3.0,10.95,4.5,0.0,0.0
2018,4,2,6,0,13.0,9.0,3.1,11.2,9.0,8.19,0.0
2018,4,2,6,15,17.5,23.5,3.25,11.5,25.0,20.1,5.26
2018,4,2,6,30,22.0,38.0,3.4,11.8,41.0,32.19,22.07
2018,4,2,6,45,46.5,58.0,3.6,12.1,67.5,48.1,37.02
2018,4,2,7,0,71.0,78.0,3.8,12.4,94.0,61.81,49.71
2018,4,2,7,15,117.5,99.5,3.8,12.65,133.5,77.54,63.97
2018,4,2,7,30,164.0,121.0,3.8,12.9,173.0,92.88,77.59
2018,4,2,7,45,343.0,121.5,3.85,13.15,255.5,84.74,70.17
2018,4,2,8,0,522.0,122.0,3.9,13.4,338.0,84.37,69.6
2018,4,2,8,15,481.5,145.5,3.85,13.8,364.5,97.76,81.03
2018,4,2,8,30,441.0,169.0,3.8,14.2,391.0,110.36,91.61
2018,4,2,8,45,381.5,204.0,3.75,14.55,409.0,138.79,115.74
2018,4,2,9,0,322.0,239.0,3.7,14.9,427.0,182.43,135.27
2018,4,2,9,15,272.0,268.0,3.7,15.2,435.0,218.59,162.49
2018,4,2,9,30,222.0,297.0,3.7,15.5,443.0,258.78,196.16
2018,4,2,9,45,312.5,294.0,3.65,15.85,512.0,288.16,216.56
2018,4,2,10,0,403.0,291.0,3.6,16.2,581.0,335.86,253.02
2018,4,2,10,15,595.5,223.5,3.6,16.4,671.5,373.95,281.58
2018,4,2,10,30,788.0,156.0,3.6,16.6,762.0,439.11,333.49
2018,4,2,10,45,853.0,130.5,3.55,16.8,804.5,491.93,377.94
2018,4,2,11,0,918.0,105.0,3.5,17.0,847.0,551.94,427.23
2018,4,2,11,15,921.5,106.0,3.5,17.1,862.5,600.73,467.3
2018,4,2,11,30,925.0,107.0,3.5,17.2,878.0,647.97,505.17
2018,4,2,11,45,926.5,107.5,3.45,17.35,885.5,691.76,539.3
2018,4,2,12,0,928.0,108.0,3.4,17.5,893.0,733.43,571.04
2018,4,2,12,15,928.0,108.5,3.4,17.55,892.5,771.73,599.79
2018,4,2,12,30,928.0,109.0,3.4,17.6,892.0,807.48,625.01
2018,4,2,12,45,926.0,108.5,3.4,17.7,883.0,837.98,646.32
2018,4,2,13,0,924.0,108.0,3.4,17.8,874.0,865.48,665.52
2018,4,2,13,15,919.0,108.0,3.4,17.8,857.0,887.84,681.42
2018,4,2,13,30,914.0,108.0,3.4,17.8,840.0,906.87,695.13
2018,4,2,13,45,906.0,107.5,3.4,17.75,815.0,919.36,704.56
2018,4,2,14,0,898.0,107.0,3.4,17.7,790.0,928.35,711.77
2018,4,2,14,15,887.5,106.0,3.35,17.6,757.5,931.02,714.59
2018,4,2,14,30,877.0,105.0,3.3,17.5,725.0,930.19,715.19
2018,4,2,14,45,862.0,104.0,3.3,17.4,686.5,921.79,711.06
2018,4,2,15,0,847.0,103.0,3.3,17.3,648.0,919.24,711.23
2018,4,2,15,15,830.0,100.5,3.3,17.3,604.0,900.83,700.1
2018,4,2,15,30,813.0,98.0,3.3,17.3,560.0,879.3,686.92
2018,4,2,15,45,790.0,94.5,3.2,16.85,512.0,848.24,667.43
2018,4,2,16,0,767.0,91.0,3.1,16.4,464.0,814.61,645.92
2018,4,2,16,15,721.5,89.0,3.1,16.0,409.0,766.27,613.67
2018,4,2,16,30,676.0,87.0,3.1,15.6,354.0,712.37,576.48
2018,4,2,16,45,621.5,79.5,3.05,15.15,298.0,643.46,526.46
2018,4,2,17,0,567.0,72.0,3.0,14.7,242.0,575.13,475.03
2018,4,2,17,15,504.5,64.0,2.95,14.05,193.0,501.2,417.11
2018,4,2,17,30,442.0,56.0,2.9,13.4,144.0,429.42,357.68
2018,4,2,17,45,337.5,46.5,2.85,12.75,102.0,329.43,271.3
2018,4,2,18,0,233.0,37.0,2.8,12.1,60.0,239.79,184.37
2018,4,2,18,15,130.0,21.5,2.75,11.75,33.0,130.04,0.0
2018,4,2,18,30,27.0,6.0,2.7,11.4,6.0,20.87,0.0
2018,4,2,18,45,13.5,3.0,2.65,11.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,3,5,45,30.0,7.0,1.4,8.95,7.5,0.0,0.0
2018,4,3,6,0,60.0,14.0,1.4,9.3,15.0,12.73,0.0
2018,4,3,6,15,182.0,30.5,1.55,9.8,49.5,24.07,9.77
2018,4,3,6,30,304.0,47.0,1.7,10.3,84.0,36.59,26.22
2018,4,3,6,45,406.0,57.0,1.8,10.8,132.5,45.82,35.29
2018,4,3,7,0,508.0,67.0,1.9,11.3,181.0,52.22,41.41
2018,4,3,7,15,575.0,74.0,1.9,11.75,235.0,55.76,44.72
2018,4,3,7,30,642.0,81.0,1.9,12.2,289.0,59.27,47.81
2018,4,3,7,45,689.0,85.0,1.9,12.65,343.0,60.27,48.53
2018,4,3,8,0,736.0,89.0,1.9,13.1,397.0,61.32,49.23
2018,4,3,8,15,766.0,93.0,1.9,13.65,449.0,68.73,55.5
2018,4,3,8,30,796.0,97.0,1.9,14.2,501.0,69.82,56.14
2018,4,3,8,45,818.0,99.5,1.95,14.7,549.0,72.15,57.87
2018,4,3,9,0,840.0,102.0,2.0,15.2,597.0,124.71,69.75
2018,4,3,9,15,854.5,105.0,2.0,15.65,640.0,179.23,104.82
2018,4,3,9,30,869.0,108.0,2.0,16.1,683.0,235.24,149.27
2018,4,3,9,45,879.5,111.0,2.0,16.5,720.5,291.56,197.74
2018,4,3,10,0,890.0,114.0,2.0,16.9,758.0,354.54,252.29
2018,4,3,10,15,899.0,116.0,2.0,17.25,789.0,409.68,300.4
2018,4,3,10,30,908.0,118.0,2.0,17.6,820.0,464.68,347.36
2018,4,3,10,45,913.0,119.0,2.0,17.9,842.5,516.72,390.88
2018,4,3,11,0,918.0,120.0,2.0,18.2,865.0,567.75,432.29
2018,4,3,11,15,922.0,120.0,1.95,18.45,880.0,616.21,470.36
2018,4,3,11,30,926.0,120.0,1.9,18.7,895.0,663.13,506.09
2018,4,3,11,45,928.5,120.0,1.85,19.0,902.5,707.35,538.72
2018,4,3,12,0,931.0,120.0,1.8,19.3,910.0,749.52,568.96
2018,4,3,12,15,925.0,122.0,1.85,19.4,906.5,785.13,595.04
2018,4,3,12,30,919.0,124.0,1.9,19.5,903.0,817.8,617.41
2018,4,3,12,45,893.5,135.0,1.9,19.65,886.0,840.4,632.32
2018,4,3,13,0,868.0,146.0,1.9,19.8,869.0,866.04,649.4
2018,4,3,13,15,879.5,136.5,1.95,19.75,856.5,885.47,663.31
2018,4,3,13,30,891.0,127.0,2.0,19.7,844.0,909.04,680.17
2018,4,3,13,45,881.0,127.0,2.1,19.65,818.0,920.16,689.3
2018,4,3,14,0,871.0,127.0,2.2,19.6,792.0,936.57,702.26
2018,4,3,14,15,857.0,125.5,2.3,19.4,757.5,935.94,704.29
