Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,30,843.0,124.0,2.4,19.2,723.0,931.69,704.19
2018,4,3,14,45,829.5,121.0,2.45,19.05,684.0,922.72,700.42
2018,4,3,15,0,816.0,118.0,2.5,18.9,645.0,910.34,694.47
2018,4,3,15,15,801.0,115.0,2.5,18.9,603.0,893.31,684.6
2018,4,3,15,30,786.0,112.0,2.5,18.9,561.0,873.16,672.65
2018,4,3,15,45,760.5,108.0,2.65,18.15,512.0,845.05,658.12
2018,4,3,16,0,735.0,104.0,2.8,17.4,463.0,809.39,637.77
2018,4,3,16,15,700.5,99.5,2.75,16.85,411.5,763.2,607.42
2018,4,3,16,30,666.0,95.0,2.7,16.3,360.0,715.58,575.29
2018,4,3,16,45,618.5,88.0,2.65,15.75,307.0,653.1,530.83
2018,4,3,17,0,571.0,81.0,2.6,15.2,254.0,590.66,484.71
2018,4,3,17,15,503.0,72.5,2.45,14.5,203.0,511.2,422.91
2018,4,3,17,30,435.0,64.0,2.3,13.8,152.0,433.8,359.22
2018,4,3,17,45,332.0,52.0,2.15,13.05,107.5,332.48,272.72
2018,4,3,18,0,229.0,40.0,2.0,12.3,63.0,242.03,187.13
2018,4,3,18,15,127.5,24.0,1.9,11.95,35.5,133.73,0.0
2018,4,3,18,30,26.0,8.0,1.8,11.6,8.0,22.16,0.0
2018,4,3,18,45,13.0,4.0,1.75,11.2,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,4,5,45,15.5,5.5,1.65,9.85,6.0,0.0,0.0
2018,4,4,6,0,31.0,11.0,1.7,10.1,12.0,10.01,0.0
2018,4,4,6,15,15.5,21.5,1.9,10.5,22.0,18.84,7.62
2018,4,4,6,30,0.0,32.0,2.1,10.9,32.0,28.13,18.93
2018,4,4,6,45,34.0,49.5,2.25,11.35,57.5,42.32,32.15
2018,4,4,7,0,68.0,67.0,2.4,11.8,83.0,54.44,43.34
2018,4,4,7,15,179.0,86.0,2.35,12.15,141.5,65.52,53.38
2018,4,4,7,30,290.0,105.0,2.3,12.5,200.0,78.95,65.29
2018,4,4,7,45,371.0,116.5,2.25,12.9,260.0,81.03,66.9
2018,4,4,8,0,452.0,128.0,2.2,13.3,320.0,87.51,72.32
2018,4,4,8,15,568.0,126.5,2.15,13.7,398.0,84.65,69.44
2018,4,4,8,30,684.0,125.0,2.1,14.1,476.0,81.16,66.06
2018,4,4,8,45,730.0,123.5,2.1,14.5,529.5,83.56,67.83
2018,4,4,9,0,776.0,122.0,2.1,14.9,583.0,131.0,76.08
2018,4,4,9,15,753.0,137.5,2.05,15.2,611.0,186.44,115.02
2018,4,4,9,30,730.0,153.0,2.0,15.5,639.0,239.57,159.04
2018,4,4,9,45,661.0,189.0,2.0,15.8,647.0,294.27,208.38
2018,4,4,10,0,592.0,225.0,2.0,16.1,655.0,342.0,251.68
2018,4,4,10,15,579.5,242.0,2.0,16.3,677.5,388.27,291.36
2018,4,4,10,30,567.0,259.0,2.0,16.5,700.0,432.41,328.41
2018,4,4,10,45,644.5,234.0,1.95,16.7,749.0,482.81,368.68
2018,4,4,11,0,722.0,209.0,1.9,16.9,798.0,539.98,413.61
2018,4,4,11,15,646.0,252.5,1.85,17.0,786.5,573.65,439.78
2018,4,4,11,30,570.0,296.0,1.8,17.1,775.0,600.47,459.73
2018,4,4,11,45,645.5,261.5,1.8,17.2,808.5,651.8,498.92
2018,4,4,12,0,721.0,227.0,1.8,17.3,842.0,707.17,540.32
2018,4,4,12,15,589.5,279.5,1.8,17.45,782.0,691.74,527.73
2018,4,4,12,30,458.0,332.0,1.8,17.6,722.0,667.08,508.47
2018,4,4,12,45,312.0,371.5,1.85,17.7,636.0,604.15,461.74
2018,4,4,13,0,166.0,411.0,1.9,17.8,550.0,529.85,405.55
2018,4,4,13,15,152.0,393.0,2.05,17.8,518.0,511.48,393.54
2018,4,4,13,30,138.0,375.0,2.2,17.8,486.0,491.12,379.48
2018,4,4,13,45,239.5,355.5,2.3,17.85,541.5,582.87,450.6
2018,4,4,14,0,341.0,336.0,2.4,17.9,597.0,664.58,512.88
2018,4,4,14,15,294.0,328.0,2.45,17.7,546.5,623.51,483.17
2018,4,4,14,30,247.0,320.0,2.5,17.5,496.0,580.16,452.19
2018,4,4,14,45,261.5,303.0,2.55,17.35,480.5,581.97,455.87
2018,4,4,15,0,276.0,286.0,2.6,17.2,465.0,582.28,458.24
2018,4,4,15,15,239.5,268.0,2.6,17.2,416.0,532.73,421.74
2018,4,4,15,30,203.0,250.0,2.6,17.2,367.0,464.74,371.15
2018,4,4,15,45,196.0,227.0,2.45,16.6,332.0,434.2,349.71
2018,4,4,16,0,189.0,204.0,2.3,16.0,297.0,402.58,326.88
2018,4,4,16,15,136.5,181.0,2.2,15.6,244.5,330.24,269.85
2018,4,4,16,30,84.0,158.0,2.1,15.2,192.0,243.41,199.79
2018,4,4,16,45,66.5,135.5,2.05,14.75,160.0,204.0,168.01
2018,4,4,17,0,49.0,113.0,2.0,14.3,128.0,164.79,135.47
2018,4,4,17,15,44.0,93.5,1.8,13.8,105.0,139.91,114.58
2018,4,4,17,30,39.0,74.0,1.6,13.3,82.0,114.86,92.9
2018,4,4,17,45,25.5,54.0,1.45,12.8,58.5,82.52,64.35
2018,4,4,18,0,12.0,34.0,1.3,12.3,35.0,49.26,34.14
2018,4,4,18,15,10.0,20.0,1.3,12.15,20.5,30.2,0.0
2018,4,4,18,30,8.0,6.0,1.3,12.0,6.0,10.05,0.0
2018,4,4,18,45,4.0,3.0,1.3,11.85,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.3,10.25,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.3,10.6,2.0,1.82,0.0
2018,4,5,6,15,0.0,4.0,1.4,11.0,4.0,3.5,0.0
2018,4,5,6,30,0.0,6.0,1.5,11.4,6.0,5.26,0.0
2018,4,5,6,45,0.0,7.5,1.65,11.85,7.5,6.58,0.24
2018,4,5,7,0,0.0,9.0,1.8,12.3,9.0,7.9,1.48
2018,4,5,7,15,7.5,35.0,1.7,12.4,37.5,31.5,22.86
2018,4,5,7,30,15.0,61.0,1.6,12.5,66.0,53.18,42.32
2018,4,5,7,45,15.5,92.5,1.5,12.65,98.5,80.2,66.23
2018,4,5,8,0,16.0,124.0,1.4,12.8,131.0,105.1,87.86
2018,4,5,8,15,80.0,174.0,1.4,13.3,214.5,135.19,113.49
2018,4,5,8,30,144.0,224.0,1.4,13.8,298.0,158.0,132.37
2018,4,5,8,45,215.5,238.5,1.4,14.3,361.5,171.06,134.26
2018,4,5,9,0,287.0,253.0,1.4,14.8,425.0,193.59,143.41
2018,4,5,9,15,320.5,256.5,1.4,15.3,461.0,222.64,162.17
2018,4,5,9,30,354.0,260.0,1.4,15.8,497.0,255.12,186.18
2018,4,5,9,45,265.5,289.0,1.45,16.3,472.0,278.04,208.52
2018,4,5,10,0,177.0,318.0,1.5,16.8,447.0,299.81,228.94
2018,4,5,10,15,114.5,284.5,1.45,16.95,369.5,268.49,206.85
2018,4,5,10,30,52.0,251.0,1.4,17.1,292.0,231.98,179.81
2018,4,5,10,45,32.5,246.5,1.35,17.25,272.5,224.4,174.13
2018,4,5,11,0,13.0,242.0,1.3,17.4,253.0,217.28,168.41
2018,4,5,11,15,16.5,270.5,1.45,17.4,284.5,245.03,190.03
2018,4,5,11,30,20.0,299.0,1.6,17.4,316.0,273.49,211.98
2018,4,5,11,45,20.0,300.5,1.75,17.35,317.5,277.15,214.88
2018,4,5,12,0,20.0,302.0,1.9,17.3,319.0,280.73,217.85
2018,4,5,12,15,20.5,303.5,2.0,17.1,321.0,284.63,221.17
2018,4,5,12,30,21.0,305.0,2.1,16.9,323.0,288.53,224.53
2018,4,5,12,45,20.5,301.0,2.25,16.75,318.5,286.64,223.46
2018,4,5,13,0,20.0,297.0,2.4,16.6,314.0,284.59,222.3
2018,4,5,13,15,19.0,290.5,2.35,16.45,306.5,279.65,218.74
2018,4,5,13,30,18.0,284.0,2.3,16.3,299.0,274.53,215.07
2018,4,5,13,45,21.5,287.0,2.3,16.15,304.0,282.36,221.7
2018,4,5,14,0,25.0,290.0,2.3,16.0,309.0,290.5,228.59
2018,4,5,14,15,24.5,276.5,2.25,15.8,294.5,278.97,220.09
2018,4,5,14,30,24.0,263.0,2.2,15.6,280.0,267.23,211.49
2018,4,5,14,45,17.0,235.0,2.1,15.4,247.0,234.64,186.09
2018,4,5,15,0,10.0,207.0,2.0,15.2,214.0,201.66,160.14
2018,4,5,15,15,15.0,205.5,2.0,15.2,215.0,206.5,164.77
2018,4,5,15,30,20.0,204.0,2.0,15.2,216.0,211.71,169.64
2018,4,5,15,45,20.0,188.0,1.8,14.75,199.0,197.13,158.56
2018,4,5,16,0,20.0,172.0,1.6,14.3,182.0,182.45,147.34
2018,4,5,16,15,17.0,151.0,1.45,14.1,159.0,159.47,128.94
2018,4,5,16,30,14.0,130.0,1.3,13.9,136.0,136.33,110.16
2018,4,5,16,45,28.0,118.0,1.2,13.7,127.5,148.44,121.2
2018,4,5,17,0,42.0,106.0,1.1,13.5,119.0,149.01,122.33
2018,4,5,17,15,21.0,76.0,0.95,13.3,82.5,96.68,77.6
2018,4,5,17,30,0.0,46.0,0.8,13.1,46.0,40.61,29.11
2018,4,5,17,45,0.0,34.0,0.7,12.95,34.0,29.99,19.74
2018,4,5,18,0,0.0,22.0,0.6,12.8,22.0,19.38,10.04
2018,4,5,18,15,5.0,13.5,0.55,12.7,13.5,15.2,0.0
2018,4,5,18,30,10.0,5.0,0.5,12.6,5.0,10.31,0.0
2018,4,5,18,45,5.0,2.5,0.5,12.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,6,5,45,6.5,2.5,2.3,12.7,2.5,0.0,0.0
2018,4,6,6,0,13.0,5.0,2.4,12.8,5.0,4.55,0.0
2018,4,6,6,15,6.5,8.5,2.55,12.9,8.5,7.61,0.26
2018,4,6,6,30,0.0,12.0,2.7,13.0,12.0,10.53,3.56
2018,4,6,6,45,0.0,18.0,2.8,13.1,18.0,15.82,8.46
2018,4,6,7,0,0.0,24.0,2.9,13.2,24.0,21.11,13.34
2018,4,6,7,15,0.0,31.0,3.05,13.35,31.0,27.3,18.95
2018,4,6,7,30,0.0,38.0,3.2,13.5,38.0,33.49,24.5
2018,4,6,7,45,2.5,70.5,3.35,13.7,71.5,62.35,50.15
2018,4,6,8,0,5.0,103.0,3.5,13.9,105.0,89.12,73.57
2018,4,6,8,15,7.5,118.0,3.6,14.25,121.5,101.47,84.0
2018,4,6,8,30,10.0,133.0,3.7,14.6,138.0,113.69,94.22
2018,4,6,8,45,5.0,105.5,3.8,14.9,108.0,92.61,72.06
2018,4,6,9,0,0.0,78.0,3.9,15.2,78.0,69.09,52.3
2018,4,6,9,15,0.5,108.0,3.95,15.5,108.5,95.18,73.67
2018,4,6,9,30,1.0,138.0,4.0,15.8,139.0,120.45,94.08
2018,4,6,9,45,2.0,147.0,4.05,16.1,148.5,128.61,100.36
2018,4,6,10,0,3.0,156.0,4.1,16.4,158.0,136.94,106.78
2018,4,6,10,15,5.0,177.0,4.05,16.5,180.5,155.81,121.74
2018,4,6,10,30,7.0,198.0,4.0,16.6,203.0,175.03,136.92
2018,4,6,10,45,5.5,181.5,3.95,16.7,185.5,161.41,125.83
2018,4,6,11,0,4.0,165.0,3.9,16.8,168.0,147.23,114.34
2018,4,6,11,15,5.0,174.0,3.85,16.8,178.0,156.12,121.41
2018,4,6,11,30,6.0,183.0,3.8,16.8,188.0,165.17,128.58
2018,4,6,11,45,9.5,216.0,3.8,16.75,224.0,196.99,153.94
2018,4,6,12,0,13.0,249.0,3.8,16.7,260.0,229.48,179.64
2018,4,6,12,15,11.5,238.0,3.8,16.75,248.0,220.01,172.08
2018,4,6,12,30,10.0,227.0,3.8,16.8,236.0,210.19,164.34
2018,4,6,12,45,18.0,265.0,3.85,16.85,280.5,252.01,197.58
2018,4,6,13,0,26.0,303.0,3.9,16.9,325.0,303.12,237.69
2018,4,6,13,15,34.0,314.5,3.85,16.85,342.5,324.74,254.81
2018,4,6,13,30,42.0,326.0,3.8,16.8,360.0,347.2,272.66
2018,4,6,13,45,44.5,315.5,3.75,16.8,350.5,343.27,270.01
2018,4,6,14,0,47.0,305.0,3.7,16.8,341.0,339.04,267.26
2018,4,6,14,15,57.5,308.5,3.65,16.75,351.0,356.66,281.77
2018,4,6,14,30,68.0,312.0,3.6,16.7,361.0,374.88,296.72
2018,4,6,14,45,57.0,288.0,3.55,16.65,327.5,343.06,272.31
2018,4,6,15,0,46.0,264.0,3.5,16.6,294.0,310.42,247.2
2018,4,6,15,15,43.5,241.0,3.5,16.6,268.0,286.18,228.8
2018,4,6,15,30,41.0,218.0,3.5,16.6,242.0,261.34,209.74
2018,4,6,15,45,62.0,194.0,3.3,16.45,226.5,256.19,207.3
2018,4,6,16,0,83.0,170.0,3.1,16.3,211.0,249.82,203.81
2018,4,6,16,15,103.0,156.0,3.0,16.2,201.5,268.95,220.65
2018,4,6,16,30,123.0,142.0,2.9,16.1,192.0,270.98,223.63
2018,4,6,16,45,107.5,122.0,2.75,16.0,161.5,234.14,193.65
2018,4,6,17,0,92.0,102.0,2.6,15.9,131.0,197.29,163.18
2018,4,6,17,15,46.0,63.5,2.45,15.75,78.0,99.41,80.23
2018,4,6,17,30,0.0,25.0,2.3,15.6,25.0,22.0,13.04
2018,4,6,17,45,0.0,19.0,2.2,15.5,19.0,16.7,8.37
2018,4,6,18,0,0.0,13.0,2.1,15.4,13.0,11.42,3.54
2018,4,6,18,15,1.0,7.5,2.05,15.35,7.5,7.2,0.0
2018,4,6,18,30,2.0,2.0,2.0,15.3,2.0,2.97,0.0
2018,4,6,18,45,1.0,1.0,1.95,15.25,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.75,13.95,1.5,1.36,0.0
2018,4,7,6,0,0.0,3.0,2.7,13.9,3.0,2.73,0.0
2018,4,7,6,15,0.0,5.5,2.75,13.95,5.5,4.82,0.0
2018,4,7,6,30,0.0,8.0,2.8,14.0,8.0,7.02,0.47
2018,4,7,6,45,0.0,11.0,2.85,14.1,11.0,9.66,2.94
2018,4,7,7,0,0.0,14.0,2.9,14.2,14.0,12.3,5.38
2018,4,7,7,15,3.0,52.0,3.0,14.4,53.0,45.92,35.51
2018,4,7,7,30,6.0,90.0,3.1,14.6,92.0,77.49,63.47
2018,4,7,7,45,16.0,117.5,3.15,14.75,124.0,99.34,82.48
2018,4,7,8,0,26.0,145.0,3.2,14.9,156.0,115.24,96.03
2018,4,7,8,15,23.5,132.0,3.2,15.15,143.0,107.34,88.75
2018,4,7,8,30,21.0,119.0,3.2,15.4,130.0,98.45,80.67
2018,4,7,8,45,74.0,177.5,3.25,15.6,221.5,142.06,111.44
2018,4,7,9,0,127.0,236.0,3.3,15.8,313.0,182.9,140.41
2018,4,7,9,15,168.0,268.0,3.25,16.0,377.5,221.22,168.07
2018,4,7,9,30,209.0,300.0,3.2,16.2,442.0,264.97,200.94
2018,4,7,9,45,210.5,306.5,3.2,16.4,456.0,287.26,219.16
2018,4,7,10,0,212.0,313.0,3.2,16.6,470.0,309.41,237.52
2018,4,7,10,15,203.5,338.0,3.2,16.75,493.5,340.92,263.22
2018,4,7,10,30,195.0,363.0,3.2,16.9,517.0,372.05,288.11
2018,4,7,10,45,307.0,351.5,3.25,17.0,601.5,427.15,330.73
2018,4,7,11,0,419.0,340.0,3.3,17.1,686.0,495.7,383.9
2018,4,7,11,15,561.0,283.0,3.4,17.15,755.5,558.62,433.69
2018,4,7,11,30,703.0,226.0,3.5,17.2,825.0,630.1,490.03
2018,4,7,11,45,750.5,206.0,3.55,17.25,850.0,680.69,529.39
2018,4,7,12,0,798.0,186.0,3.6,17.3,875.0,731.37,568.49
2018,4,7,12,15,759.5,204.5,3.65,17.3,859.5,757.05,587.59
2018,4,7,12,30,721.0,223.0,3.7,17.3,844.0,777.23,602.52
2018,4,7,12,45,768.0,204.0,3.75,17.25,859.0,826.52,639.96
2018,4,7,13,0,815.0,185.0,3.8,17.2,874.0,870.93,672.55
2018,4,7,13,15,817.0,179.5,3.85,17.1,858.5,893.03,688.79
2018,4,7,13,30,819.0,174.0,3.9,17.0,843.0,912.14,703.21
2018,4,7,13,45,820.5,167.0,3.9,16.9,820.0,926.2,713.97
2018,4,7,14,0,822.0,160.0,3.9,16.8,797.0,936.96,722.61
2018,4,7,14,15,812.0,157.0,3.9,16.6,765.0,937.89,724.83
2018,4,7,14,30,802.0,154.0,3.9,16.4,733.0,935.33,724.86
2018,4,7,14,45,789.5,149.5,3.9,16.25,694.5,931.9,724.32
2018,4,7,15,0,777.0,145.0,3.9,16.1,656.0,919.03,717.26
2018,4,7,15,15,756.0,141.0,3.9,16.1,611.0,895.63,702.47
2018,4,7,15,30,735.0,137.0,3.9,16.1,566.0,869.32,685.64
2018,4,7,15,45,713.0,131.0,3.8,15.6,518.5,837.07,665.18
2018,4,7,16,0,691.0,125.0,3.7,15.1,471.0,802.4,642.74
2018,4,7,16,15,658.0,119.0,3.65,14.8,420.0,755.86,610.84
2018,4,7,16,30,625.0,113.0,3.6,14.5,369.0,707.82,577.15
2018,4,7,16,45,576.5,105.5,3.5,14.25,316.5,643.96,530.01
2018,4,7,17,0,528.0,98.0,3.4,14.0,264.0,576.29,478.4
2018,4,7,17,15,458.0,88.0,3.1,13.55,212.5,496.11,414.13
2018,4,7,17,30,388.0,78.0,2.8,13.1,161.0,419.41,349.75
2018,4,7,17,45,289.0,63.5,2.45,12.65,115.5,320.53,264.6
2018,4,7,18,0,190.0,49.0,2.1,12.2,70.0,219.57,174.15
2018,4,7,18,15,105.0,29.5,2.0,11.9,40.0,125.8,42.58
2018,4,7,18,30,20.0,10.0,1.9,11.6,10.0,20.68,0.0
2018,4,7,18,45,10.0,5.0,1.8,11.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,5,45,40.5,10.0,2.0,9.8,12.0,9.1,0.0
2018,4,8,6,0,81.0,20.0,2.1,10.2,24.0,16.24,0.0
2018,4,8,6,15,201.0,36.5,2.35,10.6,62.0,28.53,17.86
2018,4,8,6,30,321.0,53.0,2.6,11.0,100.0,40.87,30.45
2018,4,8,6,45,411.5,63.5,2.9,11.4,149.5,48.2,37.57
2018,4,8,7,0,502.0,74.0,3.2,11.8,199.0,56.93,45.67
2018,4,8,7,15,562.5,81.0,3.3,12.1,252.0,60.23,48.68
2018,4,8,7,30,623.0,88.0,3.4,12.4,305.0,63.48,51.49
2018,4,8,7,45,665.5,93.5,3.45,12.65,358.5,65.37,53.0
2018,4,8,8,0,708.0,99.0,3.5,12.9,412.0,67.2,54.4
2018,4,8,8,15,737.0,103.0,3.5,13.25,462.5,67.79,54.66
2018,4,8,8,30,766.0,107.0,3.5,13.6,513.0,68.35,54.89
2018,4,8,8,45,788.0,110.5,3.45,13.95,561.0,97.75,61.88
2018,4,8,9,0,810.0,114.0,3.4,14.3,609.0,149.63,86.98
2018,4,8,9,15,828.5,116.0,3.4,14.6,652.5,202.45,124.83
2018,4,8,9,30,847.0,118.0,3.4,14.9,696.0,257.21,170.34
2018,4,8,9,45,862.5,118.5,3.4,15.15,733.5,311.74,218.44
2018,4,8,10,0,878.0,119.0,3.4,15.4,771.0,373.18,272.51
2018,4,8,10,15,885.0,121.5,3.4,15.65,801.0,427.21,320.42
2018,4,8,10,30,892.0,124.0,3.4,15.9,831.0,480.89,367.0
2018,4,8,10,45,896.0,126.5,3.4,16.1,853.5,532.62,410.9
2018,4,8,11,0,900.0,129.0,3.4,16.3,876.0,583.31,452.73
2018,4,8,11,15,903.5,130.5,3.4,16.45,891.5,631.68,491.76
2018,4,8,11,30,907.0,132.0,3.4,16.6,907.0,678.56,528.65
2018,4,8,11,45,907.5,133.0,3.4,16.75,913.5,721.37,561.68
2018,4,8,12,0,908.0,134.0,3.4,16.9,920.0,762.06,592.46
2018,4,8,12,15,909.0,133.0,3.4,17.0,919.0,799.09,619.74
2018,4,8,12,30,910.0,132.0,3.4,17.1,918.0,833.63,643.86
2018,4,8,12,45,909.0,131.0,3.4,17.15,909.0,863.91,665.03
2018,4,8,13,0,908.0,130.0,3.4,17.2,900.0,891.29,684.18
2018,4,8,13,15,903.0,129.0,3.35,17.2,882.0,912.19,698.68
2018,4,8,13,30,898.0,128.0,3.3,17.2,864.0,929.79,710.99
2018,4,8,13,45,890.5,127.0,3.3,17.2,838.5,941.78,719.91
2018,4,8,14,0,883.0,126.0,3.3,17.2,813.0,950.3,726.63
2018,4,8,14,15,872.5,124.0,3.3,17.15,780.0,960.91,735.13
2018,4,8,14,30,862.0,122.0,3.3,17.1,747.0,958.93,735.11
2018,4,8,14,45,847.0,120.5,3.3,17.0,707.5,949.79,730.54
2018,4,8,15,0,832.0,119.0,3.3,16.9,668.0,937.23,723.79
2018,4,8,15,15,814.0,115.5,3.3,16.9,623.0,916.3,711.03
2018,4,8,15,30,796.0,112.0,3.3,16.9,578.0,892.27,696.17
2018,4,8,15,45,770.5,108.5,3.3,16.55,529.0,858.47,675.19
2018,4,8,16,0,745.0,105.0,3.3,16.2,480.0,828.21,656.57
2018,4,8,16,15,708.5,101.5,3.25,15.85,427.5,780.72,624.65
2018,4,8,16,30,672.0,98.0,3.2,15.5,375.0,731.88,591.11
2018,4,8,16,45,623.0,92.0,3.15,15.15,321.5,668.52,545.54
2018,4,8,17,0,574.0,86.0,3.1,14.8,268.0,605.22,498.46
2018,4,8,17,15,503.5,77.5,2.9,14.2,215.5,522.81,434.23
2018,4,8,17,30,433.0,69.0,2.7,13.6,163.0,440.61,366.87
2018,4,8,17,45,330.5,57.0,2.55,13.0,117.0,340.45,281.48
2018,4,8,18,0,228.0,45.0,2.4,12.4,71.0,248.6,198.49
2018,4,8,18,15,129.5,27.0,2.3,12.1,40.5,145.82,62.45
2018,4,8,18,30,31.0,9.0,2.2,11.8,10.0,26.19,0.0
2018,4,8,18,45,15.5,4.5,2.15,11.5,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,9,5,45,0.5,7.5,1.0,10.7,7.5,6.82,0.0
2018,4,9,6,0,1.0,15.0,1.0,11.0,15.0,13.22,0.0
2018,4,9,6,15,34.0,32.5,1.1,11.6,37.5,27.02,16.94
2018,4,9,6,30,67.0,50.0,1.2,12.2,60.0,40.83,30.38
2018,4,9,6,45,46.0,71.0,1.3,12.8,79.0,58.28,46.36
2018,4,9,7,0,25.0,92.0,1.4,13.4,98.0,74.21,60.73
2018,4,9,7,15,34.0,105.5,1.45,13.8,116.0,85.09,70.36
2018,4,9,7,30,43.0,119.0,1.5,14.2,134.0,95.74,79.55
2018,4,9,7,45,50.5,144.5,1.55,14.65,165.0,113.92,95.07
2018,4,9,8,0,58.0,170.0,1.6,15.1,196.0,131.56,109.82
2018,4,9,8,15,167.5,195.0,1.6,15.55,282.0,141.43,117.69
2018,4,9,8,30,277.0,220.0,1.6,16.0,368.0,147.48,122.21
2018,4,9,8,45,382.0,216.0,1.55,16.5,439.5,159.42,117.86
2018,4,9,9,0,487.0,212.0,1.5,17.0,511.0,184.0,125.47
2018,4,9,9,15,613.0,185.0,1.5,17.55,588.0,216.06,142.84
2018,4,9,9,30,739.0,158.0,1.5,18.1,665.0,261.12,174.71
2018,4,9,9,45,669.5,194.0,1.5,18.6,671.5,314.54,222.41
2018,4,9,10,0,600.0,230.0,1.5,19.1,678.0,360.91,263.5
2018,4,9,10,15,670.5,212.0,1.45,19.55,731.0,410.77,303.27
2018,4,9,10,30,741.0,194.0,1.4,20.0,784.0,467.26,347.72
2018,4,9,10,45,811.0,167.0,1.35,20.4,829.5,525.41,392.81
2018,4,9,11,0,881.0,140.0,1.3,20.8,875.0,585.23,438.21
2018,4,9,11,15,874.0,146.0,1.25,21.15,885.5,630.52,471.88
2018,4,9,11,30,867.0,152.0,1.2,21.5,896.0,674.8,503.68
2018,4,9,11,45,828.5,174.0,1.15,21.8,889.5,709.76,527.63
2018,4,9,12,0,790.0,196.0,1.1,22.1,883.0,739.95,547.51
2018,4,9,12,15,782.0,199.5,1.1,22.4,878.5,774.43,570.77
2018,4,9,12,30,774.0,203.0,1.1,22.7,874.0,804.77,590.81
2018,4,9,12,45,812.0,179.5,1.1,22.95,877.0,840.31,614.69
2018,4,9,13,0,850.0,156.0,1.1,23.2,880.0,877.71,638.27
2018,4,9,13,15,803.0,172.5,1.05,23.35,845.5,879.28,638.13
2018,4,9,13,30,756.0,189.0,1.0,23.5,811.0,881.82,639.18
2018,4,9,13,45,602.5,247.0,0.9,23.65,733.5,820.66,596.44
2018,4,9,14,0,449.0,305.0,0.8,23.8,656.0,749.92,546.27
2018,4,9,14,15,485.5,276.5,0.8,23.75,642.0,765.67,559.87
2018,4,9,14,30,522.0,248.0,0.8,23.7,628.0,778.8,570.82
2018,4,9,14,45,487.5,243.0,0.75,23.7,583.0,747.94,550.24
2018,4,9,15,0,453.0,238.0,0.7,23.7,538.0,714.77,528.53
2018,4,9,15,15,433.5,225.0,0.7,23.7,497.0,684.84,509.99
2018,4,9,15,30,414.0,212.0,0.7,23.7,456.0,652.98,489.87
2018,4,9,15,45,400.0,195.0,0.9,23.1,414.5,619.9,472.03
2018,4,9,16,0,386.0,178.0,1.1,22.5,373.0,585.12,452.0
2018,4,9,16,15,373.0,161.5,1.15,21.85,334.0,550.36,430.07
2018,4,9,16,30,360.0,145.0,1.2,21.2,295.0,514.34,406.47
2018,4,9,16,45,432.5,114.0,1.25,20.5,269.5,530.46,423.08
2018,4,9,17,0,505.0,83.0,1.3,19.8,244.0,547.0,438.06
2018,4,9,17,15,418.5,72.0,1.35,18.95,189.0,444.31,360.8
2018,4,9,17,30,332.0,61.0,1.4,18.1,134.0,354.2,289.4
2018,4,9,17,45,264.5,48.5,1.45,17.25,96.5,280.75,228.17
2018,4,9,18,0,197.0,36.0,1.5,16.4,59.0,212.46,167.37
2018,4,9,18,15,121.0,23.0,1.45,16.0,35.0,134.16,64.97
2018,4,9,18,30,45.0,10.0,1.4,15.6,11.0,35.3,0.0
2018,4,9,18,45,22.5,5.0,1.35,15.15,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,10,5,45,37.5,10.5,1.4,12.55,12.5,9.55,0.0
2018,4,10,6,0,75.0,21.0,1.4,12.8,25.0,17.09,0.0
2018,4,10,6,15,121.0,38.0,1.55,13.15,53.0,30.33,19.85
2018,4,10,6,30,167.0,55.0,1.7,13.5,81.0,43.25,32.38
2018,4,10,6,45,264.5,69.0,1.85,13.85,128.5,51.61,40.3
2018,4,10,7,0,362.0,83.0,2.0,14.2,176.0,61.11,48.98
2018,4,10,7,15,322.0,106.0,2.05,14.5,203.0,76.04,62.22
2018,4,10,7,30,282.0,129.0,2.1,14.8,230.0,94.66,78.45
2018,4,10,7,45,325.5,146.0,2.2,15.15,279.5,105.5,87.59
2018,4,10,8,0,369.0,163.0,2.3,15.5,329.0,115.92,96.23
2018,4,10,8,15,371.0,183.0,2.35,15.75,366.5,127.4,105.69
2018,4,10,8,30,373.0,203.0,2.4,16.0,404.0,138.3,114.56
2018,4,10,8,45,340.0,226.5,2.5,16.25,422.0,165.87,123.54
2018,4,10,9,0,307.0,250.0,2.6,16.5,440.0,201.8,147.27
2018,4,10,9,15,352.0,258.5,2.6,16.7,490.5,237.27,171.95
2018,4,10,9,30,397.0,267.0,2.6,16.9,541.0,269.7,196.52
2018,4,10,9,45,327.5,307.5,2.65,17.05,541.5,314.15,235.61
2018,4,10,10,0,258.0,348.0,2.7,17.2,542.0,343.79,262.06
2018,4,10,10,15,211.0,363.5,2.65,17.35,526.0,365.0,280.33
2018,4,10,10,30,164.0,379.0,2.6,17.5,510.0,373.38,287.93
2018,4,10,10,45,122.5,385.5,2.6,17.6,485.0,373.08,288.35
2018,4,10,11,0,81.0,392.0,2.6,17.7,460.0,372.06,287.64
2018,4,10,11,15,70.5,381.5,2.55,17.7,441.5,366.3,283.36
2018,4,10,11,30,60.0,371.0,2.5,17.7,423.0,358.78,277.64
2018,4,10,11,45,43.0,346.0,2.5,17.65,383.5,332.86,257.92
2018,4,10,12,0,26.0,321.0,2.5,17.6,344.0,304.33,236.03
2018,4,10,12,15,51.0,356.0,2.5,17.5,400.5,358.54,278.2
2018,4,10,12,30,76.0,391.0,2.5,17.4,457.0,415.74,321.9
2018,4,10,12,45,101.5,405.0,2.55,17.25,492.5,456.58,353.32
2018,4,10,13,0,127.0,419.0,2.6,17.1,528.0,508.48,392.79
2018,4,10,13,15,122.0,408.0,2.6,16.95,511.0,503.45,389.38
2018,4,10,13,30,117.0,397.0,2.6,16.8,494.0,497.3,385.48
2018,4,10,13,45,69.5,318.0,2.65,16.65,375.0,368.84,288.81
2018,4,10,14,0,22.0,239.0,2.7,16.5,256.0,249.3,195.91
2018,4,10,14,15,13.0,184.5,2.75,16.3,194.5,179.52,141.15
2018,4,10,14,30,4.0,130.0,2.8,16.1,133.0,120.36,93.58
2018,4,10,14,45,25.0,197.5,2.85,15.9,214.5,215.98,171.98
2018,4,10,15,0,46.0,265.0,2.9,15.7,296.0,311.41,248.6
2018,4,10,15,15,45.5,252.5,2.9,15.7,281.5,300.94,240.69
2018,4,10,15,30,45.0,240.0,2.9,15.7,267.0,290.36,233.05
2018,4,10,15,45,36.0,210.5,3.0,15.3,231.0,251.54,202.9
2018,4,10,16,0,27.0,181.0,3.1,14.9,195.0,212.21,171.84
2018,4,10,16,15,18.0,146.0,3.15,14.75,155.0,154.24,124.64
2018,4,10,16,30,9.0,111.0,3.2,14.6,115.0,110.62,88.47
2018,4,10,16,45,4.5,67.5,3.2,14.4,69.5,63.44,48.78
2018,4,10,17,0,0.0,24.0,3.2,14.2,24.0,21.12,12.53
2018,4,10,17,15,15.5,26.0,3.05,13.85,29.5,35.44,25.47
2018,4,10,17,30,31.0,28.0,2.9,13.5,35.0,54.47,42.13
2018,4,10,17,45,53.0,31.0,2.7,13.2,39.0,74.67,59.2
2018,4,10,18,0,75.0,34.0,2.5,12.9,43.0,110.36,86.7
2018,4,10,18,15,40.5,21.5,2.35,12.55,26.0,57.68,28.52
2018,4,10,18,30,6.0,9.0,2.2,12.2,9.0,11.69,0.0
2018,4,10,18,45,3.0,4.5,2.1,11.85,4.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,5,45,40.0,10.0,1.85,10.15,12.5,9.1,0.0
2018,4,11,6,0,80.0,20.0,1.8,10.3,25.0,16.39,0.0
2018,4,11,6,15,135.0,32.5,1.9,10.6,50.5,25.05,15.8
2018,4,11,6,30,190.0,45.0,2.0,10.9,76.0,34.09,24.7
2018,4,11,6,45,248.0,65.5,2.1,11.2,121.0,48.8,38.28
2018,4,11,7,0,306.0,86.0,2.2,11.5,166.0,62.92,51.15
2018,4,11,7,15,339.5,99.5,2.15,11.75,207.0,71.28,58.65
2018,4,11,7,30,373.0,113.0,2.1,12.0,248.0,79.25,65.61
2018,4,11,7,45,387.5,133.5,2.05,12.25,292.5,91.47,76.18
2018,4,11,8,0,402.0,154.0,2.0,12.5,337.0,103.04,86.02
2018,4,11,8,15,359.5,185.0,1.9,12.75,362.5,128.41,107.72
2018,4,11,8,30,317.0,216.0,1.8,13.0,388.0,145.27,121.73
2018,4,11,8,45,375.5,221.5,1.7,13.2,442.5,166.36,123.53
2018,4,11,9,0,434.0,227.0,1.6,13.4,497.0,192.9,135.9
2018,4,11,9,15,484.5,228.0,1.7,13.75,548.5,231.38,162.89
2018,4,11,9,30,535.0,229.0,1.8,14.1,600.0,275.45,197.34
2018,4,11,9,45,448.0,273.0,1.9,14.4,594.5,317.56,236.24
2018,4,11,10,0,361.0,317.0,2.0,14.7,589.0,357.43,271.95
2018,4,11,10,15,284.0,353.5,2.25,14.8,572.5,379.75,292.74
2018,4,11,10,30,207.0,390.0,2.5,14.9,556.0,400.9,311.23
2018,4,11,10,45,297.5,375.0,2.7,14.95,621.0,445.77,346.54
2018,4,11,11,0,388.0,360.0,2.9,15.0,686.0,504.54,392.72
2018,4,11,11,15,428.0,352.0,3.1,14.95,717.5,545.06,425.18
2018,4,11,11,30,468.0,344.0,3.3,14.9,749.0,591.3,461.82
2018,4,11,11,45,523.5,327.5,3.45,14.8,783.5,643.03,502.53
2018,4,11,12,0,579.0,311.0,3.6,14.7,818.0,697.37,544.9
2018,4,11,12,15,558.5,313.5,3.7,14.65,802.0,713.7,557.77
2018,4,11,12,30,538.0,316.0,3.8,14.6,786.0,727.03,568.47
2018,4,11,12,45,519.0,317.5,3.95,14.5,767.0,737.69,577.45
2018,4,11,13,0,500.0,319.0,4.1,14.4,748.0,745.48,584.28
2018,4,11,13,15,374.5,356.5,4.1,14.35,674.0,682.94,536.28
2018,4,11,13,30,249.0,394.0,4.1,14.3,600.0,624.01,490.13
2018,4,11,13,45,169.5,365.0,4.15,14.25,503.5,521.04,412.32
2018,4,11,14,0,90.0,336.0,4.2,14.2,407.0,411.21,327.15
2018,4,11,14,15,130.0,324.5,4.2,14.05,422.5,457.0,365.12
2018,4,11,14,30,170.0,313.0,4.2,13.9,438.0,488.29,391.45
2018,4,11,14,45,429.5,238.5,4.15,13.75,531.5,690.76,553.98
2018,4,11,15,0,689.0,164.0,4.1,13.6,625.0,865.22,687.47
2018,4,11,15,15,596.5,180.5,4.1,13.6,560.5,797.04,637.84
2018,4,11,15,30,504.0,197.0,4.1,13.6,496.0,721.68,582.07
2018,4,11,15,45,441.5,190.0,4.05,13.4,436.5,654.07,532.14
2018,4,11,16,0,379.0,183.0,4.0,13.2,377.0,586.21,480.85
2018,4,11,16,15,382.0,164.0,4.0,13.1,342.0,562.79,465.0
2018,4,11,16,30,385.0,145.0,4.0,13.0,307.0,537.31,446.96
2018,4,11,16,45,230.5,123.0,3.95,12.9,216.5,354.92,298.68
2018,4,11,17,0,76.0,101.0,3.9,12.8,126.0,182.31,152.2
2018,4,11,17,15,38.0,55.0,3.85,12.6,67.5,82.71,66.91
2018,4,11,17,30,0.0,9.0,3.8,12.4,9.0,7.9,1.15
2018,4,11,17,45,57.5,17.0,3.75,12.2,24.0,66.4,52.72
2018,4,11,18,0,115.0,25.0,3.7,12.0,39.0,135.66,109.03
2018,4,11,18,15,74.5,18.5,3.85,11.8,26.0,82.88,47.45
2018,4,11,18,30,34.0,12.0,4.0,11.6,13.0,30.83,0.0
2018,4,11,18,45,17.0,6.0,4.15,11.45,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,5,15,1.0,0.5,2.15,7.5,0.5,0.0,0.0
2018,4,12,5,30,2.0,1.0,2.2,7.9,1.0,0.0,0.0
2018,4,12,5,45,39.0,11.5,2.25,8.3,14.0,10.46,0.0
2018,4,12,6,0,76.0,22.0,2.3,8.7,27.0,17.94,3.06
2018,4,12,6,15,213.0,39.0,2.55,9.1,70.5,30.23,20.55
2018,4,12,6,30,350.0,56.0,2.8,9.5,114.0,42.91,32.76
2018,4,12,6,45,441.0,66.0,3.05,9.9,166.0,51.54,40.97
2018,4,12,7,0,532.0,76.0,3.3,10.3,218.0,57.7,46.7
2018,4,12,7,15,585.5,83.0,3.4,10.55,271.0,60.97,49.65
2018,4,12,7,30,639.0,90.0,3.5,10.8,324.0,64.15,52.39
2018,4,12,7,45,676.0,96.5,3.55,11.05,377.0,66.72,54.49
2018,4,12,8,0,713.0,103.0,3.6,11.3,430.0,69.15,56.42
2018,4,12,8,15,554.0,121.0,3.6,11.5,392.5,77.74,63.79
2018,4,12,8,30,395.0,139.0,3.6,11.7,355.0,88.28,72.8
2018,4,12,8,45,474.5,154.0,3.6,11.95,435.5,120.57,83.09
2018,4,12,9,0,554.0,169.0,3.6,12.2,516.0,167.56,111.01
2018,4,12,9,15,634.0,168.0,3.6,12.4,590.5,214.97,144.78
2018,4,12,9,30,714.0,167.0,3.6,12.6,665.0,271.44,189.78
2018,4,12,9,45,568.0,230.0,3.55,12.8,639.0,322.56,239.73
2018,4,12,10,0,422.0,293.0,3.5,13.0,613.0,355.7,272.98
2018,4,12,10,15,362.5,315.5,3.5,13.2,598.0,384.09,298.66
2018,4,12,10,30,303.0,338.0,3.5,13.4,583.0,399.75,313.16
2018,4,12,10,45,327.0,331.5,3.5,13.55,602.0,428.45,336.76
2018,4,12,11,0,351.0,325.0,3.5,13.7,621.0,458.68,361.36
2018,4,12,11,15,361.5,331.0,3.5,13.8,640.5,492.53,388.33
2018,4,12,11,30,372.0,337.0,3.5,13.9,660.0,526.8,415.23
2018,4,12,11,45,342.5,358.5,3.55,13.95,657.5,547.87,431.32
2018,4,12,12,0,313.0,380.0,3.6,14.0,655.0,566.47,445.24
2018,4,12,12,15,522.0,301.0,3.7,14.05,759.0,677.12,532.78
2018,4,12,12,30,731.0,222.0,3.8,14.1,863.0,796.07,624.51
2018,4,12,12,45,618.5,269.5,3.9,14.1,807.5,777.37,609.05
2018,4,12,13,0,506.0,317.0,4.0,14.1,752.0,750.26,587.91
2018,4,12,13,15,564.5,285.5,4.1,14.05,762.0,790.83,620.62
2018,4,12,13,30,623.0,254.0,4.2,14.0,772.0,833.9,654.55
2018,4,12,13,45,689.0,221.0,4.25,13.9,778.0,879.1,690.24
2018,4,12,14,0,755.0,188.0,4.3,13.8,784.0,921.64,722.02
2018,4,12,14,15,721.0,192.5,4.35,13.7,743.0,907.76,713.56
2018,4,12,14,30,687.0,197.0,4.4,13.6,702.0,890.32,703.0
2018,4,12,14,45,731.5,172.5,4.4,13.5,685.5,912.74,720.99
2018,4,12,15,0,776.0,148.0,4.4,13.4,669.0,930.98,735.85
2018,4,12,15,15,756.5,144.0,4.4,13.4,624.5,908.51,721.29
2018,4,12,15,30,737.0,140.0,4.4,13.4,580.0,883.13,704.91
2018,4,12,15,45,715.0,134.0,4.35,13.1,532.0,850.41,683.49
2018,4,12,16,0,693.0,128.0,4.3,12.8,484.0,815.27,660.12
2018,4,12,16,15,664.0,120.5,4.2,12.55,433.0,770.0,628.32
2018,4,12,16,30,635.0,113.0,4.1,12.3,382.0,723.15,594.9
2018,4,12,16,45,591.5,105.0,4.0,12.1,329.5,662.22,549.67
2018,4,12,17,0,548.0,97.0,3.9,11.9,277.0,601.06,502.94
2018,4,12,17,15,485.0,87.5,3.6,11.5,225.5,520.06,438.37
2018,4,12,17,30,422.0,78.0,3.3,11.1,174.0,447.38,377.26
2018,4,12,17,45,331.0,64.0,3.0,10.7,127.5,352.2,295.05
2018,4,12,18,0,240.0,50.0,2.7,10.3,81.0,263.98,215.5
2018,4,12,18,15,140.5,32.0,2.6,10.05,48.0,166.22,106.14
2018,4,12,18,30,41.0,14.0,2.5,9.8,15.0,36.81,0.0
2018,4,12,18,45,20.5,7.0,2.4,9.5,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.75,6.8,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,7.3,2.0,0.0,0.0
2018,4,13,5,45,74.0,16.0,1.85,7.85,21.0,14.55,0.0
2018,4,13,6,0,144.0,30.0,1.9,8.4,40.0,23.66,8.37
2018,4,13,6,15,256.5,44.0,2.05,8.95,80.5,34.18,24.16
2018,4,13,6,30,369.0,58.0,2.2,9.5,121.0,44.42,34.17
2018,4,13,6,45,450.0,67.5,2.4,10.1,171.0,52.65,41.97
2018,4,13,7,0,531.0,77.0,2.6,10.7,221.0,58.28,47.17
2018,4,13,7,15,586.0,84.0,2.8,11.25,274.5,61.54,50.02
2018,4,13,7,30,641.0,91.0,3.0,11.8,328.0,64.71,52.67
2018,4,13,7,45,679.5,96.0,3.2,12.35,381.0,66.14,53.67
2018,4,13,8,0,718.0,101.0,3.4,12.9,434.0,67.52,54.6
2018,4,13,8,15,745.0,106.0,3.4,13.3,485.0,68.73,55.39
2018,4,13,8,30,772.0,111.0,3.4,13.7,536.0,69.85,56.09
2018,4,13,8,45,792.0,114.5,3.45,14.1,583.0,118.06,70.29
2018,4,13,9,0,812.0,118.0,3.5,14.5,630.0,170.18,100.93
2018,4,13,9,15,831.0,119.0,3.45,14.85,673.0,222.58,141.11
2018,4,13,9,30,850.0,120.0,3.4,15.2,716.0,276.95,187.41
2018,4,13,9,45,865.5,120.0,3.35,15.5,753.5,331.28,235.57
2018,4,13,10,0,881.0,120.0,3.3,15.8,791.0,392.37,289.03
2018,4,13,10,15,888.5,122.0,3.3,16.05,820.5,446.13,336.27
2018,4,13,10,30,896.0,124.0,3.3,16.3,850.0,499.58,382.11
2018,4,13,10,45,901.0,125.5,3.25,16.6,872.5,550.89,424.86
2018,4,13,11,0,906.0,127.0,3.2,16.9,895.0,601.22,465.54
2018,4,13,11,15,908.0,128.5,3.2,17.1,909.0,648.61,503.17
2018,4,13,11,30,910.0,130.0,3.2,17.3,923.0,694.36,538.59
2018,4,13,11,45,909.5,131.0,3.2,17.45,928.5,736.18,570.43
2018,4,13,12,0,909.0,132.0,3.2,17.6,934.0,775.8,600.0
2018,4,13,12,15,899.0,137.5,3.15,17.75,929.0,809.85,623.7
2018,4,13,12,30,889.0,143.0,3.1,17.9,924.0,840.9,644.72
2018,4,13,12,45,894.5,137.5,3.1,18.0,916.5,871.6,665.85
2018,4,13,13,0,900.0,132.0,3.1,18.1,909.0,899.61,685.07
2018,4,13,13,15,894.5,132.0,3.1,18.15,891.0,920.45,699.54
2018,4,13,13,30,889.0,132.0,3.1,18.2,873.0,938.03,711.9
2018,4,13,13,45,879.0,132.0,3.05,18.25,846.5,948.21,718.97
2018,4,13,14,0,869.0,132.0,3.0,18.3,820.0,964.48,730.37
2018,4,13,14,15,850.5,133.5,2.95,18.25,784.5,961.88,729.29
2018,4,13,14,30,832.0,135.0,2.9,18.2,749.0,955.7,726.1
2018,4,13,14,45,828.0,129.0,2.85,18.1,713.5,951.55,724.62
2018,4,13,15,0,824.0,123.0,2.8,18.0,678.0,943.97,720.92
2018,4,13,15,15,807.5,119.5,2.8,18.0,634.0,924.04,709.04
2018,4,13,15,30,791.0,116.0,2.8,18.0,590.0,901.04,695.16
2018,4,13,15,45,770.0,111.5,2.65,17.7,542.0,875.46,679.09
2018,4,13,16,0,749.0,107.0,2.5,17.4,494.0,842.1,657.45
2018,4,13,16,15,722.5,101.0,2.35,17.0,443.0,799.73,629.41
2018,4,13,16,30,696.0,95.0,2.2,16.6,392.0,755.65,599.67
2018,4,13,16,45,659.5,88.0,2.0,16.25,339.5,700.47,560.55
2018,4,13,17,0,623.0,81.0,1.8,15.9,287.0,644.8,519.97
