Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,17,15,565.5,73.5,1.75,15.15,235.0,571.89,466.26
2018,4,13,17,30,508.0,66.0,1.7,14.4,183.0,500.54,411.05
2018,4,13,17,45,420.5,55.5,1.65,13.7,135.5,406.45,333.8
2018,4,13,18,0,333.0,45.0,1.6,13.0,88.0,317.17,255.97
2018,4,13,18,15,207.5,29.5,1.6,12.6,52.5,205.36,136.55
2018,4,13,18,30,82.0,14.0,1.6,12.2,17.0,61.02,0.0
2018,4,13,18,45,41.0,7.0,1.6,11.8,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.35,9.7,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.3,10.1,2.0,0.0,0.0
2018,4,14,5,45,102.0,16.5,1.3,10.5,23.5,15.01,0.0
2018,4,14,6,0,195.0,31.0,1.3,10.9,45.0,24.46,10.56
2018,4,14,6,15,308.5,42.5,1.35,11.45,86.5,33.04,23.07
2018,4,14,6,30,422.0,54.0,1.4,12.0,128.0,43.05,32.68
2018,4,14,6,45,497.0,62.5,1.5,12.55,178.5,48.18,37.61
2018,4,14,7,0,572.0,71.0,1.6,13.1,229.0,53.19,42.19
2018,4,14,7,15,621.5,77.5,1.55,13.6,282.0,56.29,44.89
2018,4,14,7,30,671.0,84.0,1.5,14.1,335.0,59.3,47.38
2018,4,14,7,45,706.0,88.5,1.45,14.6,387.5,60.61,48.31
2018,4,14,8,0,741.0,93.0,1.4,15.1,440.0,61.88,49.15
2018,4,14,8,15,767.5,96.5,1.3,15.65,490.5,68.96,55.05
2018,4,14,8,30,794.0,100.0,1.2,16.2,541.0,69.55,55.24
2018,4,14,8,45,813.5,103.0,1.1,16.75,588.0,114.29,64.36
2018,4,14,9,0,833.0,106.0,1.0,17.3,635.0,167.19,95.68
2018,4,14,9,15,850.5,107.5,1.0,17.8,678.0,220.86,136.37
2018,4,14,9,30,868.0,109.0,1.0,18.3,721.0,283.69,188.17
2018,4,14,9,45,882.5,109.0,0.95,18.75,758.0,337.98,234.54
2018,4,14,10,0,897.0,109.0,0.9,19.2,795.0,393.05,281.21
2018,4,14,10,15,905.5,109.5,0.9,19.5,824.5,446.71,326.23
2018,4,14,10,30,914.0,110.0,0.9,19.8,854.0,500.09,369.7
2018,4,14,10,45,920.0,110.5,0.95,20.1,876.5,551.74,410.85
2018,4,14,11,0,926.0,111.0,1.0,20.4,899.0,602.43,450.05
2018,4,14,11,15,929.0,112.0,1.05,20.55,913.5,650.6,486.59
2018,4,14,11,30,932.0,113.0,1.1,20.7,928.0,697.16,521.05
2018,4,14,11,45,933.5,113.5,1.15,20.85,934.5,740.45,552.49
2018,4,14,12,0,935.0,114.0,1.2,21.0,941.0,781.63,581.55
2018,4,14,12,15,934.0,114.0,1.3,21.05,939.0,818.16,606.58
2018,4,14,12,30,933.0,114.0,1.4,21.1,937.0,852.04,629.86
2018,4,14,12,45,930.5,114.0,1.5,21.15,927.0,881.87,650.49
2018,4,14,13,0,928.0,114.0,1.6,21.2,917.0,908.69,669.23
2018,4,14,13,15,924.0,113.0,1.7,21.15,899.5,930.08,684.78
2018,4,14,13,30,920.0,112.0,1.8,21.1,882.0,948.14,698.33
2018,4,14,13,45,914.0,110.5,1.95,21.0,856.5,960.47,709.03
2018,4,14,14,0,908.0,109.0,2.1,20.9,831.0,969.29,717.62
2018,4,14,14,15,899.5,107.5,2.15,20.75,798.5,972.27,721.55
2018,4,14,14,30,891.0,106.0,2.2,20.6,766.0,971.74,723.38
2018,4,14,14,45,879.5,103.5,2.3,20.4,727.0,963.79,721.15
2018,4,14,15,0,868.0,101.0,2.4,20.2,688.0,952.44,716.78
2018,4,14,15,15,852.0,99.0,2.4,20.2,644.0,943.8,712.83
2018,4,14,15,30,836.0,97.0,2.4,20.2,600.0,922.51,700.38
2018,4,14,15,45,815.0,93.5,2.55,19.55,551.0,891.8,684.57
2018,4,14,16,0,794.0,90.0,2.7,18.9,502.0,858.49,666.53
2018,4,14,16,15,764.0,86.5,2.7,18.35,450.0,814.78,639.21
2018,4,14,16,30,734.0,83.0,2.7,17.8,398.0,769.34,610.01
2018,4,14,16,45,693.0,79.0,2.75,17.25,345.0,718.28,575.98
2018,4,14,17,0,652.0,75.0,2.8,16.7,292.0,661.94,536.57
2018,4,14,17,15,592.0,69.0,2.65,16.05,239.5,588.14,481.21
2018,4,14,17,30,532.0,63.0,2.5,15.4,187.0,516.08,424.66
2018,4,14,17,45,439.5,53.5,2.35,14.7,138.5,418.81,344.63
2018,4,14,18,0,347.0,44.0,2.2,14.0,90.0,326.79,264.32
2018,4,14,18,15,221.0,30.5,2.15,13.65,55.0,217.05,149.35
2018,4,14,18,30,95.0,17.0,2.1,13.3,20.0,71.56,0.0
2018,4,14,18,45,47.5,8.5,2.0,13.0,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,15,5,15,1.0,0.5,1.55,10.4,0.5,0.0,0.0
2018,4,15,5,30,2.0,1.0,1.7,10.6,1.0,0.0,0.0
2018,4,15,5,45,53.0,14.5,1.8,10.8,18.5,13.19,0.0
2018,4,15,6,0,104.0,28.0,1.9,11.0,36.0,22.62,10.54
2018,4,15,6,15,168.5,40.5,2.1,11.35,65.5,31.09,21.48
2018,4,15,6,30,233.0,53.0,2.3,11.7,95.0,40.0,30.05
2018,4,15,6,45,371.5,66.5,2.5,12.1,159.0,49.64,39.0
2018,4,15,7,0,510.0,80.0,2.7,12.5,223.0,60.21,48.57
2018,4,15,7,15,589.5,84.0,2.7,12.9,282.0,61.07,49.27
2018,4,15,7,30,669.0,88.0,2.7,13.3,341.0,62.12,50.03
2018,4,15,7,45,697.0,94.0,2.75,13.75,391.5,64.34,51.76
2018,4,15,8,0,725.0,100.0,2.8,14.2,442.0,66.42,53.32
2018,4,15,8,15,732.0,108.5,2.85,14.55,486.0,69.85,56.06
2018,4,15,8,30,739.0,117.0,2.9,14.9,530.0,72.97,58.51
2018,4,15,8,45,785.5,114.5,3.0,15.25,586.5,124.27,72.77
2018,4,15,9,0,832.0,112.0,3.1,15.6,643.0,174.86,102.72
2018,4,15,9,15,846.5,114.5,3.2,15.85,685.0,228.72,145.05
2018,4,15,9,30,861.0,117.0,3.3,16.1,727.0,284.01,192.62
2018,4,15,9,45,872.0,118.0,3.4,16.3,762.5,344.82,246.12
2018,4,15,10,0,883.0,119.0,3.5,16.5,798.0,398.98,294.37
2018,4,15,10,15,891.0,120.5,3.6,16.6,827.5,452.55,341.63
2018,4,15,10,30,899.0,122.0,3.7,16.7,857.0,505.84,387.62
2018,4,15,10,45,904.0,123.0,3.75,16.8,878.5,556.74,430.58
2018,4,15,11,0,909.0,124.0,3.8,16.9,900.0,606.65,471.63
2018,4,15,11,15,912.5,124.5,3.9,16.95,914.5,654.05,510.02
2018,4,15,11,30,916.0,125.0,4.0,17.0,929.0,699.91,546.42
2018,4,15,11,45,917.5,124.5,4.05,17.0,934.5,741.82,579.17
2018,4,15,12,0,919.0,124.0,4.1,17.0,940.0,781.62,609.71
2018,4,15,12,15,918.0,124.0,4.2,16.95,937.5,817.68,635.93
2018,4,15,12,30,917.0,124.0,4.3,16.9,935.0,851.14,660.28
2018,4,15,12,45,903.5,128.0,4.4,16.85,920.0,875.24,678.27
2018,4,15,13,0,890.0,132.0,4.5,16.8,905.0,895.92,693.99
2018,4,15,13,15,894.0,126.5,4.6,16.65,890.0,919.36,712.1
2018,4,15,13,30,898.0,121.0,4.7,16.5,875.0,939.71,728.16
2018,4,15,13,45,889.0,120.0,4.75,16.4,848.0,949.53,736.43
2018,4,15,14,0,880.0,119.0,4.8,16.3,821.0,955.87,742.47
2018,4,15,14,15,763.0,156.5,4.85,16.05,747.5,907.86,710.4
2018,4,15,14,30,646.0,194.0,4.9,15.8,674.0,853.14,673.35
2018,4,15,14,45,651.0,181.5,4.95,15.6,644.0,850.9,674.18
2018,4,15,15,0,656.0,169.0,5.0,15.4,614.0,845.56,672.58
2018,4,15,15,15,657.5,159.5,5.0,15.4,581.0,837.19,668.09
2018,4,15,15,30,659.0,150.0,5.0,15.4,548.0,825.87,661.55
2018,4,15,15,45,550.0,163.5,5.0,14.6,477.5,727.09,591.04
2018,4,15,16,0,441.0,177.0,5.0,13.8,407.0,638.71,524.72
2018,4,15,16,15,439.0,155.5,4.95,13.4,365.0,606.33,502.49
2018,4,15,16,30,437.0,134.0,4.9,13.0,323.0,571.7,477.76
2018,4,15,16,45,447.5,116.5,4.8,12.6,288.0,550.63,463.22
2018,4,15,17,0,458.0,99.0,4.7,12.2,253.0,527.0,445.88
2018,4,15,17,15,422.5,84.5,4.5,11.9,207.5,468.6,397.99
2018,4,15,17,30,387.0,70.0,4.3,11.6,162.0,411.07,349.19
2018,4,15,17,45,322.5,57.5,4.05,11.3,121.0,337.16,284.26
2018,4,15,18,0,258.0,45.0,3.8,11.0,80.0,268.02,220.98
2018,4,15,18,15,161.5,31.0,3.7,10.85,49.5,181.46,129.52
2018,4,15,18,30,65.0,17.0,3.6,10.7,19.0,53.95,0.0
2018,4,15,18,45,32.5,8.5,3.45,10.55,9.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,16,5,15,1.0,1.0,1.55,9.15,1.0,0.0,0.0
2018,4,16,5,30,2.0,2.0,1.6,9.4,2.0,0.0,0.0
2018,4,16,5,45,21.5,13.5,1.7,9.6,15.0,12.28,0.0
2018,4,16,6,0,41.0,25.0,1.8,9.8,28.0,21.12,10.37
2018,4,16,6,15,65.0,41.5,1.9,9.9,51.0,34.33,24.56
2018,4,16,6,30,89.0,58.0,2.0,10.0,74.0,47.28,36.83
2018,4,16,6,45,53.5,54.0,2.15,10.15,64.5,44.97,35.13
2018,4,16,7,0,18.0,50.0,2.3,10.3,55.0,44.09,34.45
2018,4,16,7,15,9.0,43.0,2.45,10.35,45.5,38.46,29.35
2018,4,16,7,30,0.0,36.0,2.6,10.4,36.0,31.73,23.19
2018,4,16,7,45,0.0,45.5,2.75,10.45,45.5,40.15,30.7
2018,4,16,8,0,0.0,55.0,2.9,10.5,55.0,48.59,38.15
2018,4,16,8,15,59.5,122.0,3.0,10.6,155.5,94.27,78.59
2018,4,16,8,30,119.0,189.0,3.1,10.7,256.0,138.2,116.73
2018,4,16,8,45,158.5,220.0,3.25,10.75,317.0,170.97,132.91
2018,4,16,9,0,198.0,251.0,3.4,10.8,378.0,208.91,160.22
2018,4,16,9,15,138.5,223.5,3.5,10.9,315.0,195.78,151.68
2018,4,16,9,30,79.0,196.0,3.6,11.0,252.0,173.3,136.03
2018,4,16,9,45,43.0,175.5,3.7,11.05,206.0,159.69,126.35
2018,4,16,10,0,7.0,155.0,3.8,11.1,160.0,137.91,109.37
2018,4,16,10,15,79.5,266.0,3.8,11.1,331.0,247.59,197.58
2018,4,16,10,30,152.0,377.0,3.8,11.1,502.0,371.69,295.54
2018,4,16,10,45,180.5,396.5,3.8,11.15,548.5,414.59,329.18
2018,4,16,11,0,209.0,416.0,3.8,11.2,595.0,460.72,365.42
2018,4,16,11,15,276.0,395.0,3.8,11.15,635.5,498.23,395.73
2018,4,16,11,30,343.0,374.0,3.8,11.1,676.0,544.26,432.71
2018,4,16,11,45,373.5,364.0,3.8,11.1,695.0,578.65,460.07
2018,4,16,12,0,404.0,354.0,3.8,11.1,714.0,616.87,490.15
2018,4,16,12,15,365.0,346.0,3.8,11.05,670.5,603.74,480.42
2018,4,16,12,30,326.0,338.0,3.8,11.0,627.0,580.23,462.98
2018,4,16,12,45,193.5,318.0,3.85,11.0,489.0,468.43,375.52
2018,4,16,13,0,61.0,298.0,3.9,11.0,351.0,329.39,264.09
2018,4,16,13,15,56.0,319.0,3.9,11.0,367.0,349.61,280.43
2018,4,16,13,30,51.0,340.0,3.9,11.0,383.0,370.34,296.67
2018,4,16,13,45,111.5,349.5,3.95,10.95,440.0,453.99,364.44
2018,4,16,14,0,172.0,359.0,4.0,10.9,497.0,527.38,423.34
2018,4,16,14,15,353.5,303.0,4.0,10.85,571.5,662.12,532.27
2018,4,16,14,30,535.0,247.0,4.0,10.8,646.0,799.1,639.68
2018,4,16,14,45,633.0,199.5,4.0,10.7,648.0,854.38,683.5
2018,4,16,15,0,731.0,152.0,4.0,10.6,650.0,899.35,717.75
2018,4,16,15,15,703.0,150.0,4.0,10.6,604.0,870.97,698.39
2018,4,16,15,30,675.0,148.0,4.0,10.6,558.0,839.98,677.59
2018,4,16,15,45,656.5,138.5,4.0,10.4,510.5,806.86,655.55
2018,4,16,16,0,638.0,129.0,4.0,10.2,463.0,771.42,631.51
2018,4,16,16,15,683.5,107.0,3.95,10.1,432.0,776.21,637.45
2018,4,16,16,30,729.0,85.0,3.9,10.0,401.0,775.2,638.66
2018,4,16,16,45,637.5,87.0,3.8,9.85,337.5,683.92,569.9
2018,4,16,17,0,546.0,89.0,3.7,9.7,274.0,594.49,500.95
2018,4,16,17,15,448.5,81.5,3.45,9.5,216.0,485.52,413.31
2018,4,16,17,30,351.0,74.0,3.2,9.3,158.0,390.0,332.54
2018,4,16,17,45,357.5,59.0,3.0,9.1,126.0,364.83,309.09
2018,4,16,18,0,364.0,44.0,2.8,8.9,94.0,339.97,282.33
2018,4,16,18,15,239.5,30.5,2.6,8.75,58.0,230.68,170.54
2018,4,16,18,30,115.0,17.0,2.4,8.6,22.0,83.74,0.0
2018,4,16,18,45,57.5,8.5,2.25,8.45,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,1.2,6.8,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,1.1,7.2,5.0,0.0,0.0
2018,4,17,5,45,137.0,19.5,1.05,7.55,30.5,17.74,0.0
2018,4,17,6,0,250.0,34.0,1.0,7.9,56.0,26.75,15.58
2018,4,17,6,15,360.5,44.5,1.05,8.35,100.0,36.14,26.46
2018,4,17,6,30,471.0,55.0,1.1,8.8,144.0,43.4,33.6
2018,4,17,6,45,541.0,63.5,1.15,9.25,196.0,48.57,38.56
2018,4,17,7,0,611.0,72.0,1.2,9.7,248.0,53.58,43.16
2018,4,17,7,15,658.0,77.5,1.25,10.1,302.0,55.91,45.18
2018,4,17,7,30,705.0,83.0,1.3,10.5,356.0,58.2,47.06
2018,4,17,7,45,738.5,88.5,1.35,10.9,410.0,60.29,48.71
2018,4,17,8,0,772.0,94.0,1.4,11.3,464.0,68.77,55.99
2018,4,17,8,15,796.5,97.5,1.45,11.75,515.0,69.37,56.21
2018,4,17,8,30,821.0,101.0,1.5,12.2,566.0,74.91,60.79
2018,4,17,8,45,839.0,104.5,1.5,12.6,613.5,127.27,71.92
2018,4,17,9,0,857.0,108.0,1.5,13.0,661.0,181.84,107.51
2018,4,17,9,15,872.0,109.5,1.45,13.35,703.5,236.42,151.09
2018,4,17,9,30,887.0,111.0,1.4,13.7,746.0,299.77,205.04
2018,4,17,9,45,898.5,112.5,1.35,14.05,783.0,355.26,253.73
2018,4,17,10,0,910.0,114.0,1.3,14.4,820.0,411.23,302.33
2018,4,17,10,15,916.0,116.5,1.3,14.65,849.0,466.0,349.19
2018,4,17,10,30,922.0,119.0,1.3,14.9,878.0,520.26,394.25
2018,4,17,10,45,926.0,120.5,1.25,15.15,900.0,572.03,435.71
2018,4,17,11,0,930.0,122.0,1.2,15.4,922.0,622.67,474.84
2018,4,17,11,15,932.5,123.5,1.2,15.6,936.5,671.08,511.54
2018,4,17,11,30,935.0,125.0,1.2,15.8,951.0,717.84,546.0
2018,4,17,11,45,935.5,125.5,1.2,15.95,956.5,760.56,576.86
2018,4,17,12,0,936.0,126.0,1.2,16.1,962.0,801.07,605.15
2018,4,17,12,15,935.0,126.0,1.25,16.2,959.5,837.64,629.81
2018,4,17,12,30,934.0,126.0,1.3,16.3,957.0,871.55,652.65
2018,4,17,12,45,931.5,125.0,1.35,16.4,946.5,900.5,672.18
2018,4,17,13,0,929.0,124.0,1.4,16.5,936.0,926.39,689.76
2018,4,17,13,15,922.0,125.0,1.4,16.5,917.0,947.08,703.53
2018,4,17,13,30,915.0,126.0,1.4,16.5,898.0,964.4,715.25
2018,4,17,13,45,904.5,127.0,1.45,16.5,871.5,975.11,723.57
2018,4,17,14,0,894.0,128.0,1.5,16.5,845.0,982.3,729.84
2018,4,17,14,15,883.5,127.0,1.6,16.4,812.0,983.94,733.69
2018,4,17,14,30,873.0,126.0,1.7,16.3,779.0,992.31,742.18
2018,4,17,14,45,859.0,123.5,1.75,16.2,739.0,982.23,737.83
2018,4,17,15,0,845.0,121.0,1.8,16.1,699.0,968.71,731.51
2018,4,17,15,15,828.0,118.5,1.8,16.1,654.5,949.03,720.24
2018,4,17,15,30,811.0,116.0,1.8,16.1,610.0,926.25,706.96
2018,4,17,15,45,788.0,112.0,2.05,15.7,560.5,893.21,690.43
2018,4,17,16,0,765.0,108.0,2.3,15.3,511.0,863.61,675.58
2018,4,17,16,15,701.5,107.0,2.3,14.95,448.0,793.61,628.77
2018,4,17,16,30,638.0,106.0,2.3,14.6,385.0,723.34,580.71
2018,4,17,16,45,575.0,98.0,2.3,14.3,325.0,645.38,525.1
2018,4,17,17,0,512.0,90.0,2.3,14.0,265.0,568.56,468.33
2018,4,17,17,15,470.0,78.5,2.2,13.35,218.0,506.06,420.75
2018,4,17,17,30,428.0,67.0,2.1,12.7,171.0,444.65,371.46
2018,4,17,17,45,356.5,56.5,2.0,12.1,128.5,360.54,300.76
2018,4,17,18,0,285.0,46.0,1.9,11.5,86.0,287.93,236.33
2018,4,17,18,15,185.5,31.5,1.9,11.1,53.5,197.6,146.64
2018,4,17,18,30,86.0,17.0,1.9,10.7,21.0,66.65,0.0
2018,4,17,18,45,43.0,8.5,1.9,10.35,10.5,7.73,0.0
2018,4,17,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.15,8.55,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,8.7,1.0,0.91,0.0
2018,4,18,5,45,0.0,4.5,1.05,8.9,4.5,4.09,0.0
2018,4,18,6,0,0.0,8.0,1.0,9.1,8.0,7.02,0.05
2018,4,18,6,15,0.0,11.0,1.1,9.4,11.0,9.65,2.94
2018,4,18,6,30,0.0,14.0,1.2,9.7,14.0,12.3,5.49
2018,4,18,6,45,0.0,22.0,1.3,9.95,22.0,19.35,12.0
2018,4,18,7,0,0.0,30.0,1.4,10.2,30.0,26.41,18.47
2018,4,18,7,15,0.0,38.0,1.35,10.4,38.0,33.49,24.87
2018,4,18,7,30,0.0,46.0,1.3,10.6,46.0,40.58,31.19
2018,4,18,7,45,0.0,51.5,1.3,10.75,51.5,45.47,35.46
2018,4,18,8,0,0.0,57.0,1.3,10.9,57.0,50.36,39.68
2018,4,18,8,15,0.0,64.0,1.25,11.15,64.0,56.6,45.03
2018,4,18,8,30,0.0,71.0,1.2,11.4,71.0,62.84,47.98
2018,4,18,8,45,0.5,82.5,1.2,11.65,83.0,73.13,56.41
2018,4,18,9,0,1.0,94.0,1.2,11.9,95.0,83.49,64.8
2018,4,18,9,15,54.0,195.5,1.2,12.2,234.5,169.37,132.74
2018,4,18,9,30,107.0,297.0,1.2,12.5,374.0,250.94,195.47
2018,4,18,9,45,189.0,329.5,1.25,12.8,473.5,308.68,238.23
2018,4,18,10,0,271.0,362.0,1.3,13.1,573.0,367.95,282.83
2018,4,18,10,15,308.0,366.5,1.4,13.35,614.5,407.68,313.9
2018,4,18,10,30,345.0,371.0,1.5,13.6,656.0,451.04,347.79
2018,4,18,10,45,344.0,380.5,1.55,13.8,671.0,482.24,372.3
2018,4,18,11,0,343.0,390.0,1.6,14.0,686.0,513.18,396.21
2018,4,18,11,15,266.5,409.5,1.7,14.15,641.5,506.11,391.29
2018,4,18,11,30,190.0,429.0,1.8,14.3,597.0,493.51,381.74
2018,4,18,11,45,195.5,431.5,1.9,14.4,605.5,514.5,398.08
2018,4,18,12,0,201.0,434.0,2.0,14.5,614.0,535.54,414.14
2018,4,18,12,15,132.0,396.5,2.1,14.55,514.5,463.74,360.41
2018,4,18,12,30,63.0,359.0,2.2,14.6,415.0,378.22,295.32
2018,4,18,12,45,39.5,317.5,2.3,14.65,352.5,325.59,255.22
2018,4,18,13,0,16.0,276.0,2.4,14.7,290.0,262.72,206.2
2018,4,18,13,15,12.5,246.5,2.45,14.75,257.5,233.78,183.79
2018,4,18,13,30,9.0,217.0,2.5,14.8,225.0,204.28,160.62
2018,4,18,13,45,20.0,243.0,2.55,14.8,259.5,249.46,197.09
2018,4,18,14,0,31.0,269.0,2.6,14.8,294.0,288.28,228.14
2018,4,18,14,15,45.5,292.5,2.6,14.7,327.5,329.38,261.02
2018,4,18,14,30,60.0,316.0,2.6,14.6,361.0,372.21,295.06
2018,4,18,14,45,108.0,311.5,2.65,14.55,387.5,434.98,345.65
2018,4,18,15,0,156.0,307.0,2.7,14.5,414.0,481.32,383.38
2018,4,18,15,15,393.0,231.5,2.7,14.5,477.5,661.74,527.18
2018,4,18,15,30,630.0,156.0,2.7,14.5,541.0,809.05,639.7
2018,4,18,15,45,730.5,121.0,2.7,14.1,533.5,857.54,676.12
2018,4,18,16,0,831.0,86.0,2.7,13.7,526.0,893.34,704.38
2018,4,18,16,15,808.0,82.0,2.6,13.4,474.5,854.3,678.26
2018,4,18,16,30,785.0,78.0,2.5,13.1,423.0,813.2,650.89
2018,4,18,16,45,748.0,73.5,2.45,12.8,368.5,757.72,612.59
2018,4,18,17,0,711.0,69.0,2.4,12.5,314.0,701.51,572.55
2018,4,18,17,15,647.0,64.5,2.15,11.85,258.5,629.64,518.4
2018,4,18,17,30,583.0,60.0,1.9,11.2,203.0,554.57,459.43
2018,4,18,17,45,432.0,53.0,1.7,10.55,145.0,415.86,346.67
2018,4,18,18,0,281.0,46.0,1.5,9.9,87.0,285.18,235.01
2018,4,18,18,15,177.0,31.5,1.45,9.5,53.5,191.62,144.86
2018,4,18,18,30,73.0,17.0,1.4,9.1,20.0,75.8,0.0
2018,4,18,18,45,36.5,8.5,1.4,8.75,10.0,7.73,0.0
2018,4,18,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,19,5,15,22.5,3.0,1.5,7.6,3.0,0.0,0.0
2018,4,19,5,30,45.0,6.0,1.7,8.0,6.0,5.46,0.0
2018,4,19,5,45,180.0,20.0,1.95,8.4,35.0,16.92,0.0
2018,4,19,6,0,315.0,34.0,2.2,8.8,64.0,28.31,17.78
2018,4,19,6,15,420.5,42.5,2.3,9.25,109.5,34.02,24.6
2018,4,19,6,30,526.0,51.0,2.4,9.7,155.0,39.68,30.18
2018,4,19,6,45,587.0,58.5,2.55,10.15,206.5,44.21,34.5
2018,4,19,7,0,648.0,66.0,2.7,10.6,258.0,48.6,38.49
2018,4,19,7,15,690.5,71.5,2.8,11.05,312.0,51.18,40.72
2018,4,19,7,30,733.0,77.0,2.9,11.5,366.0,58.95,47.51
2018,4,19,7,45,761.5,81.5,3.0,11.95,418.5,60.75,48.87
2018,4,19,8,0,790.0,86.0,3.1,12.4,471.0,62.47,50.13
2018,4,19,8,15,812.0,89.0,3.15,12.8,521.0,62.94,50.29
2018,4,19,8,30,834.0,92.0,3.2,13.2,571.0,75.52,48.84
2018,4,19,8,45,850.5,95.0,3.3,13.6,617.5,128.1,70.15
2018,4,19,9,0,867.0,98.0,3.4,14.0,664.0,191.4,114.56
2018,4,19,9,15,880.0,100.5,3.4,14.3,706.0,246.23,159.44
2018,4,19,9,30,893.0,103.0,3.4,14.6,748.0,302.15,208.52
2018,4,19,9,45,903.0,104.5,3.4,14.9,784.0,357.31,258.05
2018,4,19,10,0,913.0,106.0,3.4,15.2,820.0,412.77,307.46
2018,4,19,10,15,920.5,108.0,3.4,15.4,850.0,467.69,355.59
2018,4,19,10,30,928.0,110.0,3.4,15.6,880.0,522.24,402.15
2018,4,19,10,45,934.5,110.0,3.4,15.8,902.5,574.12,445.4
2018,4,19,11,0,941.0,110.0,3.4,16.0,925.0,625.04,486.69
2018,4,19,11,15,944.5,111.0,3.45,16.15,940.0,673.81,525.49
2018,4,19,11,30,948.0,112.0,3.5,16.3,955.0,720.97,562.16
2018,4,19,11,45,949.5,112.0,3.55,16.45,961.0,764.09,595.13
2018,4,19,12,0,951.0,112.0,3.6,16.6,967.0,805.03,624.82
2018,4,19,12,15,948.0,114.0,3.65,16.65,964.5,841.95,650.92
2018,4,19,12,30,945.0,116.0,3.7,16.7,962.0,876.13,675.02
2018,4,19,12,45,939.5,117.0,3.75,16.75,950.5,904.4,694.97
2018,4,19,13,0,934.0,118.0,3.8,16.8,939.0,929.49,712.78
2018,4,19,13,15,930.0,117.0,3.85,16.8,920.5,950.71,728.13
2018,4,19,13,30,926.0,116.0,3.9,16.8,902.0,968.59,741.3
2018,4,19,13,45,920.5,113.5,3.95,16.75,876.0,980.14,750.4
2018,4,19,14,0,915.0,111.0,4.0,16.7,850.0,988.14,757.27
2018,4,19,14,15,906.5,110.0,3.95,16.6,817.5,991.37,760.54
2018,4,19,14,30,898.0,109.0,3.9,16.5,785.0,991.1,761.59
2018,4,19,14,45,885.5,107.0,3.85,16.45,745.5,982.43,756.88
2018,4,19,15,0,873.0,105.0,3.8,16.4,706.0,970.39,750.02
2018,4,19,15,15,858.0,102.0,3.8,16.4,661.5,961.44,745.67
2018,4,19,15,30,843.0,99.0,3.8,16.4,617.0,939.48,732.27
2018,4,19,15,45,820.5,97.0,3.65,16.05,568.0,908.74,712.75
2018,4,19,16,0,798.0,95.0,3.5,15.7,519.0,875.44,691.33
2018,4,19,16,15,767.5,91.5,3.4,15.4,466.5,830.78,661.58
2018,4,19,16,30,737.0,88.0,3.3,15.1,414.0,789.81,634.09
2018,4,19,16,45,695.0,84.0,3.2,14.85,360.0,732.31,593.41
2018,4,19,17,0,653.0,80.0,3.1,14.6,306.0,674.57,551.44
2018,4,19,17,15,594.0,73.0,2.85,13.95,252.5,599.59,494.69
2018,4,19,17,30,535.0,66.0,2.6,13.3,199.0,526.39,437.0
2018,4,19,17,45,446.5,57.0,2.4,12.7,150.0,431.66,358.91
2018,4,19,18,0,358.0,48.0,2.2,12.1,101.0,341.76,280.7
2018,4,19,18,15,234.5,34.5,2.15,11.7,63.5,233.63,178.43
2018,4,19,18,30,111.0,21.0,2.1,11.3,26.0,115.45,0.0
2018,4,19,18,45,55.5,10.5,2.0,10.85,13.0,40.43,0.0
2018,4,19,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,1.35,9.3,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,1.3,9.8,8.0,7.28,0.0
2018,4,20,5,45,154.0,22.0,1.25,10.3,35.5,17.45,0.0
2018,4,20,6,0,267.0,36.0,1.2,10.8,63.0,28.19,17.9
2018,4,20,6,15,369.5,47.0,1.25,11.25,108.0,37.8,27.81
2018,4,20,6,30,472.0,58.0,1.3,11.7,153.0,45.42,35.11
2018,4,20,6,45,541.0,65.0,1.35,12.2,204.5,49.24,38.74
2018,4,20,7,0,610.0,72.0,1.4,12.7,256.0,52.99,42.12
2018,4,20,7,15,655.5,77.5,1.4,13.25,309.0,55.35,44.09
2018,4,20,7,30,701.0,83.0,1.4,13.8,362.0,57.64,45.9
2018,4,20,7,45,734.0,86.5,1.4,14.35,414.5,64.28,51.51
2018,4,20,8,0,767.0,90.0,1.4,14.9,467.0,65.1,51.92
2018,4,20,8,15,790.5,94.0,1.5,15.45,517.5,66.18,52.56
2018,4,20,8,30,814.0,98.0,1.6,16.0,568.0,82.5,51.97
2018,4,20,8,45,832.0,100.5,1.75,16.5,614.5,133.76,73.73
2018,4,20,9,0,850.0,103.0,1.9,17.0,661.0,187.2,110.14
2018,4,20,9,15,866.0,104.0,2.0,17.35,703.0,249.21,160.17
2018,4,20,9,30,882.0,105.0,2.1,17.7,745.0,304.05,207.38
2018,4,20,9,45,895.5,104.5,2.2,18.05,781.0,358.18,255.01
2018,4,20,10,0,909.0,104.0,2.3,18.4,817.0,412.95,302.79
2018,4,20,10,15,915.5,105.0,2.4,18.7,845.5,466.39,348.77
2018,4,20,10,30,922.0,106.0,2.5,19.0,874.0,519.33,393.15
2018,4,20,10,45,926.5,107.0,2.6,19.25,895.5,570.53,435.07
2018,4,20,11,0,931.0,108.0,2.7,19.5,917.0,620.63,475.02
2018,4,20,11,15,933.5,109.0,2.75,19.7,931.0,668.21,511.98
2018,4,20,11,30,936.0,110.0,2.8,19.9,945.0,714.11,546.82
2018,4,20,11,45,937.0,110.5,2.8,20.05,951.0,756.69,578.36
2018,4,20,12,0,938.0,111.0,2.8,20.2,957.0,797.11,606.57
2018,4,20,12,15,938.0,110.5,2.85,20.2,954.5,833.51,631.81
2018,4,20,12,30,938.0,110.0,2.9,20.2,952.0,867.3,655.22
2018,4,20,12,45,936.0,109.5,2.95,20.25,942.0,896.65,675.45
2018,4,20,13,0,934.0,109.0,3.0,20.3,932.0,922.98,693.69
2018,4,20,13,15,930.0,108.0,3.1,20.2,914.0,943.91,709.13
2018,4,20,13,30,926.0,107.0,3.2,20.1,896.0,961.5,722.49
2018,4,20,13,45,920.0,106.0,3.25,20.05,870.5,973.84,731.98
2018,4,20,14,0,914.0,105.0,3.3,20.0,845.0,982.71,739.31
2018,4,20,14,15,905.5,103.5,3.35,19.8,812.5,985.17,742.94
2018,4,20,14,30,897.0,102.0,3.4,19.6,780.0,984.12,744.42
2018,4,20,14,45,886.0,100.0,3.45,19.4,741.5,976.66,741.72
2018,4,20,15,0,875.0,98.0,3.5,19.2,703.0,965.82,736.89
2018,4,20,15,15,860.0,95.5,3.5,19.2,658.5,947.33,726.0
2018,4,20,15,30,845.0,93.0,3.5,19.2,614.0,935.47,719.85
2018,4,20,15,45,825.0,90.5,3.55,18.5,566.0,906.34,703.8
2018,4,20,16,0,805.0,88.0,3.6,17.8,518.0,874.61,685.78
2018,4,20,16,15,779.0,84.5,3.5,17.3,466.5,833.84,659.54
2018,4,20,16,30,753.0,81.0,3.4,16.8,415.0,791.22,631.5
2018,4,20,16,45,717.5,76.0,3.35,16.3,362.0,737.04,594.36
2018,4,20,17,0,682.0,71.0,3.3,15.8,309.0,687.58,559.61
2018,4,20,17,15,631.0,65.0,3.0,15.1,256.5,619.44,508.4
2018,4,20,17,30,580.0,59.0,2.7,14.4,204.0,552.67,456.12
2018,4,20,17,45,501.5,51.0,2.45,13.7,155.0,465.13,384.82
2018,4,20,18,0,423.0,43.0,2.2,13.0,106.0,382.1,312.87
2018,4,20,18,15,299.0,31.5,2.1,12.5,67.5,271.47,209.25
2018,4,20,18,30,175.0,20.0,2.0,12.0,29.0,152.59,0.0
2018,4,20,18,45,87.5,10.0,1.9,11.45,14.5,57.9,0.0
2018,4,20,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.0,1.5,9.05,4.5,0.0,0.0
2018,4,21,5,30,59.0,8.0,1.6,9.6,9.0,7.28,0.0
2018,4,21,5,45,186.5,21.5,1.7,10.15,38.5,18.02,0.0
2018,4,21,6,0,314.0,35.0,1.8,10.7,68.0,28.83,18.7
2018,4,21,6,15,411.5,44.5,1.8,11.2,113.0,35.43,25.76
2018,4,21,6,30,509.0,54.0,1.8,11.7,158.0,41.86,31.95
2018,4,21,6,45,572.5,60.5,1.75,12.2,209.5,45.46,35.37
2018,4,21,7,0,636.0,67.0,1.7,12.7,261.0,49.0,38.54
2018,4,21,7,15,678.5,72.5,1.6,13.2,314.5,51.55,40.7
2018,4,21,7,30,721.0,78.0,1.5,13.7,368.0,59.35,47.43
2018,4,21,7,45,752.0,82.0,1.4,14.2,420.5,60.74,48.4
2018,4,21,8,0,783.0,86.0,1.3,14.7,473.0,62.08,49.31
2018,4,21,8,15,805.5,89.0,1.2,15.25,523.0,62.56,49.44
2018,4,21,8,30,828.0,92.0,1.1,15.8,573.0,81.92,49.31
2018,4,21,8,45,844.5,94.0,1.0,16.35,618.5,133.45,72.2
2018,4,21,9,0,861.0,96.0,0.9,16.9,664.0,195.71,116.01
2018,4,21,9,15,874.5,98.0,0.9,17.55,705.5,249.85,159.45
2018,4,21,9,30,888.0,100.0,0.9,18.2,747.0,305.12,206.28
2018,4,21,9,45,899.0,100.5,0.9,18.8,782.5,359.42,252.88
2018,4,21,10,0,910.0,101.0,0.9,19.4,818.0,414.11,299.03
2018,4,21,10,15,916.5,103.0,0.95,20.05,847.0,468.26,343.7
2018,4,21,10,30,923.0,105.0,1.0,20.7,876.0,521.93,386.55
2018,4,21,10,45,927.5,105.5,1.1,21.3,897.0,572.7,426.34
2018,4,21,11,0,932.0,106.0,1.2,21.9,918.0,622.34,464.1
2018,4,21,11,15,934.5,106.5,1.2,22.2,931.5,669.43,498.71
2018,4,21,11,30,937.0,107.0,1.2,22.5,945.0,714.84,531.13
2018,4,21,11,45,937.5,107.5,1.25,22.8,950.5,756.97,560.98
2018,4,21,12,0,938.0,108.0,1.3,23.1,956.0,796.89,587.42
2018,4,21,12,15,937.0,108.5,1.35,23.15,954.0,833.28,611.52
2018,4,21,12,30,936.0,109.0,1.4,23.2,952.0,867.04,633.84
2018,4,21,12,45,933.5,108.5,1.45,23.3,941.5,895.81,652.78
2018,4,21,13,0,931.0,108.0,1.5,23.4,931.0,921.54,669.83
2018,4,21,13,15,926.5,108.0,1.6,23.35,913.0,942.84,685.18
2018,4,21,13,30,922.0,108.0,1.7,23.3,895.0,960.84,698.57
2018,4,21,13,45,914.5,107.5,1.75,23.2,869.0,972.18,707.33
2018,4,21,14,0,907.0,107.0,1.8,23.1,843.0,980.05,714.09
2018,4,21,14,15,897.5,106.0,1.9,22.9,810.5,981.99,718.14
2018,4,21,14,30,888.0,105.0,2.0,22.7,778.0,980.47,720.13
2018,4,21,14,45,875.0,103.5,2.1,22.55,739.0,971.61,717.33
2018,4,21,15,0,862.0,102.0,2.2,22.4,700.0,959.44,712.48
2018,4,21,15,15,847.0,100.0,2.2,22.4,656.5,951.47,709.04
2018,4,21,15,30,832.0,98.0,2.2,22.4,613.0,930.67,697.12
2018,4,21,15,45,810.0,95.5,2.3,21.75,564.5,899.77,681.15
2018,4,21,16,0,788.0,93.0,2.4,21.1,516.0,866.36,663.16
2018,4,21,16,15,758.0,90.5,2.35,20.6,464.5,823.42,636.46
2018,4,21,16,30,728.0,88.0,2.3,20.1,413.0,784.09,611.84
2018,4,21,16,45,688.5,83.5,2.25,19.6,360.0,728.14,574.46
2018,4,21,17,0,649.0,79.0,2.2,19.1,307.0,671.88,535.71
2018,4,21,17,15,596.0,72.5,2.1,18.3,255.0,602.31,485.6
2018,4,21,17,30,543.0,66.0,2.0,17.5,203.0,534.15,434.2
2018,4,21,17,45,465.0,57.0,1.85,16.7,155.0,446.58,364.41
2018,4,21,18,0,387.0,48.0,1.7,15.9,107.0,363.21,293.72
2018,4,21,18,15,270.5,35.0,1.7,15.35,68.5,257.04,197.19
2018,4,21,18,30,154.0,22.0,1.7,14.8,30.0,144.85,0.0
2018,4,21,18,45,77.0,11.0,1.65,14.25,15.0,53.05,0.0
2018,4,21,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,5,15,23.5,4.5,1.4,9.75,5.0,0.0,0.0
2018,4,22,5,30,47.0,9.0,1.4,10.3,10.0,8.19,0.0
2018,4,22,5,45,169.5,24.5,1.45,10.85,41.0,19.39,0.0
2018,4,22,6,0,292.0,40.0,1.5,11.4,72.0,31.29,20.95
2018,4,22,6,15,394.5,50.5,1.55,11.9,118.5,40.66,30.36
2018,4,22,6,30,497.0,61.0,1.6,12.4,165.0,47.74,37.13
2018,4,22,6,45,563.5,68.5,1.7,12.9,218.0,51.89,41.02
2018,4,22,7,0,630.0,76.0,1.8,13.4,271.0,55.95,44.63
2018,4,22,7,15,675.5,81.5,1.7,14.0,325.5,58.19,46.46
2018,4,22,7,30,721.0,87.0,1.6,14.6,380.0,60.37,48.14
2018,4,22,7,45,753.5,91.5,1.55,15.2,434.0,61.65,48.98
2018,4,22,8,0,786.0,96.0,1.5,15.8,488.0,69.47,55.52
2018,4,22,8,15,802.0,101.5,1.4,16.3,536.5,71.41,56.88
2018,4,22,8,30,818.0,107.0,1.3,16.8,585.0,95.41,58.56
2018,4,22,8,45,782.0,125.5,1.2,17.35,611.5,153.76,90.11
2018,4,22,9,0,746.0,144.0,1.1,17.9,638.0,200.59,124.36
2018,4,22,9,15,792.0,139.5,1.05,18.4,693.0,258.7,169.44
2018,4,22,9,30,838.0,135.0,1.0,18.9,748.0,313.85,214.46
2018,4,22,9,45,874.0,127.5,0.95,19.4,794.0,368.23,259.9
2018,4,22,10,0,910.0,120.0,0.9,19.9,840.0,431.26,311.16
2018,4,22,10,15,911.5,124.5,0.9,20.4,867.5,485.36,355.28
2018,4,22,10,30,913.0,129.0,0.9,20.9,895.0,538.53,397.21
2018,4,22,10,45,876.0,152.0,0.95,21.35,901.5,583.37,432.12
2018,4,22,11,0,839.0,175.0,1.0,21.8,908.0,627.05,464.71
2018,4,22,11,15,725.0,238.5,1.1,22.0,879.0,651.41,482.73
2018,4,22,11,30,611.0,302.0,1.2,22.2,850.0,666.75,493.48
2018,4,22,11,45,555.5,331.0,1.25,22.35,831.5,687.12,507.58
2018,4,22,12,0,500.0,360.0,1.3,22.5,813.0,700.66,516.54
2018,4,22,12,15,516.5,352.0,1.35,22.6,819.0,733.56,540.02
2018,4,22,12,30,533.0,344.0,1.4,22.7,825.0,765.76,562.67
2018,4,22,12,45,599.0,307.0,1.45,22.8,842.0,811.88,595.75
2018,4,22,13,0,665.0,270.0,1.5,22.9,859.0,859.71,629.58
2018,4,22,13,15,785.0,201.5,1.55,22.9,883.5,924.12,674.27
2018,4,22,13,30,905.0,133.0,1.6,22.9,908.0,972.19,705.73
2018,4,22,13,45,912.0,124.5,1.65,22.95,886.0,989.16,717.33
2018,4,22,14,0,919.0,116.0,1.7,23.0,864.0,1002.68,727.23
2018,4,22,14,15,910.0,114.5,1.75,22.9,831.0,1004.81,730.5
2018,4,22,14,30,901.0,113.0,1.8,22.8,798.0,1003.42,731.79
2018,4,22,14,45,889.0,111.5,1.85,22.7,759.0,995.67,729.17
2018,4,22,15,0,877.0,110.0,1.9,22.6,720.0,994.69,731.13
2018,4,22,15,15,861.5,107.0,1.9,22.6,675.0,975.25,720.23
2018,4,22,15,30,846.0,104.0,1.9,22.6,630.0,952.65,707.51
2018,4,22,15,45,825.0,101.5,1.85,22.2,581.0,922.49,690.25
2018,4,22,16,0,804.0,99.0,1.8,21.8,532.0,889.71,671.16
2018,4,22,16,15,776.0,95.5,1.8,21.4,480.0,846.97,645.54
2018,4,22,16,30,748.0,92.0,1.8,21.0,428.0,808.18,622.16
2018,4,22,16,45,710.0,87.0,1.75,20.6,374.0,752.26,585.46
2018,4,22,17,0,672.0,82.0,1.7,20.2,320.0,695.86,547.33
2018,4,22,17,15,610.0,74.5,1.65,19.25,263.5,616.93,492.0
2018,4,22,17,30,548.0,67.0,1.6,18.3,207.0,540.0,435.45
2018,4,22,17,45,466.5,57.5,1.55,17.3,157.5,448.97,364.57
2018,4,22,18,0,385.0,48.0,1.5,16.3,108.0,362.57,292.66
2018,4,22,18,15,264.5,36.0,1.5,15.75,70.0,254.65,196.24
2018,4,22,18,30,144.0,24.0,1.5,15.2,32.0,143.22,8.86
2018,4,22,18,45,72.0,12.0,1.5,14.6,16.0,51.25,0.0
2018,4,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,23,5,15,11.5,4.5,0.95,11.15,4.5,0.0,0.0
2018,4,23,5,30,23.0,9.0,1.0,11.5,9.0,8.19,0.0
2018,4,23,5,45,105.0,27.0,1.05,11.9,37.5,21.67,3.44
2018,4,23,6,0,187.0,45.0,1.1,12.3,66.0,34.96,24.2
2018,4,23,6,15,266.5,56.5,1.1,12.75,104.0,43.12,32.48
2018,4,23,6,30,346.0,68.0,1.1,13.2,142.0,51.03,39.97
2018,4,23,6,45,415.5,79.0,1.15,13.65,192.0,58.29,46.6
2018,4,23,7,0,485.0,90.0,1.2,14.1,242.0,65.29,52.79
2018,4,23,7,15,515.0,103.5,1.1,14.75,291.0,73.52,59.84
2018,4,23,7,30,545.0,117.0,1.0,15.4,340.0,81.88,66.82
2018,4,23,7,45,608.0,122.0,0.9,16.05,402.0,82.57,67.01
2018,4,23,8,0,671.0,127.0,0.8,16.7,464.0,83.3,67.22
2018,4,23,8,15,702.5,131.5,0.7,17.35,515.5,83.38,66.87
2018,4,23,8,30,734.0,136.0,0.6,18.0,567.0,107.46,67.99
2018,4,23,8,45,752.5,140.5,0.55,18.65,612.5,156.46,92.08
2018,4,23,9,0,771.0,145.0,0.5,19.3,658.0,207.8,127.67
2018,4,23,9,15,799.5,141.0,0.5,19.9,702.0,264.18,171.63
2018,4,23,9,30,828.0,137.0,0.5,20.5,746.0,315.62,213.78
2018,4,23,9,45,856.0,130.0,0.5,21.15,785.5,367.35,256.6
2018,4,23,10,0,884.0,123.0,0.5,21.8,825.0,426.74,304.36
2018,4,23,10,15,879.0,130.5,0.45,22.2,849.0,478.88,345.9
2018,4,23,10,30,874.0,138.0,0.4,22.6,873.0,529.5,384.72
2018,4,23,10,45,890.5,133.0,0.4,22.95,898.0,580.29,422.72
2018,4,23,11,0,907.0,128.0,0.4,23.3,923.0,630.99,459.42
2018,4,23,11,15,909.5,129.5,0.45,23.5,937.0,677.94,493.26
2018,4,23,11,30,912.0,131.0,0.5,23.7,951.0,723.3,525.21
2018,4,23,11,45,912.0,131.5,0.55,23.85,956.0,764.3,553.72
2018,4,23,12,0,912.0,132.0,0.6,24.0,961.0,803.15,579.58
2018,4,23,12,15,909.5,132.5,0.7,24.05,957.5,837.73,602.8
2018,4,23,12,30,907.0,133.0,0.8,24.1,954.0,869.68,624.38
2018,4,23,12,45,882.0,146.0,0.9,24.15,937.0,891.2,639.41
2018,4,23,13,0,857.0,159.0,1.0,24.2,920.0,917.97,657.96
2018,4,23,13,15,856.0,155.0,1.1,24.1,902.5,938.35,672.86
2018,4,23,13,30,855.0,151.0,1.2,24.0,885.0,955.54,685.95
2018,4,23,13,45,805.5,169.5,1.3,23.9,845.0,947.1,682.96
2018,4,23,14,0,756.0,188.0,1.4,23.8,805.0,941.44,682.08
2018,4,23,14,15,709.5,198.5,1.5,23.6,760.0,920.6,671.65
2018,4,23,14,30,663.0,209.0,1.6,23.4,715.0,896.04,658.81
2018,4,23,14,45,661.5,195.0,1.7,23.15,678.5,885.98,655.54
2018,4,23,15,0,660.0,181.0,1.8,22.9,642.0,872.73,649.98
2018,4,23,15,15,614.5,182.0,1.8,22.9,590.0,830.43,623.2
2018,4,23,15,30,569.0,183.0,1.8,22.9,538.0,778.56,589.78
2018,4,23,15,45,545.5,174.0,2.0,22.15,492.5,742.66,570.21
2018,4,23,16,0,522.0,165.0,2.2,21.4,447.0,705.15,548.36
