Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,15,547.5,142.5,2.25,20.8,413.0,694.32,544.41
2018,4,23,16,30,573.0,120.0,2.3,20.2,379.0,688.29,543.4
2018,4,23,16,45,588.5,105.0,2.35,19.6,342.0,670.81,533.71
2018,4,23,17,0,604.0,90.0,2.4,19.0,305.0,650.08,521.16
2018,4,23,17,15,550.5,82.5,2.4,18.2,254.0,579.81,470.25
2018,4,23,17,30,497.0,75.0,2.4,17.4,203.0,510.87,418.18
2018,4,23,17,45,416.0,65.0,2.35,16.6,155.5,418.28,343.62
2018,4,23,18,0,335.0,55.0,2.3,15.8,108.0,336.65,274.17
2018,4,23,18,15,227.0,39.5,2.3,15.25,69.5,236.1,183.89
2018,4,23,18,30,119.0,24.0,2.3,14.7,31.0,129.1,25.01
2018,4,23,18,45,59.5,12.0,2.3,14.15,15.5,44.33,0.0
2018,4,23,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,5,15,31.5,6.0,1.2,9.95,6.5,0.0,0.0
2018,4,24,5,30,63.0,12.0,1.3,10.4,13.0,10.91,0.0
2018,4,24,5,45,165.0,26.0,1.45,10.9,42.0,20.5,5.24
2018,4,24,6,0,267.0,40.0,1.6,11.4,71.0,31.11,21.15
2018,4,24,6,15,323.5,51.5,1.6,11.8,108.0,39.37,29.34
2018,4,24,6,30,380.0,63.0,1.6,12.2,145.0,47.34,36.86
2018,4,24,6,45,209.5,90.5,1.6,12.65,137.5,68.79,56.17
2018,4,24,7,0,39.0,118.0,1.6,13.1,130.0,93.73,78.21
2018,4,24,7,15,134.5,140.0,1.55,13.5,193.5,105.73,88.49
2018,4,24,7,30,230.0,162.0,1.5,13.9,257.0,114.78,95.99
2018,4,24,7,45,400.0,152.0,1.5,14.3,343.5,101.4,83.88
2018,4,24,8,0,570.0,142.0,1.5,14.7,430.0,93.2,76.37
2018,4,24,8,15,692.5,122.0,1.45,15.15,507.0,76.51,61.52
2018,4,24,8,30,815.0,102.0,1.4,15.6,584.0,97.84,57.63
2018,4,24,8,45,832.0,105.0,1.35,16.05,630.0,149.43,84.0
2018,4,24,9,0,849.0,108.0,1.3,16.5,676.0,203.09,122.69
2018,4,24,9,15,862.0,110.5,1.35,16.9,717.5,257.41,167.5
2018,4,24,9,30,875.0,113.0,1.4,17.3,759.0,320.1,220.88
2018,4,24,9,45,885.5,114.5,1.4,17.7,794.5,374.32,267.88
2018,4,24,10,0,896.0,116.0,1.4,18.1,830.0,428.89,314.43
2018,4,24,10,15,901.5,117.5,1.45,18.35,857.5,481.5,358.75
2018,4,24,10,30,907.0,119.0,1.5,18.6,885.0,533.53,401.35
2018,4,24,10,45,911.5,121.0,1.55,18.85,906.5,584.65,442.01
2018,4,24,11,0,916.0,123.0,1.6,19.1,928.0,634.73,480.7
2018,4,24,11,15,919.0,124.0,1.7,19.25,942.0,681.84,516.79
2018,4,24,11,30,922.0,125.0,1.8,19.4,956.0,727.37,550.97
2018,4,24,11,45,923.5,124.5,1.85,19.55,961.5,768.82,581.28
2018,4,24,12,0,925.0,124.0,1.9,19.7,967.0,808.16,608.43
2018,4,24,12,15,926.5,122.5,1.95,19.8,965.0,844.33,632.85
2018,4,24,12,30,928.0,121.0,2.0,19.9,963.0,878.01,655.52
2018,4,24,12,45,929.0,118.5,2.1,19.95,953.5,907.67,676.12
2018,4,24,13,0,930.0,116.0,2.2,20.0,944.0,934.42,694.86
2018,4,24,13,15,926.0,115.0,2.25,20.0,926.0,955.11,709.3
2018,4,24,13,30,922.0,114.0,2.3,20.0,908.0,972.49,721.73
2018,4,24,13,45,916.0,112.5,2.4,19.95,882.0,984.11,731.18
2018,4,24,14,0,910.0,111.0,2.5,19.9,856.0,992.25,738.54
2018,4,24,14,15,894.5,113.0,2.55,19.7,821.5,991.56,740.15
2018,4,24,14,30,879.0,115.0,2.6,19.5,787.0,987.43,739.72
2018,4,24,14,45,859.5,115.0,2.65,19.3,745.0,973.9,733.14
2018,4,24,15,0,840.0,115.0,2.7,19.1,703.0,967.55,731.59
2018,4,24,15,15,835.5,108.5,2.7,19.1,662.5,954.71,724.68
2018,4,24,15,30,831.0,102.0,2.7,19.1,622.0,938.54,715.67
2018,4,24,15,45,807.5,100.5,2.7,18.5,573.5,907.27,697.91
2018,4,24,16,0,784.0,99.0,2.7,17.9,525.0,873.53,678.31
2018,4,24,16,15,718.0,102.0,2.65,17.4,463.0,809.94,636.42
2018,4,24,16,30,652.0,105.0,2.6,16.9,401.0,741.47,590.1
2018,4,24,16,45,634.5,95.0,2.6,16.4,354.0,699.23,562.25
2018,4,24,17,0,617.0,85.0,2.6,15.9,307.0,655.59,532.15
2018,4,24,17,15,553.5,78.0,2.5,15.25,253.0,577.58,474.11
2018,4,24,17,30,490.0,71.0,2.4,14.6,199.0,501.72,415.45
2018,4,24,17,45,427.0,60.5,2.3,13.95,154.0,424.86,352.61
2018,4,24,18,0,364.0,50.0,2.2,13.3,109.0,351.37,289.16
2018,4,24,18,15,259.0,37.5,2.15,12.8,71.5,253.18,200.33
2018,4,24,18,30,154.0,25.0,2.1,12.3,34.0,153.05,47.88
2018,4,24,18,45,77.0,12.5,2.0,11.8,17.0,54.72,0.0
2018,4,24,19,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,25,5,15,32.5,6.0,1.55,8.3,7.0,0.0,0.0
2018,4,25,5,30,65.0,12.0,1.7,8.7,14.0,10.91,0.0
2018,4,25,5,45,131.0,23.5,1.9,9.15,36.5,18.41,5.69
2018,4,25,6,0,197.0,35.0,2.1,9.6,59.0,27.0,17.87
2018,4,25,6,15,180.5,46.5,2.05,9.9,76.5,35.05,25.77
2018,4,25,6,30,164.0,58.0,2.0,10.2,94.0,45.65,35.67
2018,4,25,6,45,84.5,80.5,1.95,10.55,99.5,64.65,52.94
2018,4,25,7,0,5.0,103.0,1.9,10.9,105.0,86.61,72.55
2018,4,25,7,15,27.5,131.5,1.85,11.3,143.0,104.35,88.05
2018,4,25,7,30,50.0,160.0,1.8,11.7,181.0,124.21,105.1
2018,4,25,7,45,162.5,177.0,1.75,12.15,257.5,130.37,109.9
2018,4,25,8,0,275.0,194.0,1.7,12.6,334.0,132.85,111.46
2018,4,25,8,15,534.5,151.0,1.65,13.1,457.0,96.86,79.71
2018,4,25,8,30,794.0,108.0,1.6,13.6,580.0,104.17,62.38
2018,4,25,8,45,811.0,111.0,1.55,14.15,625.5,154.6,89.25
2018,4,25,9,0,828.0,114.0,1.5,14.7,671.0,207.1,127.8
2018,4,25,9,15,840.0,117.0,1.5,15.15,711.0,260.42,172.25
2018,4,25,9,30,852.0,120.0,1.5,15.6,751.0,314.85,219.49
2018,4,25,9,45,861.5,122.0,1.5,16.1,785.5,374.78,271.04
2018,4,25,10,0,871.0,124.0,1.5,16.6,820.0,428.11,316.65
2018,4,25,10,15,877.0,125.5,1.55,17.0,847.5,479.64,360.1
2018,4,25,10,30,883.0,127.0,1.6,17.4,875.0,530.7,401.89
2018,4,25,10,45,886.5,128.5,1.65,17.8,895.0,579.74,440.94
2018,4,25,11,0,890.0,130.0,1.7,18.2,915.0,627.68,478.0
2018,4,25,11,15,891.5,131.5,1.75,18.4,928.0,673.08,512.58
2018,4,25,11,30,893.0,133.0,1.8,18.6,941.0,716.85,545.17
2018,4,25,11,45,893.0,134.0,1.9,18.85,946.0,757.36,575.06
2018,4,25,12,0,893.0,135.0,2.0,19.1,951.0,795.78,602.21
2018,4,25,12,15,893.5,134.0,2.05,19.2,948.5,830.61,625.91
2018,4,25,12,30,894.0,133.0,2.1,19.3,946.0,863.01,647.91
2018,4,25,12,45,892.5,131.0,2.2,19.35,935.5,890.2,666.97
2018,4,25,13,0,891.0,129.0,2.3,19.4,925.0,914.48,684.18
2018,4,25,13,15,886.0,129.0,2.35,19.4,907.0,934.53,698.33
2018,4,25,13,30,881.0,129.0,2.4,19.4,889.0,951.4,710.5
2018,4,25,13,45,873.0,128.0,2.45,19.35,863.0,961.22,718.27
2018,4,25,14,0,865.0,127.0,2.5,19.3,837.0,967.68,724.02
2018,4,25,14,15,854.5,126.0,2.55,19.1,804.5,968.38,726.52
2018,4,25,14,30,844.0,125.0,2.6,18.9,772.0,976.19,734.01
2018,4,25,14,45,829.5,124.0,2.65,18.75,733.5,966.63,729.78
2018,4,25,15,0,815.0,123.0,2.7,18.6,695.0,953.8,723.62
2018,4,25,15,15,799.0,119.5,2.7,18.6,651.5,933.54,711.63
2018,4,25,15,30,783.0,116.0,2.7,18.6,608.0,910.31,697.69
2018,4,25,15,45,758.5,113.5,2.8,17.9,560.0,877.39,679.56
2018,4,25,16,0,734.0,111.0,2.9,17.2,512.0,848.11,663.69
2018,4,25,16,15,701.5,107.5,2.95,16.7,460.5,802.86,635.04
2018,4,25,16,30,669.0,104.0,3.0,16.2,409.0,756.27,604.79
2018,4,25,16,45,628.0,98.5,3.0,15.65,357.0,698.82,565.33
2018,4,25,17,0,587.0,93.0,3.0,15.1,305.0,641.17,524.44
2018,4,25,17,15,531.5,85.5,3.0,14.45,254.0,569.6,471.18
2018,4,25,17,30,476.0,78.0,3.0,13.8,203.0,499.49,416.66
2018,4,25,17,45,398.0,67.0,3.0,13.1,155.5,408.63,341.83
2018,4,25,18,0,320.0,56.0,3.0,12.4,108.0,327.96,272.04
2018,4,25,18,15,218.5,40.5,2.95,11.95,70.5,231.66,184.9
2018,4,25,18,30,117.0,25.0,2.9,11.5,33.0,131.55,52.16
2018,4,25,18,45,59.5,13.0,2.8,11.1,17.0,45.4,0.0
2018,4,25,19,0,2.0,1.0,2.7,10.7,1.0,0.0,0.0
2018,4,25,19,15,1.0,0.5,2.65,10.6,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,26,5,15,4.0,3.5,1.9,8.15,3.5,0.0,0.0
2018,4,26,5,30,8.0,7.0,2.1,8.5,7.0,6.37,0.0
2018,4,26,5,45,30.5,22.5,2.3,8.85,26.0,19.08,7.26
2018,4,26,6,0,53.0,38.0,2.5,9.2,45.0,31.57,21.99
2018,4,26,6,15,76.5,56.5,2.5,9.55,71.0,45.96,35.59
2018,4,26,6,30,100.0,75.0,2.5,9.9,97.0,60.02,48.65
2018,4,26,6,45,75.5,98.0,2.5,10.25,117.5,76.48,63.62
2018,4,26,7,0,51.0,121.0,2.5,10.6,138.0,96.01,81.03
2018,4,26,7,15,56.5,141.0,2.5,10.95,162.5,110.69,93.8
2018,4,26,7,30,62.0,161.0,2.5,11.3,187.0,125.05,106.05
2018,4,26,7,45,114.0,189.5,2.5,11.7,245.0,137.36,116.28
2018,4,26,8,0,166.0,218.0,2.5,12.1,303.0,154.81,130.81
2018,4,26,8,15,246.0,229.0,2.5,12.5,369.0,151.66,127.44
2018,4,26,8,30,326.0,240.0,2.5,12.9,435.0,175.08,131.89
2018,4,26,8,45,534.0,192.0,2.55,13.3,540.0,179.37,120.95
2018,4,26,9,0,742.0,144.0,2.6,13.7,645.0,210.66,135.31
2018,4,26,9,15,792.0,133.0,2.6,14.05,696.5,264.69,179.26
2018,4,26,9,30,842.0,122.0,2.6,14.4,748.0,316.39,223.59
2018,4,26,9,45,859.0,120.0,2.6,14.75,784.5,375.22,275.06
2018,4,26,10,0,876.0,118.0,2.6,15.1,821.0,428.25,321.39
2018,4,26,10,15,884.0,119.0,2.7,15.35,849.5,480.38,366.48
2018,4,26,10,30,892.0,120.0,2.8,15.6,878.0,532.21,410.16
2018,4,26,10,45,897.5,120.5,2.85,15.85,899.0,581.82,450.87
2018,4,26,11,0,903.0,121.0,2.9,16.1,920.0,630.45,489.73
2018,4,26,11,15,906.0,122.0,3.0,16.25,933.5,676.77,526.26
2018,4,26,11,30,909.0,123.0,3.1,16.4,947.0,721.54,560.86
2018,4,26,11,45,911.0,123.0,3.15,16.5,953.0,763.03,592.33
2018,4,26,12,0,913.0,123.0,3.2,16.6,959.0,802.51,620.48
2018,4,26,12,15,913.0,122.0,3.25,16.6,956.5,837.35,645.09
2018,4,26,12,30,913.0,121.0,3.3,16.6,954.0,869.65,667.91
2018,4,26,12,45,911.5,121.0,3.4,16.6,944.5,898.93,688.93
2018,4,26,13,0,910.0,121.0,3.5,16.6,935.0,925.33,708.03
2018,4,26,13,15,906.5,120.0,3.5,16.45,917.5,945.97,722.99
2018,4,26,13,30,903.0,119.0,3.5,16.3,900.0,963.38,735.88
2018,4,26,13,45,897.5,117.5,3.55,16.2,875.0,975.13,745.24
2018,4,26,14,0,892.0,116.0,3.6,16.1,850.0,983.49,752.47
2018,4,26,14,15,884.5,114.5,3.65,15.9,818.5,986.52,756.51
2018,4,26,14,30,877.0,113.0,3.7,15.7,787.0,986.15,758.42
2018,4,26,14,45,867.0,110.5,3.7,15.55,749.5,978.9,755.26
2018,4,26,15,0,857.0,108.0,3.7,15.4,712.0,968.35,750.0
2018,4,26,15,15,842.0,105.5,3.7,15.4,668.0,959.95,745.99
2018,4,26,15,30,827.0,103.0,3.7,15.4,624.0,938.35,732.77
2018,4,26,15,45,808.0,100.0,3.75,14.9,576.5,909.47,716.12
2018,4,26,16,0,789.0,97.0,3.8,14.4,529.0,878.01,697.44
2018,4,26,16,15,763.5,93.0,3.75,14.05,478.5,837.04,670.57
2018,4,26,16,30,738.0,89.0,3.7,13.7,428.0,794.23,641.91
2018,4,26,16,45,702.0,84.0,3.7,13.35,375.0,745.21,608.1
2018,4,26,17,0,666.0,79.0,3.7,13.0,322.0,690.54,568.91
2018,4,26,17,15,615.0,73.5,3.55,12.65,270.0,622.98,517.69
2018,4,26,17,30,564.0,68.0,3.4,12.3,218.0,556.65,465.42
2018,4,26,17,45,488.0,59.5,3.25,11.9,168.5,469.85,394.25
2018,4,26,18,0,412.0,51.0,3.1,11.5,119.0,387.05,322.21
2018,4,26,18,15,298.0,39.0,2.95,11.15,79.0,280.7,226.23
2018,4,26,18,30,184.0,27.0,2.8,10.8,39.0,176.91,84.75
2018,4,26,18,45,95.5,14.5,2.6,10.5,20.5,67.2,0.0
2018,4,26,19,0,7.0,2.0,2.4,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.45,10.1,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,5,15,0.0,2.0,1.2,10.75,2.0,0.0,0.0
2018,4,27,5,30,0.0,4.0,1.3,11.2,4.0,3.64,0.0
2018,4,27,5,45,14.0,12.0,1.45,11.65,14.0,10.7,2.0
2018,4,27,6,0,28.0,20.0,1.6,12.1,24.0,17.59,9.68
2018,4,27,6,15,57.0,30.5,1.7,12.45,42.5,26.42,17.91
2018,4,27,6,30,86.0,41.0,1.8,12.8,61.0,32.71,23.77
2018,4,27,6,45,57.0,67.0,1.85,13.15,81.5,54.96,43.78
2018,4,27,7,0,28.0,93.0,1.9,13.5,102.0,77.21,63.5
2018,4,27,7,15,28.0,115.0,1.9,13.85,125.5,93.64,77.76
2018,4,27,7,30,28.0,137.0,1.9,14.2,149.0,109.63,91.39
2018,4,27,7,45,42.0,158.0,1.9,14.55,178.5,124.68,103.98
2018,4,27,8,0,56.0,179.0,1.9,14.9,208.0,139.36,116.07
2018,4,27,8,15,42.0,185.5,1.95,15.25,208.5,144.35,119.77
2018,4,27,8,30,28.0,192.0,2.0,15.6,209.0,152.23,119.57
2018,4,27,8,45,43.5,220.0,2.0,15.9,248.5,177.19,138.12
2018,4,27,9,0,59.0,248.0,2.0,16.2,288.0,204.34,158.43
2018,4,27,9,15,85.0,284.0,2.05,16.45,345.5,241.43,186.35
2018,4,27,9,30,111.0,320.0,2.1,16.7,403.0,272.92,210.06
2018,4,27,9,45,107.5,339.0,2.2,16.95,422.5,296.21,228.46
2018,4,27,10,0,104.0,358.0,2.3,17.2,442.0,327.4,252.74
2018,4,27,10,15,211.0,367.0,2.35,17.35,544.5,383.89,295.17
2018,4,27,10,30,318.0,376.0,2.4,17.5,647.0,452.59,347.27
2018,4,27,10,45,287.5,397.0,2.45,17.7,646.5,475.02,364.58
2018,4,27,11,0,257.0,418.0,2.5,17.9,646.0,494.88,379.6
2018,4,27,11,15,339.5,397.5,2.55,17.95,703.5,550.37,422.15
2018,4,27,11,30,422.0,377.0,2.6,18.0,761.0,610.91,468.0
2018,4,27,11,45,429.0,370.5,2.65,18.1,762.5,636.91,487.44
2018,4,27,12,0,436.0,364.0,2.7,18.2,764.0,662.24,506.43
2018,4,27,12,15,517.5,323.5,2.75,18.2,797.5,715.68,547.23
2018,4,27,12,30,599.0,283.0,2.8,18.2,831.0,771.17,589.02
2018,4,27,12,45,515.0,322.5,2.85,18.2,790.0,761.37,580.57
2018,4,27,13,0,431.0,362.0,2.9,18.2,749.0,746.0,568.42
2018,4,27,13,15,345.0,388.0,2.95,18.15,694.0,702.23,536.42
2018,4,27,13,30,259.0,414.0,3.0,18.1,639.0,663.11,507.16
2018,4,27,13,45,350.5,364.0,3.05,18.0,659.0,710.31,545.46
2018,4,27,14,0,442.0,314.0,3.1,17.9,679.0,771.4,592.63
2018,4,27,14,15,642.0,225.5,3.15,17.8,732.5,888.39,681.52
2018,4,27,14,30,842.0,137.0,3.2,17.7,786.0,990.25,752.64
2018,4,27,14,45,829.0,134.0,3.25,17.55,747.0,979.92,746.91
2018,4,27,15,0,816.0,131.0,3.3,17.4,708.0,966.28,740.02
2018,4,27,15,15,799.5,128.5,3.3,17.4,664.5,946.61,728.29
2018,4,27,15,30,783.0,126.0,3.3,17.4,621.0,923.96,714.56
2018,4,27,15,45,761.5,122.0,3.35,16.9,573.0,898.37,700.43
2018,4,27,16,0,740.0,118.0,3.4,16.4,525.0,864.46,680.18
2018,4,27,16,15,711.0,113.0,3.4,16.1,473.5,820.31,651.41
2018,4,27,16,30,682.0,108.0,3.4,15.8,422.0,774.63,620.99
2018,4,27,16,45,642.5,102.0,3.35,15.5,369.5,717.37,580.89
2018,4,27,17,0,603.0,96.0,3.3,15.2,317.0,659.78,539.42
2018,4,27,17,15,549.5,88.0,3.1,14.75,265.0,588.52,485.62
2018,4,27,17,30,496.0,80.0,2.9,14.3,213.0,518.57,430.84
2018,4,27,17,45,418.0,69.5,2.7,13.85,164.5,427.56,355.95
2018,4,27,18,0,340.0,59.0,2.5,13.4,116.0,346.55,286.1
2018,4,27,18,15,233.0,44.5,2.35,12.95,77.5,247.16,197.71
2018,4,27,18,30,126.0,30.0,2.2,12.5,39.0,137.86,72.24
2018,4,27,18,45,64.5,16.0,2.0,12.05,20.5,51.12,0.0
2018,4,27,19,0,3.0,2.0,1.8,11.6,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.75,11.45,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,28,5,15,6.0,5.0,1.5,11.3,5.0,0.0,0.0
2018,4,28,5,30,12.0,10.0,1.7,11.7,10.0,9.1,0.0
2018,4,28,5,45,33.0,21.5,1.95,12.05,25.0,18.43,8.12
2018,4,28,6,0,54.0,33.0,2.2,12.4,40.0,27.98,18.74
2018,4,28,6,15,128.5,51.0,2.3,12.7,78.0,40.37,30.28
2018,4,28,6,30,203.0,69.0,2.4,13.0,116.0,53.73,42.51
2018,4,28,6,45,250.5,80.0,2.55,13.3,153.0,57.71,46.19
2018,4,28,7,0,298.0,91.0,2.7,13.6,190.0,64.38,52.07
2018,4,28,7,15,160.5,83.5,2.75,13.85,138.0,62.87,50.58
2018,4,28,7,30,23.0,76.0,2.8,14.1,86.0,65.53,52.73
2018,4,28,7,45,63.0,132.5,2.8,14.4,164.0,107.9,89.59
2018,4,28,8,0,103.0,189.0,2.8,14.7,242.0,137.62,114.82
2018,4,28,8,15,374.5,172.0,2.8,14.85,393.5,107.79,88.64
2018,4,28,8,30,646.0,155.0,2.8,15.0,545.0,129.09,83.2
2018,4,28,8,45,480.5,184.5,2.8,15.2,487.0,172.43,116.34
2018,4,28,9,0,315.0,214.0,2.8,15.4,429.0,205.15,148.73
2018,4,28,9,15,161.5,193.5,2.8,15.6,304.0,178.08,133.96
2018,4,28,9,30,8.0,173.0,2.8,15.8,179.0,152.0,118.7
2018,4,28,9,45,12.0,206.5,2.85,15.95,216.0,181.82,142.32
2018,4,28,10,0,16.0,240.0,2.9,16.1,253.0,212.21,166.11
2018,4,28,10,15,13.0,227.5,2.95,16.2,238.5,202.54,158.26
2018,4,28,10,30,10.0,215.0,3.0,16.3,224.0,192.13,149.9
2018,4,28,10,45,22.0,279.0,3.05,16.4,298.5,249.41,194.89
2018,4,28,11,0,34.0,343.0,3.1,16.5,373.0,312.43,243.58
2018,4,28,11,15,47.0,372.0,3.15,16.5,414.5,349.78,272.22
2018,4,28,11,30,60.0,401.0,3.2,16.5,456.0,389.12,302.3
2018,4,28,11,45,56.5,379.5,3.2,16.45,431.5,375.14,291.71
2018,4,28,12,0,53.0,358.0,3.2,16.4,407.0,359.84,280.29
2018,4,28,12,15,87.5,396.0,3.25,16.35,476.5,427.07,332.41
2018,4,28,12,30,122.0,434.0,3.3,16.3,546.0,504.32,391.02
2018,4,28,12,45,112.0,430.5,3.35,16.2,532.5,503.09,390.01
2018,4,28,13,0,102.0,427.0,3.4,16.1,519.0,490.91,381.29
2018,4,28,13,15,73.0,393.5,3.45,16.0,458.5,439.22,342.4
2018,4,28,13,30,44.0,360.0,3.5,15.9,398.0,384.86,300.98
2018,4,28,13,45,73.5,356.5,3.5,15.75,418.0,413.86,325.05
2018,4,28,14,0,103.0,353.0,3.5,15.6,438.0,458.66,360.69
2018,4,28,14,15,167.0,348.0,3.55,15.6,480.0,521.55,410.96
2018,4,28,14,30,231.0,343.0,3.6,15.6,522.0,601.74,473.31
2018,4,28,14,45,247.0,330.5,3.65,15.6,513.0,610.28,480.93
2018,4,28,15,0,263.0,318.0,3.7,15.6,504.0,617.54,488.09
2018,4,28,15,15,241.0,300.0,3.7,15.6,462.5,580.12,460.81
2018,4,28,15,30,219.0,282.0,3.7,15.6,421.0,523.18,418.89
2018,4,28,15,45,284.5,246.5,3.65,15.25,412.5,564.47,454.56
2018,4,28,16,0,350.0,211.0,3.6,14.9,404.0,583.29,472.98
2018,4,28,16,15,347.5,190.5,3.55,14.7,367.0,553.76,452.14
2018,4,28,16,30,345.0,170.0,3.5,14.5,330.0,522.64,429.99
2018,4,28,16,45,337.5,149.0,3.5,14.3,290.0,484.98,402.24
2018,4,28,17,0,330.0,128.0,3.5,14.1,250.0,446.11,372.81
2018,4,28,17,15,326.0,109.0,3.35,13.75,213.5,429.25,359.8
2018,4,28,17,30,322.0,90.0,3.2,13.4,177.0,393.28,330.66
2018,4,28,17,45,275.0,74.0,3.0,13.1,137.0,328.67,275.75
2018,4,28,18,0,228.0,58.0,2.8,12.8,97.0,266.92,221.5
2018,4,28,18,15,199.5,44.0,2.65,12.5,69.5,224.14,180.29
2018,4,28,18,30,171.0,30.0,2.5,12.2,42.0,176.35,102.13
2018,4,28,18,45,89.5,16.0,2.35,11.9,22.0,65.41,0.0
2018,4,28,19,0,8.0,2.0,2.2,11.6,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.15,11.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,5,15,32.5,9.0,1.85,11.0,10.0,0.0,0.0
2018,4,29,5,30,65.0,18.0,2.1,11.3,20.0,16.37,0.0
2018,4,29,5,45,47.5,19.5,2.35,11.6,22.5,16.09,6.81
2018,4,29,6,0,30.0,21.0,2.6,11.9,25.0,18.45,10.51
2018,4,29,6,15,15.0,29.5,2.7,12.1,31.5,26.55,18.08
2018,4,29,6,30,0.0,38.0,2.8,12.3,38.0,33.49,24.53
2018,4,29,6,45,0.0,57.0,2.95,12.5,57.0,50.35,39.75
2018,4,29,7,0,0.0,76.0,3.1,12.7,76.0,66.39,54.06
2018,4,29,7,15,11.5,102.0,3.15,12.9,107.0,87.51,72.65
2018,4,29,7,30,23.0,128.0,3.2,13.1,138.0,103.7,86.62
2018,4,29,7,45,192.5,149.5,3.25,13.25,249.0,105.43,87.78
2018,4,29,8,0,362.0,171.0,3.3,13.4,360.0,109.74,91.19
2018,4,29,8,15,281.0,213.0,3.35,13.65,368.0,142.42,119.06
2018,4,29,8,30,200.0,255.0,3.4,13.9,376.0,191.78,147.55
2018,4,29,8,45,154.5,245.0,3.45,14.15,343.0,197.1,150.61
2018,4,29,9,0,109.0,235.0,3.5,14.4,310.0,195.83,150.89
2018,4,29,9,15,70.5,229.0,3.55,14.6,278.5,200.77,156.47
2018,4,29,9,30,32.0,223.0,3.6,14.8,247.0,191.75,150.52
2018,4,29,9,45,51.0,278.5,3.65,15.05,319.0,243.5,191.19
2018,4,29,10,0,70.0,334.0,3.7,15.3,391.0,297.8,233.4
2018,4,29,10,15,55.0,309.0,3.75,15.45,354.5,279.85,219.46
2018,4,29,10,30,40.0,284.0,3.8,15.6,318.0,258.75,203.01
2018,4,29,10,45,36.0,313.5,3.85,15.7,345.0,284.93,223.46
2018,4,29,11,0,32.0,343.0,3.9,15.8,372.0,311.42,243.82
2018,4,29,11,15,23.5,302.5,3.9,15.8,324.0,277.21,217.06
2018,4,29,11,30,15.0,262.0,3.9,15.8,276.0,240.86,188.55
2018,4,29,11,45,13.0,245.5,3.95,15.75,257.5,226.55,177.38
2018,4,29,12,0,11.0,229.0,4.0,15.7,239.0,211.75,165.74
2018,4,29,12,15,14.0,248.5,4.0,15.7,261.5,232.58,182.33
2018,4,29,12,30,17.0,268.0,4.0,15.7,284.0,253.87,199.18
2018,4,29,12,45,97.5,341.5,3.95,15.7,429.5,407.44,320.69
2018,4,29,13,0,178.0,415.0,3.9,15.7,575.0,556.69,434.71
2018,4,29,13,15,167.5,408.5,3.9,15.7,557.0,551.39,430.26
2018,4,29,13,30,157.0,402.0,3.9,15.7,539.0,544.76,425.58
2018,4,29,13,45,121.0,386.0,3.85,15.7,489.5,503.08,393.81
2018,4,29,14,0,85.0,370.0,3.8,15.7,440.0,444.07,348.79
2018,4,29,14,15,74.5,337.5,3.85,15.65,397.5,404.89,319.6
2018,4,29,14,30,64.0,305.0,3.9,15.6,355.0,364.45,288.99
2018,4,29,14,45,145.0,303.0,3.9,15.55,408.5,462.7,368.58
2018,4,29,15,0,226.0,301.0,3.9,15.5,462.0,562.36,447.34
2018,4,29,15,15,448.0,226.5,3.9,15.5,520.5,716.33,570.11
2018,4,29,15,30,670.0,152.0,3.9,15.5,579.0,853.92,674.77
2018,4,29,15,45,720.0,127.5,3.9,15.25,554.5,867.54,686.17
2018,4,29,16,0,770.0,103.0,3.9,15.0,530.0,870.53,690.97
2018,4,29,16,15,746.0,98.5,3.9,14.75,480.0,830.55,664.53
2018,4,29,16,30,722.0,94.0,3.9,14.5,430.0,794.41,640.79
2018,4,29,16,45,688.0,88.5,3.85,14.2,378.0,741.56,603.77
2018,4,29,17,0,654.0,83.0,3.8,13.9,326.0,688.13,565.37
2018,4,29,17,15,606.5,76.0,3.65,13.6,274.0,621.6,515.08
2018,4,29,17,30,559.0,69.0,3.5,13.3,222.0,556.17,463.79
2018,4,29,17,45,489.0,60.5,3.4,12.95,173.5,473.75,396.66
2018,4,29,18,0,419.0,52.0,3.3,12.6,125.0,394.96,328.6
2018,4,29,18,15,308.5,41.0,3.1,12.25,85.0,291.12,236.1
2018,4,29,18,30,198.0,30.0,2.9,11.9,45.0,194.09,120.4
2018,4,29,18,45,103.5,16.0,2.7,11.55,23.5,73.5,0.0
2018,4,29,19,0,9.0,2.0,2.5,11.2,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.45,11.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,30,5,15,1.5,4.0,2.35,10.75,4.0,3.64,0.0
2018,4,30,5,30,3.0,8.0,2.5,10.9,8.0,7.28,0.0
2018,4,30,5,45,1.5,17.5,2.6,11.1,17.5,15.4,6.6
2018,4,30,6,0,0.0,27.0,2.7,11.3,27.0,23.79,15.27
2018,4,30,6,15,5.5,35.0,2.75,11.55,36.5,30.87,22.01
2018,4,30,6,30,11.0,43.0,2.8,11.8,46.0,38.07,28.71
2018,4,30,6,45,62.5,77.5,2.85,12.0,98.0,62.66,50.89
2018,4,30,7,0,114.0,112.0,2.9,12.2,150.0,87.21,72.72
2018,4,30,7,15,145.0,139.0,2.85,12.5,196.0,105.63,88.76
2018,4,30,7,30,176.0,166.0,2.8,12.8,242.0,123.36,103.92
2018,4,30,7,45,240.0,186.0,2.8,13.1,303.5,128.43,107.84
2018,4,30,8,0,304.0,206.0,2.8,13.4,365.0,139.83,117.2
2018,4,30,8,15,267.5,232.5,2.8,13.65,382.5,153.44,128.38
2018,4,30,8,30,231.0,259.0,2.8,13.9,400.0,196.99,150.37
2018,4,30,8,45,208.0,284.0,2.75,14.15,418.0,227.76,172.69
2018,4,30,9,0,185.0,309.0,2.7,14.4,436.0,256.53,195.75
2018,4,30,9,15,264.5,317.0,2.75,14.6,510.5,285.72,216.08
2018,4,30,9,30,344.0,325.0,2.8,14.8,585.0,334.17,252.93
2018,4,30,9,45,291.5,354.0,2.85,15.0,581.0,360.97,276.83
2018,4,30,10,0,239.0,383.0,2.9,15.2,577.0,391.29,302.35
2018,4,30,10,15,291.5,381.5,3.0,15.25,626.0,424.62,328.78
2018,4,30,10,30,344.0,380.0,3.1,15.3,675.0,471.37,365.59
2018,4,30,10,45,498.0,322.0,3.15,15.35,761.0,530.53,412.41
2018,4,30,11,0,652.0,264.0,3.2,15.4,847.0,604.3,470.43
2018,4,30,11,15,760.0,210.5,3.3,15.35,899.5,665.65,519.14
2018,4,30,11,30,868.0,157.0,3.4,15.3,952.0,732.27,571.51
2018,4,30,11,45,868.0,158.5,3.45,15.25,957.5,773.46,602.83
2018,4,30,12,0,868.0,160.0,3.5,15.2,963.0,812.65,632.18
2018,4,30,12,15,866.0,161.5,3.55,15.15,960.5,848.1,657.53
2018,4,30,12,30,864.0,163.0,3.6,15.1,958.0,881.08,681.11
2018,4,30,12,45,859.0,164.0,3.6,15.05,947.0,908.39,700.41
2018,4,30,13,0,854.0,165.0,3.6,15.0,936.0,932.75,717.72
2018,4,30,13,15,850.5,162.5,3.65,15.0,918.0,951.98,731.72
2018,4,30,13,30,847.0,160.0,3.7,15.0,900.0,968.01,743.67
2018,4,30,13,45,842.0,157.5,3.75,15.05,875.5,979.37,752.38
2018,4,30,14,0,837.0,155.0,3.8,15.1,851.0,987.38,758.98
2018,4,30,14,15,828.5,152.5,3.85,15.0,819.0,988.65,761.51
2018,4,30,14,30,820.0,150.0,3.9,14.9,787.0,986.53,761.91
2018,4,30,14,45,808.5,146.5,3.95,14.8,749.0,977.06,757.35
2018,4,30,15,0,797.0,143.0,4.0,14.7,711.0,964.32,750.67
2018,4,30,15,15,780.0,139.5,4.0,14.7,667.5,943.06,737.49
2018,4,30,15,30,763.0,136.0,4.0,14.7,624.0,925.78,727.25
2018,4,30,15,45,740.0,132.5,4.0,14.35,576.0,893.58,707.21
2018,4,30,16,0,717.0,129.0,4.0,14.0,528.0,859.07,685.39
2018,4,30,16,15,685.5,124.0,3.95,13.7,476.5,812.9,654.28
2018,4,30,16,30,654.0,119.0,3.9,13.4,425.0,765.29,621.59
2018,4,30,16,45,612.5,112.5,3.9,13.15,372.5,706.08,579.36
2018,4,30,17,0,571.0,106.0,3.9,12.9,320.0,646.62,535.77
2018,4,30,17,15,516.0,98.0,3.8,12.6,268.5,569.71,476.66
2018,4,30,17,30,461.0,90.0,3.7,12.3,217.0,501.92,422.36
2018,4,30,17,45,384.5,78.0,3.65,11.95,168.5,415.64,350.24
2018,4,30,18,0,308.0,66.0,3.6,11.6,120.0,334.6,279.78
2018,4,30,18,15,211.0,49.5,3.4,11.4,81.0,239.84,195.0
2018,4,30,18,30,114.0,33.0,3.2,11.2,42.0,137.96,88.71
2018,4,30,18,45,58.5,17.5,3.05,10.95,22.0,49.32,0.0
2018,4,30,19,0,3.0,2.0,2.9,10.7,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.75,10.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,1,5,15,10.5,8.0,2.55,10.0,8.5,7.28,0.0
2018,5,1,5,30,21.0,16.0,2.6,10.2,17.0,13.61,0.0
2018,5,1,5,45,73.5,33.0,2.65,10.35,42.5,26.44,15.83
2018,5,1,6,0,126.0,50.0,2.7,10.5,68.0,39.42,29.14
2018,5,1,6,15,188.0,67.5,2.7,10.65,107.0,52.46,41.43
2018,5,1,6,30,250.0,85.0,2.7,10.8,146.0,65.15,53.19
2018,5,1,6,45,262.0,104.0,2.65,10.95,181.0,78.22,65.04
2018,5,1,7,0,274.0,123.0,2.6,11.1,216.0,90.78,76.19
2018,5,1,7,15,297.5,143.0,2.55,11.45,259.5,103.54,87.23
2018,5,1,7,30,321.0,163.0,2.5,11.8,303.0,115.77,97.59
2018,5,1,7,45,364.5,177.0,2.45,12.15,354.5,123.96,104.27
2018,5,1,8,0,408.0,191.0,2.4,12.5,406.0,122.66,102.63
2018,5,1,8,15,550.5,170.5,2.4,13.0,490.0,108.25,89.6
2018,5,1,8,30,693.0,150.0,2.4,13.5,574.0,135.24,84.78
2018,5,1,8,45,728.0,148.0,2.4,13.95,623.0,179.51,111.37
2018,5,1,9,0,763.0,146.0,2.4,14.4,672.0,227.88,148.21
2018,5,1,9,15,789.0,143.0,2.45,14.8,714.5,283.82,195.12
2018,5,1,9,30,815.0,140.0,2.5,15.2,757.0,334.86,239.57
2018,5,1,9,45,840.0,133.5,2.55,15.65,794.5,385.33,283.8
2018,5,1,10,0,865.0,127.0,2.6,16.1,832.0,442.78,332.78
2018,5,1,10,15,873.0,128.0,2.65,16.4,860.0,494.14,376.47
2018,5,1,10,30,881.0,129.0,2.7,16.7,888.0,545.21,418.75
2018,5,1,10,45,886.5,130.0,2.75,17.05,909.0,594.42,458.38
2018,5,1,11,0,892.0,131.0,2.8,17.4,930.0,642.7,496.21
2018,5,1,11,15,896.0,131.5,2.85,17.55,944.0,688.52,531.67
2018,5,1,11,30,900.0,132.0,2.9,17.7,958.0,732.91,565.29
2018,5,1,11,45,901.5,132.0,2.9,17.85,963.5,773.46,595.24
2018,5,1,12,0,903.0,132.0,2.9,18.0,969.0,812.01,621.79
2018,5,1,12,15,904.5,130.5,2.95,18.1,967.0,847.09,646.03
2018,5,1,12,30,906.0,129.0,3.0,18.2,965.0,879.76,668.56
2018,5,1,12,45,906.0,127.0,3.05,18.3,955.0,908.12,688.1
2018,5,1,13,0,906.0,125.0,3.1,18.4,945.0,933.63,705.75
2018,5,1,13,15,902.0,124.0,3.2,18.35,927.0,953.49,720.42
2018,5,1,13,30,898.0,123.0,3.3,18.3,909.0,970.14,733.07
2018,5,1,13,45,892.0,121.5,3.35,18.3,883.5,981.12,741.53
2018,5,1,14,0,886.0,120.0,3.4,18.3,858.0,988.73,747.9
2018,5,1,14,15,845.0,134.5,3.5,18.15,816.5,986.52,748.58
2018,5,1,14,30,804.0,149.0,3.6,18.0,775.0,970.92,740.28
2018,5,1,14,45,810.5,137.5,3.65,17.85,742.5,970.28,742.12
2018,5,1,15,0,817.0,126.0,3.7,17.7,710.0,966.07,741.53
2018,5,1,15,15,737.0,143.0,3.7,17.7,645.5,912.75,706.07
2018,5,1,15,30,657.0,160.0,3.7,17.7,581.0,852.19,665.32
2018,5,1,15,45,661.5,142.5,3.8,17.1,539.0,831.32,654.63
2018,5,1,16,0,666.0,125.0,3.9,16.5,497.0,807.12,641.06
2018,5,1,16,15,623.0,122.5,3.95,16.0,445.0,754.3,605.57
2018,5,1,16,30,580.0,120.0,4.0,15.5,393.0,700.68,568.78
2018,5,1,16,45,539.0,112.5,4.0,15.05,342.5,642.57,527.24
2018,5,1,17,0,498.0,105.0,4.0,14.6,292.0,577.25,478.79
2018,5,1,17,15,455.0,93.0,3.9,14.05,244.0,513.77,430.15
2018,5,1,17,30,412.0,81.0,3.8,13.5,196.0,451.71,380.35
2018,5,1,17,45,373.5,69.0,3.7,12.95,156.5,394.97,332.77
2018,5,1,18,0,335.0,57.0,3.6,12.4,117.0,340.49,284.79
2018,5,1,18,15,250.5,45.0,3.45,12.05,81.5,258.72,210.99
2018,5,1,18,30,166.0,33.0,3.3,11.7,46.0,181.9,122.9
2018,5,1,18,45,87.5,18.5,3.15,11.3,25.0,66.9,0.0
2018,5,1,19,0,9.0,4.0,3.0,10.9,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,3.05,10.85,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,5,15,40.5,10.0,2.0,10.3,12.0,9.1,0.0
2018,5,2,5,30,81.0,20.0,2.0,10.4,24.0,16.26,0.0
2018,5,2,5,45,181.5,35.0,2.05,10.55,57.5,27.3,16.86
2018,5,2,6,0,282.0,50.0,2.1,10.7,91.0,38.46,28.35
2018,5,2,6,15,375.0,61.5,2.05,10.95,139.5,46.61,36.21
2018,5,2,6,30,468.0,73.0,2.0,11.2,188.0,56.11,45.04
2018,5,2,6,45,535.0,80.0,2.0,11.5,241.0,59.46,48.12
2018,5,2,7,0,602.0,87.0,2.0,11.8,294.0,62.76,50.98
2018,5,2,7,15,645.5,91.5,1.9,12.25,346.5,63.89,51.77
2018,5,2,7,30,689.0,96.0,1.8,12.7,399.0,65.01,52.51
2018,5,2,7,45,722.5,99.5,1.7,13.2,451.5,65.31,52.49
2018,5,2,8,0,756.0,103.0,1.6,13.7,504.0,72.75,58.72
2018,5,2,8,15,779.5,105.5,1.55,14.2,553.0,75.27,60.58
2018,5,2,8,30,803.0,108.0,1.5,14.7,602.0,123.61,70.4
2018,5,2,8,45,821.5,110.0,1.4,15.2,647.5,173.91,101.86
2018,5,2,9,0,840.0,112.0,1.3,15.7,693.0,226.4,142.6
2018,5,2,9,15,854.0,113.0,1.3,16.15,733.0,286.75,193.24
2018,5,2,9,30,868.0,114.0,1.3,16.6,773.0,340.06,239.39
2018,5,2,9,45,879.0,115.0,1.25,17.1,808.0,393.27,285.13
2018,5,2,10,0,890.0,116.0,1.2,17.6,843.0,446.87,330.06
2018,5,2,10,15,897.5,117.0,1.3,18.0,871.0,499.08,373.44
2018,5,2,10,30,905.0,118.0,1.4,18.4,899.0,550.92,415.3
2018,5,2,10,45,910.0,118.5,1.5,18.75,919.5,600.42,454.37
2018,5,2,11,0,915.0,119.0,1.6,19.1,940.0,648.88,491.64
2018,5,2,11,15,918.0,119.0,1.75,19.3,953.0,694.43,526.57
2018,5,2,11,30,921.0,119.0,1.9,19.5,966.0,738.39,559.69
2018,5,2,11,45,922.0,119.0,2.05,19.7,971.0,779.13,589.59
2018,5,2,12,0,923.0,119.0,2.2,19.9,976.0,817.76,616.4
2018,5,2,12,15,922.5,119.0,2.35,19.95,973.5,852.94,641.14
2018,5,2,12,30,922.0,119.0,2.5,20.0,971.0,885.59,664.18
2018,5,2,12,45,920.5,117.5,2.6,20.0,960.5,913.29,683.64
2018,5,2,13,0,919.0,116.0,2.7,20.0,950.0,938.05,701.22
2018,5,2,13,15,915.5,115.5,2.8,19.9,932.5,958.89,716.57
2018,5,2,13,30,912.0,115.0,2.9,19.8,915.0,976.53,729.93
2018,5,2,13,45,906.5,114.0,2.95,19.7,890.0,988.5,739.24
2018,5,2,14,0,901.0,113.0,3.0,19.6,865.0,997.08,746.51
2018,5,2,14,15,893.0,111.5,3.0,19.4,833.0,999.32,749.58
2018,5,2,14,30,885.0,110.0,3.0,19.2,801.0,998.15,750.58
2018,5,2,14,45,874.5,108.0,3.0,19.0,763.0,990.61,747.49
2018,5,2,15,0,864.0,106.0,3.0,18.8,725.0,979.8,742.38
2018,5,2,15,15,850.0,103.0,3.0,18.8,681.5,961.26,731.58
2018,5,2,15,30,836.0,100.0,3.0,18.8,638.0,949.85,725.81
2018,5,2,15,45,818.0,97.0,2.95,18.25,590.5,921.55,709.49
2018,5,2,16,0,800.0,94.0,2.9,17.7,543.0,890.66,691.36
2018,5,2,16,15,777.0,90.0,2.9,17.3,492.5,851.56,667.14
2018,5,2,16,30,754.0,86.0,2.9,16.9,442.0,810.55,641.13
2018,5,2,16,45,721.5,81.5,2.85,16.5,390.0,758.96,606.41
2018,5,2,17,0,689.0,77.0,2.8,16.1,338.0,712.02,574.23
2018,5,2,17,15,642.5,71.5,2.7,15.55,286.0,647.1,527.23
2018,5,2,17,30,596.0,66.0,2.6,15.0,234.0,583.19,479.13
2018,5,2,17,45,526.5,58.5,2.5,14.45,184.0,500.98,414.2
2018,5,2,18,0,457.0,51.0,2.4,13.9,134.0,422.4,348.53
2018,5,2,18,15,350.0,41.0,2.2,13.4,92.5,320.31,259.48
2018,5,2,18,30,243.0,31.0,2.0,12.9,51.0,227.16,158.12
2018,5,2,18,45,133.5,17.5,1.85,12.35,27.5,92.49,0.0
2018,5,2,19,0,24.0,4.0,1.7,11.8,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,1.7,11.6,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,2.15,10.9,3.0,2.73,0.0
2018,5,3,5,30,8.0,6.0,2.2,11.0,6.0,5.47,0.0
2018,5,3,5,45,4.0,10.5,2.25,11.05,10.5,9.41,2.19
2018,5,3,6,0,0.0,15.0,2.3,11.1,15.0,13.18,6.03
2018,5,3,6,15,75.0,29.0,2.3,11.2,47.5,23.57,15.57
2018,5,3,6,30,150.0,43.0,2.3,11.3,80.0,31.17,22.6
2018,5,3,6,45,75.0,57.0,2.25,11.45,75.5,47.67,37.54
2018,5,3,7,0,0.0,71.0,2.2,11.6,71.0,62.56,50.85
2018,5,3,7,15,0.0,75.0,2.2,11.8,75.0,66.3,54.01
2018,5,3,7,30,0.0,79.0,2.2,12.0,79.0,69.9,56.99
2018,5,3,7,45,5.5,112.0,2.2,12.2,115.0,96.94,80.59
2018,5,3,8,0,11.0,145.0,2.2,12.4,151.0,122.98,102.93
2018,5,3,8,15,22.5,182.5,2.25,12.75,196.0,151.8,127.26
2018,5,3,8,30,34.0,220.0,2.3,13.1,241.0,172.58,136.83
2018,5,3,8,45,73.0,260.5,2.3,13.5,310.0,209.34,163.85
2018,5,3,9,0,112.0,301.0,2.3,13.9,379.0,240.82,186.55
2018,5,3,9,15,185.5,323.5,2.35,14.3,461.0,284.46,218.15
2018,5,3,9,30,259.0,346.0,2.4,14.7,543.0,326.77,249.57
2018,5,3,9,45,381.0,320.0,2.45,15.05,624.5,371.4,282.86
2018,5,3,10,0,503.0,294.0,2.5,15.4,706.0,420.27,320.82
2018,5,3,10,15,693.0,213.5,2.55,15.65,801.5,475.16,364.29
2018,5,3,10,30,883.0,133.0,2.6,15.9,897.0,553.36,426.17
2018,5,3,10,45,862.0,149.5,2.65,16.15,910.0,598.78,462.73
2018,5,3,11,0,841.0,166.0,2.7,16.4,923.0,644.07,498.08
2018,5,3,11,15,881.0,144.5,2.75,16.6,947.5,692.86,536.05
2018,5,3,11,30,921.0,123.0,2.8,16.8,972.0,743.5,574.64
2018,5,3,11,45,898.0,136.5,2.85,16.95,968.0,778.06,600.08
2018,5,3,12,0,875.0,150.0,2.9,17.1,964.0,809.0,621.63
2018,5,3,12,15,842.0,171.5,2.9,17.25,953.0,842.6,644.57
2018,5,3,12,30,809.0,193.0,2.9,17.4,942.0,867.1,661.06
2018,5,3,12,45,872.0,152.0,2.95,17.55,951.5,904.3,686.7
2018,5,3,13,0,935.0,111.0,3.0,17.7,961.0,948.9,717.18
2018,5,3,13,15,931.0,110.5,3.05,17.75,943.0,969.49,731.5
2018,5,3,13,30,927.0,110.0,3.1,17.8,925.0,986.81,743.93
2018,5,3,13,45,922.0,108.5,3.1,17.85,899.5,998.82,752.51
2018,5,3,14,0,917.0,107.0,3.1,17.9,874.0,1007.39,758.96
2018,5,3,14,15,908.5,105.5,3.1,17.85,841.5,1009.11,761.28
