Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,30,900.0,104.0,3.1,17.8,809.0,1007.36,761.48
2018,5,3,14,45,889.0,103.0,3.1,17.8,771.0,1000.32,758.16
2018,5,3,15,0,878.0,102.0,3.1,17.8,733.0,990.0,752.8
2018,5,3,15,15,863.0,99.0,3.1,17.8,688.0,970.28,741.16
2018,5,3,15,30,848.0,96.0,3.1,17.8,643.0,947.54,727.57
2018,5,3,15,45,828.0,93.5,3.0,17.5,594.5,927.73,716.11
2018,5,3,16,0,808.0,91.0,2.9,17.2,546.0,895.38,695.82
2018,5,3,16,15,780.5,89.0,2.85,16.9,495.5,854.43,669.7
2018,5,3,16,30,753.0,87.0,2.8,16.6,445.0,811.73,641.94
2018,5,3,16,45,717.0,84.0,2.75,16.3,393.0,764.08,609.95
2018,5,3,17,0,681.0,81.0,2.7,16.0,341.0,711.35,573.31
2018,5,3,17,15,622.0,75.5,2.6,15.5,285.5,636.38,518.68
2018,5,3,17,30,563.0,70.0,2.5,15.0,230.0,563.2,463.36
2018,5,3,17,45,503.0,62.0,2.45,14.45,183.0,488.42,404.4
2018,5,3,18,0,443.0,54.0,2.4,13.9,136.0,416.48,343.96
2018,5,3,18,15,339.0,43.5,2.3,13.35,94.5,315.91,256.58
2018,5,3,18,30,235.0,33.0,2.2,12.8,53.0,227.03,162.06
2018,5,3,18,45,129.5,19.0,2.05,12.3,29.0,91.73,0.0
2018,5,3,19,0,24.0,5.0,1.9,11.8,5.0,0.0,0.0
2018,5,3,19,15,12.0,2.5,1.9,11.55,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,30.0,10.5,1.2,9.6,12.0,9.55,0.0
2018,5,4,5,30,60.0,21.0,1.4,10.0,24.0,17.07,0.0
2018,5,4,5,45,134.5,36.0,1.6,10.35,53.5,28.86,18.7
2018,5,4,6,0,209.0,51.0,1.8,10.7,83.0,38.92,28.87
2018,5,4,6,15,261.0,65.0,1.95,11.2,120.5,48.71,38.11
2018,5,4,6,30,313.0,79.0,2.1,11.7,158.0,58.11,46.76
2018,5,4,6,45,331.0,96.0,2.2,12.25,196.5,69.1,56.59
2018,5,4,7,0,349.0,113.0,2.3,12.8,235.0,79.54,65.69
2018,5,4,7,15,381.5,129.5,2.15,13.3,282.5,89.18,73.91
2018,5,4,7,30,414.0,146.0,2.0,13.8,330.0,98.31,81.52
2018,5,4,7,45,440.5,161.5,1.85,14.35,378.5,106.21,87.91
2018,5,4,8,0,467.0,177.0,1.7,14.9,427.0,113.64,93.8
2018,5,4,8,15,489.5,188.0,1.45,15.55,471.5,123.61,93.08
2018,5,4,8,30,512.0,199.0,1.2,16.2,516.0,163.27,110.67
2018,5,4,8,45,497.0,221.5,0.9,16.8,548.0,208.48,141.96
2018,5,4,9,0,482.0,244.0,0.6,17.4,580.0,252.67,176.14
2018,5,4,9,15,507.0,250.5,0.6,18.15,621.5,294.45,208.72
2018,5,4,9,30,532.0,257.0,0.6,18.9,663.0,339.02,244.0
2018,5,4,9,45,539.5,270.5,0.55,19.6,698.0,385.11,280.37
2018,5,4,10,0,547.0,284.0,0.5,20.3,733.0,432.05,316.34
2018,5,4,10,15,518.0,308.0,0.6,20.95,744.5,470.91,346.73
2018,5,4,10,30,489.0,332.0,0.7,21.6,756.0,506.98,374.07
2018,5,4,10,45,511.0,334.5,0.75,22.2,787.0,552.16,406.8
2018,5,4,11,0,533.0,337.0,0.8,22.8,818.0,598.89,439.8
2018,5,4,11,15,585.0,312.5,0.95,23.05,847.0,644.59,473.66
2018,5,4,11,30,637.0,288.0,1.1,23.3,876.0,690.46,507.45
2018,5,4,11,45,582.0,319.0,1.2,23.5,858.5,712.04,522.06
2018,5,4,12,0,527.0,350.0,1.3,23.7,841.0,726.68,531.85
2018,5,4,12,15,693.0,254.0,1.3,23.8,898.0,801.79,586.16
2018,5,4,12,30,859.0,158.0,1.3,23.9,955.0,878.14,637.54
2018,5,4,12,45,884.0,140.0,1.3,23.95,952.5,905.22,654.15
2018,5,4,13,0,909.0,122.0,1.3,24.0,950.0,937.58,674.69
2018,5,4,13,15,905.5,121.0,1.35,24.0,932.0,957.73,688.28
2018,5,4,13,30,902.0,120.0,1.4,24.0,914.0,974.7,700.11
2018,5,4,13,45,897.0,118.5,1.45,24.0,889.5,986.47,708.83
2018,5,4,14,0,892.0,117.0,1.5,24.0,865.0,994.9,715.65
2018,5,4,14,15,884.0,115.0,1.65,23.85,833.0,996.51,720.2
2018,5,4,14,30,876.0,113.0,1.8,23.7,801.0,994.73,722.7
2018,5,4,14,45,846.0,118.5,1.95,23.55,756.5,986.83,721.31
2018,5,4,15,0,816.0,124.0,2.1,23.4,712.0,965.73,711.35
2018,5,4,15,15,812.0,116.0,2.1,23.4,671.5,951.6,703.94
2018,5,4,15,30,808.0,108.0,2.1,23.4,631.0,934.2,694.38
2018,5,4,15,45,795.5,103.5,2.4,22.7,586.5,909.7,684.87
2018,5,4,16,0,783.0,99.0,2.7,22.0,542.0,882.5,672.89
2018,5,4,16,15,757.5,96.5,2.8,21.4,492.5,843.18,650.13
2018,5,4,16,30,732.0,94.0,2.9,20.8,443.0,807.46,629.39
2018,5,4,16,45,699.0,88.5,3.05,20.15,390.5,755.03,596.18
2018,5,4,17,0,666.0,83.0,3.2,19.5,338.0,701.97,561.26
2018,5,4,17,15,619.5,76.5,3.1,18.65,286.0,636.31,514.63
2018,5,4,17,30,573.0,70.0,3.0,17.8,234.0,571.66,466.81
2018,5,4,17,45,505.0,62.0,2.95,17.0,185.0,490.51,403.6
2018,5,4,18,0,437.0,54.0,2.9,16.2,136.0,412.84,339.32
2018,5,4,18,15,332.5,43.5,2.75,15.5,94.5,312.17,252.54
2018,5,4,18,30,228.0,33.0,2.6,14.8,53.0,222.82,161.24
2018,5,4,18,45,125.0,19.0,2.45,14.15,29.0,89.31,0.0
2018,5,4,19,0,22.0,5.0,2.3,13.5,5.0,4.55,0.0
2018,5,4,19,15,11.0,2.5,2.25,13.25,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,5,15,3.0,6.0,2.0,11.05,6.0,5.46,0.0
2018,5,5,5,30,6.0,12.0,2.0,11.3,12.0,10.76,0.0
2018,5,5,5,45,3.0,23.5,2.05,11.55,23.5,20.71,11.89
2018,5,5,6,0,0.0,35.0,2.1,11.8,35.0,30.88,21.69
2018,5,5,6,15,0.0,50.5,2.05,12.0,50.5,44.14,33.94
2018,5,5,6,30,0.0,66.0,2.0,12.2,66.0,57.19,45.86
2018,5,5,6,45,3.0,88.5,2.0,12.45,89.5,75.46,62.21
2018,5,5,7,0,6.0,111.0,2.0,12.7,113.0,93.44,78.02
2018,5,5,7,15,20.5,141.0,2.0,12.85,150.0,116.56,98.1
2018,5,5,7,30,35.0,171.0,2.0,13.0,187.0,132.05,111.19
2018,5,5,7,45,87.0,202.0,2.05,13.15,247.5,152.78,128.64
2018,5,5,8,0,139.0,233.0,2.1,13.3,308.0,163.24,137.07
2018,5,5,8,15,162.5,255.5,2.1,13.6,351.0,179.6,142.0
2018,5,5,8,30,186.0,278.0,2.1,13.9,394.0,209.41,160.44
2018,5,5,8,45,265.0,286.0,2.15,14.15,464.0,230.06,171.34
2018,5,5,9,0,344.0,294.0,2.2,14.4,534.0,270.27,199.61
2018,5,5,9,15,350.5,311.0,2.1,15.05,568.0,307.43,229.3
2018,5,5,9,30,357.0,328.0,2.0,15.7,602.0,345.61,259.99
2018,5,5,9,45,363.0,342.5,1.9,16.3,631.5,382.86,289.71
2018,5,5,10,0,369.0,357.0,1.8,16.9,661.0,420.91,319.44
2018,5,5,10,15,347.5,377.5,1.7,17.55,671.0,451.51,342.98
2018,5,5,10,30,326.0,398.0,1.6,18.2,681.0,480.24,364.2
2018,5,5,10,45,298.5,416.5,1.5,18.8,680.5,502.33,379.81
2018,5,5,11,0,271.0,435.0,1.4,19.4,680.0,522.08,393.05
2018,5,5,11,15,298.0,433.0,1.5,19.6,706.0,558.61,420.18
2018,5,5,11,30,325.0,431.0,1.6,19.8,732.0,596.93,448.28
2018,5,5,11,45,257.0,445.5,1.65,20.05,684.5,581.2,436.07
2018,5,5,12,0,189.0,460.0,1.7,20.3,637.0,558.18,418.7
2018,5,5,12,15,158.0,458.5,1.9,20.05,606.0,546.11,411.21
2018,5,5,12,30,127.0,457.0,2.1,19.8,575.0,531.36,401.4
2018,5,5,12,45,173.5,449.0,2.3,19.55,608.5,575.36,435.85
2018,5,5,13,0,220.0,441.0,2.5,19.3,642.0,621.01,471.12
2018,5,5,13,15,170.5,409.0,2.7,18.85,563.0,556.19,425.25
2018,5,5,13,30,121.0,377.0,2.9,18.4,484.0,487.26,375.63
2018,5,5,13,45,67.5,309.0,3.05,17.95,368.5,360.74,281.07
2018,5,5,14,0,14.0,241.0,3.2,17.5,253.0,233.52,182.19
2018,5,5,14,15,16.5,244.5,3.35,16.95,258.0,240.37,188.72
2018,5,5,14,30,19.0,248.0,3.5,16.4,263.0,247.43,195.16
2018,5,5,14,45,15.5,238.0,3.6,15.8,250.0,235.48,186.38
2018,5,5,15,0,12.0,228.0,3.7,15.2,237.0,223.44,177.52
2018,5,5,15,15,25.5,239.0,3.7,15.2,256.0,264.74,211.54
2018,5,5,15,30,39.0,250.0,3.7,15.2,275.0,293.45,235.38
2018,5,5,15,45,86.5,246.0,3.85,14.6,296.5,338.38,274.34
2018,5,5,16,0,134.0,242.0,4.0,14.0,318.0,400.35,326.6
2018,5,5,16,15,253.0,206.5,3.9,13.9,333.5,487.8,400.45
2018,5,5,16,30,372.0,171.0,3.8,13.8,349.0,568.62,467.77
2018,5,5,16,45,402.5,140.5,3.7,13.7,313.0,551.77,456.81
2018,5,5,17,0,433.0,110.0,3.6,13.6,277.0,530.34,442.4
2018,5,5,17,15,461.5,94.5,3.45,13.3,248.5,522.65,437.67
2018,5,5,17,30,490.0,79.0,3.3,13.0,220.0,518.08,434.25
2018,5,5,17,45,447.0,68.0,3.2,12.75,177.0,454.75,381.83
2018,5,5,18,0,404.0,57.0,3.1,12.5,134.0,393.27,328.55
2018,5,5,18,15,306.5,46.0,3.0,12.2,94.0,297.09,243.94
2018,5,5,18,30,209.0,35.0,2.9,11.9,54.0,214.05,159.17
2018,5,5,18,45,114.5,20.0,2.8,11.55,29.5,111.57,0.0
2018,5,5,19,0,20.0,5.0,2.7,11.2,5.0,15.24,0.0
2018,5,5,19,15,10.0,2.5,2.7,11.15,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,5,15,66.0,12.5,2.4,10.3,16.5,11.37,0.0
2018,5,6,5,30,132.0,25.0,2.5,10.5,33.0,19.73,1.54
2018,5,6,5,45,197.5,35.5,2.65,10.7,60.5,27.54,17.86
2018,5,6,6,0,263.0,46.0,2.8,10.9,88.0,35.11,25.55
2018,5,6,6,15,205.5,66.5,2.8,11.2,106.5,51.9,41.01
2018,5,6,6,30,148.0,87.0,2.8,11.5,125.0,66.09,53.97
2018,5,6,6,45,388.5,85.5,2.8,11.75,216.5,61.69,50.06
2018,5,6,7,0,629.0,84.0,2.8,12.0,308.0,59.93,48.38
2018,5,6,7,15,676.0,87.5,2.75,12.4,362.5,60.52,48.71
2018,5,6,7,30,723.0,91.0,2.7,12.8,417.0,61.15,49.02
2018,5,6,7,45,756.5,93.5,2.65,13.2,470.0,67.4,54.29
2018,5,6,8,0,790.0,96.0,2.6,13.6,523.0,67.34,53.95
2018,5,6,8,15,775.5,109.5,2.65,14.05,560.5,87.59,58.31
2018,5,6,8,30,761.0,123.0,2.7,14.5,598.0,140.68,83.38
2018,5,6,8,45,672.0,165.5,2.75,14.9,607.5,194.98,125.31
2018,5,6,9,0,583.0,208.0,2.8,15.3,617.0,248.91,172.68
2018,5,6,9,15,696.0,175.0,2.9,15.65,690.5,288.14,202.59
2018,5,6,9,30,809.0,142.0,3.0,16.0,764.0,345.32,249.02
2018,5,6,9,45,732.5,183.5,3.05,16.35,765.5,390.12,290.64
2018,5,6,10,0,656.0,225.0,3.1,16.7,767.0,433.03,328.79
2018,5,6,10,15,604.0,262.0,3.2,16.95,773.5,476.19,365.16
2018,5,6,10,30,552.0,299.0,3.3,17.2,780.0,516.47,397.81
2018,5,6,10,45,609.0,278.0,3.45,17.4,820.0,562.73,434.84
2018,5,6,11,0,666.0,257.0,3.6,17.6,860.0,615.56,476.36
2018,5,6,11,15,633.0,282.5,3.65,17.7,862.0,651.19,503.34
2018,5,6,11,30,600.0,308.0,3.7,17.8,864.0,683.38,527.19
2018,5,6,11,45,589.5,311.0,3.8,17.85,860.0,710.3,547.66
2018,5,6,12,0,579.0,314.0,3.9,17.9,856.0,737.53,568.04
2018,5,6,12,15,559.5,331.5,3.9,17.8,854.0,765.68,588.39
2018,5,6,12,30,540.0,349.0,3.9,17.7,852.0,791.49,606.83
2018,5,6,12,45,544.0,338.0,3.9,17.6,840.0,809.23,620.44
2018,5,6,13,0,548.0,327.0,3.9,17.5,828.0,824.84,632.6
2018,5,6,13,15,509.5,337.0,3.8,17.25,795.5,819.34,628.54
2018,5,6,13,30,471.0,347.0,3.7,17.0,763.0,810.46,622.19
2018,5,6,13,45,429.5,346.0,3.65,16.75,717.5,784.78,604.34
2018,5,6,14,0,388.0,345.0,3.6,16.5,672.0,742.32,574.71
2018,5,6,14,15,386.0,333.0,3.5,16.25,648.0,737.29,572.6
2018,5,6,14,30,384.0,321.0,3.4,16.0,624.0,730.34,568.91
2018,5,6,14,45,265.5,315.0,3.3,15.75,520.0,613.13,481.48
2018,5,6,15,0,147.0,309.0,3.2,15.5,416.0,476.46,377.34
2018,5,6,15,15,142.5,294.0,3.2,15.5,392.5,459.28,365.76
2018,5,6,15,30,138.0,279.0,3.2,15.5,369.0,441.41,353.03
2018,5,6,15,45,116.5,254.5,3.1,15.0,326.5,395.24,318.21
2018,5,6,16,0,95.0,230.0,3.0,14.5,284.0,330.91,268.63
2018,5,6,16,15,145.0,205.0,2.95,14.25,279.0,367.63,301.01
2018,5,6,16,30,195.0,180.0,2.9,14.0,274.0,383.47,316.56
2018,5,6,16,45,176.5,163.0,2.85,13.8,240.5,345.77,286.93
2018,5,6,17,0,158.0,146.0,2.8,13.6,207.0,308.41,257.21
2018,5,6,17,15,207.5,119.5,2.75,13.4,187.5,330.05,277.04
2018,5,6,17,30,257.0,93.0,2.7,13.2,168.0,330.15,278.63
2018,5,6,17,45,263.0,77.5,2.7,13.0,141.0,325.34,273.68
2018,5,6,18,0,269.0,62.0,2.7,12.8,114.0,301.62,252.07
2018,5,6,18,15,196.5,47.5,2.55,12.55,79.5,225.93,184.81
2018,5,6,18,30,124.0,33.0,2.4,12.3,45.0,142.24,105.81
2018,5,6,18,45,66.0,18.5,2.25,12.1,24.5,72.97,0.0
2018,5,6,19,0,8.0,4.0,2.1,11.9,4.0,7.92,0.0
2018,5,6,19,15,4.0,2.0,2.1,11.8,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.0,10.0,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.0,10.1,2.0,0.0,0.0
2018,5,7,5,15,95.0,14.5,2.15,10.65,20.5,13.19,0.0
2018,5,7,5,30,183.0,27.0,2.3,11.2,39.0,21.36,4.24
2018,5,7,5,45,300.5,38.0,2.5,11.75,78.0,31.22,21.04
2018,5,7,6,0,418.0,49.0,2.7,12.3,117.0,39.18,29.02
2018,5,7,6,15,495.0,57.5,2.7,12.75,166.0,44.55,34.23
2018,5,7,6,30,572.0,66.0,2.7,13.2,215.0,49.77,39.06
2018,5,7,6,45,623.0,72.0,2.65,13.6,267.5,52.67,41.65
2018,5,7,7,0,674.0,78.0,2.6,14.0,320.0,55.49,44.04
2018,5,7,7,15,710.0,83.0,2.6,14.5,373.0,57.35,45.49
2018,5,7,7,30,746.0,88.0,2.6,15.0,426.0,65.18,52.13
2018,5,7,7,45,772.0,92.0,2.6,15.45,478.0,66.28,52.8
2018,5,7,8,0,798.0,96.0,2.6,15.9,530.0,67.3,53.41
2018,5,7,8,15,818.0,99.0,2.6,16.35,579.0,83.51,52.24
2018,5,7,8,30,838.0,102.0,2.6,16.8,628.0,134.01,73.81
2018,5,7,8,45,853.0,105.0,2.6,17.3,673.0,186.34,109.31
2018,5,7,9,0,868.0,108.0,2.6,17.8,718.0,248.74,159.33
2018,5,7,9,15,882.0,109.0,2.6,18.15,759.0,302.17,205.24
2018,5,7,9,30,896.0,110.0,2.6,18.5,800.0,356.7,252.94
2018,5,7,9,45,908.0,109.5,2.55,18.9,835.0,410.31,299.54
2018,5,7,10,0,920.0,109.0,2.5,19.3,870.0,464.36,345.45
2018,5,7,10,15,925.5,111.0,2.5,19.6,898.0,517.53,389.69
2018,5,7,10,30,931.0,113.0,2.5,19.9,926.0,570.11,432.13
2018,5,7,10,45,934.5,114.0,2.5,20.2,946.0,619.99,471.31
2018,5,7,11,0,938.0,115.0,2.5,20.5,966.0,668.67,508.44
2018,5,7,11,15,933.5,119.0,2.55,20.75,976.0,713.19,541.86
2018,5,7,11,30,929.0,123.0,2.6,21.0,986.0,755.56,572.94
2018,5,7,11,45,885.5,151.0,2.65,21.3,977.0,786.78,594.7
2018,5,7,12,0,842.0,179.0,2.7,21.6,968.0,819.91,617.04
2018,5,7,12,15,732.5,245.0,2.75,21.7,930.0,829.0,621.33
2018,5,7,12,30,623.0,311.0,2.8,21.8,892.0,826.4,617.5
2018,5,7,12,45,629.0,303.0,2.85,21.9,884.0,851.12,635.4
2018,5,7,13,0,635.0,295.0,2.9,22.0,876.0,873.74,651.6
2018,5,7,13,15,606.5,301.5,2.9,22.0,848.0,875.56,652.8
2018,5,7,13,30,578.0,308.0,2.9,22.0,820.0,873.51,651.56
2018,5,7,13,45,648.5,260.0,2.95,22.0,819.5,912.24,681.22
2018,5,7,14,0,719.0,212.0,3.0,22.0,819.0,946.69,706.39
2018,5,7,14,15,788.0,171.0,3.0,21.9,813.0,975.45,726.62
2018,5,7,14,30,857.0,130.0,3.0,21.8,807.0,1008.15,749.59
2018,5,7,14,45,862.5,121.0,3.05,21.7,774.5,998.0,744.63
2018,5,7,15,0,868.0,112.0,3.1,21.6,742.0,995.27,745.14
2018,5,7,15,15,854.0,109.0,3.1,21.6,698.5,987.18,741.45
2018,5,7,15,30,840.0,106.0,3.1,21.6,655.0,965.5,728.76
2018,5,7,15,45,823.5,102.5,3.2,21.05,607.5,937.91,714.4
2018,5,7,16,0,807.0,99.0,3.3,20.5,560.0,907.67,698.0
2018,5,7,16,15,785.5,94.5,3.3,20.0,509.5,869.12,674.68
2018,5,7,16,30,764.0,90.0,3.3,19.5,459.0,828.58,649.52
2018,5,7,16,45,732.5,85.0,3.35,18.95,406.5,776.87,615.99
2018,5,7,17,0,701.0,80.0,3.4,18.4,354.0,729.87,584.9
2018,5,7,17,15,655.5,75.0,3.25,17.75,301.5,665.83,539.08
2018,5,7,17,30,610.0,70.0,3.1,17.1,249.0,602.64,492.17
2018,5,7,17,45,543.5,62.5,3.0,16.4,198.5,521.73,429.36
2018,5,7,18,0,477.0,55.0,2.9,15.7,148.0,444.11,365.71
2018,5,7,18,15,372.5,45.5,2.7,15.05,105.0,342.48,278.54
2018,5,7,18,30,268.0,36.0,2.5,14.4,62.0,251.83,190.57
2018,5,7,18,45,153.0,22.0,2.3,13.8,35.0,138.86,0.0
2018,5,7,19,0,38.0,8.0,2.1,13.2,8.0,27.68,0.0
2018,5,7,19,15,19.0,4.0,2.1,13.0,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.25,10.9,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.4,11.1,2.0,0.0,0.0
2018,5,8,5,15,113.0,14.0,2.6,11.45,21.5,12.73,0.0
2018,5,8,5,30,216.0,26.0,2.8,11.8,41.0,21.86,6.13
2018,5,8,5,45,331.5,36.0,3.0,12.1,80.5,29.25,19.43
2018,5,8,6,0,447.0,46.0,3.2,12.4,120.0,36.41,26.6
2018,5,8,6,15,517.5,53.5,3.3,12.7,168.0,41.07,31.15
2018,5,8,6,30,588.0,61.0,3.4,13.0,216.0,45.61,35.38
2018,5,8,6,45,634.0,66.5,3.45,13.3,267.0,48.31,37.8
2018,5,8,7,0,680.0,72.0,3.5,13.6,318.0,50.92,40.03
2018,5,8,7,15,707.5,78.0,3.5,13.95,368.5,58.96,47.01
2018,5,8,7,30,735.0,84.0,3.5,14.3,419.0,61.86,49.34
2018,5,8,7,45,763.0,87.0,3.5,14.65,470.5,62.35,49.52
2018,5,8,8,0,791.0,90.0,3.5,15.0,522.0,62.82,49.68
2018,5,8,8,15,807.0,94.0,3.4,15.0,569.0,81.95,50.03
2018,5,8,8,30,823.0,98.0,3.3,15.0,616.0,132.17,72.9
2018,5,8,8,45,834.5,101.0,3.2,15.0,658.5,183.12,108.53
2018,5,8,9,0,846.0,104.0,3.1,15.0,701.0,243.85,158.42
2018,5,8,9,15,849.5,109.5,3.0,15.0,737.5,296.51,204.95
2018,5,8,9,30,853.0,115.0,2.9,15.0,774.0,349.25,252.3
2018,5,8,9,45,784.5,156.5,2.75,15.0,783.0,397.44,296.88
2018,5,8,10,0,716.0,198.0,2.6,15.0,792.0,440.3,335.32
2018,5,8,10,15,757.5,183.0,2.6,15.2,829.5,493.43,379.23
2018,5,8,10,30,799.0,168.0,2.6,15.4,867.0,544.48,420.86
2018,5,8,10,45,852.0,141.5,2.55,15.6,902.5,596.62,462.5
2018,5,8,11,0,905.0,115.0,2.5,15.8,938.0,650.24,504.41
2018,5,8,11,15,910.0,114.0,2.5,16.25,951.0,695.32,538.34
2018,5,8,11,30,915.0,113.0,2.5,16.7,964.0,738.98,570.39
2018,5,8,11,45,773.0,204.0,2.5,17.2,926.0,754.79,578.55
2018,5,8,12,0,631.0,295.0,2.5,17.7,888.0,761.33,579.5
2018,5,8,12,15,609.0,311.0,2.6,18.2,882.0,787.44,597.38
2018,5,8,12,30,587.0,327.0,2.7,18.7,876.0,812.8,614.25
2018,5,8,12,45,678.5,265.0,2.75,19.2,892.5,860.96,649.77
2018,5,8,13,0,770.0,203.0,2.8,19.7,909.0,903.06,679.29
2018,5,8,13,15,830.0,160.0,3.0,19.85,908.0,940.15,705.63
2018,5,8,13,30,890.0,117.0,3.2,20.0,907.0,964.78,723.63
2018,5,8,13,45,893.5,111.0,3.4,20.1,885.0,979.64,735.38
2018,5,8,14,0,897.0,105.0,3.6,20.2,863.0,991.19,745.09
2018,5,8,14,15,889.5,103.0,3.75,19.95,831.5,992.9,748.96
2018,5,8,14,30,882.0,101.0,3.9,19.7,800.0,991.23,750.73
2018,5,8,14,45,872.0,99.0,4.0,19.45,762.5,983.76,748.36
2018,5,8,15,0,862.0,97.0,4.1,19.2,725.0,973.06,743.9
2018,5,8,15,15,848.5,95.0,4.1,19.2,682.5,955.79,733.71
2018,5,8,15,30,835.0,93.0,4.1,19.2,640.0,935.61,721.59
2018,5,8,15,45,816.0,91.0,4.1,18.5,593.0,917.29,712.73
2018,5,8,16,0,797.0,89.0,4.1,17.8,546.0,886.58,694.97
2018,5,8,16,15,770.5,87.0,3.9,17.55,496.0,846.65,668.23
2018,5,8,16,30,744.0,85.0,3.7,17.3,446.0,805.02,639.98
2018,5,8,16,45,710.5,81.0,3.55,17.0,394.5,753.31,604.14
2018,5,8,17,0,677.0,77.0,3.4,16.7,343.0,705.97,570.82
2018,5,8,17,15,630.5,72.5,3.25,16.35,292.0,642.54,524.27
2018,5,8,17,30,584.0,68.0,3.1,16.0,241.0,580.15,476.94
2018,5,8,17,45,517.0,61.0,2.9,15.65,192.0,500.5,413.8
2018,5,8,18,0,450.0,54.0,2.7,15.3,143.0,424.29,350.29
2018,5,8,18,15,351.5,44.5,2.55,14.95,101.5,327.96,267.22
2018,5,8,18,30,253.0,35.0,2.4,14.6,60.0,240.34,183.46
2018,5,8,18,45,145.0,21.5,2.25,14.25,34.0,134.24,0.0
2018,5,8,19,0,37.0,8.0,2.1,13.9,8.0,27.18,0.0
2018,5,8,19,15,18.5,4.0,1.95,13.7,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.8,11.3,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.8,11.3,2.0,0.0,0.0
2018,5,9,5,15,120.0,14.5,2.1,11.75,22.5,13.19,0.0
2018,5,9,5,30,229.0,27.0,2.4,12.2,43.0,22.71,7.94
2018,5,9,5,45,348.0,36.5,2.65,12.6,83.5,29.61,19.8
2018,5,9,6,0,467.0,46.0,2.9,13.0,124.0,36.35,26.52
2018,5,9,6,15,471.0,58.5,3.0,13.3,160.5,45.05,34.63
2018,5,9,6,30,475.0,71.0,3.1,13.6,197.0,53.21,42.09
2018,5,9,6,45,514.5,82.0,3.15,13.95,246.0,59.83,47.97
2018,5,9,7,0,554.0,93.0,3.2,14.3,295.0,66.06,53.36
2018,5,9,7,15,667.0,85.0,3.25,14.65,364.5,58.26,46.23
2018,5,9,7,30,780.0,77.0,3.3,15.0,434.0,56.79,44.72
2018,5,9,7,45,718.0,100.5,3.4,15.35,458.5,64.98,51.68
2018,5,9,8,0,656.0,124.0,3.5,15.7,483.0,77.58,62.38
2018,5,9,8,15,597.0,157.0,3.55,16.0,506.5,112.77,77.69
2018,5,9,8,30,538.0,190.0,3.6,16.3,530.0,167.48,111.74
2018,5,9,8,45,693.0,149.5,3.7,16.6,619.5,192.17,121.29
2018,5,9,9,0,848.0,109.0,3.8,16.9,709.0,241.5,155.68
2018,5,9,9,15,880.0,102.5,3.85,17.1,755.5,301.22,206.69
2018,5,9,9,30,912.0,96.0,3.9,17.3,802.0,355.48,254.51
2018,5,9,9,45,921.0,97.0,3.95,17.55,836.5,409.66,302.7
2018,5,9,10,0,930.0,98.0,4.0,17.8,871.0,463.99,350.09
2018,5,9,10,15,935.0,99.5,4.05,17.95,898.0,516.79,395.31
2018,5,9,10,30,940.0,101.0,4.1,18.1,925.0,568.91,438.8
2018,5,9,10,45,943.5,101.5,4.15,18.25,944.5,618.51,479.24
2018,5,9,11,0,947.0,102.0,4.2,18.4,964.0,666.88,517.73
2018,5,9,11,15,949.0,103.0,4.15,18.45,977.0,713.26,553.7
2018,5,9,11,30,951.0,104.0,4.1,18.5,990.0,757.92,587.58
2018,5,9,11,45,951.0,104.5,4.1,18.55,995.0,798.8,616.78
2018,5,9,12,0,951.0,105.0,4.1,18.6,1000.0,837.47,643.77
2018,5,9,12,15,948.0,106.5,4.05,18.65,996.5,872.23,667.63
2018,5,9,12,30,945.0,108.0,4.0,18.7,993.0,904.3,689.51
2018,5,9,12,45,940.0,110.0,4.0,18.75,982.0,932.28,708.77
2018,5,9,13,0,935.0,112.0,4.0,18.8,971.0,957.24,725.98
2018,5,9,13,15,931.5,111.0,4.0,18.8,953.0,977.52,740.18
2018,5,9,13,30,928.0,110.0,4.0,18.8,935.0,994.55,752.28
2018,5,9,13,45,922.5,108.5,4.05,18.8,909.5,1005.83,760.93
2018,5,9,14,0,917.0,107.0,4.1,18.8,884.0,1013.68,767.44
2018,5,9,14,15,909.0,105.5,4.15,18.7,851.5,1015.65,770.42
2018,5,9,14,30,901.0,104.0,4.2,18.6,819.0,1014.18,771.25
2018,5,9,14,45,890.5,102.5,4.25,18.45,781.0,1006.87,768.41
2018,5,9,15,0,880.0,101.0,4.3,18.3,743.0,996.28,763.47
2018,5,9,15,15,866.5,98.5,4.3,18.3,699.5,978.41,752.88
2018,5,9,15,30,853.0,96.0,4.3,18.3,656.0,957.54,740.31
2018,5,9,15,45,834.5,93.5,4.35,17.8,608.5,939.02,731.11
2018,5,9,16,0,816.0,91.0,4.4,17.3,561.0,907.88,713.04
2018,5,9,16,15,790.0,88.5,4.4,16.9,510.0,867.41,687.35
2018,5,9,16,30,764.0,86.0,4.4,16.5,459.0,825.16,659.93
2018,5,9,16,45,729.5,83.0,4.4,16.1,406.5,773.27,624.67
2018,5,9,17,0,695.0,80.0,4.4,15.7,354.0,726.08,592.04
2018,5,9,17,15,648.5,75.0,4.25,15.3,301.5,661.35,544.0
2018,5,9,17,30,602.0,70.0,4.1,14.9,249.0,597.58,495.23
2018,5,9,17,45,533.5,63.0,3.9,14.45,199.0,516.01,430.23
2018,5,9,18,0,465.0,56.0,3.7,14.0,149.0,437.86,364.79
2018,5,9,18,15,361.5,46.5,3.45,13.6,106.0,337.21,277.35
2018,5,9,18,30,258.0,37.0,3.2,13.2,63.0,246.63,191.26
2018,5,9,18,45,146.5,22.5,2.95,12.8,35.5,137.68,0.0
2018,5,9,19,0,35.0,8.0,2.7,12.4,8.0,26.15,0.0
2018,5,9,19,15,17.5,4.0,2.75,12.35,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.65,11.65,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.7,11.7,2.0,0.0,0.0
2018,5,10,5,15,47.0,14.5,2.75,11.9,18.0,13.19,0.0
2018,5,10,5,30,89.0,27.0,2.8,12.1,34.0,21.8,8.43
2018,5,10,5,45,143.5,42.0,2.85,12.25,62.5,33.47,23.23
2018,5,10,6,0,198.0,57.0,2.9,12.4,91.0,44.88,34.16
2018,5,10,6,15,289.5,71.5,2.95,12.65,139.5,53.28,42.08
2018,5,10,6,30,381.0,86.0,3.0,12.9,188.0,63.09,51.03
2018,5,10,6,45,431.5,97.0,3.0,13.15,236.0,69.83,57.04
2018,5,10,7,0,482.0,108.0,3.0,13.4,284.0,76.28,62.62
2018,5,10,7,15,594.0,103.5,3.05,13.8,354.0,71.36,57.99
2018,5,10,7,30,706.0,99.0,3.1,14.2,424.0,66.16,53.12
2018,5,10,7,45,735.0,102.5,3.15,14.6,475.0,66.37,53.04
2018,5,10,8,0,764.0,106.0,3.2,15.0,526.0,73.9,59.34
2018,5,10,8,15,784.0,110.0,3.25,15.4,574.5,96.74,60.19
2018,5,10,8,30,804.0,114.0,3.3,15.8,623.0,146.06,83.86
2018,5,10,8,45,820.0,116.5,3.4,16.15,667.5,196.25,119.2
2018,5,10,9,0,836.0,119.0,3.5,16.5,712.0,248.34,161.9
2018,5,10,9,15,815.0,136.0,3.55,16.75,740.5,303.46,210.93
2018,5,10,9,30,794.0,153.0,3.6,17.0,769.0,356.36,258.41
2018,5,10,9,45,670.0,218.5,3.65,17.25,754.0,399.9,299.55
2018,5,10,10,0,546.0,284.0,3.7,17.5,739.0,439.26,334.75
2018,5,10,10,15,525.5,307.5,3.7,17.65,757.0,480.97,369.06
2018,5,10,10,30,505.0,331.0,3.7,17.8,775.0,520.77,400.87
2018,5,10,10,45,504.0,344.5,3.75,17.95,796.0,562.07,433.14
2018,5,10,11,0,503.0,358.0,3.8,18.1,817.0,603.08,464.51
2018,5,10,11,15,509.5,363.5,3.75,18.15,834.0,642.3,494.07
2018,5,10,11,30,516.0,369.0,3.7,18.2,851.0,681.45,523.08
2018,5,10,11,45,626.5,305.5,3.65,18.3,893.5,736.69,565.64
2018,5,10,12,0,737.0,242.0,3.6,18.4,936.0,800.01,613.4
2018,5,10,12,15,669.0,283.5,3.65,18.45,912.5,814.2,622.25
2018,5,10,12,30,601.0,325.0,3.7,18.5,889.0,824.36,628.26
2018,5,10,12,45,703.5,258.0,3.75,18.55,911.0,878.07,669.6
2018,5,10,13,0,806.0,191.0,3.8,18.6,933.0,926.12,704.3
2018,5,10,13,15,800.5,190.0,3.9,18.4,915.0,943.85,717.76
2018,5,10,13,30,795.0,189.0,4.0,18.2,897.0,958.5,729.47
2018,5,10,13,45,820.5,168.0,4.1,18.0,881.0,979.93,746.02
2018,5,10,14,0,846.0,147.0,4.2,17.8,865.0,997.87,760.28
2018,5,10,14,15,802.0,160.5,4.25,17.6,821.0,980.73,750.25
2018,5,10,14,30,758.0,174.0,4.3,17.4,777.0,967.28,743.11
2018,5,10,14,45,802.0,145.5,4.3,17.2,756.5,978.57,753.0
2018,5,10,15,0,846.0,117.0,4.3,17.0,736.0,992.29,764.59
2018,5,10,15,15,831.5,114.5,4.3,17.0,693.0,973.89,753.37
2018,5,10,15,30,817.0,112.0,4.3,17.0,650.0,952.51,740.35
2018,5,10,15,45,793.0,110.0,4.35,16.5,601.0,919.73,721.01
2018,5,10,16,0,769.0,108.0,4.4,16.0,552.0,884.58,699.85
2018,5,10,16,15,746.5,103.5,4.35,15.65,503.0,851.21,678.52
2018,5,10,16,30,724.0,99.0,4.3,15.3,454.0,810.93,651.76
2018,5,10,16,45,688.0,95.0,4.25,15.0,402.0,757.86,614.8
2018,5,10,17,0,652.0,91.0,4.2,14.7,350.0,704.3,576.61
2018,5,10,17,15,600.0,85.5,4.1,14.25,297.5,635.48,525.56
2018,5,10,17,30,548.0,80.0,4.0,13.8,245.0,567.88,473.69
2018,5,10,17,45,473.5,72.5,3.9,13.4,195.5,482.51,405.01
2018,5,10,18,0,399.0,65.0,3.8,13.0,146.0,399.09,334.34
2018,5,10,18,15,299.5,53.0,3.7,12.7,104.0,303.18,250.51
2018,5,10,18,30,200.0,41.0,3.6,12.4,62.0,216.44,169.08
2018,5,10,18,45,111.0,25.0,3.5,12.1,35.5,121.96,13.65
2018,5,10,19,0,22.0,9.0,3.4,11.8,9.0,20.07,0.0
2018,5,10,19,15,11.0,4.5,3.4,11.8,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.5,10.35,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.5,10.4,2.0,0.0,0.0
2018,5,11,5,15,84.5,14.5,1.75,10.85,20.5,13.19,0.0
2018,5,11,5,30,158.0,27.0,2.0,11.3,39.0,21.18,8.89
2018,5,11,5,45,232.0,40.5,2.2,11.75,73.0,31.31,21.51
2018,5,11,6,0,306.0,54.0,2.4,12.2,107.0,41.11,30.89
2018,5,11,6,15,350.0,67.0,2.6,12.65,147.0,50.09,39.26
2018,5,11,6,30,394.0,80.0,2.8,13.1,187.0,58.7,47.09
2018,5,11,6,45,492.5,84.5,2.95,13.6,247.0,61.45,49.48
2018,5,11,7,0,591.0,89.0,3.1,14.1,307.0,62.88,50.56
2018,5,11,7,15,631.5,95.0,3.15,14.55,359.5,65.09,52.28
2018,5,11,7,30,672.0,101.0,3.2,15.0,412.0,67.17,53.84
2018,5,11,7,45,601.5,133.0,3.25,15.45,435.0,86.53,70.44
2018,5,11,8,0,531.0,165.0,3.3,15.9,458.0,105.59,86.54
2018,5,11,8,15,537.0,179.5,3.35,16.35,498.5,130.52,91.63
2018,5,11,8,30,543.0,194.0,3.4,16.8,539.0,173.4,115.5
2018,5,11,8,45,577.5,199.0,3.45,17.3,589.0,213.74,143.14
2018,5,11,9,0,612.0,204.0,3.5,17.8,639.0,259.04,178.6
2018,5,11,9,15,625.5,213.0,3.55,18.25,679.0,305.89,218.02
2018,5,11,9,30,639.0,222.0,3.6,18.7,719.0,354.32,259.15
2018,5,11,9,45,692.0,209.5,3.7,19.15,769.0,402.59,299.32
2018,5,11,10,0,745.0,197.0,3.8,19.6,819.0,455.96,343.29
2018,5,11,10,15,836.0,156.0,3.85,19.95,875.0,513.43,389.94
2018,5,11,10,30,927.0,115.0,3.9,20.3,931.0,576.36,440.33
2018,5,11,10,45,934.5,115.0,3.95,20.6,953.5,627.25,480.8
2018,5,11,11,0,942.0,115.0,4.0,20.9,976.0,677.31,519.62
2018,5,11,11,15,946.5,114.0,4.05,21.05,989.0,723.52,555.06
2018,5,11,11,30,951.0,113.0,4.1,21.2,1002.0,768.2,588.64
2018,5,11,11,45,954.0,112.0,4.1,21.4,1008.0,810.05,617.87
2018,5,11,12,0,957.0,111.0,4.1,21.6,1014.0,849.87,644.91
2018,5,11,12,15,957.0,111.0,4.1,21.7,1012.0,885.93,669.42
2018,5,11,12,30,957.0,111.0,4.1,21.8,1010.0,919.44,692.08
2018,5,11,12,45,955.0,111.0,4.1,21.9,1000.0,948.48,711.63
2018,5,11,13,0,953.0,111.0,4.1,22.0,990.0,974.54,729.18
2018,5,11,13,15,950.0,110.0,4.15,22.05,972.0,995.6,743.85
2018,5,11,13,30,947.0,109.0,4.2,22.1,954.0,1013.37,756.44
2018,5,11,13,45,942.0,107.5,4.2,22.1,928.5,1025.35,765.12
2018,5,11,14,0,937.0,106.0,4.2,22.1,903.0,1033.85,771.66
2018,5,11,14,15,928.5,105.0,4.25,22.1,870.0,1035.98,774.43
2018,5,11,14,30,920.0,104.0,4.3,22.1,837.0,1034.63,775.06
2018,5,11,14,45,907.0,102.5,4.4,22.1,797.0,1024.84,770.48
2018,5,11,15,0,894.0,101.0,4.5,22.1,757.0,1011.71,763.88
2018,5,11,15,15,883.0,98.0,4.5,22.1,714.0,995.62,754.73
2018,5,11,15,30,872.0,95.0,4.5,22.1,671.0,976.43,743.54
2018,5,11,15,45,855.0,92.5,4.5,21.85,623.5,949.08,727.49
2018,5,11,16,0,838.0,90.0,4.5,21.6,576.0,929.01,716.5
2018,5,11,16,15,816.5,86.5,4.35,21.25,525.0,891.05,692.06
2018,5,11,16,30,795.0,83.0,4.2,20.9,474.0,851.06,666.17
2018,5,11,16,45,766.5,78.5,4.05,20.55,421.5,801.84,633.12
2018,5,11,17,0,738.0,74.0,3.9,20.2,369.0,751.53,598.54
2018,5,11,17,15,697.0,69.0,3.65,19.55,316.0,689.48,554.39
2018,5,11,17,30,656.0,64.0,3.4,18.9,263.0,633.46,513.27
2018,5,11,17,45,594.5,58.0,3.1,18.2,212.0,556.63,454.04
2018,5,11,18,0,533.0,52.0,2.8,17.5,161.0,482.76,394.46
2018,5,11,18,15,436.0,43.5,2.65,16.9,116.0,385.21,312.21
2018,5,11,18,30,339.0,35.0,2.5,16.3,71.0,294.72,228.73
2018,5,11,18,45,203.5,22.5,2.4,15.75,41.0,172.33,40.77
2018,5,11,19,0,68.0,10.0,2.3,15.2,11.0,45.91,0.0
2018,5,11,19,15,34.0,5.0,2.2,15.05,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.5,1.3,12.45,2.0,0.0,0.0
2018,5,12,5,0,24.0,5.0,1.3,12.6,4.0,0.0,0.0
2018,5,12,5,15,138.0,17.0,1.3,13.3,26.5,15.46,0.0
2018,5,12,5,30,252.0,29.0,1.3,14.0,49.0,24.27,11.57
2018,5,12,5,45,364.0,38.0,1.3,14.75,90.0,30.66,20.75
2018,5,12,6,0,476.0,47.0,1.3,15.5,131.0,36.92,26.84
2018,5,12,6,15,547.5,54.0,1.4,16.05,181.0,41.19,30.9
2018,5,12,6,30,619.0,61.0,1.5,16.6,231.0,45.36,34.68
2018,5,12,6,45,667.0,66.0,1.65,17.2,283.5,47.74,36.71
2018,5,12,7,0,715.0,71.0,1.8,17.8,336.0,54.89,42.82
2018,5,12,7,15,748.5,75.0,1.85,18.3,389.5,56.5,44.0
2018,5,12,7,30,782.0,79.0,1.9,18.8,443.0,58.05,45.1
2018,5,12,7,45,806.0,82.5,1.95,19.35,494.5,59.08,45.72
2018,5,12,8,0,830.0,86.0,2.0,19.9,546.0,60.03,46.27
2018,5,12,8,15,848.0,88.0,1.95,20.3,594.0,97.54,56.26
2018,5,12,8,30,866.0,90.0,1.9,20.7,642.0,148.32,80.77
2018,5,12,8,45,880.0,92.0,1.9,21.1,687.0,200.6,117.4
2018,5,12,9,0,894.0,94.0,1.9,21.5,732.0,254.38,160.79
2018,5,12,9,15,901.0,98.0,1.9,21.75,771.0,309.11,207.65
2018,5,12,9,30,908.0,102.0,1.9,22.0,810.0,364.25,255.26
2018,5,12,9,45,911.5,106.5,1.95,22.2,843.0,418.68,301.96
2018,5,12,10,0,915.0,111.0,2.0,22.4,876.0,472.77,347.32
2018,5,12,10,15,920.0,112.5,2.1,22.5,903.0,524.74,390.21
2018,5,12,10,30,925.0,114.0,2.2,22.6,930.0,576.06,431.48
2018,5,12,10,45,928.5,115.0,2.3,22.7,949.5,625.29,470.18
2018,5,12,11,0,932.0,116.0,2.4,22.8,969.0,673.34,507.07
2018,5,12,11,15,934.0,116.5,2.5,22.8,981.5,718.63,541.4
2018,5,12,11,30,936.0,117.0,2.6,22.8,994.0,762.25,573.91
2018,5,12,11,45,935.5,117.5,2.7,22.8,998.0,802.19,602.14
2018,5,12,12,0,935.0,118.0,2.8,22.8,1002.0,839.94,628.18
2018,5,12,12,15,929.0,121.5,2.9,22.7,997.5,873.52,651.59
2018,5,12,12,30,923.0,125.0,3.0,22.6,993.0,904.37,673.19
2018,5,12,12,45,913.0,128.5,3.1,22.55,979.5,928.88,690.47
2018,5,12,13,0,903.0,132.0,3.2,22.5,966.0,950.24,705.77
2018,5,12,13,15,898.0,131.5,3.3,22.35,947.5,969.22,719.88
2018,5,12,13,30,893.0,131.0,3.4,22.2,929.0,985.03,732.03
2018,5,12,13,45,875.5,135.0,3.5,22.05,899.5,990.07,737.16
2018,5,12,14,0,858.0,139.0,3.6,21.9,870.0,991.69,740.22
2018,5,12,14,15,859.0,132.5,3.6,21.65,841.5,997.42,745.82
2018,5,12,14,30,860.0,126.0,3.6,21.4,813.0,999.78,749.27
2018,5,12,14,45,847.0,124.5,3.6,21.15,774.5,1001.3,752.36
2018,5,12,15,0,834.0,123.0,3.6,20.9,736.0,988.74,746.1
2018,5,12,15,15,820.0,119.5,3.6,20.9,693.0,969.76,734.97
2018,5,12,15,30,806.0,116.0,3.6,20.9,650.0,947.81,721.89
2018,5,12,15,45,786.0,113.5,3.55,20.3,603.0,918.42,705.0
2018,5,12,16,0,766.0,111.0,3.5,19.7,556.0,886.58,686.28
2018,5,12,16,15,741.0,106.5,3.4,19.3,506.0,851.19,664.01
2018,5,12,16,30,716.0,102.0,3.3,18.9,456.0,808.75,636.38
2018,5,12,16,45,682.5,97.0,3.25,18.55,404.0,756.77,601.4
2018,5,12,17,0,649.0,92.0,3.2,18.2,352.0,704.19,565.13
2018,5,12,17,15,603.5,85.5,2.95,17.7,300.5,639.53,518.05
2018,5,12,17,30,558.0,79.0,2.7,17.2,249.0,575.77,470.13
2018,5,12,17,45,493.0,70.5,2.5,16.7,200.0,496.12,408.01
2018,5,12,18,0,428.0,62.0,2.3,16.2,151.0,419.62,344.95
2018,5,12,18,15,334.0,51.0,2.05,15.55,108.5,323.41,263.39
2018,5,12,18,30,240.0,40.0,1.8,14.9,66.0,239.48,186.91
2018,5,12,18,45,138.5,24.5,1.55,14.3,38.0,139.0,45.15
2018,5,12,19,0,37.0,9.0,1.3,13.7,10.0,28.27,0.0
2018,5,12,19,15,18.5,4.5,1.3,13.5,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.4,12.55,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.4,12.6,4.0,0.0,0.0
2018,5,13,5,15,76.0,18.5,2.5,12.7,24.5,16.83,0.0
2018,5,13,5,30,144.0,33.0,2.6,12.8,45.0,25.89,13.4
2018,5,13,5,45,243.0,47.0,2.7,12.9,83.5,36.33,25.86
2018,5,13,6,0,342.0,61.0,2.8,13.0,122.0,46.48,35.58
2018,5,13,6,15,414.0,71.0,2.75,13.15,168.5,53.22,42.0
2018,5,13,6,30,486.0,81.0,2.7,13.3,215.0,61.2,49.29
2018,5,13,6,45,536.0,89.0,2.7,13.5,265.5,65.11,52.75
2018,5,13,7,0,586.0,97.0,2.7,13.7,316.0,68.85,55.93
2018,5,13,7,15,625.0,102.5,2.65,14.05,367.0,70.4,57.06
2018,5,13,7,30,664.0,108.0,2.6,14.4,418.0,71.88,58.08
2018,5,13,7,45,694.0,111.5,2.55,14.75,468.0,71.78,57.71
2018,5,13,8,0,724.0,115.0,2.5,15.1,518.0,71.66,57.32
2018,5,13,8,15,746.5,118.5,2.45,15.5,566.0,99.22,60.01
2018,5,13,8,30,769.0,122.0,2.4,15.9,614.0,154.15,90.66
2018,5,13,8,45,787.0,124.0,2.4,16.35,658.0,202.27,125.11
2018,5,13,9,0,805.0,126.0,2.4,16.8,702.0,252.52,166.25
2018,5,13,9,15,825.0,125.0,2.4,17.15,743.0,303.01,209.81
2018,5,13,9,30,845.0,124.0,2.4,17.5,784.0,355.4,255.46
2018,5,13,9,45,864.0,120.0,2.45,17.85,820.0,412.73,304.56
2018,5,13,10,0,883.0,116.0,2.5,18.2,856.0,464.62,348.7
2018,5,13,10,15,889.5,117.5,2.55,18.5,883.0,515.65,391.26
2018,5,13,10,30,896.0,119.0,2.6,18.8,910.0,566.22,432.26
2018,5,13,10,45,901.0,119.5,2.65,19.05,930.5,614.51,470.55
2018,5,13,11,0,906.0,120.0,2.7,19.3,951.0,661.8,507.08
2018,5,13,11,15,909.0,120.0,2.8,19.45,963.5,706.19,541.07
2018,5,13,11,30,912.0,120.0,2.9,19.6,976.0,749.03,573.28
2018,5,13,11,45,913.0,120.5,2.95,19.75,981.0,789.1,601.64
2018,5,13,12,0,914.0,121.0,3.0,19.9,986.0,827.17,627.7
2018,5,13,12,15,904.0,127.0,3.05,19.95,980.5,858.93,649.54
2018,5,13,12,30,894.0,133.0,3.1,20.0,975.0,887.85,669.45
2018,5,13,12,45,879.5,140.5,3.2,20.0,961.5,911.26,686.09
2018,5,13,13,0,865.0,148.0,3.3,20.0,948.0,931.5,700.69
