Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,15,860.5,146.5,3.3,19.9,929.5,949.45,713.45
2018,5,13,13,30,856.0,145.0,3.3,19.8,911.0,964.33,724.24
2018,5,13,13,45,849.5,144.0,3.35,19.75,886.5,974.64,732.32
2018,5,13,14,0,843.0,143.0,3.4,19.7,862.0,992.93,745.98
2018,5,13,14,15,834.5,140.5,3.4,19.5,830.5,993.58,747.87
2018,5,13,14,30,826.0,138.0,3.4,19.3,799.0,990.92,747.83
2018,5,13,14,45,815.0,135.5,3.4,19.15,762.0,982.51,743.92
2018,5,13,15,0,804.0,133.0,3.4,19.0,725.0,970.93,738.02
2018,5,13,15,15,788.5,130.0,3.4,19.0,682.5,951.28,726.29
2018,5,13,15,30,773.0,127.0,3.4,19.0,640.0,928.76,712.68
2018,5,13,15,45,755.5,122.5,3.35,18.5,594.0,899.9,695.65
2018,5,13,16,0,738.0,118.0,3.3,18.0,548.0,874.71,681.14
2018,5,13,16,15,716.0,112.5,3.25,17.65,499.5,836.04,656.43
2018,5,13,16,30,694.0,107.0,3.2,17.3,451.0,795.62,630.17
2018,5,13,16,45,663.0,100.5,3.15,16.95,400.0,744.49,595.49
2018,5,13,17,0,632.0,94.0,3.1,16.6,349.0,692.68,559.47
2018,5,13,17,15,588.0,87.5,3.0,16.15,298.5,629.74,513.82
2018,5,13,17,30,544.0,81.0,2.9,15.7,248.0,567.6,467.2
2018,5,13,17,45,482.0,72.0,2.8,15.25,199.5,490.05,406.35
2018,5,13,18,0,420.0,63.0,2.7,14.8,151.0,415.47,344.4
2018,5,13,18,15,328.5,51.5,2.55,14.35,109.0,320.5,263.18
2018,5,13,18,30,237.0,40.0,2.4,13.9,67.0,237.32,187.26
2018,5,13,18,45,139.5,25.5,2.2,13.45,39.5,142.2,57.54
2018,5,13,19,0,42.0,11.0,2.0,13.0,12.0,32.85,0.0
2018,5,13,19,15,21.0,5.5,2.0,12.8,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.5,1.75,10.9,1.5,0.0,0.0
2018,5,14,5,0,5.0,3.0,1.7,10.9,3.0,0.0,0.0
2018,5,14,5,15,4.0,11.5,1.7,11.05,11.5,10.46,0.0
2018,5,14,5,30,3.0,20.0,1.7,11.2,20.0,17.63,7.77
2018,5,14,5,45,21.0,35.0,1.75,11.35,38.5,30.34,20.91
2018,5,14,6,0,39.0,50.0,1.8,11.5,57.0,42.74,32.54
2018,5,14,6,15,61.5,67.5,1.75,11.85,82.5,54.77,43.64
2018,5,14,6,30,84.0,85.0,1.7,12.2,108.0,67.89,55.49
2018,5,14,6,45,83.0,110.5,1.7,12.55,137.5,85.86,71.4
2018,5,14,7,0,82.0,136.0,1.7,12.9,167.0,107.83,90.53
2018,5,14,7,15,65.5,158.5,1.7,13.3,185.5,123.64,103.9
2018,5,14,7,30,49.0,181.0,1.7,13.7,204.0,139.04,116.69
2018,5,14,7,45,67.0,207.5,1.7,14.1,242.5,156.66,131.19
2018,5,14,8,0,85.0,234.0,1.7,14.5,281.0,173.75,145.02
2018,5,14,8,15,113.0,261.0,1.75,14.95,329.5,186.78,145.68
2018,5,14,8,30,141.0,288.0,1.8,15.4,378.0,217.27,166.33
2018,5,14,8,45,285.5,273.0,1.85,15.8,472.0,232.64,170.94
2018,5,14,9,0,430.0,258.0,1.9,16.2,566.0,263.79,189.97
2018,5,14,9,15,631.5,193.5,2.0,16.55,673.5,297.09,211.68
2018,5,14,9,30,833.0,129.0,2.1,16.9,781.0,356.88,257.29
2018,5,14,9,45,837.5,133.5,2.2,17.25,813.0,408.73,302.39
2018,5,14,10,0,842.0,138.0,2.3,17.6,845.0,460.51,346.46
2018,5,14,10,15,849.5,139.5,2.4,17.8,872.0,514.43,391.14
2018,5,14,10,30,857.0,141.0,2.5,18.0,899.0,563.74,431.32
2018,5,14,10,45,862.0,141.5,2.6,18.25,918.5,610.39,468.5
2018,5,14,11,0,867.0,142.0,2.7,18.5,938.0,656.11,504.08
2018,5,14,11,15,870.5,142.0,2.75,18.65,950.5,699.36,537.06
2018,5,14,11,30,874.0,142.0,2.8,18.8,963.0,741.22,568.35
2018,5,14,11,45,875.5,142.0,2.9,18.9,968.0,780.05,596.97
2018,5,14,12,0,877.0,142.0,3.0,19.0,973.0,817.02,622.82
2018,5,14,12,15,877.0,142.0,3.05,19.0,971.0,850.75,646.28
2018,5,14,12,30,877.0,142.0,3.1,19.0,969.0,882.21,668.15
2018,5,14,12,45,875.0,140.5,3.2,19.05,958.5,908.1,686.42
2018,5,14,13,0,873.0,139.0,3.3,19.1,948.0,931.22,702.89
2018,5,14,13,15,869.5,138.0,3.35,18.95,930.5,950.52,717.07
2018,5,14,13,30,866.0,137.0,3.4,18.8,913.0,966.78,729.33
2018,5,14,13,45,860.5,135.0,3.45,18.7,888.5,977.03,737.53
2018,5,14,14,0,855.0,133.0,3.5,18.6,864.0,984.04,743.73
2018,5,14,14,15,847.5,131.0,3.5,18.4,833.0,985.85,746.5
2018,5,14,14,30,840.0,129.0,3.5,18.2,802.0,995.48,754.81
2018,5,14,14,45,830.0,126.0,3.5,18.0,765.5,987.4,751.14
2018,5,14,15,0,820.0,123.0,3.5,17.8,729.0,976.1,745.55
2018,5,14,15,15,805.5,120.5,3.5,17.8,687.0,957.84,734.72
2018,5,14,15,30,791.0,118.0,3.5,17.8,645.0,936.69,721.99
2018,5,14,15,45,773.5,114.5,3.45,17.25,599.0,908.73,705.66
2018,5,14,16,0,756.0,111.0,3.4,16.7,553.0,878.29,687.49
2018,5,14,16,15,733.5,106.0,3.4,16.35,504.0,844.71,666.66
2018,5,14,16,30,711.0,101.0,3.4,16.0,455.0,804.07,640.34
2018,5,14,16,45,680.0,96.0,3.35,15.6,404.5,754.41,606.71
2018,5,14,17,0,649.0,91.0,3.3,15.2,354.0,704.06,571.73
2018,5,14,17,15,605.0,84.5,3.25,14.75,303.0,640.64,525.71
2018,5,14,17,30,561.0,78.0,3.2,14.3,252.0,578.04,478.69
2018,5,14,17,45,499.0,70.0,3.15,13.85,203.5,501.16,418.21
2018,5,14,18,0,437.0,62.0,3.1,13.4,155.0,427.2,356.69
2018,5,14,18,15,345.5,51.5,3.0,13.0,112.5,332.07,274.81
2018,5,14,18,30,254.0,41.0,2.9,12.6,70.0,249.53,199.08
2018,5,14,18,45,151.0,26.0,2.75,12.25,41.0,150.74,71.25
2018,5,14,19,0,48.0,11.0,2.6,11.9,12.0,36.17,0.0
2018,5,14,19,15,24.0,5.5,2.6,11.75,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,4,45,1.5,0.5,1.4,10.7,0.5,0.0,0.0
2018,5,15,5,0,3.0,1.0,1.4,10.8,1.0,0.91,0.0
2018,5,15,5,15,1.5,5.0,1.55,11.15,5.0,4.55,0.0
2018,5,15,5,30,0.0,9.0,1.7,11.5,9.0,7.9,0.48
2018,5,15,5,45,0.0,16.0,1.8,11.8,16.0,14.06,6.68
2018,5,15,6,0,0.0,23.0,1.9,12.1,23.0,20.23,12.45
2018,5,15,6,15,0.0,33.5,1.85,12.45,33.5,29.51,20.95
2018,5,15,6,30,0.0,44.0,1.8,12.8,44.0,38.8,29.37
2018,5,15,6,45,0.0,71.5,1.75,13.15,71.5,62.74,50.74
2018,5,15,7,0,0.0,99.0,1.7,13.5,99.0,85.03,70.29
2018,5,15,7,15,3.0,125.5,1.7,13.8,127.0,106.02,88.37
2018,5,15,7,30,6.0,152.0,1.7,14.1,155.0,126.58,105.78
2018,5,15,7,45,14.0,177.5,1.65,14.45,185.0,146.12,122.0
2018,5,15,8,0,22.0,203.0,1.6,14.8,215.0,165.35,137.71
2018,5,15,8,15,27.5,225.5,1.6,15.15,242.0,173.14,136.57
2018,5,15,8,30,33.0,248.0,1.6,15.5,269.0,193.48,151.59
2018,5,15,8,45,33.5,265.0,1.6,15.85,287.5,210.46,164.26
2018,5,15,9,0,34.0,282.0,1.6,16.2,306.0,227.69,177.24
2018,5,15,9,15,41.5,306.5,1.7,16.55,337.5,252.16,195.72
2018,5,15,9,30,49.0,331.0,1.8,16.9,369.0,277.91,215.15
2018,5,15,9,45,91.5,367.0,1.85,17.25,442.5,326.06,250.98
2018,5,15,10,0,134.0,403.0,1.9,17.6,516.0,370.88,284.26
2018,5,15,10,15,170.5,418.0,2.0,17.9,566.0,412.18,315.2
2018,5,15,10,30,207.0,433.0,2.1,18.2,616.0,457.41,349.01
2018,5,15,10,45,237.0,437.0,2.2,18.45,651.5,494.39,376.73
2018,5,15,11,0,267.0,441.0,2.3,18.7,687.0,529.24,402.87
2018,5,15,11,15,443.0,359.5,2.4,18.9,773.5,598.53,456.58
2018,5,15,11,30,619.0,278.0,2.5,19.1,860.0,679.89,518.62
2018,5,15,11,45,755.0,205.0,2.65,19.3,919.0,748.91,571.1
2018,5,15,12,0,891.0,132.0,2.8,19.5,978.0,820.42,623.01
2018,5,15,12,15,890.5,132.0,2.9,19.5,975.5,853.99,646.27
2018,5,15,12,30,890.0,132.0,3.0,19.5,973.0,885.21,668.2
2018,5,15,12,45,887.5,131.5,3.1,19.55,962.5,911.69,686.81
2018,5,15,13,0,885.0,131.0,3.2,19.6,952.0,935.37,703.61
2018,5,15,13,15,881.5,130.5,3.25,19.5,935.0,955.21,717.95
2018,5,15,13,30,878.0,130.0,3.3,19.4,918.0,972.01,730.39
2018,5,15,13,45,873.0,128.0,3.4,19.3,893.5,982.75,739.25
2018,5,15,14,0,868.0,126.0,3.5,19.2,869.0,990.23,746.12
2018,5,15,14,15,861.0,124.0,3.55,18.95,838.5,992.48,749.69
2018,5,15,14,30,854.0,122.0,3.6,18.7,808.0,991.48,751.25
2018,5,15,14,45,844.5,119.0,3.65,18.45,771.0,983.69,748.34
2018,5,15,15,0,835.0,116.0,3.7,18.2,734.0,983.52,750.86
2018,5,15,15,15,821.0,113.5,3.7,18.2,692.0,965.6,740.17
2018,5,15,15,30,807.0,111.0,3.7,18.2,650.0,944.76,727.66
2018,5,15,15,45,789.5,108.0,3.7,17.45,604.0,917.16,712.48
2018,5,15,16,0,772.0,105.0,3.7,16.7,558.0,887.08,695.38
2018,5,15,16,15,750.0,100.5,3.7,16.3,509.0,848.71,671.16
2018,5,15,16,30,728.0,96.0,3.7,15.9,460.0,813.66,649.02
2018,5,15,16,45,698.0,91.5,3.65,15.55,409.5,765.12,616.02
2018,5,15,17,0,668.0,87.0,3.6,15.2,359.0,715.81,581.71
2018,5,15,17,15,627.5,80.5,3.5,14.8,308.0,654.73,537.23
2018,5,15,17,30,587.0,74.0,3.4,14.4,257.0,594.27,491.72
2018,5,15,17,45,419.5,72.5,3.35,14.05,191.0,437.86,367.07
2018,5,15,18,0,252.0,71.0,3.3,13.7,125.0,302.65,253.08
2018,5,15,18,15,246.5,55.0,3.15,13.45,96.0,270.17,223.52
2018,5,15,18,30,241.0,39.0,3.0,13.2,67.0,237.71,190.11
2018,5,15,18,45,151.5,25.5,2.8,12.9,40.5,151.01,79.03
2018,5,15,19,0,62.0,12.0,2.6,12.6,14.0,44.79,0.0
2018,5,15,19,15,31.0,6.0,2.5,12.45,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,10.05,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,10.2,5.0,4.55,0.0
2018,5,16,5,15,115.5,18.5,1.75,10.75,27.5,16.83,0.0
2018,5,16,5,30,204.0,32.0,2.0,11.3,50.0,25.07,14.15
2018,5,16,5,45,319.5,43.0,2.2,11.9,92.5,34.7,24.73
2018,5,16,6,0,435.0,54.0,2.4,12.5,135.0,42.54,32.26
2018,5,16,6,15,514.5,60.5,2.4,12.8,185.0,46.12,35.77
2018,5,16,6,30,594.0,67.0,2.4,13.1,235.0,49.69,39.07
2018,5,16,6,45,606.0,76.5,2.4,13.45,278.0,55.13,43.87
2018,5,16,7,0,618.0,86.0,2.4,13.8,321.0,60.19,48.21
2018,5,16,7,15,478.0,127.5,2.4,14.1,325.0,87.24,71.87
2018,5,16,7,30,338.0,169.0,2.4,14.4,329.0,118.99,99.19
2018,5,16,7,45,511.0,146.0,2.35,14.7,418.0,95.31,78.16
2018,5,16,8,0,684.0,123.0,2.3,15.0,507.0,76.19,61.23
2018,5,16,8,15,424.0,169.0,2.3,15.35,414.0,124.91,87.26
2018,5,16,8,30,164.0,215.0,2.3,15.7,321.0,176.33,132.72
2018,5,16,8,45,149.0,251.5,2.3,16.0,352.5,210.24,159.36
2018,5,16,9,0,134.0,288.0,2.3,16.3,384.0,243.2,185.89
2018,5,16,9,15,108.5,289.5,2.35,16.6,370.0,249.33,191.77
2018,5,16,9,30,83.0,291.0,2.4,16.9,356.0,260.7,201.59
2018,5,16,9,45,134.5,335.0,2.45,17.15,446.0,311.28,239.97
2018,5,16,10,0,186.0,379.0,2.5,17.4,536.0,376.5,289.43
2018,5,16,10,15,107.0,334.0,2.6,17.55,425.0,320.94,248.1
2018,5,16,10,30,28.0,289.0,2.7,17.7,314.0,258.67,200.4
2018,5,16,10,45,24.0,296.5,2.75,17.9,318.0,266.35,206.3
2018,5,16,11,0,20.0,304.0,2.8,18.1,322.0,277.12,214.32
2018,5,16,11,15,17.0,283.5,2.85,18.2,299.0,259.82,200.85
2018,5,16,11,30,14.0,263.0,2.9,18.3,276.0,241.76,186.83
2018,5,16,11,45,10.5,222.0,2.9,18.35,232.0,204.63,157.93
2018,5,16,12,0,7.0,181.0,2.9,18.4,188.0,166.54,128.07
2018,5,16,12,15,7.5,186.5,2.95,18.45,194.0,172.46,132.82
2018,5,16,12,30,8.0,192.0,3.0,18.5,200.0,178.43,137.55
2018,5,16,12,45,5.5,173.0,3.05,18.5,178.5,159.7,122.78
2018,5,16,13,0,3.0,154.0,3.1,18.5,157.0,140.65,107.72
2018,5,16,13,15,3.0,153.5,3.15,18.45,156.5,140.43,107.68
2018,5,16,13,30,3.0,153.0,3.2,18.4,156.0,140.18,107.61
2018,5,16,13,45,7.0,192.0,3.25,18.4,198.0,180.17,139.58
2018,5,16,14,0,11.0,231.0,3.3,18.4,240.0,221.12,172.04
2018,5,16,14,15,15.5,255.5,3.3,18.25,268.0,249.86,194.95
2018,5,16,14,30,20.0,280.0,3.3,18.1,296.0,279.53,218.57
2018,5,16,14,45,41.5,287.0,3.35,18.0,318.5,325.97,255.92
2018,5,16,15,0,63.0,294.0,3.4,17.9,341.0,358.32,282.27
2018,5,16,15,15,309.5,245.0,3.4,17.9,454.5,587.06,465.01
2018,5,16,15,30,556.0,196.0,3.4,17.9,568.0,794.3,622.72
2018,5,16,15,45,672.5,150.5,3.45,17.45,569.0,860.45,671.91
2018,5,16,16,0,789.0,105.0,3.5,17.0,570.0,903.91,705.74
2018,5,16,16,15,767.5,101.0,3.45,16.65,520.5,866.3,681.33
2018,5,16,16,30,746.0,97.0,3.4,16.3,471.0,826.74,655.81
2018,5,16,16,45,716.5,92.0,3.4,16.0,419.5,782.81,626.72
2018,5,16,17,0,687.0,87.0,3.4,15.7,368.0,732.75,592.33
2018,5,16,17,15,620.5,83.0,3.35,15.3,310.5,652.68,533.97
2018,5,16,17,30,554.0,79.0,3.3,14.9,253.0,574.75,475.27
2018,5,16,17,45,519.0,69.0,3.25,14.5,208.5,516.21,429.55
2018,5,16,18,0,484.0,59.0,3.2,14.1,164.0,458.79,382.1
2018,5,16,18,15,397.5,49.5,2.95,13.7,120.5,368.32,304.2
2018,5,16,18,30,311.0,40.0,2.7,13.3,77.0,283.86,227.56
2018,5,16,18,45,193.0,26.5,2.45,12.9,46.0,178.29,101.68
2018,5,16,19,0,75.0,13.0,2.2,12.5,15.0,52.89,0.0
2018,5,16,19,15,37.5,6.5,2.1,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,1.6,11.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,1.7,11.5,5.0,4.55,0.0
2018,5,17,5,15,110.5,20.5,1.9,11.8,29.5,16.27,0.0
2018,5,17,5,30,201.0,36.0,2.1,12.1,54.0,28.22,16.88
2018,5,17,5,45,298.5,47.5,2.3,12.4,93.5,36.69,26.45
2018,5,17,6,0,396.0,59.0,2.5,12.7,133.0,44.95,34.38
2018,5,17,6,15,463.0,67.5,2.55,13.05,180.0,51.82,40.82
2018,5,17,6,30,530.0,76.0,2.6,13.4,227.0,56.66,45.23
2018,5,17,6,45,577.5,83.0,2.6,13.7,277.5,59.99,48.15
2018,5,17,7,0,625.0,90.0,2.6,14.0,328.0,63.18,50.82
2018,5,17,7,15,541.5,116.0,2.6,14.35,343.5,79.57,65.05
2018,5,17,7,30,458.0,142.0,2.6,14.7,359.0,94.47,77.75
2018,5,17,7,45,335.5,189.0,2.6,15.05,357.5,130.1,108.18
2018,5,17,8,0,213.0,236.0,2.6,15.4,356.0,165.96,138.21
2018,5,17,8,15,230.0,255.5,2.55,15.7,395.5,191.11,145.61
2018,5,17,8,30,247.0,275.0,2.5,16.0,435.0,211.08,156.81
2018,5,17,8,45,337.0,265.0,2.5,16.35,499.0,237.87,172.86
2018,5,17,9,0,427.0,255.0,2.5,16.7,563.0,263.77,190.33
2018,5,17,9,15,636.5,187.5,2.55,16.95,674.5,297.5,212.44
2018,5,17,9,30,846.0,120.0,2.6,17.2,786.0,365.17,264.26
2018,5,17,9,45,856.0,121.0,2.6,17.5,819.0,416.04,308.53
2018,5,17,10,0,866.0,122.0,2.6,17.8,852.0,467.22,352.12
2018,5,17,10,15,872.5,123.0,2.65,18.05,878.5,516.83,393.59
2018,5,17,10,30,879.0,124.0,2.7,18.3,905.0,565.99,433.58
2018,5,17,10,45,883.5,124.5,2.75,18.5,924.5,613.0,471.0
2018,5,17,11,0,888.0,125.0,2.8,18.7,944.0,658.99,506.71
2018,5,17,11,15,890.5,126.0,2.9,18.85,956.5,702.88,540.36
2018,5,17,11,30,893.0,127.0,3.0,19.0,969.0,745.27,572.27
2018,5,17,11,45,893.5,127.0,3.1,19.1,973.5,783.69,600.01
2018,5,17,12,0,894.0,127.0,3.2,19.2,978.0,820.13,625.5
2018,5,17,12,15,894.0,126.5,3.25,19.25,975.5,853.59,648.69
2018,5,17,12,30,894.0,126.0,3.3,19.3,973.0,884.71,670.22
2018,5,17,12,45,893.5,124.0,3.4,19.3,963.0,911.49,689.23
2018,5,17,13,0,893.0,122.0,3.5,19.3,953.0,935.5,706.43
2018,5,17,13,15,889.5,121.0,3.6,19.2,935.5,954.79,720.79
2018,5,17,13,30,886.0,120.0,3.7,19.1,918.0,970.99,733.2
2018,5,17,13,45,880.5,118.5,3.8,19.0,893.5,981.6,741.97
2018,5,17,14,0,875.0,117.0,3.9,18.9,869.0,988.96,748.72
2018,5,17,14,15,867.0,115.5,3.95,18.7,838.0,990.59,751.7
2018,5,17,14,30,859.0,114.0,4.0,18.5,807.0,988.96,752.64
2018,5,17,14,45,849.0,112.5,4.05,18.3,770.5,982.14,750.18
2018,5,17,15,0,839.0,111.0,4.1,18.1,734.0,972.21,745.74
2018,5,17,15,15,825.5,108.0,4.1,18.1,692.0,964.66,742.22
2018,5,17,15,30,812.0,105.0,4.1,18.1,650.0,943.61,729.38
2018,5,17,15,45,795.0,102.0,4.15,17.45,604.0,916.4,714.32
2018,5,17,16,0,778.0,99.0,4.2,16.8,558.0,886.71,697.34
2018,5,17,16,15,755.5,95.5,4.15,16.45,509.5,848.97,673.03
2018,5,17,16,30,733.0,92.0,4.1,16.1,461.0,809.41,647.07
2018,5,17,16,45,703.0,87.5,4.05,15.7,410.5,765.35,617.39
2018,5,17,17,0,673.0,83.0,4.0,15.3,360.0,715.91,582.94
2018,5,17,17,15,631.0,78.0,3.95,14.85,309.5,655.41,539.04
2018,5,17,17,30,589.0,73.0,3.9,14.4,259.0,595.63,494.17
2018,5,17,17,45,529.0,66.0,3.8,14.0,210.5,520.61,435.03
2018,5,17,18,0,469.0,59.0,3.7,13.6,162.0,448.46,375.38
2018,5,17,18,15,378.5,50.0,3.65,13.35,119.0,356.39,295.9
2018,5,17,18,30,288.0,41.0,3.6,13.1,76.0,270.7,218.32
2018,5,17,18,45,176.0,27.0,3.5,12.8,45.5,170.0,102.95
2018,5,17,19,0,64.0,13.0,3.4,12.5,15.0,46.95,0.0
2018,5,17,19,15,32.0,6.5,3.35,12.45,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.5,2.6,11.75,1.5,0.0,0.0
2018,5,18,5,0,2.0,3.0,2.6,11.8,3.0,2.73,0.0
2018,5,18,5,15,51.5,16.0,2.7,11.9,20.5,13.17,0.0
2018,5,18,5,30,101.0,29.0,2.8,12.0,38.0,23.51,13.34
2018,5,18,5,45,191.5,42.5,2.85,12.15,73.5,32.51,22.86
2018,5,18,6,0,282.0,56.0,2.9,12.3,109.0,42.25,32.06
2018,5,18,6,15,144.5,68.0,2.9,12.5,95.5,52.77,41.77
2018,5,18,6,30,7.0,80.0,2.9,12.7,82.0,68.65,56.08
2018,5,18,6,45,30.0,110.5,2.95,12.95,121.5,89.48,74.52
2018,5,18,7,0,53.0,141.0,3.0,13.2,161.0,111.1,93.35
2018,5,18,7,15,63.0,164.5,2.95,13.4,192.0,127.61,107.42
2018,5,18,7,30,73.0,188.0,2.9,13.6,223.0,143.72,120.92
2018,5,18,7,45,47.5,192.0,2.9,13.8,215.5,147.5,123.66
2018,5,18,8,0,22.0,196.0,2.9,14.0,208.0,160.7,134.46
2018,5,18,8,15,16.5,197.5,2.85,14.35,207.0,164.68,130.72
2018,5,18,8,30,11.0,199.0,2.8,14.7,206.0,168.07,132.88
2018,5,18,8,45,20.0,230.0,2.75,15.05,244.0,195.14,153.71
2018,5,18,9,0,29.0,261.0,2.7,15.4,282.0,212.87,166.88
2018,5,18,9,15,64.5,301.5,2.7,15.75,351.5,255.48,198.95
2018,5,18,9,30,100.0,342.0,2.7,16.1,421.0,302.56,234.52
2018,5,18,9,45,310.5,311.0,2.7,16.45,570.5,351.49,269.02
2018,5,18,10,0,521.0,280.0,2.7,16.8,720.0,433.2,330.8
2018,5,18,10,15,693.5,208.0,2.75,17.1,813.5,490.35,375.93
2018,5,18,10,30,866.0,136.0,2.8,17.4,907.0,569.21,437.82
2018,5,18,10,45,829.0,161.0,2.8,17.7,912.0,610.21,469.94
2018,5,18,11,0,792.0,186.0,2.8,18.0,917.0,649.35,499.64
2018,5,18,11,15,669.0,267.0,2.9,18.15,890.5,673.09,516.3
2018,5,18,11,30,546.0,348.0,3.0,18.3,864.0,690.53,527.36
2018,5,18,11,45,560.0,334.0,3.05,18.45,865.5,719.27,549.0
2018,5,18,12,0,574.0,320.0,3.1,18.6,867.0,747.25,569.82
2018,5,18,12,15,733.0,226.5,3.2,18.6,923.0,821.62,627.25
2018,5,18,12,30,892.0,133.0,3.3,18.6,979.0,889.89,675.81
2018,5,18,12,45,833.5,163.0,3.35,18.6,947.0,903.6,685.24
2018,5,18,13,0,775.0,193.0,3.4,18.6,915.0,905.36,687.0
2018,5,18,13,15,637.0,258.5,3.45,18.5,844.5,870.16,662.31
2018,5,18,13,30,499.0,324.0,3.5,18.4,774.0,819.81,624.82
2018,5,18,13,45,433.5,345.5,3.55,18.3,729.0,792.64,605.5
2018,5,18,14,0,368.0,367.0,3.6,18.2,684.0,749.16,574.44
2018,5,18,14,15,414.0,334.5,3.6,18.0,679.0,784.83,602.85
2018,5,18,14,30,460.0,302.0,3.6,17.8,674.0,805.26,620.29
2018,5,18,14,45,453.5,285.5,3.6,17.55,638.0,787.53,609.48
2018,5,18,15,0,447.0,269.0,3.6,17.3,602.0,767.4,597.22
2018,5,18,15,15,558.0,215.0,3.6,17.3,606.5,819.67,639.84
2018,5,18,15,30,669.0,161.0,3.6,17.3,611.0,875.05,681.35
2018,5,18,15,45,710.5,135.0,3.6,16.7,583.0,879.92,687.76
2018,5,18,16,0,752.0,109.0,3.6,16.1,555.0,874.35,687.28
2018,5,18,16,15,733.5,105.0,3.65,15.65,508.5,845.55,670.06
2018,5,18,16,30,715.0,101.0,3.7,15.2,462.0,809.87,647.69
2018,5,18,16,45,683.5,96.5,3.75,14.8,412.0,760.31,614.36
2018,5,18,17,0,652.0,92.0,3.8,14.4,362.0,710.07,579.67
2018,5,18,17,15,610.5,85.5,3.75,13.95,311.0,648.59,534.91
2018,5,18,17,30,569.0,79.0,3.7,13.5,260.0,587.77,489.13
2018,5,18,17,45,510.5,71.5,3.7,13.1,212.0,513.76,430.86
2018,5,18,18,0,452.0,64.0,3.7,12.7,164.0,442.35,371.54
2018,5,18,18,15,362.5,54.0,3.6,12.5,121.0,347.83,289.89
2018,5,18,18,30,273.0,44.0,3.5,12.3,78.0,265.86,215.38
2018,5,18,18,45,165.5,29.0,3.45,12.1,47.0,168.25,106.96
2018,5,18,19,0,58.0,14.0,3.4,11.9,16.0,44.63,0.0
2018,5,18,19,15,29.0,7.0,3.4,11.85,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.0,3.8,11.4,3.0,0.0,0.0
2018,5,19,5,0,12.0,6.0,3.8,11.4,6.0,5.46,0.0
2018,5,19,5,15,83.5,22.0,3.8,11.45,29.5,17.75,0.0
2018,5,19,5,30,155.0,38.0,3.8,11.5,53.0,30.25,19.03
2018,5,19,5,45,191.5,49.0,3.85,11.55,78.5,37.51,27.33
2018,5,19,6,0,228.0,60.0,3.9,11.6,104.0,45.05,34.65
2018,5,19,6,15,133.0,80.0,3.9,11.65,107.5,63.93,51.91
2018,5,19,6,30,38.0,100.0,3.9,11.7,111.0,80.94,67.29
2018,5,19,6,45,85.0,124.0,3.9,11.8,155.0,94.76,79.56
2018,5,19,7,0,132.0,148.0,3.9,11.9,199.0,111.09,93.84
2018,5,19,7,15,159.0,171.5,3.9,12.15,241.5,126.48,107.0
2018,5,19,7,30,186.0,195.0,3.9,12.4,284.0,141.36,119.52
2018,5,19,7,45,257.0,207.0,3.95,12.7,344.5,140.02,117.79
2018,5,19,8,0,328.0,219.0,4.0,13.0,405.0,146.33,122.73
2018,5,19,8,15,409.0,214.5,4.0,13.25,466.5,155.62,112.71
2018,5,19,8,30,490.0,210.0,4.0,13.5,528.0,187.61,129.36
2018,5,19,8,45,555.0,202.0,4.0,13.8,585.5,223.44,154.0
2018,5,19,9,0,620.0,194.0,4.0,14.1,643.0,262.96,184.91
2018,5,19,9,15,687.0,182.0,4.05,14.4,704.5,309.25,223.33
2018,5,19,9,30,754.0,170.0,4.1,14.7,766.0,362.6,268.51
2018,5,19,9,45,807.5,154.0,4.1,15.0,816.0,419.29,316.82
2018,5,19,10,0,861.0,138.0,4.1,15.3,866.0,478.95,367.04
2018,5,19,10,15,868.0,139.0,4.1,15.55,893.0,528.62,409.2
2018,5,19,10,30,875.0,140.0,4.1,15.8,920.0,577.92,449.96
2018,5,19,10,45,879.0,142.0,4.15,16.05,940.0,625.67,488.56
2018,5,19,11,0,883.0,144.0,4.2,16.3,960.0,672.43,525.44
2018,5,19,11,15,883.0,146.5,4.25,16.4,972.0,715.74,559.25
2018,5,19,11,30,883.0,149.0,4.3,16.5,984.0,757.44,591.23
2018,5,19,11,45,880.5,152.0,4.3,16.6,988.5,795.91,619.71
2018,5,19,12,0,878.0,155.0,4.3,16.7,993.0,832.34,645.25
2018,5,19,12,15,876.5,155.5,4.35,16.65,990.0,865.35,668.97
2018,5,19,12,30,875.0,156.0,4.4,16.6,987.0,896.04,691.07
2018,5,19,12,45,872.0,156.5,4.45,16.55,977.0,922.94,710.53
2018,5,19,13,0,869.0,157.0,4.5,16.5,967.0,947.12,728.17
2018,5,19,13,15,864.5,155.5,4.55,16.35,949.0,965.22,741.97
2018,5,19,13,30,860.0,154.0,4.6,16.2,931.0,991.28,761.47
2018,5,19,13,45,854.5,152.5,4.65,16.1,907.0,1002.64,770.68
2018,5,19,14,0,849.0,151.0,4.7,16.0,883.0,1010.71,777.87
2018,5,19,14,15,839.0,149.5,4.7,15.85,851.0,1011.06,779.57
2018,5,19,14,30,829.0,148.0,4.7,15.7,819.0,1008.07,779.16
2018,5,19,14,45,815.5,146.0,4.7,15.5,781.0,997.8,773.96
2018,5,19,15,0,802.0,144.0,4.7,15.3,743.0,984.35,766.69
2018,5,19,15,15,786.5,141.0,4.7,15.3,700.5,964.78,754.59
2018,5,19,15,30,771.0,138.0,4.7,15.3,658.0,948.93,745.26
2018,5,19,15,45,746.0,136.5,4.65,14.85,610.5,916.73,725.06
2018,5,19,16,0,721.0,135.0,4.6,14.4,563.0,882.36,703.21
2018,5,19,16,15,686.5,133.0,4.6,14.1,512.5,836.5,672.58
2018,5,19,16,30,652.0,131.0,4.6,13.8,462.0,789.32,640.46
2018,5,19,16,45,611.0,126.5,4.55,13.55,410.5,732.39,599.86
2018,5,19,17,0,570.0,122.0,4.5,13.3,359.0,675.06,558.06
2018,5,19,17,15,393.0,94.5,4.45,12.95,247.5,470.01,396.48
2018,5,19,17,30,216.0,67.0,4.4,12.6,136.0,279.55,238.08
2018,5,19,17,45,108.0,47.5,4.3,12.25,82.0,147.37,124.31
2018,5,19,18,0,0.0,28.0,4.2,11.9,28.0,24.65,15.59
2018,5,19,18,15,0.0,21.5,4.1,11.65,21.5,18.91,10.51
2018,5,19,18,30,0.0,15.0,4.0,11.4,15.0,13.18,5.34
2018,5,19,18,45,0.0,10.0,3.9,11.2,10.0,8.78,0.41
2018,5,19,19,0,0.0,5.0,3.8,11.0,5.0,4.55,0.0
2018,5,19,19,15,0.0,2.5,3.8,11.0,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,3.5,11.05,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,3.5,11.1,3.0,2.73,0.0
2018,5,20,5,15,0.5,7.0,3.55,11.2,7.0,6.14,0.0
2018,5,20,5,30,0.0,11.0,3.6,11.3,11.0,9.66,2.31
2018,5,20,5,45,0.0,17.0,3.65,11.4,17.0,14.94,7.53
2018,5,20,6,0,0.0,23.0,3.7,11.5,23.0,20.23,12.51
2018,5,20,6,15,0.0,27.0,3.7,11.65,27.0,23.76,15.84
2018,5,20,6,30,0.0,31.0,3.7,11.8,31.0,27.3,19.08
2018,5,20,6,45,0.0,47.5,3.7,11.95,47.5,41.9,32.24
2018,5,20,7,0,0.0,64.0,3.7,12.1,64.0,56.55,45.27
2018,5,20,7,15,33.0,110.0,3.75,12.3,126.0,91.22,75.89
2018,5,20,7,30,66.0,156.0,3.8,12.5,188.0,123.83,104.19
2018,5,20,7,45,89.0,195.0,3.8,12.7,243.0,149.81,126.29
2018,5,20,8,0,112.0,234.0,3.8,12.9,298.0,163.88,137.85
2018,5,20,8,15,148.0,260.0,3.75,12.9,352.0,190.81,149.02
2018,5,20,8,30,184.0,286.0,3.7,12.9,406.0,223.67,171.69
2018,5,20,8,45,173.0,308.5,3.7,12.9,427.0,251.17,193.43
2018,5,20,9,0,162.0,331.0,3.7,12.9,448.0,277.93,215.44
2018,5,20,9,15,199.5,350.0,3.7,13.0,502.0,314.93,244.08
2018,5,20,9,30,237.0,369.0,3.7,13.1,556.0,356.26,276.54
2018,5,20,9,45,253.5,383.0,3.75,13.15,591.0,380.98,296.84
2018,5,20,10,0,270.0,397.0,3.8,13.2,626.0,417.73,326.45
2018,5,20,10,15,450.0,328.0,3.8,13.4,723.5,467.94,366.05
2018,5,20,10,30,630.0,259.0,3.8,13.6,821.0,536.66,420.91
2018,5,20,10,45,744.5,205.5,3.85,13.85,884.0,596.66,469.16
2018,5,20,11,0,859.0,152.0,3.9,14.1,947.0,664.33,522.89
2018,5,20,11,15,789.5,189.5,3.95,14.4,928.0,691.17,542.98
2018,5,20,11,30,720.0,227.0,4.0,14.7,909.0,712.23,558.15
2018,5,20,11,45,593.5,294.0,4.05,15.0,858.0,708.73,553.5
2018,5,20,12,0,467.0,361.0,4.1,15.3,807.0,699.09,543.74
2018,5,20,12,15,444.0,382.0,4.15,15.45,805.0,723.43,561.18
2018,5,20,12,30,421.0,403.0,4.2,15.6,803.0,745.63,576.66
2018,5,20,12,45,404.0,402.5,4.25,15.8,783.0,751.74,580.91
2018,5,20,13,0,387.0,402.0,4.3,16.0,763.0,747.83,578.23
2018,5,20,13,15,381.5,398.5,4.35,15.85,749.0,755.63,585.02
2018,5,20,13,30,376.0,395.0,4.4,15.7,735.0,761.62,590.48
2018,5,20,13,45,305.0,400.5,4.45,15.6,671.5,711.57,553.44
2018,5,20,14,0,234.0,406.0,4.5,15.5,608.0,643.36,502.91
2018,5,20,14,15,190.0,396.5,4.5,15.15,556.5,597.8,469.52
2018,5,20,14,30,146.0,387.0,4.5,14.8,505.0,550.66,434.3
2018,5,20,14,45,102.0,342.0,4.5,14.45,422.5,445.61,354.66
2018,5,20,15,0,58.0,297.0,4.5,14.1,340.0,356.32,285.16
2018,5,20,15,15,35.0,250.0,4.5,14.1,275.5,285.04,228.8
2018,5,20,15,30,12.0,203.0,4.5,14.1,211.0,200.38,160.42
2018,5,20,15,45,45.0,226.0,4.4,13.5,253.0,273.59,222.13
2018,5,20,16,0,78.0,249.0,4.3,12.9,295.0,335.61,274.21
2018,5,20,16,15,48.0,200.0,4.2,12.7,227.5,252.14,206.45
2018,5,20,16,30,18.0,151.0,4.1,12.5,160.0,158.04,128.57
2018,5,20,16,45,9.0,102.0,4.05,12.3,106.5,100.32,80.34
2018,5,20,17,0,0.0,53.0,4.0,12.1,53.0,46.79,34.65
2018,5,20,17,15,83.0,67.0,3.95,12.0,94.0,143.74,121.02
2018,5,20,17,30,166.0,81.0,3.9,11.9,135.0,241.04,205.5
2018,5,20,17,45,193.0,79.5,3.85,11.75,131.5,257.76,219.53
2018,5,20,18,0,220.0,78.0,3.8,11.6,128.0,273.75,231.98
2018,5,20,18,15,170.5,61.0,3.75,11.6,94.0,211.86,176.87
2018,5,20,18,30,121.0,44.0,3.7,11.6,60.0,153.35,123.65
2018,5,20,18,45,67.5,28.0,3.65,11.55,36.5,95.62,62.98
2018,5,20,19,0,14.0,12.0,3.6,11.5,13.0,18.65,0.0
2018,5,20,19,15,7.0,6.0,3.55,11.5,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.9,11.3,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.8,11.3,7.0,6.37,0.0
2018,5,21,5,15,68.0,24.5,1.8,11.45,31.0,19.63,0.0
2018,5,21,5,30,127.0,42.0,1.8,11.6,55.0,33.12,21.8
2018,5,21,5,45,214.5,58.0,1.8,11.75,94.0,45.39,34.31
2018,5,21,6,0,302.0,74.0,1.8,11.9,133.0,55.88,44.3
2018,5,21,6,15,371.0,85.5,1.7,12.15,179.5,63.42,51.37
2018,5,21,6,30,440.0,97.0,1.6,12.4,226.0,70.7,57.97
2018,5,21,6,45,491.5,106.0,1.55,12.65,276.0,75.83,62.45
2018,5,21,7,0,543.0,115.0,1.5,12.9,326.0,80.75,66.59
2018,5,21,7,15,582.5,121.5,1.4,13.35,376.5,83.67,68.83
2018,5,21,7,30,622.0,128.0,1.3,13.8,427.0,85.25,69.85
2018,5,21,7,45,652.5,132.0,1.25,14.2,476.0,84.82,69.11
2018,5,21,8,0,683.0,136.0,1.2,14.6,525.0,84.37,68.38
2018,5,21,8,15,706.5,140.0,1.2,15.15,572.5,123.2,75.76
2018,5,21,8,30,730.0,144.0,1.2,15.7,620.0,169.13,102.48
2018,5,21,8,45,749.0,146.5,1.2,16.25,663.5,216.19,137.43
2018,5,21,9,0,768.0,149.0,1.2,16.8,707.0,272.54,183.29
2018,5,21,9,15,786.0,149.0,1.3,17.25,746.5,321.0,224.67
2018,5,21,9,30,804.0,149.0,1.4,17.7,786.0,371.23,267.74
2018,5,21,9,45,820.0,147.0,1.5,18.2,820.0,420.72,309.79
2018,5,21,10,0,836.0,145.0,1.6,18.7,854.0,471.28,351.77
2018,5,21,10,15,843.5,146.5,1.8,19.05,881.0,521.27,392.92
2018,5,21,10,30,851.0,148.0,2.0,19.4,908.0,572.83,434.15
2018,5,21,10,45,856.5,148.5,2.15,19.7,928.0,619.17,470.55
2018,5,21,11,0,862.0,149.0,2.3,20.0,948.0,664.65,505.53
2018,5,21,11,15,865.0,150.0,2.4,20.2,960.5,707.84,538.04
2018,5,21,11,30,868.0,151.0,2.5,20.4,973.0,749.67,568.95
2018,5,21,11,45,869.5,150.5,2.65,20.55,978.0,787.67,596.78
2018,5,21,12,0,871.0,150.0,2.8,20.7,983.0,823.86,622.0
2018,5,21,12,15,866.5,153.0,2.95,20.7,979.5,856.09,644.83
2018,5,21,12,30,862.0,156.0,3.1,20.7,976.0,885.94,666.06
2018,5,21,12,45,855.5,157.5,3.2,20.65,964.5,910.19,683.34
2018,5,21,13,0,849.0,159.0,3.3,20.6,953.0,941.72,705.67
2018,5,21,13,15,845.5,157.5,3.4,20.45,935.5,960.92,719.94
2018,5,21,13,30,842.0,156.0,3.5,20.3,918.0,977.06,732.37
2018,5,21,13,45,836.0,153.5,3.6,20.15,893.0,986.62,740.54
2018,5,21,14,0,830.0,151.0,3.7,20.0,868.0,992.93,746.7
2018,5,21,14,15,822.5,147.0,3.75,19.75,836.5,992.89,748.69
2018,5,21,14,30,815.0,143.0,3.8,19.5,805.0,989.56,748.64
2018,5,21,14,45,804.5,140.0,3.8,19.25,768.5,981.1,744.92
2018,5,21,15,0,794.0,137.0,3.8,19.0,732.0,969.51,739.21
2018,5,21,15,15,779.0,134.0,3.8,19.0,690.5,950.44,727.75
2018,5,21,15,30,764.0,131.0,3.8,19.0,649.0,928.54,714.42
2018,5,21,15,45,746.5,126.0,3.85,18.2,603.0,905.3,702.6
2018,5,21,16,0,729.0,121.0,3.9,17.4,557.0,873.83,684.75
2018,5,21,16,15,707.0,115.5,3.9,16.9,508.5,835.37,660.57
2018,5,21,16,30,685.0,110.0,3.9,16.4,460.0,795.22,634.76
2018,5,21,16,45,655.0,104.5,3.9,15.85,410.5,746.46,602.09
2018,5,21,17,0,625.0,99.0,3.9,15.3,361.0,696.98,568.03
2018,5,21,17,15,581.5,92.0,3.85,14.75,310.5,633.94,522.22
2018,5,21,17,30,538.0,85.0,3.8,14.2,260.0,571.69,475.49
2018,5,21,17,45,478.5,77.5,3.8,13.6,212.5,497.71,417.5
2018,5,21,18,0,419.0,70.0,3.8,13.0,165.0,423.05,355.68
2018,5,21,18,15,332.5,59.0,3.75,12.6,122.5,335.06,279.77
2018,5,21,18,30,246.0,48.0,3.7,12.2,80.0,254.43,207.37
2018,5,21,18,45,150.5,32.0,3.7,11.85,49.0,167.35,116.76
2018,5,21,19,0,55.0,16.0,3.7,11.5,18.0,45.01,0.0
2018,5,21,19,15,27.5,8.0,3.7,11.4,9.0,7.28,0.0
2018,5,21,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,4,45,12.0,4.0,2.85,11.25,4.0,0.0,0.0
2018,5,22,5,0,24.0,8.0,2.8,11.3,8.0,7.28,0.0
2018,5,22,5,15,107.5,23.5,2.85,11.45,33.0,18.58,0.0
2018,5,22,5,30,191.0,39.0,2.9,11.6,58.0,30.42,19.7
2018,5,22,5,45,283.0,51.0,2.95,11.7,97.5,39.19,28.9
2018,5,22,6,0,375.0,63.0,3.0,11.8,137.0,47.72,37.07
2018,5,22,6,15,274.0,77.0,3.0,12.0,139.5,56.63,45.34
2018,5,22,6,30,173.0,91.0,3.0,12.2,142.0,68.89,56.41
2018,5,22,6,45,189.5,107.0,3.0,12.4,172.5,79.6,65.88
2018,5,22,7,0,206.0,123.0,3.0,12.6,203.0,89.89,74.8
2018,5,22,7,15,166.5,152.5,2.95,12.9,223.0,115.07,96.63
2018,5,22,7,30,127.0,182.0,2.9,13.2,243.0,133.32,112.05
2018,5,22,7,45,136.5,197.0,2.9,13.45,269.0,142.74,119.67
2018,5,22,8,0,146.0,212.0,2.9,13.7,295.0,151.81,126.94
2018,5,22,8,15,212.0,216.5,2.95,14.1,349.0,158.16,119.45
2018,5,22,8,30,278.0,221.0,3.0,14.5,403.0,183.93,134.42
2018,5,22,8,45,398.5,213.0,3.0,14.9,493.0,207.24,146.95
2018,5,22,9,0,519.0,205.0,3.0,15.3,583.0,254.0,180.76
2018,5,22,9,15,611.0,190.5,3.05,15.6,658.5,297.34,215.16
2018,5,22,9,30,703.0,176.0,3.1,15.9,734.0,353.15,260.75
2018,5,22,9,45,775.0,154.5,3.15,16.25,793.0,410.21,308.24
2018,5,22,10,0,847.0,133.0,3.2,16.6,852.0,472.19,359.32
2018,5,22,10,15,855.0,133.5,3.3,16.8,879.0,521.04,400.53
2018,5,22,10,30,863.0,134.0,3.4,17.0,906.0,569.63,440.56
2018,5,22,10,45,868.5,134.5,3.45,17.2,926.0,616.3,478.03
2018,5,22,11,0,874.0,135.0,3.5,17.4,946.0,662.1,513.94
2018,5,22,11,15,877.0,136.0,3.55,17.5,959.0,705.57,547.52
2018,5,22,11,30,880.0,137.0,3.6,17.6,972.0,747.65,579.42
2018,5,22,11,45,881.5,137.5,3.65,17.65,977.5,786.66,607.89
2018,5,22,12,0,883.0,138.0,3.7,17.7,983.0,823.86,634.07
2018,5,22,12,15,881.0,139.0,3.75,17.65,980.0,856.63,657.28
2018,5,22,12,30,879.0,140.0,3.8,17.6,977.0,887.06,678.86
2018,5,22,12,45,875.0,140.5,3.8,17.5,966.5,912.78,697.03
2018,5,22,13,0,871.0,141.0,3.8,17.4,956.0,935.74,713.35
2018,5,22,13,15,867.0,140.5,3.85,17.3,939.0,954.88,727.43
2018,5,22,13,30,863.0,140.0,3.9,17.2,922.0,971.03,739.58
2018,5,22,13,45,857.0,138.5,3.9,17.1,898.0,981.19,747.46
2018,5,22,14,0,851.0,137.0,3.9,17.0,874.0,988.17,753.33
2018,5,22,14,15,843.0,135.0,3.9,16.8,843.0,989.47,755.76
2018,5,22,14,30,835.0,133.0,3.9,16.6,812.0,998.93,764.01
2018,5,22,14,45,824.0,131.0,3.9,16.45,775.5,991.0,760.23
2018,5,22,15,0,813.0,129.0,3.9,16.3,739.0,979.93,754.54
2018,5,22,15,15,799.0,126.0,3.9,16.3,697.5,961.7,743.57
2018,5,22,15,30,785.0,123.0,3.9,16.3,656.0,940.6,730.69
2018,5,22,15,45,767.5,119.5,3.85,15.85,610.5,912.79,714.01
2018,5,22,16,0,750.0,116.0,3.8,15.4,565.0,882.54,695.51
2018,5,22,16,15,727.0,111.5,3.75,15.1,516.5,849.62,674.52
2018,5,22,16,30,704.0,107.0,3.7,14.8,468.0,809.37,647.91
2018,5,22,16,45,674.0,102.0,3.65,14.5,418.0,760.8,614.65
2018,5,22,17,0,644.0,97.0,3.6,14.2,368.0,711.46,580.1
2018,5,22,17,15,601.5,90.5,3.55,13.85,317.5,649.31,534.81
2018,5,22,17,30,559.0,84.0,3.5,13.5,267.0,587.86,488.58
2018,5,22,17,45,500.5,76.0,3.45,13.15,218.5,513.37,430.1
2018,5,22,18,0,442.0,68.0,3.4,12.8,170.0,441.46,370.54
2018,5,22,18,15,358.0,57.5,3.3,12.5,127.0,350.48,292.53
2018,5,22,18,30,274.0,47.0,3.2,12.2,84.0,270.86,221.11
2018,5,22,18,45,172.5,32.0,3.1,11.95,52.0,181.48,129.52
2018,5,22,19,0,71.0,17.0,3.0,11.7,20.0,54.86,0.0
2018,5,22,19,15,35.5,8.5,3.0,11.7,10.0,7.73,0.0
2018,5,22,19,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,15.5,4.5,2.0,11.35,4.5,0.0,0.0
2018,5,23,5,0,31.0,9.0,2.0,11.4,9.0,8.19,0.0
2018,5,23,5,15,125.0,24.0,2.1,11.5,35.5,18.98,0.0
2018,5,23,5,30,219.0,39.0,2.2,11.6,62.0,30.45,19.86
2018,5,23,5,45,314.0,50.5,2.25,11.75,102.5,38.86,28.64
2018,5,23,6,0,409.0,62.0,2.3,11.9,143.0,47.05,36.48
2018,5,23,6,15,392.5,75.5,2.35,12.1,171.5,56.0,44.78
2018,5,23,6,30,376.0,89.0,2.4,12.3,200.0,64.47,52.44
2018,5,23,6,45,237.0,113.0,2.4,12.45,187.5,83.91,69.69
2018,5,23,7,0,98.0,137.0,2.4,12.6,175.0,104.14,87.36
2018,5,23,7,15,62.0,151.0,2.45,12.9,176.5,119.42,100.37
2018,5,23,7,30,26.0,165.0,2.5,13.2,178.0,129.39,108.57
2018,5,23,7,45,24.5,186.0,2.55,13.5,199.0,152.55,128.05
2018,5,23,8,0,23.0,207.0,2.6,13.8,220.0,168.52,141.1
2018,5,23,8,15,25.0,225.0,2.7,14.05,240.5,185.25,147.16
2018,5,23,8,30,27.0,243.0,2.8,14.3,261.0,191.07,150.87
