Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,8,45,31.0,266.5,2.9,14.6,288.0,212.39,167.22
2018,5,23,9,0,35.0,290.0,3.0,14.9,315.0,234.55,184.24
2018,5,23,9,15,31.0,295.0,3.05,15.3,318.0,242.61,190.29
2018,5,23,9,30,27.0,300.0,3.1,15.7,321.0,250.01,195.81
2018,5,23,9,45,34.0,326.5,3.2,16.05,354.5,276.8,216.3
2018,5,23,10,0,41.0,353.0,3.3,16.4,388.0,304.86,237.64
2018,5,23,10,15,45.5,372.0,3.35,16.65,412.0,327.39,254.67
2018,5,23,10,30,50.0,391.0,3.4,16.9,436.0,350.79,272.3
2018,5,23,10,45,51.0,395.5,3.45,17.1,442.0,361.64,280.35
2018,5,23,11,0,52.0,400.0,3.5,17.3,448.0,372.58,288.48
2018,5,23,11,15,93.0,433.5,3.55,17.4,521.0,434.36,335.69
2018,5,23,11,30,134.0,467.0,3.6,17.5,594.0,499.45,384.72
2018,5,23,11,45,149.0,472.5,3.6,17.65,614.5,528.17,405.95
2018,5,23,12,0,164.0,478.0,3.6,17.8,635.0,557.97,428.02
2018,5,23,12,15,174.0,478.5,3.6,17.8,644.5,580.11,444.57
2018,5,23,12,30,184.0,479.0,3.6,17.8,654.0,602.39,461.24
2018,5,23,12,45,224.0,466.5,3.6,17.8,677.5,639.13,489.32
2018,5,23,13,0,264.0,454.0,3.6,17.8,701.0,685.84,524.24
2018,5,23,13,15,340.0,406.0,3.6,17.75,718.5,724.6,555.0
2018,5,23,13,30,416.0,358.0,3.6,17.7,736.0,774.85,593.68
2018,5,23,13,45,562.5,271.5,3.6,17.7,768.0,847.63,650.24
2018,5,23,14,0,709.0,185.0,3.6,17.7,800.0,916.67,701.18
2018,5,23,14,15,788.0,150.0,3.6,17.55,810.5,962.56,733.71
2018,5,23,14,30,867.0,115.0,3.6,17.4,821.0,1000.73,761.05
2018,5,23,14,45,859.0,112.0,3.6,17.3,785.0,994.31,757.95
2018,5,23,15,0,851.0,109.0,3.6,17.2,749.0,984.7,753.17
2018,5,23,15,15,851.5,102.0,3.6,17.2,712.0,975.86,748.8
2018,5,23,15,30,852.0,95.0,3.6,17.2,675.0,963.69,742.24
2018,5,23,15,45,837.0,92.5,3.6,16.75,629.5,938.57,727.99
2018,5,23,16,0,822.0,90.0,3.6,16.3,584.0,920.82,718.97
2018,5,23,16,15,802.0,87.0,3.55,15.95,535.0,885.29,696.59
2018,5,23,16,30,782.0,84.0,3.5,15.6,486.0,847.76,672.6
2018,5,23,16,45,754.5,80.0,3.5,15.25,435.0,800.48,641.29
2018,5,23,17,0,727.0,76.0,3.5,14.9,384.0,752.11,608.45
2018,5,23,17,15,688.5,71.5,3.4,14.5,332.5,693.1,566.21
2018,5,23,17,30,650.0,67.0,3.3,14.1,281.0,639.57,526.85
2018,5,23,17,45,595.0,62.0,3.25,13.65,231.5,568.86,472.55
2018,5,23,18,0,540.0,57.0,3.2,13.2,182.0,500.54,417.74
2018,5,23,18,15,427.0,49.5,3.1,12.85,133.5,391.77,326.21
2018,5,23,18,30,314.0,42.0,3.0,12.5,85.0,291.06,237.83
2018,5,23,18,45,162.0,26.5,2.85,12.1,48.0,164.63,119.2
2018,5,23,19,0,10.0,11.0,2.7,11.7,11.0,15.57,0.0
2018,5,23,19,15,5.0,5.5,2.7,11.55,5.5,7.57,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,24,4,45,17.0,4.5,1.85,10.6,4.5,0.0,0.0
2018,5,24,5,0,34.0,9.0,1.9,10.7,9.0,8.19,0.0
2018,5,24,5,15,131.0,23.5,1.9,10.9,35.5,18.56,0.0
2018,5,24,5,30,228.0,38.0,1.9,11.1,62.0,29.64,19.35
2018,5,24,5,45,305.5,47.5,1.85,11.3,98.0,36.49,26.65
2018,5,24,6,0,383.0,57.0,1.8,11.5,134.0,44.25,34.07
2018,5,24,6,15,217.5,49.0,1.8,11.85,95.0,35.81,26.72
2018,5,24,6,30,52.0,41.0,1.8,12.2,56.0,35.05,26.07
2018,5,24,6,45,26.0,60.0,1.75,12.55,67.5,52.52,41.7
2018,5,24,7,0,0.0,79.0,1.7,12.9,79.0,69.52,56.66
2018,5,24,7,15,0.0,91.0,1.7,13.3,91.0,79.68,65.34
2018,5,24,7,30,0.0,103.0,1.7,13.7,103.0,89.75,73.82
2018,5,24,7,45,0.0,117.0,1.7,14.15,117.0,101.32,83.47
2018,5,24,8,0,0.0,131.0,1.7,14.6,131.0,112.77,92.9
2018,5,24,8,15,0.0,136.5,1.7,15.0,136.5,117.87,92.48
2018,5,24,8,30,0.0,142.0,1.7,15.4,142.0,122.91,96.17
2018,5,24,8,45,2.5,163.5,1.75,15.75,165.5,141.21,110.49
2018,5,24,9,0,5.0,185.0,1.8,16.1,189.0,159.88,124.95
2018,5,24,9,15,9.0,215.0,1.85,16.45,222.0,186.13,145.26
2018,5,24,9,30,13.0,245.0,1.9,16.8,255.0,212.97,165.85
2018,5,24,9,45,13.5,251.0,1.95,17.15,262.0,219.93,170.84
2018,5,24,10,0,14.0,257.0,2.0,17.5,269.0,226.91,175.9
2018,5,24,10,15,13.5,254.5,2.1,17.8,266.5,226.44,175.24
2018,5,24,10,30,13.0,252.0,2.2,18.1,264.0,225.76,174.46
2018,5,24,10,45,8.0,201.5,2.25,18.35,209.0,181.42,139.66
2018,5,24,11,0,3.0,151.0,2.3,18.6,154.0,135.37,103.27
2018,5,24,11,15,2.5,145.0,2.4,18.7,147.5,130.15,99.13
2018,5,24,11,30,2.0,139.0,2.5,18.8,141.0,124.82,94.84
2018,5,24,11,45,3.5,154.0,2.6,18.95,157.5,139.49,106.43
2018,5,24,12,0,5.0,169.0,2.7,19.1,174.0,154.38,118.13
2018,5,24,12,15,20.5,241.0,2.8,19.0,260.5,235.01,181.6
2018,5,24,12,30,36.0,313.0,2.9,18.9,347.0,316.79,244.7
2018,5,24,12,45,31.0,293.5,3.0,18.75,322.5,298.0,230.35
2018,5,24,13,0,26.0,274.0,3.1,18.6,298.0,278.27,215.49
2018,5,24,13,15,26.0,284.0,3.25,18.2,308.0,290.57,225.59
2018,5,24,13,30,26.0,294.0,3.4,17.8,318.0,303.07,235.81
2018,5,24,13,45,23.5,300.5,3.5,17.45,321.5,309.92,241.56
2018,5,24,14,0,21.0,307.0,3.6,17.1,325.0,303.28,236.97
2018,5,24,14,15,19.0,290.0,3.65,16.65,306.0,286.49,224.67
2018,5,24,14,30,17.0,273.0,3.7,16.2,287.0,269.44,212.09
2018,5,24,14,45,25.5,279.5,3.75,15.8,299.5,301.5,238.39
2018,5,24,15,0,34.0,286.0,3.8,15.4,312.0,319.99,254.03
2018,5,24,15,15,59.5,271.5,3.8,15.4,313.5,332.73,265.73
2018,5,24,15,30,85.0,257.0,3.8,15.4,315.0,344.79,276.99
2018,5,24,15,45,128.0,257.5,3.75,14.85,338.0,408.53,329.72
2018,5,24,16,0,171.0,258.0,3.7,14.3,361.0,453.48,367.58
2018,5,24,16,15,167.5,228.0,3.6,14.15,322.0,415.69,339.17
2018,5,24,16,30,164.0,198.0,3.5,14.0,283.0,376.74,309.78
2018,5,24,16,45,151.5,179.5,3.4,13.85,251.5,343.17,283.76
2018,5,24,17,0,139.0,161.0,3.3,13.7,220.0,309.56,257.25
2018,5,24,17,15,236.5,135.5,3.25,13.5,220.0,375.26,314.41
2018,5,24,17,30,334.0,110.0,3.2,13.3,220.0,433.83,364.21
2018,5,24,17,45,292.0,94.5,3.1,13.1,179.0,372.14,313.08
2018,5,24,18,0,250.0,79.0,3.0,12.9,138.0,296.75,249.94
2018,5,24,18,15,202.5,63.5,2.9,12.75,103.5,237.07,197.69
2018,5,24,18,30,155.0,48.0,2.8,12.6,69.0,180.93,147.03
2018,5,24,18,45,92.5,32.0,2.7,12.4,43.0,118.55,85.55
2018,5,24,19,0,30.0,16.0,2.6,12.2,17.0,39.35,0.0
2018,5,24,19,15,15.0,8.0,2.55,12.15,8.5,14.98,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,1.65,11.5,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,1.7,11.6,4.0,3.64,0.0
2018,5,25,5,15,0.5,14.5,1.8,11.75,14.5,12.77,0.0
2018,5,25,5,30,1.0,25.0,1.9,11.9,25.0,22.04,12.97
2018,5,25,5,45,7.0,40.0,2.0,12.1,41.5,34.93,25.21
2018,5,25,6,0,13.0,55.0,2.1,12.3,58.0,47.62,36.96
2018,5,25,6,15,10.5,65.5,2.1,12.55,68.0,56.75,45.38
2018,5,25,6,30,8.0,76.0,2.1,12.8,78.0,65.83,53.55
2018,5,25,6,45,22.5,104.0,2.15,13.05,112.5,85.31,70.76
2018,5,25,7,0,37.0,132.0,2.2,13.3,147.0,105.56,88.35
2018,5,25,7,15,74.5,160.0,2.2,13.65,194.5,125.3,105.16
2018,5,25,7,30,112.0,188.0,2.2,14.0,242.0,136.79,114.56
2018,5,25,7,45,120.5,202.5,2.2,14.35,266.5,145.83,121.76
2018,5,25,8,0,129.0,217.0,2.2,14.7,291.0,154.7,128.75
2018,5,25,8,15,77.0,209.5,2.25,14.95,254.5,167.85,130.77
2018,5,25,8,30,25.0,202.0,2.3,15.2,218.0,163.7,128.26
2018,5,25,8,45,26.0,229.5,2.35,15.5,247.5,186.82,146.3
2018,5,25,9,0,27.0,257.0,2.4,15.8,277.0,210.44,164.63
2018,5,25,9,15,23.0,245.5,2.45,16.05,263.0,205.32,160.35
2018,5,25,9,30,19.0,234.0,2.5,16.3,249.0,206.23,160.96
2018,5,25,9,45,21.5,265.0,2.55,16.55,282.5,226.47,176.56
2018,5,25,10,0,24.0,296.0,2.6,16.8,316.0,254.83,198.36
2018,5,25,10,15,57.0,351.5,2.65,16.9,402.0,317.59,246.54
2018,5,25,10,30,90.0,407.0,2.7,17.0,488.0,384.58,297.32
2018,5,25,10,45,76.0,409.5,2.75,17.15,479.0,387.33,299.04
2018,5,25,11,0,62.0,412.0,2.8,17.3,470.0,388.63,299.78
2018,5,25,11,15,53.0,411.5,2.9,17.3,461.5,389.47,300.43
2018,5,25,11,30,44.0,411.0,3.0,17.3,453.0,389.38,300.32
2018,5,25,11,45,49.5,419.5,3.05,17.3,467.0,407.14,313.88
2018,5,25,12,0,55.0,428.0,3.1,17.3,481.0,425.51,327.84
2018,5,25,12,15,85.0,449.5,3.15,17.3,531.0,476.39,366.62
2018,5,25,12,30,115.0,471.0,3.2,17.3,581.0,536.0,411.3
2018,5,25,12,45,117.0,467.0,3.25,17.3,578.0,544.81,417.93
2018,5,25,13,0,119.0,463.0,3.3,17.3,575.0,553.08,424.47
2018,5,25,13,15,140.5,456.0,3.3,17.25,585.5,576.12,442.47
2018,5,25,13,30,162.0,449.0,3.3,17.2,596.0,599.24,460.49
2018,5,25,13,45,211.0,425.5,3.35,17.15,612.0,632.17,486.89
2018,5,25,14,0,260.0,402.0,3.4,17.1,628.0,679.94,523.73
2018,5,25,14,15,405.0,326.0,3.35,17.0,663.5,768.25,592.44
2018,5,25,14,30,550.0,250.0,3.3,16.9,699.0,841.21,649.32
2018,5,25,14,45,650.0,200.0,3.3,16.8,707.5,900.4,693.55
2018,5,25,15,0,750.0,150.0,3.3,16.7,716.0,941.16,723.07
2018,5,25,15,15,713.5,154.0,3.3,16.7,668.5,915.93,706.71
2018,5,25,15,30,677.0,158.0,3.3,16.7,621.0,881.94,684.72
2018,5,25,15,45,665.5,150.0,3.2,16.45,579.0,856.49,668.74
2018,5,25,16,0,654.0,142.0,3.1,16.2,537.0,828.68,650.95
2018,5,25,16,15,689.0,120.0,3.0,16.05,505.0,825.63,650.72
2018,5,25,16,30,724.0,98.0,2.9,15.9,473.0,817.52,646.69
2018,5,25,16,45,689.0,95.0,2.8,15.75,422.0,766.59,611.45
2018,5,25,17,0,654.0,92.0,2.7,15.6,371.0,715.17,575.47
2018,5,25,17,15,621.5,84.0,2.6,15.35,321.5,659.24,535.39
2018,5,25,17,30,589.0,76.0,2.5,15.1,272.0,603.43,494.16
2018,5,25,17,45,538.5,69.5,2.4,14.85,225.0,536.14,442.39
2018,5,25,18,0,488.0,63.0,2.3,14.6,178.0,470.91,390.0
2018,5,25,18,15,407.5,54.0,2.15,14.25,134.5,384.37,317.18
2018,5,25,18,30,327.0,45.0,2.0,13.9,91.0,301.92,245.07
2018,5,25,18,45,218.0,32.5,1.85,13.55,58.0,209.1,155.08
2018,5,25,19,0,109.0,20.0,1.7,13.2,25.0,106.0,0.0
2018,5,25,19,15,54.5,10.0,1.65,13.0,12.5,37.14,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,26,4,45,1.0,1.5,2.0,11.85,1.5,0.0,0.0
2018,5,26,5,0,2.0,3.0,2.1,11.9,3.0,2.73,0.0
2018,5,26,5,15,1.0,6.0,2.2,12.05,6.0,5.26,0.0
2018,5,26,5,30,0.0,9.0,2.3,12.2,9.0,7.9,1.03
2018,5,26,5,45,16.0,16.0,2.4,12.3,19.5,14.26,6.96
2018,5,26,6,0,32.0,23.0,2.5,12.4,30.0,20.24,12.52
2018,5,26,6,15,16.0,25.5,2.5,12.55,29.0,22.97,15.08
2018,5,26,6,30,0.0,28.0,2.5,12.7,28.0,24.65,16.63
2018,5,26,6,45,1.5,54.5,2.5,12.85,55.0,48.12,37.7
2018,5,26,7,0,3.0,81.0,2.5,13.0,82.0,71.18,58.11
2018,5,26,7,15,2.0,101.0,2.5,13.15,101.5,87.65,72.42
2018,5,26,7,30,1.0,121.0,2.5,13.3,121.0,103.87,86.31
2018,5,26,7,45,0.5,119.0,2.45,13.5,119.0,102.92,85.09
2018,5,26,8,0,0.0,117.0,2.4,13.7,117.0,101.78,83.75
2018,5,26,8,15,2.5,146.0,2.35,13.85,147.5,125.54,99.22
2018,5,26,8,30,5.0,175.0,2.3,14.0,178.0,149.54,118.3
2018,5,26,8,45,19.5,220.0,2.25,14.2,234.0,188.16,148.41
2018,5,26,9,0,34.0,265.0,2.2,14.4,290.0,217.65,170.87
2018,5,26,9,15,40.5,289.0,2.2,14.6,320.0,241.35,189.08
2018,5,26,9,30,47.0,313.0,2.2,14.8,350.0,266.18,208.15
2018,5,26,9,45,47.0,328.0,2.2,15.0,366.5,283.12,221.12
2018,5,26,10,0,47.0,343.0,2.2,15.2,383.0,300.3,234.19
2018,5,26,10,15,83.0,379.5,2.25,15.5,453.0,351.48,273.12
2018,5,26,10,30,119.0,416.0,2.3,15.8,523.0,400.6,310.14
2018,5,26,10,45,349.0,353.0,2.3,16.15,676.0,491.9,380.54
2018,5,26,11,0,579.0,290.0,2.3,16.5,829.0,602.43,464.46
2018,5,26,11,15,716.5,223.5,2.4,16.75,899.5,673.32,518.53
2018,5,26,11,30,854.0,157.0,2.5,17.0,970.0,746.74,574.34
2018,5,26,11,45,857.5,156.5,2.55,17.25,976.5,785.61,602.12
2018,5,26,12,0,861.0,156.0,2.6,17.5,983.0,822.89,627.49
2018,5,26,12,15,867.5,151.5,2.7,17.65,983.0,857.55,651.51
2018,5,26,12,30,874.0,147.0,2.8,17.8,983.0,890.26,674.16
2018,5,26,12,45,881.0,140.5,2.9,17.9,976.0,919.44,694.52
2018,5,26,13,0,888.0,134.0,3.0,18.0,969.0,946.1,713.22
2018,5,26,13,15,885.0,133.5,3.1,18.05,952.5,966.38,727.82
2018,5,26,13,30,882.0,133.0,3.2,18.1,936.0,983.66,740.54
2018,5,26,13,45,877.0,131.5,3.25,18.15,912.5,994.95,748.98
2018,5,26,14,0,872.0,130.0,3.3,18.2,889.0,1003.02,755.44
2018,5,26,14,15,864.5,129.0,3.4,18.15,859.0,1005.92,759.25
2018,5,26,14,30,857.0,128.0,3.5,18.1,829.0,1005.61,761.09
2018,5,26,14,45,846.0,126.5,3.55,18.0,792.5,1009.35,765.61
2018,5,26,15,0,835.0,125.0,3.6,17.9,756.0,998.83,760.55
2018,5,26,15,15,821.5,122.5,3.6,17.9,714.5,981.59,750.45
2018,5,26,15,30,808.0,120.0,3.6,17.9,673.0,961.43,738.45
2018,5,26,15,45,788.5,117.0,3.65,17.6,626.5,932.05,721.2
2018,5,26,16,0,769.0,114.0,3.7,17.3,580.0,900.23,702.12
2018,5,26,16,15,640.5,132.5,3.7,17.0,498.5,795.35,629.65
2018,5,26,16,30,512.0,151.0,3.7,16.7,417.0,678.18,545.98
2018,5,26,16,45,527.5,133.5,3.7,16.45,383.0,660.51,535.59
2018,5,26,17,0,543.0,116.0,3.7,16.2,349.0,648.07,528.37
2018,5,26,17,15,551.0,103.5,3.65,15.75,313.5,624.25,512.25
2018,5,26,17,30,559.0,91.0,3.6,15.3,278.0,598.04,493.64
2018,5,26,17,45,497.5,83.0,3.55,14.9,228.5,520.88,433.55
2018,5,26,18,0,436.0,75.0,3.5,14.5,179.0,443.73,370.43
2018,5,26,18,15,349.5,64.5,3.4,14.1,135.0,355.35,295.29
2018,5,26,18,30,263.0,54.0,3.3,13.7,91.0,274.11,223.61
2018,5,26,18,45,164.5,38.0,3.2,13.35,58.0,185.81,139.15
2018,5,26,19,0,66.0,22.0,3.1,13.0,25.0,78.28,0.0
2018,5,26,19,15,33.0,11.0,3.0,12.85,12.5,27.02,0.0
2018,5,26,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.25,11.3,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.3,11.5,11.0,9.1,0.0
2018,5,27,5,15,122.5,25.5,1.4,11.95,37.5,20.1,2.39
2018,5,27,5,30,213.0,41.0,1.5,12.4,64.0,31.91,21.4
2018,5,27,5,45,307.0,52.5,1.6,12.9,105.0,40.27,29.85
2018,5,27,6,0,401.0,64.0,1.7,13.4,146.0,48.42,37.53
2018,5,27,6,15,469.0,72.0,1.65,13.9,193.5,54.81,43.42
2018,5,27,6,30,537.0,80.0,1.6,14.4,241.0,59.14,47.27
2018,5,27,6,45,587.5,85.0,1.6,14.9,292.0,60.82,48.63
2018,5,27,7,0,638.0,90.0,1.6,15.4,343.0,62.49,49.88
2018,5,27,7,15,671.5,95.0,1.65,16.0,393.5,63.98,50.9
2018,5,27,7,30,705.0,100.0,1.7,16.6,444.0,65.35,51.79
2018,5,27,7,45,663.0,122.0,1.7,17.2,473.0,77.36,61.87
2018,5,27,8,0,621.0,144.0,1.7,17.8,502.0,91.06,73.24
2018,5,27,8,15,688.0,135.0,1.8,18.25,562.5,124.57,74.52
2018,5,27,8,30,755.0,126.0,1.9,18.7,623.0,173.03,102.99
2018,5,27,8,45,799.0,118.0,2.0,19.15,675.0,217.15,135.19
2018,5,27,9,0,843.0,110.0,2.1,19.6,727.0,274.24,181.33
2018,5,27,9,15,854.5,111.5,2.15,19.95,765.5,325.0,225.28
2018,5,27,9,30,866.0,113.0,2.2,20.3,804.0,376.61,270.01
2018,5,27,9,45,875.0,114.0,2.25,20.65,836.5,427.55,313.64
2018,5,27,10,0,884.0,115.0,2.3,21.0,869.0,478.68,356.38
2018,5,27,10,15,890.5,115.5,2.4,21.3,895.5,528.2,397.03
2018,5,27,10,30,897.0,116.0,2.5,21.6,922.0,577.27,436.24
2018,5,27,10,45,901.5,116.5,2.55,21.9,941.5,624.52,472.9
2018,5,27,11,0,906.0,117.0,2.6,22.2,961.0,670.74,507.85
2018,5,27,11,15,908.5,117.5,2.65,22.4,973.5,714.43,540.34
2018,5,27,11,30,911.0,118.0,2.7,22.6,986.0,756.59,571.07
2018,5,27,11,45,911.5,118.0,2.75,22.8,990.5,795.16,597.19
2018,5,27,12,0,912.0,118.0,2.8,23.0,995.0,831.75,621.68
2018,5,27,12,15,911.0,118.0,2.9,23.1,992.0,864.97,644.35
2018,5,27,12,30,910.0,118.0,3.0,23.2,989.0,895.8,665.4
2018,5,27,12,45,907.5,118.0,3.1,23.3,979.0,922.75,683.86
2018,5,27,13,0,905.0,118.0,3.2,23.4,969.0,946.9,700.53
2018,5,27,13,15,901.5,117.0,3.25,23.35,952.0,966.25,714.15
2018,5,27,13,30,898.0,116.0,3.3,23.3,935.0,982.51,725.86
2018,5,27,13,45,893.0,114.5,3.35,23.3,911.0,993.66,734.18
2018,5,27,14,0,888.0,113.0,3.4,23.3,887.0,1001.56,740.54
2018,5,27,14,15,881.0,111.5,3.4,23.2,856.5,1004.22,743.51
2018,5,27,14,30,874.0,110.0,3.4,23.1,826.0,1003.62,744.51
2018,5,27,14,45,864.5,108.0,3.4,23.05,790.0,996.75,741.38
2018,5,27,15,0,855.0,106.0,3.4,23.0,754.0,986.74,736.32
2018,5,27,15,15,842.5,103.5,3.4,23.0,712.5,970.11,726.82
2018,5,27,15,30,830.0,101.0,3.4,23.0,671.0,950.6,715.48
2018,5,27,15,45,815.0,98.0,3.35,22.65,626.0,935.59,707.91
2018,5,27,16,0,800.0,95.0,3.3,22.3,581.0,907.66,691.45
2018,5,27,16,15,780.5,91.5,3.25,22.0,533.0,872.49,669.79
2018,5,27,16,30,761.0,88.0,3.2,21.7,485.0,835.35,646.52
2018,5,27,16,45,733.5,84.5,3.1,21.4,435.0,789.28,616.2
2018,5,27,17,0,706.0,81.0,3.0,21.1,385.0,742.14,584.54
2018,5,27,17,15,669.0,76.0,2.85,20.55,334.5,689.47,548.27
2018,5,27,17,30,632.0,71.0,2.7,20.0,284.0,632.47,507.59
2018,5,27,17,45,579.0,65.5,2.6,19.45,235.0,563.13,456.09
2018,5,27,18,0,526.0,60.0,2.5,18.9,186.0,496.02,404.05
2018,5,27,18,15,446.5,52.0,2.25,18.15,141.5,409.99,333.58
2018,5,27,18,30,367.0,44.0,2.0,17.4,97.0,329.22,264.21
2018,5,27,18,45,251.5,32.5,1.75,16.65,62.5,228.82,171.16
2018,5,27,19,0,136.0,21.0,1.5,15.9,28.0,124.07,0.0
2018,5,27,19,15,68.0,10.5,1.4,15.55,14.0,44.69,0.0
2018,5,27,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,4,45,37.5,5.5,1.1,12.75,6.5,0.0,0.0
2018,5,28,5,0,75.0,11.0,1.1,12.9,13.0,10.01,0.0
2018,5,28,5,15,196.5,23.0,1.25,13.4,41.5,19.09,2.75
2018,5,28,5,30,318.0,35.0,1.4,13.9,70.0,28.55,18.49
2018,5,28,5,45,409.5,43.0,1.5,14.4,112.0,33.95,24.16
2018,5,28,6,0,501.0,51.0,1.6,14.9,154.0,39.24,29.21
2018,5,28,6,15,561.5,57.0,1.55,15.55,202.5,42.62,32.36
2018,5,28,6,30,622.0,63.0,1.5,16.2,251.0,45.93,35.27
2018,5,28,6,45,664.5,67.5,1.45,16.85,302.0,47.91,36.88
2018,5,28,7,0,707.0,72.0,1.4,17.5,353.0,54.65,42.6
2018,5,28,7,15,737.0,75.5,1.4,18.3,403.5,55.85,43.36
2018,5,28,7,30,767.0,79.0,1.4,19.1,454.0,57.0,44.05
2018,5,28,7,45,790.0,81.5,1.4,19.95,503.5,57.32,44.0
2018,5,28,8,0,813.0,84.0,1.4,20.8,553.0,61.43,47.2
2018,5,28,8,15,829.5,87.0,1.45,21.45,600.0,118.84,64.25
2018,5,28,8,30,846.0,90.0,1.5,22.1,647.0,168.44,94.05
2018,5,28,8,45,859.5,91.5,1.55,22.7,690.0,218.42,131.64
2018,5,28,9,0,873.0,93.0,1.6,23.3,733.0,269.83,173.96
2018,5,28,9,15,880.5,96.0,1.7,23.9,770.5,321.89,218.36
2018,5,28,9,30,888.0,99.0,1.8,24.5,808.0,374.41,263.04
2018,5,28,9,45,892.0,103.0,1.85,25.05,840.0,426.59,306.66
2018,5,28,10,0,896.0,107.0,1.9,25.6,872.0,478.49,348.88
2018,5,28,10,15,902.5,108.0,2.0,25.9,899.0,528.87,389.26
2018,5,28,10,30,909.0,109.0,2.1,26.2,926.0,578.77,428.19
2018,5,28,10,45,913.5,109.5,2.25,26.5,946.0,626.46,464.76
2018,5,28,11,0,918.0,110.0,2.4,26.8,966.0,673.1,499.7
2018,5,28,11,15,920.5,110.5,2.45,26.95,978.5,717.18,531.89
2018,5,28,11,30,923.0,111.0,2.5,27.1,991.0,759.71,562.2
2018,5,28,11,45,924.0,111.0,2.55,27.2,996.0,798.99,588.32
2018,5,28,12,0,925.0,111.0,2.6,27.3,1001.0,836.28,612.98
2018,5,28,12,15,924.5,111.5,2.7,27.35,999.0,870.65,636.07
2018,5,28,12,30,924.0,112.0,2.8,27.4,997.0,902.64,657.57
2018,5,28,12,45,921.5,112.0,2.85,27.45,987.0,929.84,675.59
2018,5,28,13,0,919.0,112.0,2.9,27.5,977.0,954.23,691.83
2018,5,28,13,15,915.5,111.0,2.95,27.45,960.0,973.75,705.27
2018,5,28,13,30,912.0,110.0,3.0,27.4,943.0,990.15,716.83
2018,5,28,13,45,906.5,109.5,3.1,27.35,919.0,1001.92,725.95
2018,5,28,14,0,901.0,109.0,3.2,27.3,895.0,1010.44,733.13
2018,5,28,14,15,894.0,107.5,3.2,27.2,864.5,1013.14,736.08
2018,5,28,14,30,887.0,106.0,3.2,27.1,834.0,1012.55,737.08
2018,5,28,14,45,877.5,104.5,3.25,27.0,797.5,1006.2,734.91
2018,5,28,15,0,868.0,103.0,3.3,26.9,761.0,996.69,730.82
2018,5,28,15,15,855.5,100.5,3.3,26.9,719.5,979.96,721.45
2018,5,28,15,30,843.0,98.0,3.3,26.9,678.0,960.3,710.27
2018,5,28,15,45,827.0,96.0,3.25,26.5,632.5,945.24,702.98
2018,5,28,16,0,811.0,94.0,3.2,26.1,587.0,917.43,687.09
2018,5,28,16,15,790.5,90.5,3.15,25.75,538.5,881.13,665.24
2018,5,28,16,30,770.0,87.0,3.1,25.4,490.0,842.88,641.8
2018,5,28,16,45,742.5,83.5,3.1,25.05,439.5,796.61,612.6
2018,5,28,17,0,715.0,80.0,3.1,24.7,389.0,749.26,581.95
2018,5,28,17,15,678.0,75.0,2.95,24.0,338.0,696.15,546.27
2018,5,28,17,30,641.0,70.0,2.8,23.3,287.0,638.86,506.29
2018,5,28,17,45,589.5,64.5,2.65,22.6,238.0,570.38,456.26
2018,5,28,18,0,538.0,59.0,2.5,21.9,189.0,504.03,405.64
2018,5,28,18,15,460.5,51.0,2.25,21.0,144.0,418.93,337.22
2018,5,28,18,30,383.0,43.0,2.0,20.1,99.0,339.06,269.57
2018,5,28,18,45,267.0,32.0,1.7,19.2,64.0,238.73,178.22
2018,5,28,19,0,151.0,21.0,1.4,18.3,29.0,133.14,0.0
2018,5,28,19,15,75.5,10.5,1.35,17.95,14.5,48.64,0.0
2018,5,28,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,45,32.0,6.0,1.9,13.6,6.5,0.0,0.0
2018,5,29,5,0,64.0,12.0,2.1,13.8,13.0,10.91,0.0
2018,5,29,5,15,178.0,24.5,2.2,14.25,41.5,19.33,3.52
2018,5,29,5,30,292.0,37.0,2.3,14.7,70.0,30.32,19.95
2018,5,29,5,45,383.0,46.0,2.4,15.1,111.5,36.5,26.3
2018,5,29,6,0,474.0,55.0,2.5,15.5,153.0,42.51,32.01
2018,5,29,6,15,535.5,61.5,2.45,16.1,201.0,46.13,35.37
2018,5,29,6,30,597.0,68.0,2.4,16.7,249.0,49.66,38.47
2018,5,29,6,45,640.0,73.0,2.4,17.25,299.5,51.82,40.24
2018,5,29,7,0,683.0,78.0,2.4,17.8,350.0,53.89,41.87
2018,5,29,7,15,714.0,82.0,2.4,18.3,400.5,60.63,47.52
2018,5,29,7,30,745.0,86.0,2.4,18.8,451.0,61.94,48.38
2018,5,29,7,45,768.5,89.0,2.4,19.35,500.5,62.38,48.47
2018,5,29,8,0,792.0,92.0,2.4,19.9,550.0,67.42,52.5
2018,5,29,8,15,809.5,95.0,2.4,20.45,596.5,114.12,61.12
2018,5,29,8,30,827.0,98.0,2.4,21.0,643.0,163.16,91.17
2018,5,29,8,45,840.0,100.5,2.4,21.5,686.0,222.0,136.29
2018,5,29,9,0,853.0,103.0,2.4,22.0,729.0,273.03,178.71
2018,5,29,9,15,866.5,103.5,2.45,22.45,768.0,323.99,222.5
2018,5,29,9,30,880.0,104.0,2.5,22.9,807.0,375.99,267.18
2018,5,29,9,45,892.0,102.5,2.55,23.35,840.5,426.76,310.33
2018,5,29,10,0,904.0,101.0,2.6,23.8,874.0,477.96,352.8
2018,5,29,10,15,909.0,103.0,2.65,24.1,900.5,528.66,393.95
2018,5,29,10,30,914.0,105.0,2.7,24.4,927.0,578.76,433.46
2018,5,29,10,45,917.0,106.0,2.75,24.7,946.0,626.12,469.92
2018,5,29,11,0,920.0,107.0,2.8,25.0,965.0,672.3,504.56
2018,5,29,11,15,921.5,108.0,2.9,25.2,977.5,716.12,537.12
2018,5,29,11,30,923.0,109.0,3.0,25.4,990.0,758.32,567.7
2018,5,29,11,45,923.5,109.0,3.05,25.6,994.5,797.16,593.7
2018,5,29,12,0,924.0,109.0,3.1,25.8,999.0,833.98,618.17
2018,5,29,12,15,921.5,111.0,3.2,25.8,996.5,867.93,641.39
2018,5,29,12,30,919.0,113.0,3.3,25.8,994.0,899.45,662.96
2018,5,29,12,45,914.5,114.0,3.4,25.8,983.5,925.68,681.05
2018,5,29,13,0,910.0,115.0,3.5,25.8,973.0,949.04,697.33
2018,5,29,13,15,906.0,115.5,3.6,25.65,956.5,969.42,712.15
2018,5,29,13,30,902.0,116.0,3.7,25.5,940.0,986.76,725.11
2018,5,29,13,45,896.5,115.0,3.8,25.35,916.0,998.01,734.19
2018,5,29,14,0,891.0,114.0,3.9,25.2,892.0,1006.01,741.33
2018,5,29,14,15,884.0,113.0,3.95,24.85,862.5,1009.28,745.76
2018,5,29,14,30,877.0,112.0,4.0,24.5,833.0,1009.3,748.22
2018,5,29,14,45,867.5,110.5,4.05,24.2,797.0,1003.08,746.54
2018,5,29,15,0,858.0,109.0,4.1,23.9,761.0,993.72,742.91
2018,5,29,15,15,845.5,107.0,4.1,23.9,720.0,977.76,733.78
2018,5,29,15,30,833.0,105.0,4.1,23.9,679.0,969.47,730.0
2018,5,29,15,45,818.0,102.0,4.1,22.95,634.0,944.16,717.29
2018,5,29,16,0,803.0,99.0,4.1,22.0,589.0,916.28,702.74
2018,5,29,16,15,783.0,96.5,4.1,21.35,541.5,881.89,682.59
2018,5,29,16,30,763.0,94.0,4.1,20.7,494.0,845.5,660.72
2018,5,29,16,45,735.5,90.0,4.05,20.0,443.5,798.77,630.76
2018,5,29,17,0,708.0,86.0,4.0,19.3,393.0,756.21,603.18
2018,5,29,17,15,669.5,81.0,4.0,18.5,342.0,697.55,563.0
2018,5,29,17,30,631.0,76.0,4.0,17.7,291.0,639.26,521.64
2018,5,29,17,45,576.5,70.5,4.0,16.85,241.5,568.64,468.85
2018,5,29,18,0,522.0,65.0,4.0,16.0,192.0,500.17,415.3
2018,5,29,18,15,441.0,56.5,4.0,15.4,146.5,412.23,341.85
2018,5,29,18,30,360.0,48.0,4.0,14.8,101.0,329.39,269.57
2018,5,29,18,45,244.5,36.0,4.0,14.15,66.0,230.29,177.44
2018,5,29,19,0,129.0,24.0,4.0,13.5,31.0,126.44,3.17
2018,5,29,19,15,64.5,12.0,3.95,13.3,15.5,44.38,0.0
2018,5,29,19,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,30,4,45,5.0,5.0,4.65,11.35,5.0,0.0,0.0
2018,5,30,5,0,10.0,10.0,4.7,11.4,10.0,9.1,0.0
2018,5,30,5,15,45.0,24.0,4.75,11.5,28.5,20.02,4.55
2018,5,30,5,30,80.0,38.0,4.8,11.6,47.0,31.34,21.12
2018,5,30,5,45,111.5,55.5,4.85,11.75,75.0,43.47,32.83
2018,5,30,6,0,143.0,73.0,4.9,11.9,103.0,56.24,44.73
2018,5,30,6,15,117.5,77.0,4.9,12.05,106.0,62.13,50.29
2018,5,30,6,30,92.0,81.0,4.9,12.2,109.0,65.47,53.35
2018,5,30,6,45,83.5,116.5,4.85,12.4,145.5,90.21,75.33
2018,5,30,7,0,75.0,152.0,4.8,12.6,182.0,118.74,100.32
2018,5,30,7,15,82.0,175.0,4.85,12.85,212.0,134.74,113.93
2018,5,30,7,30,89.0,198.0,4.9,13.1,242.0,150.35,127.03
2018,5,30,7,45,129.5,219.5,4.9,13.3,290.5,155.66,131.08
2018,5,30,8,0,170.0,241.0,4.9,13.5,339.0,170.15,143.02
2018,5,30,8,15,225.5,260.5,4.9,13.7,402.0,199.65,152.69
2018,5,30,8,30,281.0,280.0,4.9,13.9,465.0,224.03,167.19
2018,5,30,8,45,207.5,310.0,4.9,14.1,451.5,261.21,199.65
2018,5,30,9,0,134.0,340.0,4.9,14.3,438.0,279.87,217.65
2018,5,30,9,15,180.5,349.0,4.85,14.5,489.0,311.82,241.85
2018,5,30,9,30,227.0,358.0,4.8,14.7,540.0,348.58,270.42
2018,5,30,9,45,446.0,291.0,4.8,14.95,666.5,385.73,297.6
2018,5,30,10,0,665.0,224.0,4.8,15.2,793.0,457.4,354.13
2018,5,30,10,15,534.5,283.5,4.8,15.55,750.0,479.78,374.22
2018,5,30,10,30,404.0,343.0,4.8,15.9,707.0,486.36,380.35
2018,5,30,10,45,321.0,397.0,4.8,16.25,690.0,510.06,398.16
2018,5,30,11,0,238.0,451.0,4.8,16.6,673.0,521.64,405.75
2018,5,30,11,15,478.0,343.5,4.8,16.75,797.5,613.67,479.37
2018,5,30,11,30,718.0,236.0,4.8,16.9,922.0,721.58,563.94
2018,5,30,11,45,802.0,191.0,4.85,17.1,961.0,778.95,608.09
2018,5,30,12,0,886.0,146.0,4.9,17.3,1000.0,835.34,649.41
2018,5,30,12,15,885.5,146.0,4.95,17.35,997.5,868.58,673.08
2018,5,30,12,30,885.0,146.0,5.0,17.4,995.0,899.59,695.26
2018,5,30,12,45,883.5,145.5,5.1,17.4,986.0,926.85,715.27
2018,5,30,13,0,882.0,145.0,5.2,17.4,977.0,951.46,733.5
2018,5,30,13,15,879.0,144.0,5.2,17.3,960.5,971.39,748.14
2018,5,30,13,30,876.0,143.0,5.2,17.2,944.0,988.33,760.8
2018,5,30,13,45,871.5,141.0,5.25,17.05,920.5,999.77,770.27
2018,5,30,14,0,867.0,139.0,5.3,16.9,897.0,1008.02,777.69
2018,5,30,14,15,860.0,137.0,5.3,16.75,867.0,1010.58,780.92
2018,5,30,14,30,853.0,135.0,5.3,16.6,837.0,1021.44,790.18
2018,5,30,14,45,843.5,132.5,5.3,16.4,801.0,1014.64,787.28
2018,5,30,15,0,834.0,130.0,5.3,16.2,765.0,1004.65,782.37
2018,5,30,15,15,820.5,127.5,5.3,16.2,723.5,987.56,771.95
2018,5,30,15,30,807.0,125.0,5.3,16.2,682.0,967.53,759.55
2018,5,30,15,45,789.5,122.0,5.3,15.7,636.5,940.24,743.38
2018,5,30,16,0,772.0,119.0,5.3,15.2,591.0,910.43,725.29
2018,5,30,16,15,746.0,116.5,5.3,14.9,542.0,877.06,703.85
2018,5,30,16,30,720.0,114.0,5.3,14.6,493.0,836.29,676.6
2018,5,30,16,45,686.5,109.5,5.3,14.25,441.5,784.89,640.95
2018,5,30,17,0,653.0,105.0,5.3,13.9,390.0,732.79,603.99
2018,5,30,17,15,605.0,101.0,5.2,13.5,338.5,668.63,556.29
2018,5,30,17,30,557.0,97.0,5.1,13.1,287.0,605.12,507.75
2018,5,30,17,45,491.0,89.5,5.05,12.7,237.0,520.55,440.45
2018,5,30,18,0,425.0,82.0,5.0,12.3,187.0,446.26,378.19
2018,5,30,18,15,332.0,71.0,4.85,12.0,141.5,352.85,297.4
2018,5,30,18,30,239.0,60.0,4.7,11.7,96.0,266.96,220.92
2018,5,30,18,45,140.0,41.5,4.55,11.4,60.5,163.64,126.94
2018,5,30,19,0,41.0,23.0,4.4,11.1,25.0,58.86,4.74
2018,5,30,19,15,20.5,11.5,4.4,11.1,12.5,21.12,0.0
2018,5,30,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,4,45,0.5,1.5,3.8,11.45,1.5,0.0,0.0
2018,5,31,5,0,1.0,3.0,3.8,11.4,3.0,2.73,0.0
2018,5,31,5,15,0.5,6.5,3.8,11.55,6.5,5.7,0.0
2018,5,31,5,30,0.0,10.0,3.8,11.7,10.0,8.78,1.87
2018,5,31,5,45,0.0,16.0,3.85,11.8,16.0,14.06,6.83
2018,5,31,6,0,0.0,22.0,3.9,11.9,22.0,19.35,11.75
2018,5,31,6,15,0.0,28.0,3.95,12.15,28.0,24.64,16.62
2018,5,31,6,30,0.0,34.0,4.0,12.4,34.0,29.95,21.43
2018,5,31,6,45,0.0,53.0,4.05,12.6,53.0,46.78,36.51
2018,5,31,7,0,0.0,72.0,4.1,12.8,72.0,63.67,51.45
2018,5,31,7,15,1.5,105.0,4.1,13.1,105.5,90.84,75.26
2018,5,31,7,30,3.0,138.0,4.1,13.4,139.0,116.84,97.66
2018,5,31,7,45,6.0,153.0,4.15,13.65,156.0,128.95,107.72
2018,5,31,8,0,9.0,168.0,4.2,13.9,173.0,141.13,117.77
2018,5,31,8,15,32.5,201.0,4.2,14.25,222.0,159.98,126.37
2018,5,31,8,30,56.0,234.0,4.2,14.6,271.0,189.53,148.49
2018,5,31,8,45,216.0,243.5,4.2,14.9,400.0,209.56,157.08
2018,5,31,9,0,376.0,253.0,4.2,15.2,529.0,258.36,190.54
2018,5,31,9,15,264.5,292.5,4.25,15.4,491.5,287.57,219.16
2018,5,31,9,30,153.0,332.0,4.3,15.6,454.0,306.37,237.84
2018,5,31,9,45,154.0,366.5,4.35,15.8,494.0,343.65,267.45
2018,5,31,10,0,155.0,401.0,4.4,16.0,534.0,381.82,297.31
2018,5,31,10,15,210.0,403.5,4.45,16.15,589.5,424.33,330.3
2018,5,31,10,30,265.0,406.0,4.5,16.3,645.0,464.64,361.85
2018,5,31,10,45,273.0,408.5,4.55,16.4,659.0,490.84,382.49
2018,5,31,11,0,281.0,411.0,4.6,16.5,673.0,517.57,403.39
2018,5,31,11,15,398.5,369.0,4.6,16.55,746.5,580.38,453.07
2018,5,31,11,30,516.0,327.0,4.6,16.6,820.0,655.15,511.19
2018,5,31,11,45,458.0,359.5,4.65,16.6,799.0,666.65,518.98
2018,5,31,12,0,400.0,392.0,4.7,16.6,778.0,673.77,523.5
2018,5,31,12,15,507.5,337.0,4.65,16.6,825.5,737.93,573.52
2018,5,31,12,30,615.0,282.0,4.6,16.6,873.0,803.9,624.1
2018,5,31,12,45,624.0,269.0,4.6,16.6,863.5,825.66,640.41
2018,5,31,13,0,633.0,256.0,4.6,16.6,854.0,845.29,655.42
2018,5,31,13,15,656.0,247.0,4.55,16.55,857.0,879.55,680.71
2018,5,31,13,30,679.0,238.0,4.5,16.5,860.0,912.04,704.46
2018,5,31,13,45,597.0,263.5,4.45,16.5,800.0,874.38,676.17
2018,5,31,14,0,515.0,289.0,4.4,16.5,740.0,829.43,642.89
2018,5,31,14,15,553.5,261.5,4.35,16.45,731.0,849.4,659.59
2018,5,31,14,30,592.0,234.0,4.3,16.4,722.0,873.0,678.35
2018,5,31,14,45,427.5,288.5,4.25,16.3,632.5,766.26,598.1
2018,5,31,15,0,263.0,343.0,4.2,16.2,543.0,648.32,508.38
2018,5,31,15,15,252.0,322.5,4.2,16.2,506.0,618.57,488.02
2018,5,31,15,30,241.0,302.0,4.2,16.2,469.0,587.42,465.98
2018,5,31,15,45,310.0,262.5,4.15,15.85,462.0,611.18,488.45
2018,5,31,16,0,379.0,223.0,4.1,15.5,455.0,650.02,521.7
2018,5,31,16,15,337.5,215.0,4.05,15.25,409.0,579.07,468.88
2018,5,31,16,30,296.0,207.0,4.0,15.0,363.0,527.97,430.49
2018,5,31,16,45,445.5,160.0,3.95,14.75,368.0,620.54,508.05
2018,5,31,17,0,595.0,113.0,3.9,14.5,373.0,691.99,566.05
2018,5,31,17,15,592.0,101.5,3.8,14.15,332.5,658.66,541.94
2018,5,31,17,30,589.0,90.0,3.7,13.8,292.0,623.54,516.31
2018,5,31,17,45,531.0,82.5,3.6,13.5,242.0,548.67,458.05
2018,5,31,18,0,473.0,75.0,3.5,13.2,192.0,476.11,398.96
2018,5,31,18,15,389.5,65.0,3.3,12.85,147.0,384.69,321.57
2018,5,31,18,30,306.0,55.0,3.1,12.5,102.0,303.77,250.28
2018,5,31,18,45,200.0,40.0,2.85,12.15,66.5,209.36,163.39
2018,5,31,19,0,94.0,25.0,2.6,11.8,31.0,100.85,20.85
2018,5,31,19,15,47.0,12.5,2.55,11.65,15.5,35.86,0.0
2018,5,31,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.0,2.05,11.2,6.5,0.0,0.0
2018,6,1,5,0,47.0,12.0,2.1,11.3,13.0,10.91,0.0
2018,6,1,5,15,149.0,27.0,2.05,11.5,42.0,21.27,6.24
2018,6,1,5,30,251.0,42.0,2.0,11.7,71.0,32.68,22.38
2018,6,1,5,45,344.5,52.5,2.0,11.85,113.0,40.28,30.07
2018,6,1,6,0,438.0,63.0,2.0,12.0,155.0,49.27,38.55
2018,6,1,6,15,502.5,70.5,1.9,12.4,203.0,53.39,42.43
2018,6,1,6,30,567.0,78.0,1.8,12.8,251.0,57.39,46.03
2018,6,1,6,45,613.0,83.0,1.75,13.2,301.5,59.18,47.5
2018,6,1,7,0,659.0,88.0,1.7,13.6,352.0,60.93,48.85
2018,6,1,7,15,693.5,92.0,1.65,14.15,403.0,61.8,49.35
2018,6,1,7,30,728.0,96.0,1.6,14.7,454.0,62.62,49.79
2018,6,1,7,45,754.5,99.0,1.55,15.3,504.5,69.41,55.4
2018,6,1,8,0,781.0,102.0,1.5,15.9,555.0,76.32,61.06
2018,6,1,8,15,801.0,104.5,1.55,16.65,602.5,122.18,68.25
2018,6,1,8,30,821.0,107.0,1.6,17.4,650.0,170.64,98.44
2018,6,1,8,45,837.0,108.5,1.65,18.15,693.5,220.13,136.45
2018,6,1,9,0,853.0,110.0,1.7,18.9,737.0,279.53,185.52
2018,6,1,9,15,868.5,109.0,1.75,19.45,776.5,329.97,228.93
2018,6,1,9,30,884.0,108.0,1.8,20.0,816.0,381.61,273.32
2018,6,1,9,45,897.5,107.0,1.85,20.5,851.0,433.48,317.27
2018,6,1,10,0,911.0,106.0,1.9,21.0,886.0,485.95,360.59
2018,6,1,10,15,917.0,106.5,1.95,21.4,912.5,536.28,401.3
2018,6,1,10,30,923.0,107.0,2.0,21.8,939.0,586.07,440.39
2018,6,1,10,45,927.0,108.0,2.1,22.15,959.0,634.36,477.59
2018,6,1,11,0,931.0,109.0,2.2,22.5,979.0,681.55,513.04
2018,6,1,11,15,933.5,109.5,2.25,22.8,992.0,726.07,545.58
2018,6,1,11,30,936.0,110.0,2.3,23.1,1005.0,769.01,576.06
2018,6,1,11,45,937.0,110.0,2.4,23.4,1010.0,808.69,602.59
2018,6,1,12,0,938.0,110.0,2.5,23.7,1015.0,846.38,627.63
2018,6,1,12,15,936.5,110.5,2.6,23.85,1012.5,880.29,650.41
2018,6,1,12,30,935.0,111.0,2.7,24.0,1010.0,911.75,671.54
2018,6,1,12,45,931.5,111.5,2.75,24.2,999.5,938.82,689.24
2018,6,1,13,0,928.0,112.0,2.8,24.4,989.0,963.02,705.1
2018,6,1,13,15,924.5,111.5,2.9,24.4,972.0,983.26,719.41
2018,6,1,13,30,921.0,111.0,3.0,24.4,955.0,1000.38,731.82
2018,6,1,13,45,916.0,110.0,3.05,24.45,931.0,1012.35,740.45
2018,6,1,14,0,911.0,109.0,3.1,24.5,907.0,1021.04,747.12
2018,6,1,14,15,904.0,107.5,3.2,24.4,876.5,1023.91,751.03
2018,6,1,14,30,897.0,106.0,3.3,24.3,846.0,1023.46,752.94
2018,6,1,14,45,888.0,104.0,3.4,24.25,809.5,1017.17,751.01
2018,6,1,15,0,879.0,102.0,3.5,24.2,773.0,1007.67,747.1
2018,6,1,15,15,867.0,100.0,3.5,24.2,731.5,992.05,738.36
2018,6,1,15,30,855.0,98.0,3.5,24.2,690.0,973.49,727.77
2018,6,1,15,45,839.5,96.0,3.6,23.7,645.0,948.71,715.08
2018,6,1,16,0,824.0,94.0,3.7,23.2,600.0,931.49,707.49
2018,6,1,16,15,804.5,90.5,3.75,22.8,551.0,896.02,686.52
2018,6,1,16,30,785.0,87.0,3.8,22.4,502.0,858.51,663.88
2018,6,1,16,45,758.5,83.5,3.8,21.95,451.5,812.89,634.84
2018,6,1,17,0,732.0,80.0,3.8,21.5,401.0,766.08,604.27
2018,6,1,17,15,696.5,75.5,3.75,20.85,350.0,714.3,569.38
2018,6,1,17,30,661.0,71.0,3.7,20.2,299.0,658.33,530.1
2018,6,1,17,45,610.0,66.0,3.6,19.5,249.5,590.15,479.76
2018,6,1,18,0,559.0,61.0,3.5,18.8,200.0,523.95,428.73
2018,6,1,18,15,483.5,53.0,3.25,18.05,154.0,439.18,359.66
2018,6,1,18,30,408.0,45.0,3.0,17.3,108.0,359.35,291.11
2018,6,1,18,45,295.5,35.0,2.7,16.55,72.0,260.29,201.55
2018,6,1,19,0,183.0,25.0,2.4,15.8,36.0,160.75,47.12
2018,6,1,19,15,95.0,13.5,2.2,15.4,19.0,61.87,0.0
2018,6,1,19,30,7.0,2.0,2.0,15.0,2.0,0.0,0.0
2018,6,1,19,45,3.5,1.0,1.85,14.6,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
