Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,4,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.5,0.9,12.65,7.5,0.0,0.0
2018,6,2,5,0,84.0,13.0,0.9,12.9,15.0,11.82,0.0
2018,6,2,5,15,208.0,25.0,1.0,13.4,45.0,20.79,6.3
2018,6,2,5,30,332.0,37.0,1.1,13.9,75.0,30.2,20.11
2018,6,2,5,45,422.5,45.0,1.25,14.4,118.0,35.54,25.62
2018,6,2,6,0,513.0,53.0,1.4,14.9,161.0,40.79,30.61
2018,6,2,6,15,572.5,58.5,1.35,15.55,209.5,43.72,33.34
2018,6,2,6,30,632.0,64.0,1.3,16.2,258.0,46.6,35.87
2018,6,2,6,45,673.5,68.5,1.25,16.85,309.0,48.56,37.45
2018,6,2,7,0,715.0,73.0,1.2,17.5,360.0,55.35,43.21
2018,6,2,7,15,744.5,77.5,1.2,18.35,411.5,57.29,44.6
2018,6,2,7,30,774.0,82.0,1.2,19.2,463.0,59.13,45.86
2018,6,2,7,45,796.5,84.5,1.2,20.1,512.5,59.35,45.71
2018,6,2,8,0,819.0,87.0,1.2,21.0,562.0,67.18,52.04
2018,6,2,8,15,836.0,89.5,1.3,21.75,609.0,124.36,67.3
2018,6,2,8,30,853.0,92.0,1.4,22.5,656.0,173.86,97.58
2018,6,2,8,45,866.0,94.0,1.5,23.3,699.5,224.28,135.67
2018,6,2,9,0,879.0,96.0,1.6,24.1,743.0,276.1,178.21
2018,6,2,9,15,885.5,99.5,1.7,24.7,780.5,328.36,222.64
2018,6,2,9,30,892.0,103.0,1.8,25.3,818.0,380.99,267.2
2018,6,2,9,45,895.0,108.0,1.95,25.85,850.0,433.54,311.1
2018,6,2,10,0,898.0,113.0,2.1,26.4,882.0,485.74,353.61
2018,6,2,10,15,904.0,114.0,2.15,26.8,908.5,535.84,393.34
2018,6,2,10,30,910.0,115.0,2.2,27.2,935.0,585.44,431.52
2018,6,2,10,45,913.5,116.5,2.25,27.6,955.0,633.27,467.34
2018,6,2,11,0,917.0,118.0,2.3,28.0,975.0,680.01,501.38
2018,6,2,11,15,919.5,118.5,2.3,28.3,988.0,724.01,532.61
2018,6,2,11,30,922.0,119.0,2.3,28.6,1001.0,766.48,562.03
2018,6,2,11,45,923.0,119.0,2.3,28.85,1006.0,805.74,587.17
2018,6,2,12,0,924.0,119.0,2.3,29.1,1011.0,843.06,610.78
2018,6,2,12,15,925.5,117.5,2.35,29.25,1009.5,877.4,632.9
2018,6,2,12,30,927.0,116.0,2.4,29.4,1008.0,909.44,653.48
2018,6,2,12,45,927.5,114.5,2.4,29.55,999.0,938.1,671.42
2018,6,2,13,0,928.0,113.0,2.4,29.7,990.0,964.03,687.6
2018,6,2,13,15,924.5,112.0,2.4,29.7,973.0,983.82,700.33
2018,6,2,13,30,921.0,111.0,2.4,29.7,956.0,1000.47,711.21
2018,6,2,13,45,916.0,109.5,2.45,29.7,931.5,1011.95,719.46
2018,6,2,14,0,911.0,108.0,2.5,29.7,907.0,1020.12,725.81
2018,6,2,14,15,904.0,107.0,2.55,29.55,877.0,1023.52,729.77
2018,6,2,14,30,897.0,106.0,2.6,29.4,847.0,1023.63,731.83
2018,6,2,14,45,888.0,104.5,2.65,29.25,811.0,1017.93,730.38
2018,6,2,15,0,879.0,103.0,2.7,29.1,775.0,1009.03,727.05
2018,6,2,15,15,867.0,101.0,2.7,29.1,733.5,993.46,718.67
2018,6,2,15,30,855.0,99.0,2.7,29.1,692.0,974.95,708.52
2018,6,2,15,45,839.5,96.5,2.8,28.55,646.5,949.62,696.35
2018,6,2,16,0,824.0,94.0,2.9,28.0,601.0,931.84,689.05
2018,6,2,16,15,803.5,91.0,2.85,27.55,552.0,896.08,668.13
2018,6,2,16,30,783.0,88.0,2.8,27.1,503.0,858.33,645.71
2018,6,2,16,45,756.5,84.5,2.8,26.65,452.5,812.77,617.82
2018,6,2,17,0,730.0,81.0,2.8,26.2,402.0,766.04,588.44
2018,6,2,17,15,694.0,76.5,2.6,25.35,351.0,714.0,554.18
2018,6,2,17,30,658.0,72.0,2.4,24.5,300.0,657.71,515.7
2018,6,2,17,45,608.0,66.5,2.25,23.65,250.5,589.72,467.23
2018,6,2,18,0,558.0,61.0,2.1,22.8,201.0,523.67,418.06
2018,6,2,18,15,482.5,53.5,1.9,21.8,155.0,439.52,351.93
2018,6,2,18,30,407.0,46.0,1.7,20.8,109.0,360.2,286.01
2018,6,2,18,45,295.0,35.5,1.5,19.75,72.5,260.81,199.13
2018,6,2,19,0,183.0,25.0,1.3,18.7,36.0,161.44,56.13
2018,6,2,19,15,95.0,13.5,1.25,18.35,19.0,61.97,0.0
2018,6,2,19,30,7.0,2.0,1.2,18.0,2.0,0.0,0.0
2018,6,2,19,45,3.5,1.0,1.15,17.6,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,3,4,45,42.0,6.5,1.7,13.55,7.5,0.0,0.0
2018,6,3,5,0,84.0,13.0,1.8,13.8,15.0,11.82,0.0
2018,6,3,5,15,208.5,25.0,1.95,14.3,45.5,20.75,6.54
2018,6,3,5,30,333.0,37.0,2.1,14.8,76.0,30.16,19.99
2018,6,3,5,45,422.5,45.5,2.25,15.25,119.0,35.96,25.87
2018,6,3,6,0,512.0,54.0,2.4,15.7,162.0,41.61,31.21
2018,6,3,6,15,571.0,60.0,2.35,16.35,210.5,44.9,34.26
2018,6,3,6,30,630.0,66.0,2.3,17.0,259.0,48.12,37.07
2018,6,3,6,45,671.5,70.5,2.2,17.6,310.0,50.0,38.59
2018,6,3,7,0,713.0,75.0,2.1,18.2,361.0,56.91,44.43
2018,6,3,7,15,742.5,78.5,2.1,18.95,412.0,58.02,45.11
2018,6,3,7,30,772.0,82.0,2.1,19.7,463.0,59.09,45.72
2018,6,3,7,45,794.5,85.0,2.05,20.45,512.5,59.67,45.91
2018,6,3,8,0,817.0,88.0,2.0,21.2,562.0,68.33,43.99
2018,6,3,8,15,833.5,90.5,2.0,21.8,609.0,125.32,68.07
2018,6,3,8,30,850.0,93.0,2.0,22.4,656.0,174.6,98.46
2018,6,3,8,45,863.0,95.5,2.05,22.95,699.5,225.19,136.99
2018,6,3,9,0,876.0,98.0,2.1,23.5,743.0,277.18,180.03
2018,6,3,9,15,883.5,101.0,2.15,24.0,780.5,329.18,224.53
2018,6,3,9,30,891.0,104.0,2.2,24.5,818.0,381.66,269.27
2018,6,3,9,45,895.5,107.5,2.25,24.95,850.0,433.6,312.93
2018,6,3,10,0,900.0,111.0,2.3,25.4,882.0,485.32,355.26
2018,6,3,10,15,906.0,112.0,2.4,25.7,909.0,535.47,395.61
2018,6,3,10,30,912.0,113.0,2.5,26.0,936.0,585.12,434.49
2018,6,3,10,45,916.5,113.5,2.55,26.3,956.0,632.8,470.75
2018,6,3,11,0,921.0,114.0,2.6,26.6,976.0,679.45,505.32
2018,6,3,11,15,923.5,114.5,2.65,26.85,988.5,723.54,537.36
2018,6,3,11,30,926.0,115.0,2.7,27.1,1001.0,766.11,567.54
2018,6,3,11,45,927.5,115.0,2.75,27.3,1006.5,805.82,593.77
2018,6,3,12,0,929.0,115.0,2.8,27.5,1012.0,843.62,618.53
2018,6,3,12,15,928.0,115.5,2.9,27.5,1010.0,877.72,641.56
2018,6,3,12,30,927.0,116.0,3.0,27.5,1008.0,909.45,663.01
2018,6,3,12,45,924.0,116.0,3.05,27.5,998.0,936.39,681.0
2018,6,3,13,0,921.0,116.0,3.1,27.5,988.0,960.49,697.21
2018,6,3,13,15,908.5,121.5,3.15,27.35,968.5,978.03,709.65
2018,6,3,13,30,896.0,127.0,3.2,27.2,949.0,992.36,720.18
2018,6,3,13,45,887.0,127.5,3.25,27.05,924.0,1001.93,727.77
2018,6,3,14,0,878.0,128.0,3.3,26.9,899.0,1008.25,733.43
2018,6,3,14,15,879.5,121.5,3.35,26.7,871.0,1014.54,739.39
2018,6,3,14,30,881.0,115.0,3.4,26.5,843.0,1017.47,743.32
2018,6,3,14,45,867.5,114.5,3.4,26.25,805.5,1008.51,739.42
2018,6,3,15,0,854.0,114.0,3.4,26.0,768.0,996.45,733.69
2018,6,3,15,15,851.0,108.0,3.4,26.0,729.5,985.71,728.23
2018,6,3,15,30,848.0,102.0,3.4,26.0,691.0,971.78,720.75
2018,6,3,15,45,836.0,98.5,3.45,25.3,647.0,959.16,716.58
2018,6,3,16,0,824.0,95.0,3.5,24.6,603.0,933.43,703.51
2018,6,3,16,15,806.5,90.5,3.45,24.1,554.5,898.68,682.99
2018,6,3,16,30,789.0,86.0,3.4,23.6,506.0,861.79,660.76
2018,6,3,16,45,764.5,82.5,3.35,23.05,456.0,817.93,633.34
2018,6,3,17,0,740.0,79.0,3.3,22.5,406.0,772.79,604.39
2018,6,3,17,15,706.0,74.5,3.25,21.7,355.0,717.33,567.59
2018,6,3,17,30,672.0,70.0,3.2,20.9,304.0,666.84,533.21
2018,6,3,17,45,624.5,64.5,3.15,20.15,254.5,600.33,484.98
2018,6,3,18,0,577.0,59.0,3.1,19.4,205.0,535.59,435.9
2018,6,3,18,15,504.5,52.0,3.0,18.6,159.0,453.51,370.19
2018,6,3,18,30,432.0,45.0,2.9,17.8,113.0,376.02,304.21
2018,6,3,18,45,320.5,35.0,2.8,17.05,76.0,276.45,215.38
2018,6,3,19,0,209.0,25.0,2.7,16.3,39.0,175.27,71.47
2018,6,3,19,15,109.5,13.5,2.7,15.9,20.5,69.67,0.0
2018,6,3,19,30,10.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.65,15.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,4,4,45,49.5,6.5,3.05,12.55,8.0,0.0,0.0
2018,6,4,5,0,99.0,13.0,3.2,12.7,16.0,11.82,0.0
2018,6,4,5,15,230.5,24.5,3.25,13.05,47.0,20.26,6.58
2018,6,4,5,30,362.0,36.0,3.3,13.4,78.0,29.25,19.36
2018,6,4,5,45,450.0,43.5,3.4,13.8,121.5,34.24,24.52
2018,6,4,6,0,538.0,51.0,3.5,14.2,165.0,39.14,29.22
2018,6,4,6,15,595.0,56.5,3.55,14.7,213.5,42.17,32.06
2018,6,4,6,30,652.0,62.0,3.6,15.2,262.0,45.14,34.68
2018,6,4,6,45,692.0,66.0,3.7,15.7,313.0,51.25,39.99
2018,6,4,7,0,732.0,70.0,3.8,16.2,364.0,53.07,41.4
2018,6,4,7,15,760.0,73.5,3.9,16.65,415.0,54.35,42.32
2018,6,4,7,30,788.0,77.0,4.0,17.1,466.0,55.57,43.15
2018,6,4,7,45,809.5,79.5,4.05,17.5,515.5,55.96,43.25
2018,6,4,8,0,831.0,82.0,4.1,17.9,565.0,74.92,49.66
2018,6,4,8,15,847.5,85.0,4.15,18.25,612.5,123.05,66.72
2018,6,4,8,30,864.0,88.0,4.2,18.6,660.0,173.29,98.61
2018,6,4,8,45,877.5,90.0,4.2,18.9,704.0,224.25,138.5
2018,6,4,9,0,891.0,92.0,4.2,19.2,748.0,276.66,183.24
2018,6,4,9,15,896.5,96.0,4.2,19.4,785.5,329.52,230.1
2018,6,4,9,30,902.0,100.0,4.2,19.6,823.0,382.65,277.19
2018,6,4,9,45,904.0,104.5,4.25,19.8,854.5,434.86,323.01
2018,6,4,10,0,906.0,109.0,4.3,20.0,886.0,486.61,367.42
2018,6,4,10,15,913.0,110.0,4.3,20.1,913.5,537.5,410.05
2018,6,4,10,30,920.0,111.0,4.3,20.2,941.0,587.97,451.25
2018,6,4,10,45,925.0,112.0,4.3,20.3,962.0,636.66,490.06
2018,6,4,11,0,930.0,113.0,4.3,20.4,983.0,684.37,527.21
2018,6,4,11,15,933.0,113.0,4.35,20.4,996.0,728.76,561.51
2018,6,4,11,30,936.0,113.0,4.4,20.4,1009.0,771.63,593.93
2018,6,4,11,45,937.5,113.0,4.45,20.4,1014.5,811.69,622.27
2018,6,4,12,0,939.0,113.0,4.5,20.4,1020.0,849.82,649.13
2018,6,4,12,15,938.5,113.0,4.55,20.3,1018.0,884.2,673.56
2018,6,4,12,30,938.0,113.0,4.6,20.2,1016.0,916.18,696.33
2018,6,4,12,45,936.0,113.0,4.65,20.15,1006.5,944.27,716.29
2018,6,4,13,0,934.0,113.0,4.7,20.1,997.0,969.55,734.39
2018,6,4,13,15,931.5,111.5,4.7,19.95,980.0,989.96,749.12
2018,6,4,13,30,929.0,110.0,4.7,19.8,963.0,1007.23,761.83
2018,6,4,13,45,924.5,108.5,4.75,19.65,939.5,1019.34,771.6
2018,6,4,14,0,920.0,107.0,4.8,19.5,916.0,1028.14,779.3
2018,6,4,14,15,913.5,105.5,4.8,19.3,885.5,1031.62,783.25
2018,6,4,14,30,907.0,104.0,4.8,19.1,855.0,1031.77,785.11
2018,6,4,14,45,898.0,102.0,4.8,18.9,818.5,1025.55,782.77
2018,6,4,15,0,889.0,100.0,4.8,18.7,782.0,1016.09,778.36
2018,6,4,15,15,877.0,99.0,4.8,18.7,741.0,1001.64,770.03
2018,6,4,15,30,865.0,98.0,4.8,18.7,700.0,984.25,759.77
2018,6,4,15,45,850.0,95.5,4.75,18.15,654.5,959.35,745.5
2018,6,4,16,0,835.0,93.0,4.7,17.6,609.0,941.92,736.55
2018,6,4,16,15,815.5,90.0,4.65,17.25,560.5,906.97,714.39
2018,6,4,16,30,796.0,87.0,4.6,16.9,512.0,869.96,690.59
2018,6,4,16,45,769.0,84.0,4.55,16.5,461.0,824.32,660.22
2018,6,4,17,0,742.0,81.0,4.5,16.1,410.0,777.5,628.36
2018,6,4,17,15,705.5,77.0,4.45,15.65,358.5,725.32,591.73
2018,6,4,17,30,669.0,73.0,4.4,15.2,307.0,668.94,550.71
2018,6,4,17,45,617.5,67.5,4.35,14.75,256.5,599.37,497.77
2018,6,4,18,0,566.0,62.0,4.3,14.3,206.0,531.81,444.25
2018,6,4,18,15,488.5,55.5,4.15,13.9,160.0,447.03,373.42
2018,6,4,18,30,411.0,49.0,4.0,13.5,114.0,366.84,303.03
2018,6,4,18,45,292.5,37.5,3.9,13.1,76.0,261.77,208.13
2018,6,4,19,0,174.0,26.0,3.8,12.7,38.0,159.4,72.8
2018,6,4,19,15,90.5,14.0,3.75,12.55,20.0,60.27,0.0
2018,6,4,19,30,7.0,2.0,3.7,12.4,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.7,12.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,3.65,11.4,7.5,0.0,0.0
2018,6,5,5,0,55.0,13.0,3.8,11.5,15.0,11.82,0.0
2018,6,5,5,15,160.5,28.5,3.9,11.7,45.0,22.44,8.22
2018,6,5,5,30,266.0,44.0,4.0,11.9,75.0,34.24,23.78
2018,6,5,5,45,357.0,55.0,4.1,12.1,118.0,42.19,31.73
2018,6,5,6,0,448.0,66.0,4.2,12.3,161.0,51.85,40.8
2018,6,5,6,15,508.0,74.5,4.15,12.5,209.5,56.71,45.37
2018,6,5,6,30,568.0,83.0,4.1,12.7,258.0,61.38,49.6
2018,6,5,6,45,609.0,91.0,4.1,12.9,309.0,65.33,53.03
2018,6,5,7,0,650.0,99.0,4.1,13.1,360.0,69.05,56.16
2018,6,5,7,15,685.5,103.5,4.1,13.45,412.0,69.91,56.66
2018,6,5,7,30,721.0,108.0,4.1,13.8,464.0,70.72,57.09
2018,6,5,7,45,748.0,111.5,4.1,14.15,514.5,70.7,56.79
2018,6,5,8,0,775.0,115.0,4.1,14.5,565.0,87.41,60.96
2018,6,5,8,15,796.0,117.0,4.05,14.9,612.5,132.47,77.03
2018,6,5,8,30,817.0,119.0,4.0,15.3,660.0,180.3,107.54
2018,6,5,8,45,834.5,119.5,4.0,15.7,704.0,229.0,145.78
2018,6,5,9,0,852.0,120.0,4.0,16.1,748.0,279.72,189.17
2018,6,5,9,15,870.0,118.5,3.95,16.4,788.5,338.18,240.08
2018,6,5,9,30,888.0,117.0,3.9,16.7,829.0,390.38,286.18
2018,6,5,9,45,906.0,112.5,3.9,17.0,865.0,441.65,331.11
2018,6,5,10,0,924.0,108.0,3.9,17.3,901.0,493.86,375.87
2018,6,5,10,15,923.5,112.5,3.85,17.55,925.5,544.59,418.38
2018,6,5,10,30,923.0,117.0,3.8,17.8,950.0,594.23,458.76
2018,6,5,10,45,907.5,130.0,3.8,18.05,964.0,640.33,495.29
2018,6,5,11,0,892.0,143.0,3.8,18.3,978.0,683.72,528.72
2018,6,5,11,15,818.0,187.0,3.85,18.4,961.0,712.64,550.23
2018,6,5,11,30,744.0,231.0,3.9,18.5,944.0,736.09,566.98
2018,6,5,11,45,813.5,193.5,3.9,18.55,977.0,789.8,607.82
2018,6,5,12,0,883.0,156.0,3.9,18.6,1010.0,841.23,644.77
2018,6,5,12,15,917.0,134.5,3.95,18.55,1019.5,884.98,675.41
2018,6,5,12,30,951.0,113.0,4.0,18.5,1029.0,927.31,704.97
2018,6,5,12,45,913.5,133.0,4.05,18.4,1006.0,942.46,715.87
2018,6,5,13,0,876.0,153.0,4.1,18.3,983.0,953.33,724.13
2018,6,5,13,15,904.5,134.0,4.15,18.15,978.0,986.16,747.75
2018,6,5,13,30,933.0,115.0,4.2,18.0,973.0,1016.03,769.23
2018,6,5,13,45,929.5,113.5,4.25,17.85,949.5,1029.33,779.54
2018,6,5,14,0,926.0,112.0,4.3,17.7,926.0,1039.33,787.87
2018,6,5,14,15,920.0,110.0,4.25,17.5,895.5,1042.98,791.58
2018,6,5,14,30,914.0,108.0,4.2,17.3,865.0,1043.26,793.19
2018,6,5,14,45,906.0,105.0,4.2,17.1,828.0,1037.09,790.9
2018,6,5,15,0,898.0,102.0,4.2,16.9,791.0,1027.59,786.51
2018,6,5,15,15,886.5,100.0,4.2,16.9,749.5,1012.53,777.84
2018,6,5,15,30,875.0,98.0,4.2,16.9,708.0,994.44,767.2
2018,6,5,15,45,860.5,95.0,4.15,16.45,662.0,969.36,752.71
2018,6,5,16,0,846.0,92.0,4.1,16.0,616.0,941.63,736.35
2018,6,5,16,15,827.5,88.5,4.05,15.75,567.0,916.85,721.46
2018,6,5,16,30,809.0,85.0,4.0,15.5,518.0,879.91,697.65
2018,6,5,16,45,783.5,82.0,3.95,15.25,467.0,835.36,668.0
2018,6,5,17,0,758.0,79.0,3.9,15.0,416.0,789.52,636.84
2018,6,5,17,15,721.0,75.5,3.85,14.6,364.0,732.26,596.61
2018,6,5,17,30,684.0,72.0,3.8,14.2,312.0,680.28,559.23
2018,6,5,17,45,632.0,66.5,3.75,13.85,261.0,609.81,505.77
2018,6,5,18,0,580.0,61.0,3.7,13.5,210.0,541.37,451.77
2018,6,5,18,15,502.0,54.5,3.6,13.1,163.0,455.75,380.93
2018,6,5,18,30,424.0,48.0,3.5,12.7,116.0,374.88,310.25
2018,6,5,18,45,308.0,38.0,3.35,12.3,78.5,272.17,217.4
2018,6,5,19,0,192.0,28.0,3.2,11.9,41.0,173.73,86.54
2018,6,5,19,15,100.5,15.0,3.25,11.8,21.5,66.53,0.0
2018,6,5,19,30,9.0,2.0,3.3,11.7,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.3,11.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.0,3.45,11.9,1.0,0.0,0.0
2018,6,6,5,0,0.0,2.0,3.5,12.0,2.0,1.82,0.0
2018,6,6,5,15,0.0,5.0,3.5,12.15,5.0,4.38,0.0
2018,6,6,5,30,0.0,8.0,3.5,12.3,8.0,7.02,0.38
2018,6,6,5,45,0.0,14.0,3.55,12.4,14.0,12.29,5.26
2018,6,6,6,0,0.0,20.0,3.6,12.5,20.0,17.58,10.14
2018,6,6,6,15,46.5,60.0,3.6,12.75,74.5,49.62,39.01
2018,6,6,6,30,93.0,100.0,3.6,13.0,129.0,78.62,64.91
2018,6,6,6,45,81.5,110.5,3.65,13.2,139.0,86.29,71.57
2018,6,6,7,0,70.0,121.0,3.7,13.4,149.0,98.67,82.27
2018,6,6,7,15,80.0,136.5,3.7,13.65,172.5,104.27,86.84
2018,6,6,7,30,90.0,152.0,3.7,13.9,196.0,114.54,95.41
2018,6,6,7,45,160.0,178.0,3.7,14.15,267.0,131.59,109.75
2018,6,6,8,0,230.0,204.0,3.7,14.4,338.0,139.6,108.84
2018,6,6,8,15,241.5,230.0,3.75,14.75,381.0,172.37,128.82
2018,6,6,8,30,253.0,256.0,3.8,15.1,424.0,207.05,153.6
2018,6,6,8,45,391.0,229.0,3.8,15.4,508.0,221.68,158.87
2018,6,6,9,0,529.0,202.0,3.8,15.7,592.0,257.19,183.49
2018,6,6,9,15,574.5,208.0,3.85,16.0,651.5,305.75,223.7
2018,6,6,9,30,620.0,214.0,3.9,16.3,711.0,359.22,268.21
2018,6,6,9,45,682.5,199.0,3.9,16.55,767.0,408.51,309.35
2018,6,6,10,0,745.0,184.0,3.9,16.8,823.0,463.65,354.91
2018,6,6,10,15,740.0,196.0,3.95,16.95,847.5,511.58,394.82
2018,6,6,10,30,735.0,208.0,4.0,17.1,872.0,558.6,433.01
2018,6,6,10,45,744.5,205.0,4.05,17.3,890.0,601.33,467.22
2018,6,6,11,0,754.0,202.0,4.1,17.5,908.0,644.34,500.91
2018,6,6,11,15,781.0,191.5,4.15,17.55,931.5,691.21,537.32
2018,6,6,11,30,808.0,181.0,4.2,17.6,955.0,738.71,573.63
2018,6,6,11,45,791.0,192.0,4.3,17.7,953.5,771.4,598.0
2018,6,6,12,0,774.0,203.0,4.4,17.8,952.0,801.44,620.35
2018,6,6,12,15,785.0,196.0,4.4,17.8,954.0,836.45,645.64
2018,6,6,12,30,796.0,189.0,4.4,17.8,956.0,869.94,669.22
2018,6,6,12,45,746.0,214.0,4.45,17.75,927.5,882.67,678.66
2018,6,6,13,0,696.0,239.0,4.5,17.7,899.0,886.6,682.0
2018,6,6,13,15,705.0,230.0,4.45,17.6,888.5,908.85,698.08
2018,6,6,13,30,714.0,221.0,4.4,17.5,878.0,928.6,712.17
2018,6,6,13,45,721.5,212.5,4.4,17.45,862.0,944.75,724.1
2018,6,6,14,0,729.0,204.0,4.4,17.4,846.0,958.12,734.24
2018,6,6,14,15,771.0,179.5,4.4,17.3,837.5,978.46,749.5
2018,6,6,14,30,813.0,155.0,4.4,17.2,829.0,1003.88,768.34
2018,6,6,14,45,793.0,155.5,4.35,17.05,789.5,990.07,759.85
2018,6,6,15,0,773.0,156.0,4.3,16.9,750.0,973.2,749.76
2018,6,6,15,15,745.0,157.0,4.3,16.9,704.5,953.43,737.6
2018,6,6,15,30,717.0,158.0,4.3,16.9,659.0,924.35,718.86
2018,6,6,15,45,684.0,157.5,4.35,16.55,610.0,886.35,695.16
2018,6,6,16,0,651.0,157.0,4.4,16.2,561.0,846.47,669.79
2018,6,6,16,15,630.5,149.5,4.35,15.9,515.0,808.96,644.97
2018,6,6,16,30,610.0,142.0,4.3,15.6,469.0,769.78,618.58
2018,6,6,16,45,599.0,131.5,4.3,15.3,426.0,734.37,594.93
2018,6,6,17,0,588.0,121.0,4.3,15.0,383.0,697.31,569.5
2018,6,6,17,15,544.5,113.0,4.25,14.6,332.5,633.94,523.01
2018,6,6,17,30,501.0,105.0,4.2,14.2,282.0,565.8,471.49
2018,6,6,17,45,452.5,95.5,4.1,13.85,236.0,500.51,419.66
2018,6,6,18,0,404.0,86.0,4.0,13.5,190.0,437.71,367.88
2018,6,6,18,15,328.0,74.0,3.85,13.15,146.5,355.16,297.66
2018,6,6,18,30,252.0,62.0,3.7,12.8,103.0,278.52,230.35
2018,6,6,18,45,165.5,45.0,3.55,12.5,68.5,182.88,145.3
2018,6,6,19,0,79.0,28.0,3.4,12.2,34.0,99.38,50.4
2018,6,6,19,15,40.5,14.5,3.4,12.15,17.5,34.54,0.0
2018,6,6,19,30,2.0,1.0,3.4,12.1,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.4,12.05,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.5,3.25,11.45,6.0,0.0,0.0
2018,6,7,5,0,22.0,11.0,3.3,11.5,12.0,10.01,0.0
2018,6,7,5,15,89.5,29.0,3.4,11.7,39.0,23.26,9.13
2018,6,7,5,30,157.0,47.0,3.5,11.9,66.0,37.06,26.24
2018,6,7,5,45,239.5,62.5,3.6,12.05,106.5,47.61,36.53
2018,6,7,6,0,322.0,78.0,3.7,12.2,147.0,58.49,46.73
2018,6,7,6,15,324.0,91.0,3.75,12.55,176.0,66.75,54.34
2018,6,7,6,30,326.0,104.0,3.8,12.9,205.0,74.58,61.33
2018,6,7,6,45,211.0,131.0,3.8,13.25,201.0,95.51,79.74
2018,6,7,7,0,96.0,158.0,3.8,13.6,197.0,117.31,98.58
2018,6,7,7,15,145.0,178.0,3.8,13.95,245.5,130.56,109.68
2018,6,7,7,30,194.0,198.0,3.8,14.3,294.0,143.45,120.31
2018,6,7,7,45,298.0,203.0,3.8,14.7,368.0,137.57,114.64
2018,6,7,8,0,402.0,208.0,3.8,15.1,442.0,134.93,103.05
2018,6,7,8,15,550.0,183.5,3.75,15.45,532.0,154.91,103.56
2018,6,7,8,30,698.0,159.0,3.7,15.8,622.0,186.13,117.08
2018,6,7,8,45,737.0,155.5,3.65,16.15,673.0,230.38,150.67
2018,6,7,9,0,776.0,152.0,3.6,16.5,724.0,285.98,196.45
2018,6,7,9,15,798.5,150.0,3.65,16.8,765.5,334.08,238.39
2018,6,7,9,30,821.0,148.0,3.7,17.1,807.0,384.4,282.36
2018,6,7,9,45,842.5,143.5,3.75,17.4,843.5,434.41,325.75
2018,6,7,10,0,864.0,139.0,3.8,17.7,880.0,490.17,372.66
2018,6,7,10,15,870.5,140.5,3.9,17.85,907.0,539.34,414.0
2018,6,7,10,30,877.0,142.0,4.0,18.0,934.0,588.12,454.05
2018,6,7,10,45,882.0,143.0,4.1,18.2,954.5,635.08,491.7
2018,6,7,11,0,887.0,144.0,4.2,18.4,975.0,681.15,527.82
2018,6,7,11,15,891.0,144.0,4.25,18.45,988.5,724.72,561.53
2018,6,7,11,30,895.0,144.0,4.3,18.5,1002.0,766.99,593.64
2018,6,7,11,45,898.5,143.5,4.3,18.55,1009.0,807.03,622.52
2018,6,7,12,0,902.0,143.0,4.3,18.6,1016.0,845.42,649.35
2018,6,7,12,15,901.0,143.5,4.3,18.65,1014.0,879.13,672.69
2018,6,7,12,30,900.0,144.0,4.3,18.7,1012.0,910.59,694.4
2018,6,7,12,45,897.0,144.5,4.3,18.7,1002.5,937.85,713.3
2018,6,7,13,0,894.0,145.0,4.3,18.7,993.0,962.4,730.37
2018,6,7,13,15,892.5,143.0,4.3,18.75,977.0,983.21,744.78
2018,6,7,13,30,891.0,141.0,4.3,18.8,961.0,1001.01,757.24
2018,6,7,13,45,888.5,138.0,4.25,18.85,938.5,1013.79,766.08
2018,6,7,14,0,886.0,135.0,4.2,18.9,916.0,1023.35,772.87
2018,6,7,14,15,880.0,132.5,4.2,18.85,886.0,1026.69,776.21
2018,6,7,14,30,874.0,130.0,4.2,18.8,856.0,1026.76,777.52
2018,6,7,14,45,866.5,127.0,4.2,18.75,820.5,1021.55,775.42
2018,6,7,15,0,859.0,124.0,4.2,18.7,785.0,1024.45,779.05
2018,6,7,15,15,846.0,121.0,4.2,18.7,743.0,1007.37,768.93
2018,6,7,15,30,833.0,118.0,4.2,18.7,701.0,987.29,756.96
2018,6,7,15,45,819.5,114.0,4.15,18.25,656.0,962.7,742.9
2018,6,7,16,0,806.0,110.0,4.1,17.8,611.0,935.43,726.93
2018,6,7,16,15,788.5,105.5,4.0,17.45,563.0,901.27,705.4
2018,6,7,16,30,771.0,101.0,3.9,17.1,515.0,864.96,682.16
2018,6,7,16,45,746.5,95.5,3.85,16.75,464.0,819.18,651.93
2018,6,7,17,0,722.0,90.0,3.8,16.4,413.0,777.59,624.22
2018,6,7,17,15,685.5,85.0,3.7,16.0,361.5,720.31,583.89
2018,6,7,17,30,649.0,80.0,3.6,15.6,310.0,663.17,542.54
2018,6,7,17,45,598.5,74.0,3.55,15.15,260.0,594.27,490.75
2018,6,7,18,0,548.0,68.0,3.5,14.7,210.0,527.21,438.27
2018,6,7,18,15,472.0,59.5,3.3,14.2,163.0,441.37,367.25
2018,6,7,18,30,396.0,51.0,3.1,13.7,116.0,360.25,297.05
2018,6,7,18,45,286.0,39.5,2.9,13.25,78.5,260.76,208.19
2018,6,7,19,0,176.0,28.0,2.7,12.8,41.0,165.9,91.99
2018,6,7,19,15,92.0,15.0,2.65,12.55,21.5,62.24,0.0
2018,6,7,19,30,8.0,2.0,2.6,12.3,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,2.55,12.05,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,8,4,45,36.5,6.5,2.4,11.45,7.5,0.0,0.0
2018,6,8,5,0,73.0,13.0,2.5,11.8,15.0,11.82,0.0
2018,6,8,5,15,180.5,27.0,2.65,12.25,45.0,21.25,7.96
2018,6,8,5,30,288.0,41.0,2.8,12.7,75.0,31.91,21.76
2018,6,8,5,45,370.5,51.0,2.95,13.15,116.5,40.65,30.26
2018,6,8,6,0,453.0,61.0,3.1,13.6,158.0,47.34,36.6
2018,6,8,6,15,512.0,69.5,3.05,14.0,206.0,52.4,41.28
2018,6,8,6,30,571.0,78.0,3.0,14.4,254.0,57.24,45.59
2018,6,8,6,45,614.0,83.5,3.0,14.8,304.0,59.42,47.39
2018,6,8,7,0,657.0,89.0,3.0,15.2,354.0,61.52,49.04
2018,6,8,7,15,689.0,94.0,3.0,15.65,405.0,63.05,50.14
2018,6,8,7,30,721.0,99.0,3.0,16.1,456.0,64.47,51.11
2018,6,8,7,45,746.0,102.5,3.0,16.55,505.5,71.78,57.19
2018,6,8,8,0,771.0,106.0,3.0,17.0,555.0,81.47,55.0
2018,6,8,8,15,789.5,109.0,3.05,17.45,601.5,126.8,71.64
2018,6,8,8,30,808.0,112.0,3.1,17.9,648.0,174.59,102.12
2018,6,8,8,45,822.5,114.0,3.15,18.3,690.5,223.25,140.1
2018,6,8,9,0,837.0,116.0,3.2,18.7,733.0,273.6,182.79
2018,6,8,9,15,848.5,118.0,3.25,19.1,771.5,331.88,232.99
2018,6,8,9,30,860.0,120.0,3.3,19.5,810.0,383.16,277.73
2018,6,8,9,45,868.0,121.0,3.35,19.85,842.0,433.05,320.94
2018,6,8,10,0,876.0,122.0,3.4,20.2,874.0,483.05,363.25
2018,6,8,10,15,883.0,123.0,3.4,20.55,901.0,532.49,403.92
2018,6,8,10,30,890.0,124.0,3.4,20.9,928.0,581.56,443.15
2018,6,8,10,45,894.5,124.5,3.45,21.2,947.5,628.23,479.78
2018,6,8,11,0,899.0,125.0,3.5,21.5,967.0,673.93,514.75
2018,6,8,11,15,903.0,124.0,3.55,21.8,980.0,716.95,547.01
2018,6,8,11,30,907.0,123.0,3.6,22.1,993.0,758.6,577.6
2018,6,8,11,45,909.0,122.5,3.6,22.4,998.5,797.62,604.02
2018,6,8,12,0,911.0,122.0,3.6,22.7,1004.0,834.82,628.77
2018,6,8,12,15,908.5,123.0,3.7,22.8,1001.0,867.64,651.34
2018,6,8,12,30,906.0,124.0,3.8,22.9,998.0,898.08,672.29
2018,6,8,12,45,902.0,125.5,3.9,23.0,988.5,925.13,690.93
2018,6,8,13,0,898.0,127.0,4.0,23.1,979.0,949.43,707.78
2018,6,8,13,15,895.5,125.0,4.05,23.05,962.5,968.97,721.63
2018,6,8,13,30,893.0,123.0,4.1,23.0,946.0,985.46,733.57
2018,6,8,13,45,888.5,121.0,4.15,22.95,922.5,996.9,742.25
2018,6,8,14,0,884.0,119.0,4.2,22.9,899.0,1005.12,748.95
2018,6,8,14,15,878.0,117.0,4.25,22.7,869.5,1008.62,753.09
2018,6,8,14,30,872.0,115.0,4.3,22.5,840.0,1008.89,755.24
2018,6,8,14,45,864.5,112.0,4.35,22.35,804.5,1003.37,753.49
2018,6,8,15,0,857.0,109.0,4.4,22.2,769.0,994.68,749.76
2018,6,8,15,15,845.0,106.5,4.4,22.2,728.5,978.96,740.64
2018,6,8,15,30,833.0,104.0,4.4,22.2,688.0,960.35,729.67
2018,6,8,15,45,820.0,100.0,4.4,21.65,643.5,946.61,723.67
2018,6,8,16,0,807.0,96.0,4.4,21.1,599.0,919.71,708.41
2018,6,8,16,15,791.5,91.5,4.35,20.7,552.0,887.35,688.7
2018,6,8,16,30,776.0,87.0,4.3,20.3,505.0,852.82,667.18
2018,6,8,16,45,753.0,83.0,4.2,19.85,456.0,810.16,639.34
2018,6,8,17,0,730.0,79.0,4.1,19.4,407.0,766.17,610.02
2018,6,8,17,15,698.5,74.5,3.95,18.85,357.0,713.25,573.34
2018,6,8,17,30,667.0,70.0,3.8,18.3,307.0,664.93,539.09
2018,6,8,17,45,624.0,64.5,3.65,17.75,258.5,602.12,492.34
2018,6,8,18,0,581.0,59.0,3.5,17.2,210.0,540.76,444.84
2018,6,8,18,15,515.5,51.0,3.3,16.65,164.0,462.02,381.03
2018,6,8,18,30,450.0,43.0,3.1,16.1,118.0,387.53,316.9
2018,6,8,18,45,349.0,34.5,2.9,15.55,81.0,295.29,234.48
2018,6,8,19,0,248.0,26.0,2.7,15.0,44.0,204.24,118.18
2018,6,8,19,15,132.0,14.0,2.65,14.7,23.0,82.59,0.0
2018,6,8,19,30,16.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,14.1,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,9,4,45,0.0,2.5,2.55,13.1,2.5,0.0,0.0
2018,6,9,5,0,0.0,5.0,2.7,13.2,5.0,4.55,0.0
2018,6,9,5,15,0.0,16.5,2.9,13.45,16.5,14.53,3.68
2018,6,9,5,30,0.0,28.0,3.1,13.7,28.0,24.69,15.51
2018,6,9,5,45,2.5,39.0,3.3,13.9,39.5,34.36,24.64
2018,6,9,6,0,5.0,50.0,3.5,14.1,51.0,43.91,33.48
2018,6,9,6,15,2.5,58.5,3.6,14.35,59.0,51.41,40.34
2018,6,9,6,30,0.0,67.0,3.7,14.6,67.0,58.87,46.99
2018,6,9,6,45,17.5,94.5,3.8,14.85,101.5,78.78,64.51
2018,6,9,7,0,35.0,122.0,3.9,15.1,136.0,99.11,82.13
2018,6,9,7,15,76.5,156.5,3.9,15.2,192.5,123.41,102.98
2018,6,9,7,30,118.0,191.0,3.9,15.3,249.0,138.71,115.79
2018,6,9,7,45,107.5,217.0,3.9,15.45,274.0,154.08,128.49
2018,6,9,8,0,97.0,243.0,3.9,15.6,299.0,181.82,143.95
2018,6,9,8,15,123.5,267.0,3.95,15.75,344.5,197.31,152.52
2018,6,9,8,30,150.0,291.0,4.0,15.9,390.0,226.87,173.45
2018,6,9,8,45,137.5,298.5,4.0,16.1,394.0,242.68,185.98
2018,6,9,9,0,125.0,306.0,4.0,16.3,398.0,256.96,197.85
2018,6,9,9,15,163.5,328.0,4.05,16.6,455.0,293.91,225.97
2018,6,9,9,30,202.0,350.0,4.1,16.9,512.0,335.35,257.9
2018,6,9,9,45,261.0,366.5,4.2,17.25,585.0,375.57,288.84
2018,6,9,10,0,320.0,383.0,4.3,17.6,658.0,432.54,332.87
2018,6,9,10,15,358.5,382.5,4.4,17.9,699.5,473.35,364.87
2018,6,9,10,30,397.0,382.0,4.5,18.2,741.0,511.37,394.79
2018,6,9,10,45,457.0,367.0,4.55,18.5,789.0,561.39,433.55
2018,6,9,11,0,517.0,352.0,4.6,18.8,837.0,615.97,475.36
2018,6,9,11,15,487.0,374.5,4.7,18.95,836.0,643.7,496.15
2018,6,9,11,30,457.0,397.0,4.8,19.1,835.0,668.87,514.71
2018,6,9,11,45,471.0,393.5,4.9,19.3,847.5,703.62,540.83
2018,6,9,12,0,485.0,390.0,5.0,19.5,860.0,738.45,566.74
2018,6,9,12,15,365.5,428.0,5.1,19.45,781.5,696.17,534.4
2018,6,9,12,30,246.0,466.0,5.2,19.4,703.0,647.97,497.2
2018,6,9,12,45,368.5,421.0,5.25,19.35,772.5,731.38,562.25
2018,6,9,13,0,491.0,376.0,5.3,19.3,842.0,826.51,634.24
2018,6,9,13,15,558.5,335.5,5.3,19.15,857.0,870.94,668.5
2018,6,9,13,30,626.0,295.0,5.3,19.0,872.0,915.33,702.91
2018,6,9,13,45,575.0,308.0,5.35,18.9,827.5,894.07,687.82
2018,6,9,14,0,524.0,321.0,5.4,18.8,783.0,870.65,671.39
2018,6,9,14,15,485.0,323.0,5.4,18.65,739.5,844.93,653.58
2018,6,9,14,30,446.0,325.0,5.4,18.5,696.0,816.58,633.76
2018,6,9,14,45,435.5,311.0,5.4,18.35,660.5,798.03,621.98
2018,6,9,15,0,425.0,297.0,5.4,18.2,625.0,777.24,608.51
2018,6,9,15,15,427.0,280.0,5.4,18.2,594.5,763.67,600.33
2018,6,9,15,30,429.0,263.0,5.4,18.2,564.0,747.91,590.54
2018,6,9,15,45,461.0,232.0,5.4,17.7,536.5,743.87,591.67
2018,6,9,16,0,493.0,201.0,5.4,17.2,509.0,736.14,590.08
2018,6,9,16,15,457.5,193.5,5.35,16.9,461.5,687.92,555.21
2018,6,9,16,30,422.0,186.0,5.3,16.6,414.0,639.29,519.65
2018,6,9,16,45,422.5,166.0,5.25,16.35,375.0,608.5,498.35
2018,6,9,17,0,423.0,146.0,5.2,16.1,336.0,575.8,475.1
2018,6,9,17,15,413.5,128.5,5.1,15.7,295.5,535.86,445.45
2018,6,9,17,30,404.0,111.0,5.0,15.3,255.0,494.91,414.2
2018,6,9,17,45,372.5,96.0,4.9,14.95,212.5,439.14,369.38
2018,6,9,18,0,341.0,81.0,4.8,14.6,170.0,384.49,324.04
2018,6,9,18,15,304.0,66.5,4.6,14.2,133.5,328.09,275.51
2018,6,9,18,30,267.0,52.0,4.4,13.8,97.0,273.98,227.27
2018,6,9,18,45,199.5,39.5,4.25,13.4,67.0,206.98,165.76
2018,6,9,19,0,132.0,27.0,4.1,13.0,37.0,140.0,83.19
2018,6,9,19,15,69.5,14.5,4.0,12.8,19.5,50.04,0.0
2018,6,9,19,30,7.0,2.0,3.9,12.6,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.75,12.4,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.5,2.4,10.55,7.0,0.0,0.0
2018,6,10,5,0,48.0,13.0,2.5,10.8,14.0,11.82,0.0
2018,6,10,5,15,139.0,26.5,2.6,11.25,40.5,20.79,7.88
2018,6,10,5,30,230.0,40.0,2.7,11.7,67.0,30.99,21.09
2018,6,10,5,45,311.0,50.0,2.8,12.2,105.5,38.19,28.22
2018,6,10,6,0,392.0,60.0,2.9,12.7,144.0,46.21,35.73
2018,6,10,6,15,450.0,70.0,2.95,13.25,190.5,52.51,41.51
2018,6,10,6,30,508.0,80.0,3.0,13.8,237.0,58.51,46.83
2018,6,10,6,45,511.0,94.5,3.05,14.4,276.5,67.44,54.58
2018,6,10,7,0,514.0,109.0,3.1,15.0,316.0,75.78,61.65
2018,6,10,7,15,501.0,130.0,3.15,15.55,354.0,88.1,72.1
2018,6,10,7,30,488.0,151.0,3.2,16.1,392.0,99.57,81.64
2018,6,10,7,45,519.5,158.5,3.25,16.65,439.5,102.19,83.43
2018,6,10,8,0,551.0,166.0,3.3,17.2,487.0,112.04,82.03
2018,6,10,8,15,552.0,181.5,3.3,17.6,525.5,153.93,101.78
2018,6,10,8,30,553.0,197.0,3.3,18.0,564.0,196.59,130.62
2018,6,10,8,45,566.5,208.5,3.25,18.45,606.0,239.5,163.57
2018,6,10,9,0,580.0,220.0,3.2,18.9,648.0,282.09,198.5
2018,6,10,9,15,690.0,184.0,3.2,19.25,719.0,321.13,229.0
2018,6,10,9,30,800.0,148.0,3.2,19.6,790.0,377.06,274.1
2018,6,10,9,45,844.0,132.5,3.2,20.0,834.5,431.68,319.79
2018,6,10,10,0,888.0,117.0,3.2,20.4,879.0,484.33,363.47
2018,6,10,10,15,894.5,117.5,3.25,20.65,905.5,533.65,404.26
2018,6,10,10,30,901.0,118.0,3.3,20.9,932.0,582.54,443.64
2018,6,10,10,45,905.0,118.5,3.3,21.2,951.5,629.34,480.2
2018,6,10,11,0,909.0,119.0,3.3,21.5,971.0,675.11,515.01
2018,6,10,11,15,912.5,118.0,3.35,21.65,983.5,718.13,547.52
2018,6,10,11,30,916.0,117.0,3.4,21.8,996.0,759.71,578.35
2018,6,10,11,45,918.0,116.5,3.45,21.95,1001.5,798.98,605.3
2018,6,10,12,0,920.0,116.0,3.5,22.1,1007.0,836.42,630.8
2018,6,10,12,15,920.0,115.5,3.6,22.1,1005.0,870.21,654.31
2018,6,10,12,30,920.0,115.0,3.7,22.1,1003.0,901.71,676.25
2018,6,10,12,45,918.5,114.0,3.85,22.1,993.5,928.93,695.59
2018,6,10,13,0,917.0,113.0,4.0,22.1,984.0,953.4,713.16
2018,6,10,13,15,914.0,111.5,4.05,22.0,967.0,973.08,727.29
2018,6,10,13,30,911.0,110.0,4.1,21.9,950.0,989.68,739.48
2018,6,10,13,45,906.0,108.5,4.2,21.8,926.5,1001.18,748.68
2018,6,10,14,0,901.0,107.0,4.3,21.7,903.0,1009.43,755.86
2018,6,10,14,15,894.0,105.5,4.35,21.5,873.0,1012.42,759.66
2018,6,10,14,30,887.0,104.0,4.4,21.3,843.0,1012.14,761.45
2018,6,10,14,45,878.0,102.5,4.45,21.1,807.5,1006.64,759.85
2018,6,10,15,0,869.0,101.0,4.5,20.9,772.0,997.98,756.46
2018,6,10,15,15,857.5,99.0,4.5,20.9,731.5,983.2,747.94
2018,6,10,15,30,846.0,97.0,4.5,20.9,691.0,965.5,737.53
2018,6,10,15,45,832.0,93.5,4.55,20.25,646.0,940.78,724.58
2018,6,10,16,0,818.0,90.0,4.6,19.6,601.0,923.42,716.73
2018,6,10,16,15,801.0,86.5,4.6,19.15,554.0,890.7,696.87
2018,6,10,16,30,784.0,83.0,4.6,18.7,507.0,855.87,675.31
2018,6,10,16,45,761.0,79.0,4.55,18.25,457.5,813.06,647.22
2018,6,10,17,0,738.0,75.0,4.5,17.8,408.0,768.92,617.6
2018,6,10,17,15,707.0,71.0,4.4,17.25,358.5,716.92,581.27
2018,6,10,17,30,676.0,67.0,4.3,16.7,309.0,664.63,543.68
2018,6,10,17,45,632.0,61.5,4.2,16.2,260.0,605.03,498.92
2018,6,10,18,0,588.0,56.0,4.1,15.7,211.0,542.69,450.24
2018,6,10,18,15,521.5,49.5,3.85,15.2,165.5,465.0,386.72
2018,6,10,18,30,455.0,43.0,3.6,14.7,120.0,391.58,322.86
2018,6,10,18,45,352.5,34.5,3.35,14.25,82.5,298.08,239.06
2018,6,10,19,0,250.0,26.0,3.1,13.8,45.0,207.54,128.81
2018,6,10,19,15,138.5,15.5,3.0,13.55,24.5,87.66,0.0
2018,6,10,19,30,27.0,5.0,2.9,13.3,4.0,0.0,0.0
2018,6,10,19,45,13.5,2.5,2.8,13.05,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,11,4,45,50.0,6.5,2.1,11.95,8.0,0.0,0.0
2018,6,11,5,0,100.0,13.0,2.2,12.2,16.0,11.82,0.0
2018,6,11,5,15,228.0,24.0,2.25,12.65,47.0,19.67,7.13
2018,6,11,5,30,356.0,35.0,2.3,13.1,78.0,28.21,18.58
2018,6,11,5,45,441.5,42.5,2.35,13.55,120.5,33.25,23.72
2018,6,11,6,0,527.0,50.0,2.4,14.0,163.0,38.19,28.43
2018,6,11,6,15,582.0,55.5,2.4,14.55,210.5,41.25,31.28
2018,6,11,6,30,637.0,61.0,2.4,15.1,258.0,44.24,33.91
2018,6,11,6,45,675.5,65.5,2.4,15.65,308.0,50.69,39.51
2018,6,11,7,0,714.0,70.0,2.4,16.2,358.0,52.89,41.26
2018,6,11,7,15,741.5,74.0,2.4,16.75,408.0,54.54,42.47
2018,6,11,7,30,769.0,78.0,2.4,17.3,458.0,56.09,43.57
2018,6,11,7,45,790.0,80.5,2.4,17.85,506.5,56.43,43.6
2018,6,11,8,0,811.0,83.0,2.4,18.4,555.0,66.47,41.9
2018,6,11,8,15,827.0,86.0,2.4,18.9,601.5,123.17,67.0
2018,6,11,8,30,843.0,89.0,2.4,19.4,648.0,172.04,97.91
2018,6,11,8,45,855.5,91.5,2.35,19.9,691.0,221.83,136.5
2018,6,11,9,0,868.0,94.0,2.3,20.4,734.0,272.99,179.5
2018,6,11,9,15,868.5,101.5,2.3,20.9,770.0,325.53,225.13
2018,6,11,9,30,869.0,109.0,2.3,21.4,806.0,377.89,270.34
2018,6,11,9,45,864.5,118.0,2.3,21.85,835.5,429.03,313.82
2018,6,11,10,0,860.0,127.0,2.3,22.3,865.0,479.13,355.24
2018,6,11,10,15,867.0,128.0,2.35,22.75,892.0,527.77,394.43
2018,6,11,10,30,874.0,129.0,2.4,23.2,919.0,576.08,432.23
2018,6,11,10,45,879.5,129.5,2.4,23.6,939.5,622.6,467.57
2018,6,11,11,0,885.0,130.0,2.4,24.0,960.0,668.29,501.3
2018,6,11,11,15,888.5,131.0,2.45,24.3,974.0,712.0,533.19
2018,6,11,11,30,892.0,132.0,2.5,24.6,988.0,754.39,563.46
2018,6,11,11,45,894.0,132.0,2.55,24.85,994.0,793.38,589.83
2018,6,11,12,0,896.0,132.0,2.6,25.1,1000.0,830.64,614.36
2018,6,11,12,15,900.0,129.0,2.7,25.25,999.5,865.11,637.47
2018,6,11,12,30,904.0,126.0,2.8,25.4,999.0,897.51,659.17
2018,6,11,12,45,908.0,122.0,2.9,25.6,992.0,926.71,678.61
2018,6,11,13,0,912.0,118.0,3.0,25.8,985.0,953.34,696.4
2018,6,11,13,15,909.0,117.5,3.1,25.8,969.0,974.03,710.9
2018,6,11,13,30,906.0,117.0,3.2,25.8,953.0,991.69,723.58
2018,6,11,13,45,901.5,116.0,3.3,25.8,930.5,1004.3,733.1
2018,6,11,14,0,897.0,115.0,3.4,25.8,908.0,1013.71,740.69
2018,6,11,14,15,890.5,113.5,3.5,25.7,878.5,1017.38,745.0
2018,6,11,14,30,884.0,112.0,3.6,25.6,849.0,1017.81,747.35
2018,6,11,14,45,875.5,110.5,3.65,25.5,814.0,1013.01,746.07
2018,6,11,15,0,867.0,109.0,3.7,25.4,779.0,1005.06,742.88
2018,6,11,15,15,855.0,106.5,3.7,25.4,738.0,989.42,734.07
2018,6,11,15,30,843.0,104.0,3.7,25.4,697.0,970.85,723.43
2018,6,11,15,45,829.0,101.5,3.8,24.9,653.0,957.97,718.74
2018,6,11,16,0,815.0,99.0,3.9,24.4,609.0,931.96,705.04
2018,6,11,16,15,796.5,95.5,3.85,23.95,561.5,897.99,684.76
2018,6,11,16,30,778.0,92.0,3.8,23.5,514.0,861.93,662.83
2018,6,11,16,45,752.5,88.5,3.8,23.1,464.0,817.66,634.81
2018,6,11,17,0,727.0,85.0,3.8,22.7,414.0,772.14,605.3
2018,6,11,17,15,692.5,80.5,3.7,22.05,363.5,721.86,571.66
2018,6,11,17,30,658.0,76.0,3.6,21.4,313.0,666.92,533.47
2018,6,11,17,45,608.5,70.5,3.5,20.7,263.0,599.25,484.23
2018,6,11,18,0,559.0,65.0,3.4,20.0,213.0,533.4,434.33
2018,6,11,18,15,487.5,57.5,3.15,19.2,167.0,451.62,368.84
2018,6,11,18,30,416.0,50.0,2.9,18.4,121.0,374.2,303.49
2018,6,11,18,45,309.0,39.5,2.65,17.65,83.0,276.44,218.52
2018,6,11,19,0,202.0,29.0,2.4,16.9,45.0,185.03,115.51
2018,6,11,19,15,109.0,16.5,2.25,16.45,24.5,73.0,0.0
2018,6,11,19,30,16.0,4.0,2.1,16.0,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,1.95,15.55,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
