Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,12,4,45,51.5,7.0,1.3,13.05,8.5,0.0,0.0
2018,6,12,5,0,103.0,14.0,1.4,13.3,17.0,12.73,0.0
2018,6,12,5,15,235.5,25.0,1.5,13.8,48.5,20.62,7.72
2018,6,12,5,30,368.0,36.0,1.6,14.3,80.0,29.15,19.3
2018,6,12,5,45,456.0,43.5,1.7,14.75,123.5,34.17,24.41
2018,6,12,6,0,544.0,51.0,1.8,15.2,167.0,39.09,29.09
2018,6,12,6,15,601.0,56.0,1.8,15.85,215.5,41.74,31.54
2018,6,12,6,30,658.0,61.0,1.8,16.5,264.0,48.53,37.51
2018,6,12,6,45,698.0,65.0,1.75,17.15,315.0,50.43,39.04
2018,6,12,7,0,738.0,69.0,1.7,17.8,366.0,52.29,40.46
2018,6,12,7,15,766.0,72.0,1.75,18.65,417.0,53.24,41.01
2018,6,12,7,30,794.0,75.0,1.8,19.5,468.0,54.16,41.5
2018,6,12,7,45,815.5,77.5,1.8,20.35,517.5,54.61,41.59
2018,6,12,8,0,837.0,80.0,1.8,21.2,567.0,74.83,48.08
2018,6,12,8,15,853.0,82.0,1.9,21.85,613.5,122.24,64.56
2018,6,12,8,30,869.0,84.0,2.0,22.5,660.0,171.69,95.27
2018,6,12,8,45,881.0,86.0,2.1,23.2,703.0,222.33,133.96
2018,6,12,9,0,893.0,88.0,2.2,23.9,746.0,274.27,177.04
2018,6,12,9,15,903.0,89.0,2.3,24.4,784.5,326.04,221.45
2018,6,12,9,30,913.0,90.0,2.4,24.9,823.0,378.51,266.38
2018,6,12,9,45,920.5,91.5,2.5,25.35,856.5,430.89,310.62
2018,6,12,10,0,928.0,93.0,2.6,25.8,890.0,483.32,353.81
2018,6,12,10,15,933.0,94.0,2.65,26.15,916.5,533.99,394.56
2018,6,12,10,30,938.0,95.0,2.7,26.5,943.0,584.04,433.67
2018,6,12,10,45,941.5,96.5,2.75,26.85,963.5,632.8,470.72
2018,6,12,11,0,945.0,98.0,2.8,27.2,984.0,680.44,505.95
2018,6,12,11,15,947.5,98.0,2.85,27.3,997.0,724.87,538.62
2018,6,12,11,30,950.0,98.0,2.9,27.4,1010.0,767.72,568.95
2018,6,12,11,45,950.5,98.5,2.95,27.55,1015.5,807.75,595.53
2018,6,12,12,0,951.0,99.0,3.0,27.7,1021.0,845.76,620.59
2018,6,12,12,15,949.0,100.5,3.1,27.7,1019.0,880.43,644.0
2018,6,12,12,30,947.0,102.0,3.2,27.7,1017.0,912.66,665.79
2018,6,12,12,45,943.5,103.0,3.3,27.7,1007.5,940.5,684.71
2018,6,12,13,0,940.0,104.0,3.4,27.7,998.0,965.49,701.83
2018,6,12,13,15,937.0,103.0,3.45,27.6,981.5,986.03,716.09
2018,6,12,13,30,934.0,102.0,3.5,27.5,965.0,1003.45,728.45
2018,6,12,13,45,929.5,102.0,3.55,27.35,942.5,1017.23,738.73
2018,6,12,14,0,925.0,102.0,3.6,27.2,920.0,1027.77,747.08
2018,6,12,14,15,919.0,100.5,3.65,26.95,890.5,1031.96,751.77
2018,6,12,14,30,913.0,99.0,3.7,26.7,861.0,1032.82,754.5
2018,6,12,14,45,904.5,97.5,3.7,26.45,825.0,1027.87,753.24
2018,6,12,15,0,896.0,96.0,3.7,26.2,789.0,1019.68,750.03
2018,6,12,15,15,884.5,94.5,3.7,26.2,748.5,1005.34,742.17
2018,6,12,15,30,873.0,93.0,3.7,26.2,708.0,988.03,732.46
2018,6,12,15,45,860.0,90.5,3.65,25.6,663.5,965.2,720.52
2018,6,12,16,0,847.0,88.0,3.6,25.0,619.0,939.71,706.77
2018,6,12,16,15,830.0,85.0,3.55,24.5,571.0,917.03,694.58
2018,6,12,16,30,813.0,82.0,3.5,24.0,523.0,882.3,673.93
2018,6,12,16,45,790.0,79.0,3.45,23.5,473.5,840.16,647.81
2018,6,12,17,0,767.0,76.0,3.4,23.0,424.0,796.6,620.16
2018,6,12,17,15,734.5,72.0,3.35,22.25,372.5,742.49,584.67
2018,6,12,17,30,702.0,68.0,3.3,21.5,321.0,688.11,547.79
2018,6,12,17,45,657.0,63.0,3.25,20.75,271.0,627.61,504.76
2018,6,12,18,0,612.0,58.0,3.2,20.0,221.0,564.24,457.5
2018,6,12,18,15,543.5,52.0,3.1,19.15,174.0,484.74,395.21
2018,6,12,18,30,475.0,46.0,3.0,18.3,127.0,409.42,332.05
2018,6,12,18,45,367.5,37.5,2.9,17.5,88.0,311.37,246.86
2018,6,12,19,0,260.0,29.0,2.8,16.7,49.0,217.28,139.51
2018,6,12,19,15,144.0,16.5,2.8,16.2,26.5,91.75,0.0
2018,6,12,19,30,28.0,4.0,2.8,15.7,4.0,0.0,0.0
2018,6,12,19,45,14.0,2.0,2.85,15.25,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,2.9,12.25,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,3.0,12.5,17.0,12.73,0.0
2018,6,13,5,15,235.0,26.0,3.0,12.95,49.5,21.58,8.36
2018,6,13,5,30,369.0,38.0,3.0,13.4,82.0,31.02,20.95
2018,6,13,5,45,458.0,45.0,3.0,13.85,125.5,35.49,25.65
2018,6,13,6,0,547.0,52.0,3.0,14.3,169.0,39.94,29.94
2018,6,13,6,15,605.5,57.5,2.95,14.8,218.5,42.96,32.76
2018,6,13,6,30,664.0,63.0,2.9,15.3,268.0,45.92,35.37
2018,6,13,6,45,705.0,66.5,2.9,15.8,319.5,51.7,40.38
2018,6,13,7,0,746.0,70.0,2.9,16.3,371.0,53.13,41.45
2018,6,13,7,15,775.0,73.5,2.85,16.8,422.5,54.44,42.37
2018,6,13,7,30,804.0,77.0,2.8,17.3,474.0,55.69,43.22
2018,6,13,7,45,826.0,79.0,2.8,17.85,524.0,55.75,43.02
2018,6,13,8,0,848.0,81.0,2.8,18.4,574.0,75.57,49.27
2018,6,13,8,15,864.0,83.5,2.85,18.95,621.5,123.87,66.39
2018,6,13,8,30,880.0,86.0,2.9,19.5,669.0,174.24,98.16
2018,6,13,8,45,892.5,87.5,2.9,20.0,712.5,225.19,137.69
2018,6,13,9,0,905.0,89.0,2.9,20.5,756.0,277.49,181.85
2018,6,13,9,15,911.5,92.0,2.95,20.95,794.0,330.35,228.02
2018,6,13,9,30,918.0,95.0,3.0,21.4,832.0,383.58,274.41
2018,6,13,9,45,922.0,98.5,3.05,21.85,864.5,436.4,319.74
2018,6,13,10,0,926.0,102.0,3.1,22.3,897.0,488.94,363.68
2018,6,13,10,15,931.5,103.0,3.15,22.65,924.0,539.85,405.32
2018,6,13,10,30,937.0,104.0,3.2,23.0,951.0,590.19,445.34
2018,6,13,10,45,941.0,105.0,3.25,23.35,971.5,638.9,483.05
2018,6,13,11,0,945.0,106.0,3.3,23.7,992.0,686.53,518.95
2018,6,13,11,15,947.0,106.0,3.35,23.95,1004.5,730.74,551.78
2018,6,13,11,30,949.0,106.0,3.4,24.2,1017.0,773.33,582.41
2018,6,13,11,45,950.0,106.0,3.45,24.4,1022.5,813.41,609.41
2018,6,13,12,0,951.0,106.0,3.5,24.6,1028.0,851.51,634.88
2018,6,13,12,15,947.5,108.0,3.6,24.75,1025.5,885.53,657.85
2018,6,13,12,30,944.0,110.0,3.7,24.9,1023.0,917.05,679.11
2018,6,13,12,45,939.0,111.5,3.8,25.0,1012.5,944.12,697.53
2018,6,13,13,0,934.0,113.0,3.9,25.1,1002.0,968.31,714.1
2018,6,13,13,15,931.0,112.0,3.95,25.05,985.5,988.97,728.52
2018,6,13,13,30,928.0,111.0,4.0,25.0,969.0,1006.52,741.0
2018,6,13,13,45,922.5,110.5,4.1,24.9,945.5,1018.96,750.7
2018,6,13,14,0,917.0,110.0,4.2,24.8,922.0,1028.12,758.41
2018,6,13,14,15,910.5,108.5,4.25,24.55,892.0,1031.96,762.91
2018,6,13,14,30,904.0,107.0,4.3,24.3,862.0,1032.49,765.39
2018,6,13,14,45,894.5,106.0,4.4,24.05,826.5,1027.27,764.51
2018,6,13,15,0,885.0,105.0,4.5,23.8,791.0,1018.86,761.58
2018,6,13,15,15,873.5,103.0,4.5,23.8,750.0,1004.22,753.33
2018,6,13,15,30,862.0,101.0,4.5,23.8,709.0,986.61,743.19
2018,6,13,15,45,847.0,98.5,4.5,23.0,663.5,962.14,730.78
2018,6,13,16,0,832.0,96.0,4.5,22.2,618.0,945.26,723.57
2018,6,13,16,15,812.5,93.5,4.45,21.65,570.0,911.33,703.21
2018,6,13,16,30,793.0,91.0,4.4,21.1,522.0,875.33,681.23
2018,6,13,16,45,768.5,87.5,4.4,20.55,472.0,831.69,653.72
2018,6,13,17,0,744.0,84.0,4.4,20.0,422.0,786.7,624.61
2018,6,13,17,15,711.0,79.0,4.3,19.3,370.5,736.38,590.5
2018,6,13,17,30,678.0,74.0,4.2,18.6,319.0,681.45,552.01
2018,6,13,17,45,631.5,68.5,4.15,17.9,269.0,615.48,503.62
2018,6,13,18,0,585.0,63.0,4.1,17.2,219.0,551.11,454.4
2018,6,13,18,15,517.0,56.0,4.0,16.55,172.5,471.48,390.2
2018,6,13,18,30,449.0,49.0,3.9,15.9,126.0,395.93,325.46
2018,6,13,18,45,345.0,39.0,3.75,15.3,87.0,299.16,240.1
2018,6,13,19,0,241.0,29.0,3.6,14.7,48.0,207.3,136.66
2018,6,13,19,15,133.5,16.5,3.6,14.35,26.0,86.28,0.0
2018,6,13,19,30,26.0,4.0,3.6,14.0,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.55,13.65,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,4,45,37.5,7.0,3.85,11.95,8.0,0.0,0.0
2018,6,14,5,0,75.0,14.0,3.9,12.0,16.0,12.73,0.0
2018,6,14,5,15,194.0,28.0,3.9,12.2,47.5,22.06,8.68
2018,6,14,5,30,313.0,42.0,3.9,12.4,79.0,32.74,22.51
2018,6,14,5,45,405.0,50.5,3.95,12.6,122.0,40.28,30.0
2018,6,14,6,0,497.0,59.0,4.0,12.8,165.0,45.75,35.3
2018,6,14,6,15,556.5,65.5,3.95,13.05,213.5,49.26,38.63
2018,6,14,6,30,616.0,72.0,3.9,13.3,262.0,52.68,41.71
2018,6,14,6,45,658.0,77.0,3.85,13.55,313.0,54.74,43.45
2018,6,14,7,0,700.0,82.0,3.8,13.8,364.0,56.71,45.05
2018,6,14,7,15,731.5,85.5,3.7,14.25,415.0,63.31,50.65
2018,6,14,7,30,763.0,89.0,3.6,14.7,466.0,64.17,51.13
2018,6,14,7,45,788.0,91.5,3.55,15.15,516.5,64.2,50.88
2018,6,14,8,0,813.0,94.0,3.5,15.6,567.0,73.56,48.61
2018,6,14,8,15,831.0,97.0,3.45,16.1,614.5,120.83,65.87
2018,6,14,8,30,849.0,100.0,3.4,16.6,662.0,179.64,105.07
2018,6,14,8,45,863.5,101.0,3.3,17.05,705.5,229.14,143.73
2018,6,14,9,0,878.0,102.0,3.2,17.5,749.0,280.17,187.15
2018,6,14,9,15,891.0,102.5,3.2,17.95,788.5,331.78,232.48
2018,6,14,9,30,904.0,103.0,3.2,18.4,828.0,384.39,278.63
2018,6,14,9,45,915.0,102.5,3.15,18.8,862.5,436.29,323.58
2018,6,14,10,0,926.0,102.0,3.1,19.2,897.0,488.56,367.69
2018,6,14,10,15,930.5,103.5,3.15,19.55,923.5,539.34,409.76
2018,6,14,10,30,935.0,105.0,3.2,19.9,950.0,589.49,450.12
2018,6,14,10,45,937.0,107.0,3.25,20.25,970.0,637.74,487.94
2018,6,14,11,0,939.0,109.0,3.3,20.6,990.0,684.75,523.82
2018,6,14,11,15,939.5,111.0,3.4,20.75,1002.5,729.35,557.7
2018,6,14,11,30,940.0,113.0,3.5,20.9,1015.0,772.29,589.6
2018,6,14,11,45,939.0,114.5,3.6,21.05,1020.5,811.88,617.02
2018,6,14,12,0,938.0,116.0,3.7,21.2,1026.0,849.44,642.9
2018,6,14,12,15,935.5,117.5,3.8,21.2,1023.5,883.6,666.73
2018,6,14,12,30,933.0,119.0,3.9,21.2,1021.0,915.35,688.9
2018,6,14,12,45,928.5,119.5,4.0,21.15,1010.5,941.85,707.65
2018,6,14,13,0,924.0,120.0,4.1,21.1,1000.0,965.49,724.54
2018,6,14,13,15,919.5,120.0,4.15,20.95,983.0,985.66,739.19
2018,6,14,13,30,915.0,120.0,4.2,20.8,966.0,1002.75,751.89
2018,6,14,13,45,908.5,119.5,4.25,20.65,942.0,1014.24,760.95
2018,6,14,14,0,902.0,119.0,4.3,20.5,918.0,1022.48,768.0
2018,6,14,14,15,895.5,117.5,4.3,20.3,888.5,1026.41,772.16
2018,6,14,14,30,889.0,116.0,4.3,20.1,859.0,1027.08,774.29
2018,6,14,14,45,881.0,113.5,4.3,19.85,823.5,1021.92,772.79
2018,6,14,15,0,873.0,111.0,4.3,19.6,788.0,1013.55,769.28
2018,6,14,15,15,861.0,109.5,4.3,19.6,747.5,999.18,761.07
2018,6,14,15,30,849.0,108.0,4.3,19.6,707.0,981.91,750.98
2018,6,14,15,45,835.5,103.5,4.2,19.1,661.5,967.39,743.75
2018,6,14,16,0,822.0,99.0,4.1,18.6,616.0,939.46,727.16
2018,6,14,16,15,805.5,94.5,4.0,18.3,568.0,906.16,706.21
2018,6,14,16,30,789.0,90.0,3.9,18.0,520.0,870.65,683.52
2018,6,14,16,45,766.0,86.0,3.85,17.7,470.5,827.88,655.52
2018,6,14,17,0,743.0,82.0,3.8,17.4,421.0,783.71,626.0
2018,6,14,17,15,710.5,77.5,3.75,17.05,370.0,729.66,588.49
2018,6,14,17,30,678.0,73.0,3.7,16.7,319.0,680.47,553.61
2018,6,14,17,45,632.5,67.0,3.6,16.35,269.0,614.62,504.38
2018,6,14,18,0,587.0,61.0,3.5,16.0,219.0,550.35,454.52
2018,6,14,18,15,517.0,54.5,3.35,15.55,172.5,469.94,389.47
2018,6,14,18,30,447.0,48.0,3.2,15.1,126.0,393.81,324.05
2018,6,14,18,45,341.5,39.0,3.1,14.65,87.5,297.3,239.01
2018,6,14,19,0,236.0,30.0,3.0,14.2,49.0,208.21,139.42
2018,6,14,19,15,130.5,17.5,2.95,13.9,27.0,85.7,0.0
2018,6,14,19,30,25.0,5.0,2.9,13.6,5.0,4.55,0.0
2018,6,14,19,45,12.5,2.5,2.9,13.35,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,4,45,35.0,7.0,3.25,12.4,8.0,0.0,0.0
2018,6,15,5,0,70.0,14.0,3.3,12.5,16.0,12.73,0.0
2018,6,15,5,15,186.5,28.0,3.4,12.7,47.0,22.05,8.59
2018,6,15,5,30,303.0,42.0,3.5,12.9,78.0,32.72,22.44
2018,6,15,5,45,397.0,50.0,3.6,13.1,120.5,39.82,29.53
2018,6,15,6,0,491.0,58.0,3.7,13.3,163.0,44.87,34.44
2018,6,15,6,15,550.0,64.5,3.7,13.55,211.0,48.41,37.79
2018,6,15,6,30,609.0,71.0,3.7,13.8,259.0,51.87,40.9
2018,6,15,6,45,649.5,76.0,3.7,14.1,309.0,53.94,42.65
2018,6,15,7,0,690.0,81.0,3.7,14.4,359.0,55.92,44.25
2018,6,15,7,15,720.5,85.0,3.7,14.8,409.5,62.84,50.13
2018,6,15,7,30,751.0,89.0,3.7,15.2,460.0,64.08,50.95
2018,6,15,7,45,775.0,92.0,3.75,15.6,509.5,64.44,51.01
2018,6,15,8,0,799.0,95.0,3.8,16.0,559.0,73.69,48.96
2018,6,15,8,15,816.0,97.5,3.8,16.35,605.5,119.79,65.56
2018,6,15,8,30,833.0,100.0,3.8,16.7,652.0,168.17,96.48
2018,6,15,8,45,846.5,102.0,3.85,17.0,694.5,226.45,142.48
2018,6,15,9,0,860.0,104.0,3.9,17.3,737.0,277.05,185.78
2018,6,15,9,15,867.5,107.0,3.9,17.55,774.5,327.94,230.97
2018,6,15,9,30,875.0,110.0,3.9,17.8,812.0,379.33,276.63
2018,6,15,9,45,879.5,113.5,3.9,18.05,844.0,430.22,321.32
2018,6,15,10,0,884.0,117.0,3.9,18.3,876.0,480.93,364.82
2018,6,15,10,15,889.5,118.5,3.95,18.45,902.5,530.27,406.39
2018,6,15,10,30,895.0,120.0,4.0,18.6,929.0,579.11,446.51
2018,6,15,10,45,899.0,121.0,4.0,18.7,949.0,626.02,484.15
2018,6,15,11,0,903.0,122.0,4.0,18.8,969.0,671.93,520.12
2018,6,15,11,15,905.5,122.5,4.05,18.85,982.0,715.27,553.66
2018,6,15,11,30,908.0,123.0,4.1,18.9,995.0,757.16,585.5
2018,6,15,11,45,909.0,123.0,4.15,18.9,1000.5,795.92,613.26
2018,6,15,12,0,910.0,123.0,4.2,18.9,1006.0,832.83,639.31
2018,6,15,12,15,908.0,124.5,4.3,18.85,1004.0,866.57,663.38
2018,6,15,12,30,906.0,126.0,4.4,18.8,1002.0,898.03,685.98
2018,6,15,12,45,901.5,127.5,4.45,18.75,992.5,924.83,705.14
2018,6,15,13,0,897.0,129.0,4.5,18.7,983.0,948.89,722.48
2018,6,15,13,15,894.5,127.0,4.55,18.6,966.5,968.66,737.1
2018,6,15,13,30,892.0,125.0,4.6,18.5,950.0,985.42,749.78
2018,6,15,13,45,888.5,123.0,4.65,18.35,927.5,998.1,759.95
2018,6,15,14,0,885.0,121.0,4.7,18.2,905.0,1007.61,768.13
2018,6,15,14,15,879.5,118.5,4.75,17.95,876.0,1011.41,772.84
2018,6,15,14,30,874.0,116.0,4.8,17.7,847.0,1011.97,775.51
2018,6,15,14,45,866.0,113.0,4.8,17.5,811.5,1006.26,773.41
2018,6,15,15,0,858.0,110.0,4.8,17.3,776.0,997.37,769.27
2018,6,15,15,15,846.0,108.0,4.8,17.3,736.0,982.51,760.49
2018,6,15,15,30,834.0,106.0,4.8,17.3,696.0,964.78,749.81
2018,6,15,15,45,821.5,102.5,4.8,16.7,652.0,952.54,744.84
2018,6,15,16,0,809.0,99.0,4.8,16.1,608.0,927.03,730.37
2018,6,15,16,15,793.5,94.0,4.75,15.8,561.0,894.32,709.43
2018,6,15,16,30,778.0,89.0,4.7,15.5,514.0,859.4,686.72
2018,6,15,16,45,756.0,85.0,4.6,15.2,465.0,817.83,658.46
2018,6,15,17,0,734.0,81.0,4.5,14.9,416.0,774.85,628.73
2018,6,15,17,15,701.5,76.5,4.45,14.6,366.0,721.1,590.42
2018,6,15,17,30,669.0,72.0,4.4,14.3,316.0,672.06,554.74
2018,6,15,17,45,623.5,67.0,4.3,14.0,267.0,607.9,505.69
2018,6,15,18,0,578.0,62.0,4.2,13.7,218.0,545.29,456.12
2018,6,15,18,15,503.5,56.0,4.05,13.35,171.5,462.61,387.89
2018,6,15,18,30,429.0,50.0,3.9,13.0,125.0,384.38,319.78
2018,6,15,18,45,319.5,41.0,3.8,12.7,87.0,285.72,232.01
2018,6,15,19,0,210.0,32.0,3.7,12.4,49.0,197.1,134.55
2018,6,15,19,15,114.5,18.5,3.7,12.3,27.0,78.15,0.0
2018,6,15,19,30,19.0,5.0,3.7,12.2,5.0,4.55,0.0
2018,6,15,19,45,9.5,2.5,3.7,12.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,16,4,45,28.5,7.0,2.35,12.35,8.0,0.0,0.0
2018,6,16,5,0,57.0,14.0,2.3,12.4,16.0,12.73,0.0
2018,6,16,5,15,165.0,29.0,2.3,12.6,46.0,22.83,9.02
2018,6,16,5,30,273.0,44.0,2.3,12.8,76.0,34.23,23.75
2018,6,16,5,45,366.5,53.5,2.3,13.05,118.5,41.05,30.63
2018,6,16,6,0,460.0,63.0,2.3,13.3,161.0,49.17,38.27
2018,6,16,6,15,522.5,70.0,2.3,13.6,209.0,52.9,41.8
2018,6,16,6,30,585.0,77.0,2.3,13.9,257.0,56.55,45.07
2018,6,16,6,45,630.0,82.0,2.3,14.25,307.5,58.41,46.6
2018,6,16,7,0,675.0,87.0,2.3,14.6,358.0,60.22,48.02
2018,6,16,7,15,708.0,90.5,2.25,15.05,409.0,60.79,48.27
2018,6,16,7,30,741.0,94.0,2.2,15.5,460.0,67.79,54.14
2018,6,16,7,45,767.5,96.0,2.2,15.95,509.5,67.28,53.4
2018,6,16,8,0,794.0,98.0,2.2,16.4,559.0,75.36,50.52
2018,6,16,8,15,812.5,100.5,2.2,16.9,606.0,121.27,66.79
2018,6,16,8,30,831.0,103.0,2.2,17.4,653.0,169.65,97.3
2018,6,16,8,45,846.0,104.5,2.15,17.85,696.5,227.67,142.45
2018,6,16,9,0,861.0,106.0,2.1,18.3,740.0,278.25,184.94
2018,6,16,9,15,873.0,106.5,2.15,18.7,778.5,328.7,228.9
2018,6,16,9,30,885.0,107.0,2.2,19.1,817.0,380.05,273.61
2018,6,16,9,45,894.5,108.0,2.2,19.55,851.0,431.53,317.61
2018,6,16,10,0,904.0,109.0,2.2,20.0,885.0,483.27,360.68
2018,6,16,10,15,909.5,110.5,2.3,20.3,912.0,533.52,401.96
2018,6,16,10,30,915.0,112.0,2.4,20.6,939.0,583.25,441.72
2018,6,16,10,45,918.5,113.0,2.45,20.9,959.0,630.73,478.59
2018,6,16,11,0,922.0,114.0,2.5,21.2,979.0,677.12,513.7
2018,6,16,11,15,923.5,115.0,2.65,21.35,991.5,720.93,546.93
2018,6,16,11,30,925.0,116.0,2.8,21.5,1004.0,763.17,578.44
2018,6,16,11,45,925.0,117.0,2.9,21.65,1009.5,802.58,605.57
2018,6,16,12,0,925.0,118.0,3.0,21.8,1015.0,840.06,631.19
2018,6,16,12,15,924.0,118.5,3.15,21.8,1013.5,874.22,655.14
2018,6,16,12,30,923.0,119.0,3.3,21.8,1012.0,906.07,677.54
2018,6,16,12,45,920.0,119.5,3.45,21.75,1002.5,933.67,697.24
2018,6,16,13,0,917.0,120.0,3.6,21.7,993.0,958.52,715.18
2018,6,16,13,15,912.5,120.0,3.75,21.55,976.5,978.61,730.3
2018,6,16,13,30,908.0,120.0,3.9,21.4,960.0,995.63,743.53
2018,6,16,13,45,902.0,120.0,4.05,21.25,937.0,1008.07,753.83
2018,6,16,14,0,896.0,120.0,4.2,21.1,914.0,1017.31,762.14
2018,6,16,14,15,889.0,118.5,4.3,20.8,884.5,1020.8,766.88
2018,6,16,14,30,882.0,117.0,4.4,20.5,855.0,1021.02,769.59
2018,6,16,14,45,871.0,116.5,4.5,20.15,819.5,1015.1,768.7
2018,6,16,15,0,860.0,116.0,4.6,19.8,784.0,1006.07,765.94
2018,6,16,15,15,848.0,113.5,4.6,19.8,743.5,990.81,757.05
2018,6,16,15,30,836.0,111.0,4.6,19.8,703.0,983.46,753.78
2018,6,16,15,45,820.5,108.5,4.7,19.0,658.5,958.95,741.75
2018,6,16,16,0,805.0,106.0,4.8,18.2,614.0,931.85,727.79
2018,6,16,16,15,784.0,104.5,4.8,17.75,567.0,898.28,707.24
2018,6,16,16,30,763.0,103.0,4.8,17.3,520.0,862.7,684.97
2018,6,16,16,45,736.0,99.0,4.85,16.85,470.0,822.34,659.09
2018,6,16,17,0,709.0,95.0,4.9,16.4,420.0,775.8,627.97
2018,6,16,17,15,671.0,91.0,4.85,15.95,369.0,719.03,587.71
2018,6,16,17,30,633.0,87.0,4.8,15.5,318.0,662.41,546.43
2018,6,16,17,45,580.0,81.0,4.8,15.05,268.0,591.93,492.89
2018,6,16,18,0,527.0,75.0,4.8,14.6,218.0,523.3,438.77
2018,6,16,18,15,451.0,67.0,4.7,14.3,171.5,438.18,367.38
2018,6,16,18,30,375.0,59.0,4.6,14.0,125.0,357.44,297.12
2018,6,16,18,45,270.0,47.0,4.5,13.65,87.0,262.92,212.98
2018,6,16,19,0,165.0,35.0,4.4,13.3,49.0,176.35,120.85
2018,6,16,19,15,88.5,20.0,4.35,13.15,27.0,65.66,0.0
2018,6,16,19,30,12.0,5.0,4.3,13.0,5.0,4.55,0.0
2018,6,16,19,45,6.0,2.5,4.25,12.9,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.5,12.85,3.0,0.0,0.0
2018,6,17,5,0,3.0,6.0,2.5,12.9,6.0,5.46,0.0
2018,6,17,5,15,83.0,24.0,2.5,13.05,33.5,19.54,6.78
2018,6,17,5,30,163.0,42.0,2.5,13.2,61.0,33.48,23.05
2018,6,17,5,45,179.0,51.0,2.55,13.35,81.0,40.46,30.07
2018,6,17,6,0,195.0,60.0,2.6,13.5,101.0,47.22,36.5
2018,6,17,6,15,125.0,82.5,2.55,13.7,111.5,66.04,53.46
2018,6,17,6,30,55.0,105.0,2.5,13.9,122.0,85.03,70.33
2018,6,17,6,45,175.5,123.0,2.45,14.1,191.0,90.06,74.62
2018,6,17,7,0,296.0,141.0,2.4,14.3,260.0,102.11,84.95
2018,6,17,7,15,364.5,150.0,2.35,14.5,316.0,100.46,83.16
2018,6,17,7,30,433.0,159.0,2.3,14.7,372.0,104.4,86.23
2018,6,17,7,45,309.0,205.0,2.3,14.9,365.0,138.91,115.6
2018,6,17,8,0,185.0,251.0,2.3,15.1,358.0,176.77,139.21
2018,6,17,8,15,182.5,271.0,2.25,15.35,384.0,203.33,155.22
2018,6,17,8,30,180.0,291.0,2.2,15.6,410.0,230.01,174.2
2018,6,17,8,45,136.0,310.0,2.15,15.8,403.5,248.86,190.26
2018,6,17,9,0,92.0,329.0,2.1,16.0,397.0,274.0,211.55
2018,6,17,9,15,87.5,346.0,2.05,16.3,413.5,293.75,226.82
2018,6,17,9,30,83.0,363.0,2.0,16.6,430.0,313.22,241.74
2018,6,17,9,45,113.0,387.0,1.95,16.85,482.0,341.21,262.5
2018,6,17,10,0,143.0,411.0,1.9,17.1,534.0,382.69,293.48
2018,6,17,10,15,178.0,425.0,1.85,17.55,582.5,423.07,323.21
2018,6,17,10,30,213.0,439.0,1.8,18.0,631.0,467.1,355.39
2018,6,17,10,45,233.5,445.5,1.8,18.45,660.5,500.57,379.65
2018,6,17,11,0,254.0,452.0,1.8,18.9,690.0,530.33,401.1
2018,6,17,11,15,391.0,384.0,1.85,19.25,756.5,584.35,442.41
2018,6,17,11,30,528.0,316.0,1.9,19.6,823.0,651.61,492.78
2018,6,17,11,45,645.0,260.0,1.9,19.95,883.0,718.07,541.27
2018,6,17,12,0,762.0,204.0,1.9,20.3,943.0,789.61,592.49
2018,6,17,12,15,828.5,166.5,2.0,20.55,969.0,843.34,629.18
2018,6,17,12,30,895.0,129.0,2.1,20.8,995.0,890.51,660.64
2018,6,17,12,45,895.0,127.5,2.15,21.05,987.0,918.4,678.71
2018,6,17,13,0,895.0,126.0,2.2,21.3,979.0,943.69,695.24
2018,6,17,13,15,892.5,125.5,2.25,21.4,964.0,964.84,709.51
2018,6,17,13,30,890.0,125.0,2.3,21.5,949.0,983.05,721.97
2018,6,17,13,45,885.5,123.0,2.35,21.6,926.0,994.81,730.35
2018,6,17,14,0,881.0,121.0,2.4,21.7,903.0,1003.38,736.85
2018,6,17,14,15,874.5,119.5,2.45,21.7,874.0,1007.27,740.74
2018,6,17,14,30,868.0,118.0,2.5,21.7,845.0,1007.96,742.74
2018,6,17,14,45,859.0,116.5,2.5,21.65,810.5,1002.99,740.82
2018,6,17,15,0,850.0,115.0,2.5,21.6,776.0,994.91,737.07
2018,6,17,15,15,838.0,112.5,2.5,21.6,735.5,979.71,728.6
2018,6,17,15,30,826.0,110.0,2.5,21.6,695.0,972.41,725.55
2018,6,17,15,45,812.0,106.5,2.55,21.35,651.0,948.31,712.46
2018,6,17,16,0,798.0,103.0,2.6,21.1,607.0,921.6,697.65
2018,6,17,16,15,780.0,99.5,2.6,20.85,560.0,888.64,678.0
2018,6,17,16,30,762.0,96.0,2.6,20.6,513.0,853.62,656.72
2018,6,17,16,45,737.0,91.5,2.6,20.35,463.5,809.13,628.42
2018,6,17,17,0,712.0,87.0,2.6,20.1,414.0,768.22,602.14
2018,6,17,17,15,677.5,83.0,2.65,19.65,364.0,714.45,566.47
2018,6,17,17,30,643.0,79.0,2.7,19.2,314.0,660.72,529.63
2018,6,17,17,45,595.5,73.0,2.7,18.8,265.0,594.46,481.43
2018,6,17,18,0,548.0,67.0,2.7,18.4,216.0,529.87,432.53
2018,6,17,18,15,480.0,59.5,2.6,17.8,170.5,450.82,369.41
2018,6,17,18,30,412.0,52.0,2.5,17.2,125.0,375.8,306.24
2018,6,17,18,45,313.0,41.5,2.45,16.6,87.0,282.7,225.66
2018,6,17,19,0,214.0,31.0,2.4,16.0,49.0,198.67,136.3
2018,6,17,19,15,118.5,18.0,2.4,15.6,27.0,80.02,0.0
2018,6,17,19,30,23.0,5.0,2.4,15.2,5.0,4.55,0.0
2018,6,17,19,45,11.5,2.5,2.4,14.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,4,45,9.0,3.0,1.3,12.55,3.5,0.0,0.0
2018,6,18,5,0,18.0,6.0,1.4,12.8,7.0,5.46,0.0
2018,6,18,5,15,33.0,16.0,1.5,13.25,19.5,13.98,3.17
2018,6,18,5,30,48.0,26.0,1.6,13.7,32.0,22.4,13.54
2018,6,18,5,45,48.0,40.0,1.65,14.1,48.0,33.7,24.06
2018,6,18,6,0,48.0,54.0,1.7,14.5,64.0,44.72,34.16
2018,6,18,6,15,26.0,75.0,1.65,14.9,80.5,62.79,50.34
2018,6,18,6,30,4.0,96.0,1.6,15.3,97.0,81.1,66.47
2018,6,18,6,45,60.0,124.5,1.55,15.75,148.5,99.52,82.37
2018,6,18,7,0,116.0,153.0,1.5,16.2,200.0,114.39,94.88
2018,6,18,7,15,381.0,132.5,1.5,16.7,315.0,88.89,72.35
2018,6,18,7,30,646.0,112.0,1.5,17.2,430.0,72.96,58.22
2018,6,18,7,45,706.0,107.5,1.45,17.65,488.5,67.72,53.41
2018,6,18,8,0,766.0,103.0,1.4,18.1,547.0,77.52,61.55
2018,6,18,8,15,785.0,105.5,1.5,18.6,593.0,121.97,68.02
2018,6,18,8,30,804.0,108.0,1.6,19.1,639.0,168.93,97.16
2018,6,18,8,45,819.0,110.0,1.65,19.6,682.0,217.18,134.08
2018,6,18,9,0,834.0,112.0,1.7,20.1,725.0,275.24,181.92
2018,6,18,9,15,841.5,115.5,1.8,20.5,762.0,325.16,224.99
2018,6,18,9,30,849.0,119.0,1.9,20.9,799.0,375.6,268.51
2018,6,18,9,45,837.5,133.0,2.0,21.3,827.0,421.17,308.04
2018,6,18,10,0,826.0,147.0,2.1,21.7,855.0,471.92,350.17
2018,6,18,10,15,733.5,207.5,2.2,22.0,851.0,513.65,384.43
2018,6,18,10,30,641.0,268.0,2.3,22.3,847.0,550.73,413.4
2018,6,18,10,45,565.5,318.5,2.35,22.6,837.5,585.18,438.84
2018,6,18,11,0,490.0,369.0,2.4,22.9,828.0,609.46,455.96
2018,6,18,11,15,474.5,382.5,2.5,23.1,832.5,638.93,477.42
2018,6,18,11,30,459.0,396.0,2.6,23.3,837.0,666.87,497.35
2018,6,18,11,45,528.5,360.0,2.7,23.55,870.5,716.68,533.98
2018,6,18,12,0,598.0,324.0,2.8,23.8,904.0,765.21,569.4
2018,6,18,12,15,735.5,233.5,2.9,23.85,946.0,829.76,617.88
2018,6,18,12,30,873.0,143.0,3.0,23.9,988.0,883.42,655.24
2018,6,18,12,45,836.5,163.5,3.1,23.95,967.0,907.57,671.73
2018,6,18,13,0,800.0,184.0,3.2,24.0,946.0,920.42,680.95
2018,6,18,13,15,832.0,160.5,3.25,23.95,941.5,951.35,702.35
2018,6,18,13,30,864.0,137.0,3.3,23.9,937.0,969.5,715.16
2018,6,18,13,45,879.0,126.0,3.35,23.8,922.5,991.26,730.7
2018,6,18,14,0,894.0,115.0,3.4,23.7,908.0,1009.9,744.27
2018,6,18,14,15,888.0,113.0,3.4,23.5,879.0,1013.81,748.2
2018,6,18,14,30,882.0,111.0,3.4,23.3,850.0,1014.46,750.26
2018,6,18,14,45,874.0,108.5,3.4,23.1,815.0,1009.34,748.66
2018,6,18,15,0,866.0,106.0,3.4,22.9,780.0,1001.04,745.13
2018,6,18,15,15,854.5,104.0,3.4,22.9,740.0,986.7,737.12
2018,6,18,15,30,843.0,102.0,3.4,22.9,700.0,969.45,727.3
2018,6,18,15,45,829.5,99.0,3.4,22.4,656.0,946.29,714.92
2018,6,18,16,0,816.0,96.0,3.4,21.9,612.0,930.71,707.75
2018,6,18,16,15,798.5,93.0,3.35,21.6,565.0,898.54,688.15
2018,6,18,16,30,781.0,90.0,3.3,21.3,518.0,864.25,667.0
2018,6,18,16,45,757.0,86.0,3.25,20.95,468.5,820.88,639.23
2018,6,18,17,0,733.0,82.0,3.2,20.6,419.0,776.18,610.02
2018,6,18,17,15,700.0,77.5,3.15,20.1,368.5,722.09,573.52
2018,6,18,17,30,667.0,73.0,3.1,19.6,318.0,672.79,539.51
2018,6,18,17,45,620.5,68.0,3.0,19.1,268.5,607.91,492.15
2018,6,18,18,0,574.0,63.0,2.9,18.6,219.0,544.64,444.17
2018,6,18,18,15,507.0,56.0,2.7,17.95,173.0,466.09,381.76
2018,6,18,18,30,440.0,49.0,2.5,17.3,127.0,391.6,318.95
2018,6,18,18,45,340.0,40.0,2.35,16.7,89.0,298.55,238.32
2018,6,18,19,0,240.0,31.0,2.2,16.1,51.0,214.3,148.4
2018,6,18,19,15,133.5,18.0,2.2,15.75,28.0,88.18,0.0
2018,6,18,19,30,27.0,5.0,2.2,15.4,5.0,4.55,0.0
2018,6,18,19,45,13.5,2.5,2.2,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,4,45,33.0,5.0,2.25,12.9,6.0,0.0,0.0
2018,6,19,5,0,66.0,10.0,2.3,13.0,12.0,9.1,0.0
2018,6,19,5,15,195.5,23.5,2.3,13.25,43.5,19.22,6.3
2018,6,19,5,30,325.0,37.0,2.3,13.5,75.0,30.08,20.09
2018,6,19,5,45,349.5,42.0,2.3,13.7,100.5,32.62,23.13
2018,6,19,6,0,374.0,47.0,2.3,13.9,126.0,35.2,25.77
2018,6,19,6,15,188.0,60.5,2.3,14.2,100.5,47.51,36.9
2018,6,19,6,30,2.0,74.0,2.3,14.5,75.0,64.39,51.92
2018,6,19,6,45,56.0,100.0,2.3,14.75,122.5,82.9,68.15
2018,6,19,7,0,110.0,126.0,2.3,15.0,170.0,97.26,80.49
2018,6,19,7,15,351.5,120.5,2.25,15.45,288.5,80.69,65.61
2018,6,19,7,30,593.0,115.0,2.2,15.9,407.0,74.66,60.03
2018,6,19,7,45,704.0,100.0,2.2,16.35,482.0,62.82,49.43
2018,6,19,8,0,815.0,85.0,2.2,16.8,557.0,65.47,51.48
2018,6,19,8,15,832.0,87.0,2.2,17.35,603.5,121.56,66.71
2018,6,19,8,30,849.0,89.0,2.2,17.9,650.0,169.93,96.71
2018,6,19,8,45,863.0,90.5,2.2,18.5,693.5,219.43,134.82
2018,6,19,9,0,877.0,92.0,2.2,19.1,737.0,270.44,177.67
2018,6,19,9,15,887.0,94.0,2.2,19.55,775.5,322.04,222.55
2018,6,19,9,30,897.0,96.0,2.2,20.0,814.0,374.38,267.98
2018,6,19,9,45,905.5,97.0,2.25,20.5,847.5,425.94,312.14
2018,6,19,10,0,914.0,98.0,2.3,21.0,881.0,477.68,355.32
2018,6,19,10,15,919.5,99.0,2.35,21.35,908.0,527.93,396.41
2018,6,19,10,30,925.0,100.0,2.4,21.7,935.0,577.66,435.91
2018,6,19,10,45,929.5,100.5,2.45,22.05,955.5,625.68,473.05
2018,6,19,11,0,934.0,101.0,2.5,22.4,976.0,672.69,508.45
2018,6,19,11,15,936.5,101.5,2.55,22.6,989.5,717.17,541.47
2018,6,19,11,30,939.0,102.0,2.6,22.8,1003.0,760.12,572.41
2018,6,19,11,45,940.0,102.0,2.7,22.95,1009.0,799.84,599.5
2018,6,19,12,0,941.0,102.0,2.8,23.1,1015.0,837.62,625.14
2018,6,19,12,15,937.5,104.5,2.85,23.2,1013.0,871.81,648.04
2018,6,19,12,30,934.0,107.0,2.9,23.3,1011.0,903.56,669.25
2018,6,19,12,45,928.0,109.5,2.95,23.35,1001.0,930.51,687.38
2018,6,19,13,0,922.0,112.0,3.0,23.4,991.0,954.6,703.68
2018,6,19,13,15,919.0,111.0,3.1,23.4,975.0,975.18,718.25
2018,6,19,13,30,916.0,110.0,3.2,23.4,959.0,992.7,730.94
2018,6,19,13,45,911.5,109.5,3.25,23.4,936.5,1006.13,740.68
2018,6,19,14,0,907.0,109.0,3.3,23.4,914.0,1016.37,748.49
2018,6,19,14,15,900.5,107.0,3.35,23.25,884.5,1019.81,752.43
2018,6,19,14,30,894.0,105.0,3.4,23.1,855.0,1019.96,754.4
2018,6,19,14,45,885.0,104.0,3.45,22.95,820.0,1015.43,753.45
2018,6,19,15,0,876.0,103.0,3.5,22.8,785.0,1007.75,750.56
2018,6,19,15,15,864.5,101.0,3.5,22.8,744.5,993.36,742.52
2018,6,19,15,30,853.0,99.0,3.5,22.8,704.0,976.02,732.64
2018,6,19,15,45,838.5,97.0,3.5,22.2,660.0,952.93,720.6
2018,6,19,16,0,824.0,95.0,3.5,21.6,616.0,937.43,713.76
2018,6,19,16,15,805.5,92.0,3.5,21.15,568.5,904.19,694.13
2018,6,19,16,30,787.0,89.0,3.5,20.7,521.0,868.86,672.89
2018,6,19,16,45,763.0,85.0,3.5,20.25,471.0,825.38,645.46
2018,6,19,17,0,739.0,81.0,3.5,19.8,421.0,780.55,616.49
2018,6,19,17,15,706.0,77.0,3.45,19.15,370.5,726.94,580.46
2018,6,19,17,30,673.0,73.0,3.4,18.5,320.0,678.07,546.88
2018,6,19,17,45,628.5,67.5,3.35,17.85,271.0,613.89,500.2
2018,6,19,18,0,584.0,62.0,3.3,17.2,222.0,551.18,452.72
2018,6,19,18,15,518.5,55.5,3.2,16.55,176.0,473.98,391.25
2018,6,19,18,30,453.0,49.0,3.1,15.9,130.0,400.65,328.98
2018,6,19,18,45,354.0,39.5,3.0,15.3,91.0,307.13,247.28
2018,6,19,19,0,255.0,30.0,2.9,14.7,52.0,221.03,155.51
2018,6,19,19,15,142.5,17.5,2.9,14.35,28.5,92.67,0.0
2018,6,19,19,30,30.0,5.0,2.9,14.0,5.0,19.4,0.0
2018,6,19,19,45,15.0,2.5,2.85,13.65,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,2.45,11.5,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,2.6,11.7,17.0,12.73,0.0
2018,6,20,5,15,249.5,25.0,2.65,12.05,49.0,20.74,7.11
2018,6,20,5,30,386.0,36.0,2.7,12.4,81.0,29.3,19.5
2018,6,20,5,45,434.0,43.5,2.75,12.8,117.0,34.21,24.61
2018,6,20,6,0,482.0,51.0,2.8,13.2,153.0,38.96,29.19
2018,6,20,6,15,309.5,81.0,2.8,13.6,153.0,59.38,47.56
2018,6,20,6,30,137.0,111.0,2.8,14.0,153.0,86.02,71.19
2018,6,20,6,45,370.0,102.5,2.8,14.35,244.0,72.17,58.76
2018,6,20,7,0,603.0,94.0,2.8,14.7,335.0,65.04,52.25
2018,6,20,7,15,706.5,84.0,2.8,15.15,403.5,56.33,44.33
2018,6,20,7,30,810.0,74.0,2.8,15.6,472.0,53.69,41.77
2018,6,20,7,45,832.0,76.5,2.8,16.05,522.5,63.38,50.0
2018,6,20,8,0,854.0,79.0,2.8,16.5,573.0,71.51,56.78
2018,6,20,8,15,870.0,81.0,2.85,16.95,620.5,119.57,64.13
2018,6,20,8,30,886.0,83.0,2.9,17.4,668.0,169.7,95.29
2018,6,20,8,45,898.5,85.0,2.9,17.85,712.0,221.14,135.21
2018,6,20,9,0,911.0,87.0,2.9,18.3,756.0,273.96,180.04
2018,6,20,9,15,913.0,92.5,2.95,18.65,793.0,327.59,227.39
2018,6,20,9,30,915.0,98.0,3.0,19.0,830.0,381.18,274.68
2018,6,20,9,45,913.5,105.0,3.0,19.35,861.5,434.31,320.79
2018,6,20,10,0,912.0,112.0,3.0,19.7,893.0,486.68,365.07
2018,6,20,10,15,919.0,112.0,3.05,20.0,920.5,536.97,406.69
2018,6,20,10,30,926.0,112.0,3.1,20.3,948.0,586.85,446.87
2018,6,20,10,45,931.5,112.5,3.2,20.55,969.5,635.66,485.39
2018,6,20,11,0,937.0,113.0,3.3,20.8,991.0,683.56,522.29
2018,6,20,11,15,940.5,112.5,3.4,20.9,1004.5,728.21,556.38
2018,6,20,11,30,944.0,112.0,3.5,21.0,1018.0,771.39,588.76
2018,6,20,11,45,946.0,112.0,3.6,21.1,1025.0,812.26,617.17
2018,6,20,12,0,948.0,112.0,3.7,21.2,1032.0,851.25,644.14
2018,6,20,12,15,948.0,111.0,3.8,21.15,1030.0,885.72,668.28
2018,6,20,12,30,948.0,110.0,3.9,21.1,1028.0,917.81,690.8
2018,6,20,12,45,947.0,109.5,4.0,21.0,1019.5,946.94,711.46
2018,6,20,13,0,946.0,109.0,4.1,20.9,1011.0,973.31,730.32
2018,6,20,13,15,943.5,108.0,4.15,20.75,995.0,994.88,745.88
2018,6,20,13,30,941.0,107.0,4.2,20.6,979.0,1013.34,759.47
2018,6,20,13,45,937.0,105.5,4.25,20.45,956.0,1026.65,769.74
2018,6,20,14,0,933.0,104.0,4.3,20.3,933.0,1036.64,777.95
2018,6,20,14,15,927.0,102.5,4.3,20.1,903.5,1041.31,782.59
2018,6,20,14,30,921.0,101.0,4.3,19.9,874.0,1042.63,785.16
2018,6,20,14,45,913.5,99.5,4.3,19.75,839.0,1039.11,784.49
2018,6,20,15,0,906.0,98.0,4.3,19.6,804.0,1032.33,781.79
2018,6,20,15,15,895.5,95.5,4.3,19.6,763.0,1018.21,773.78
2018,6,20,15,30,885.0,93.0,4.3,19.6,722.0,1000.99,763.81
2018,6,20,15,45,871.5,91.0,4.2,19.1,677.0,978.48,751.1
2018,6,20,16,0,858.0,89.0,4.1,18.6,632.0,953.29,736.55
2018,6,20,16,15,841.0,86.0,4.0,18.25,584.0,921.03,716.54
2018,6,20,16,30,824.0,83.0,3.9,17.9,536.0,896.14,701.67
2018,6,20,16,45,801.5,79.5,3.85,17.55,485.5,853.82,674.29
2018,6,20,17,0,779.0,76.0,3.8,17.2,435.0,809.99,645.41
2018,6,20,17,15,748.0,72.0,3.7,16.7,383.5,757.0,609.15
2018,6,20,17,30,717.0,68.0,3.6,16.2,332.0,703.6,571.54
2018,6,20,17,45,673.5,63.5,3.5,15.7,281.5,639.54,524.38
2018,6,20,18,0,630.0,59.0,3.4,15.2,231.0,582.14,480.53
2018,6,20,18,15,565.5,52.5,3.3,14.75,183.5,503.94,417.87
2018,6,20,18,30,501.0,46.0,3.2,14.3,136.0,429.63,354.66
2018,6,20,18,45,400.5,38.0,3.05,13.85,96.0,335.09,271.34
2018,6,20,19,0,300.0,30.0,2.9,13.4,56.0,248.05,176.78
2018,6,20,19,15,170.0,18.0,2.9,13.15,31.0,108.05,0.0
2018,6,20,19,30,40.0,6.0,2.9,12.9,6.0,25.28,0.0
2018,6,20,19,45,20.0,3.0,2.85,12.65,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,21,4,45,56.5,7.0,2.85,11.75,8.5,0.0,0.0
2018,6,21,5,0,113.0,14.0,3.0,11.9,17.0,12.73,0.0
2018,6,21,5,15,251.0,25.0,3.05,12.15,49.0,20.77,6.89
2018,6,21,5,30,389.0,36.0,3.1,12.4,81.0,29.34,19.5
2018,6,21,5,45,423.5,45.0,3.15,12.65,115.5,35.53,25.78
2018,6,21,6,0,458.0,54.0,3.2,12.9,150.0,41.44,31.42
2018,6,21,6,15,326.5,82.5,3.2,13.3,160.5,60.58,48.69
2018,6,21,6,30,195.0,111.0,3.2,13.7,171.0,82.52,68.18
2018,6,21,6,45,410.0,101.5,3.15,14.05,256.5,71.75,58.46
2018,6,21,7,0,625.0,92.0,3.1,14.4,342.0,63.72,51.16
2018,6,21,7,15,718.0,84.0,3.1,14.85,408.0,62.18,49.54
2018,6,21,7,30,811.0,76.0,3.1,15.3,474.0,55.16,43.11
2018,6,21,7,45,832.0,79.0,3.1,15.75,524.5,55.93,43.56
2018,6,21,8,0,853.0,82.0,3.1,16.2,575.0,72.83,58.0
2018,6,21,8,15,868.5,84.0,3.05,16.65,622.0,120.83,65.51
2018,6,21,8,30,884.0,86.0,3.0,17.1,669.0,170.85,96.49
2018,6,21,8,45,895.5,88.0,3.0,17.55,712.5,222.04,136.2
2018,6,21,9,0,907.0,90.0,3.0,18.0,756.0,274.5,180.79
2018,6,21,9,15,917.5,91.5,2.95,18.45,795.5,327.41,227.2
2018,6,21,9,30,928.0,93.0,2.9,18.9,835.0,381.11,274.24
2018,6,21,9,45,937.0,93.0,2.9,19.3,869.0,433.69,319.84
2018,6,21,10,0,946.0,93.0,2.9,19.7,903.0,486.45,364.46
2018,6,21,10,15,951.5,94.0,2.85,20.1,930.5,538.26,406.96
2018,6,21,10,30,957.0,95.0,2.8,20.5,958.0,589.51,447.67
2018,6,21,10,45,962.0,95.0,2.8,20.9,979.5,638.91,485.93
2018,6,21,11,0,967.0,95.0,2.8,21.3,1001.0,687.28,522.31
2018,6,21,11,15,969.5,96.0,2.8,21.55,1015.5,733.58,556.5
2018,6,21,11,30,972.0,97.0,2.8,21.8,1030.0,778.3,588.27
2018,6,21,11,45,973.0,97.0,2.85,22.05,1036.0,819.31,615.74
2018,6,21,12,0,974.0,97.0,2.9,22.3,1042.0,858.29,641.63
2018,6,21,12,15,970.0,99.5,3.0,22.4,1039.5,893.2,665.34
2018,6,21,12,30,966.0,102.0,3.1,22.5,1037.0,925.54,687.31
2018,6,21,12,45,959.0,105.5,3.2,22.65,1027.0,953.45,706.18
2018,6,21,13,0,952.0,109.0,3.3,22.8,1017.0,978.4,723.15
2018,6,21,13,15,949.5,108.0,3.35,22.8,1001.0,1000.16,738.13
2018,6,21,13,30,947.0,107.0,3.4,22.8,985.0,1018.78,751.16
2018,6,21,13,45,943.0,106.0,3.45,22.85,962.0,1032.75,761.11
2018,6,21,14,0,939.0,105.0,3.5,22.9,939.0,1043.4,769.05
2018,6,21,14,15,933.5,103.0,3.55,22.75,909.5,1048.17,773.89
2018,6,21,14,30,928.0,101.0,3.6,22.6,880.0,1049.55,776.69
2018,6,21,14,45,921.0,99.0,3.6,22.5,845.0,1046.06,775.93
2018,6,21,15,0,914.0,97.0,3.6,22.4,810.0,1039.25,773.15
2018,6,21,15,15,903.0,95.5,3.6,22.4,769.0,1025.77,765.8
2018,6,21,15,30,892.0,94.0,3.6,22.4,728.0,1009.23,756.54
2018,6,21,15,45,880.0,91.5,3.5,22.0,683.5,987.59,744.38
2018,6,21,16,0,868.0,89.0,3.4,21.6,639.0,963.19,730.38
2018,6,21,16,15,851.5,85.5,3.3,21.35,590.5,930.66,710.35
2018,6,21,16,30,835.0,82.0,3.2,21.1,542.0,905.39,695.28
2018,6,21,16,45,811.5,79.0,3.15,20.85,491.0,862.57,668.02
2018,6,21,17,0,788.0,76.0,3.1,20.6,440.0,818.27,639.33
2018,6,21,17,15,757.0,72.5,3.0,20.05,388.5,765.68,604.38
2018,6,21,17,30,726.0,69.0,2.9,19.5,337.0,712.62,568.07
2018,6,21,17,45,682.0,64.5,2.85,19.0,286.0,647.83,521.7
2018,6,21,18,0,638.0,60.0,2.8,18.5,235.0,589.88,478.61
