Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,18,15,570.5,54.0,2.5,17.7,186.5,509.84,415.79
2018,6,21,18,30,503.0,48.0,2.2,16.9,138.0,433.76,352.42
2018,6,21,18,45,397.0,39.5,1.9,16.15,97.0,334.78,267.29
2018,6,21,19,0,291.0,31.0,1.6,15.4,56.0,244.0,172.5
2018,6,21,19,15,164.0,18.5,1.6,15.0,31.0,105.37,0.0
2018,6,21,19,30,37.0,6.0,1.6,14.6,6.0,23.81,0.0
2018,6,21,19,45,18.5,3.0,1.6,14.2,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,22,4,45,45.5,7.0,1.65,12.05,8.0,0.0,0.0
2018,6,22,5,0,91.0,14.0,1.7,12.4,16.0,12.73,0.0
2018,6,22,5,15,220.0,26.0,1.8,12.9,47.0,21.74,7.17
2018,6,22,5,30,349.0,38.0,1.9,13.4,78.0,31.17,20.96
2018,6,22,5,45,439.5,46.0,2.0,13.95,121.5,36.5,26.49
2018,6,22,6,0,530.0,54.0,2.1,14.5,165.0,41.74,31.49
2018,6,22,6,15,589.0,60.5,2.0,15.1,214.5,45.47,34.94
2018,6,22,6,30,648.0,67.0,1.9,15.7,264.0,49.09,38.13
2018,6,22,6,45,689.0,71.5,1.8,16.35,315.5,50.96,39.65
2018,6,22,7,0,730.0,76.0,1.7,17.0,367.0,57.95,45.58
2018,6,22,7,15,759.5,79.5,1.6,17.8,418.5,59.05,46.23
2018,6,22,7,30,789.0,83.0,1.5,18.6,470.0,60.1,46.83
2018,6,22,7,45,811.0,86.5,1.45,19.4,520.5,61.02,47.29
2018,6,22,8,0,833.0,90.0,1.4,20.2,571.0,67.31,52.34
2018,6,22,8,15,850.5,92.5,1.4,20.9,619.0,124.58,68.11
2018,6,22,8,30,868.0,95.0,1.4,21.6,667.0,174.35,97.95
2018,6,22,8,45,881.0,97.0,1.4,22.3,711.0,225.06,135.93
2018,6,22,9,0,894.0,99.0,1.4,23.0,755.0,277.21,178.57
2018,6,22,9,15,903.0,101.5,1.45,23.65,794.0,329.84,223.09
2018,6,22,9,30,912.0,104.0,1.5,24.3,833.0,383.12,268.0
2018,6,22,9,45,917.5,107.0,1.55,24.95,866.5,435.89,311.75
2018,6,22,10,0,923.0,110.0,1.6,25.6,900.0,488.56,354.2
2018,6,22,10,15,929.0,111.5,1.65,26.2,928.0,540.04,394.54
2018,6,22,10,30,935.0,113.0,1.7,26.8,956.0,591.05,433.23
2018,6,22,10,45,939.5,113.5,1.75,27.4,977.0,639.75,469.11
2018,6,22,11,0,944.0,114.0,1.8,28.0,998.0,687.44,503.19
2018,6,22,11,15,946.0,114.0,1.9,28.35,1011.0,731.86,534.98
2018,6,22,11,30,948.0,114.0,2.0,28.7,1024.0,774.69,565.01
2018,6,22,11,45,949.5,113.5,2.1,29.1,1030.0,815.0,591.04
2018,6,22,12,0,951.0,113.0,2.2,29.5,1036.0,853.4,615.55
2018,6,22,12,15,949.0,114.5,2.3,29.6,1034.5,888.59,638.6
2018,6,22,12,30,947.0,116.0,2.4,29.7,1033.0,921.39,660.08
2018,6,22,12,45,943.5,117.0,2.5,29.8,1023.5,949.86,678.8
2018,6,22,13,0,940.0,118.0,2.6,29.9,1014.0,975.51,695.79
2018,6,22,13,15,937.0,117.0,2.75,29.8,998.0,996.79,711.08
2018,6,22,13,30,934.0,116.0,2.9,29.7,982.0,1014.94,724.54
2018,6,22,13,45,929.0,115.0,3.0,29.65,958.5,1027.97,734.31
2018,6,22,14,0,924.0,114.0,3.1,29.6,935.0,1037.7,742.16
2018,6,22,14,15,917.5,112.5,3.2,29.4,905.5,1042.11,747.23
2018,6,22,14,30,911.0,111.0,3.3,29.2,876.0,1043.18,750.36
2018,6,22,14,45,902.0,109.0,3.35,29.0,840.0,1037.88,749.16
2018,6,22,15,0,893.0,107.0,3.4,28.8,804.0,1029.32,746.04
2018,6,22,15,15,881.5,105.0,3.4,28.8,763.0,1015.09,738.39
2018,6,22,15,30,870.0,103.0,3.4,28.8,722.0,997.85,728.91
2018,6,22,15,45,855.0,101.0,3.45,28.2,677.0,974.29,717.43
2018,6,22,16,0,840.0,99.0,3.5,27.6,632.0,958.41,711.02
2018,6,22,16,15,821.0,95.5,3.45,27.15,583.0,923.95,690.93
2018,6,22,16,30,802.0,92.0,3.4,26.7,534.0,887.32,669.25
2018,6,22,16,45,777.5,88.5,3.35,26.25,483.5,843.75,642.42
2018,6,22,17,0,753.0,85.0,3.3,25.8,433.0,798.78,614.08
2018,6,22,17,15,719.0,81.0,3.1,25.05,381.5,748.84,581.43
2018,6,22,17,30,685.0,77.0,2.9,24.3,330.0,694.3,544.48
2018,6,22,17,45,638.0,71.0,2.75,23.55,279.0,627.03,496.99
2018,6,22,18,0,591.0,65.0,2.6,22.8,228.0,561.32,448.74
2018,6,22,18,15,522.0,58.0,2.35,21.75,180.5,480.52,386.65
2018,6,22,18,30,453.0,51.0,2.1,20.7,133.0,403.8,323.82
2018,6,22,18,45,349.0,41.5,1.8,19.65,93.0,306.72,241.85
2018,6,22,19,0,245.0,32.0,1.5,18.6,53.0,220.52,154.34
2018,6,22,19,15,136.0,18.5,1.5,18.1,29.0,90.33,0.0
2018,6,22,19,30,27.0,5.0,1.5,17.6,5.0,17.96,0.0
2018,6,22,19,45,13.5,2.5,1.5,17.15,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,4,45,40.0,6.5,1.45,13.8,7.5,0.0,0.0
2018,6,23,5,0,80.0,13.0,1.5,14.1,15.0,11.82,0.0
2018,6,23,5,15,204.5,25.0,1.6,14.6,45.0,20.78,6.22
2018,6,23,5,30,329.0,37.0,1.7,15.1,75.0,30.22,19.97
2018,6,23,5,45,422.5,44.5,1.75,15.65,117.5,35.15,25.11
2018,6,23,6,0,516.0,52.0,1.8,16.2,160.0,40.02,29.74
2018,6,23,6,15,577.5,58.0,1.8,16.85,209.0,43.42,32.87
2018,6,23,6,30,639.0,64.0,1.8,17.5,258.0,46.73,35.77
2018,6,23,6,45,683.0,68.0,1.75,18.2,309.5,52.99,41.12
2018,6,23,7,0,727.0,72.0,1.7,18.9,361.0,54.76,42.44
2018,6,23,7,15,757.5,74.5,1.75,19.85,412.0,55.24,42.54
2018,6,23,7,30,788.0,77.0,1.8,20.8,463.0,55.73,42.64
2018,6,23,7,45,811.5,79.0,1.85,21.75,513.0,55.79,42.36
2018,6,23,8,0,835.0,81.0,1.9,22.7,563.0,70.43,54.44
2018,6,23,8,15,852.0,83.5,2.0,23.45,610.5,117.9,62.32
2018,6,23,8,30,869.0,86.0,2.1,24.2,658.0,167.54,91.81
2018,6,23,8,45,882.0,87.5,2.2,24.95,701.5,217.83,129.29
2018,6,23,9,0,895.0,89.0,2.3,25.7,745.0,269.54,171.57
2018,6,23,9,15,905.0,90.5,2.35,26.35,784.0,321.67,215.7
2018,6,23,9,30,915.0,92.0,2.4,27.0,823.0,374.54,260.39
2018,6,23,9,45,923.5,93.0,2.45,27.65,857.0,427.0,304.07
2018,6,23,10,0,932.0,94.0,2.5,28.3,891.0,479.63,346.72
2018,6,23,10,15,937.0,95.5,2.55,28.85,918.5,530.93,387.29
2018,6,23,10,30,942.0,97.0,2.6,29.4,946.0,581.65,426.17
2018,6,23,10,45,945.5,97.5,2.65,29.95,966.5,629.93,462.16
2018,6,23,11,0,949.0,98.0,2.7,30.5,987.0,677.09,496.29
2018,6,23,11,15,951.0,99.0,2.8,30.8,1000.5,722.36,528.92
2018,6,23,11,30,953.0,100.0,2.9,31.1,1014.0,766.04,559.5
2018,6,23,11,45,954.0,100.5,2.95,31.35,1020.5,806.83,585.95
2018,6,23,12,0,955.0,101.0,3.0,31.6,1027.0,845.66,610.9
2018,6,23,12,15,954.0,101.0,3.05,31.65,1025.5,880.3,633.46
2018,6,23,12,30,953.0,101.0,3.1,31.7,1024.0,912.54,654.41
2018,6,23,12,45,950.0,102.0,3.15,31.7,1015.0,941.34,673.28
2018,6,23,13,0,947.0,103.0,3.2,31.7,1006.0,967.35,690.37
2018,6,23,13,15,944.0,102.5,3.25,31.65,990.5,988.95,704.87
2018,6,23,13,30,941.0,102.0,3.3,31.6,975.0,1007.44,717.51
2018,6,23,13,45,936.5,101.5,3.35,31.5,952.5,1021.3,727.48
2018,6,23,14,0,932.0,101.0,3.4,31.4,930.0,1031.89,735.54
2018,6,23,14,15,926.5,99.5,3.4,31.25,901.0,1037.12,740.14
2018,6,23,14,30,921.0,98.0,3.4,31.1,872.0,1039.0,742.8
2018,6,23,14,45,912.5,97.5,3.4,30.9,837.0,1035.67,742.46
2018,6,23,15,0,904.0,97.0,3.4,30.7,802.0,1029.11,740.23
2018,6,23,15,15,893.0,94.5,3.4,30.7,761.0,1014.6,732.44
2018,6,23,15,30,882.0,92.0,3.4,30.7,720.0,997.01,722.82
2018,6,23,15,45,869.0,90.5,3.3,30.2,676.0,975.73,711.58
2018,6,23,16,0,856.0,89.0,3.2,29.7,632.0,951.77,698.6
2018,6,23,16,15,839.0,86.0,3.15,29.25,584.0,919.66,680.36
2018,6,23,16,30,822.0,83.0,3.1,28.8,536.0,894.91,666.95
2018,6,23,16,45,798.5,79.5,3.0,28.4,485.5,851.8,640.35
2018,6,23,17,0,775.0,76.0,2.9,28.0,435.0,807.25,612.39
2018,6,23,17,15,743.0,72.5,2.8,27.15,383.5,754.22,578.84
2018,6,23,17,30,711.0,69.0,2.7,26.3,332.0,700.82,543.93
2018,6,23,17,45,666.5,64.5,2.55,25.5,281.5,641.05,502.63
2018,6,23,18,0,622.0,60.0,2.4,24.7,231.0,578.38,457.37
2018,6,23,18,15,555.0,54.0,2.3,23.6,183.5,499.3,398.04
2018,6,23,18,30,488.0,48.0,2.2,22.5,136.0,424.18,337.77
2018,6,23,18,45,385.5,39.0,2.1,21.4,95.5,327.45,256.95
2018,6,23,19,0,283.0,30.0,2.0,20.3,55.0,239.36,167.72
2018,6,23,19,15,159.5,18.0,2.1,19.75,30.5,102.67,0.0
2018,6,23,19,30,36.0,6.0,2.2,19.2,6.0,23.35,0.0
2018,6,23,19,45,18.0,3.0,2.25,18.65,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.0,2.75,14.2,6.0,0.0,0.0
2018,6,24,5,0,65.0,10.0,2.8,14.4,12.0,9.1,0.0
2018,6,24,5,15,159.5,24.0,2.9,14.75,39.5,18.88,4.79
2018,6,24,5,30,254.0,38.0,3.0,15.1,67.0,29.55,19.36
2018,6,24,5,45,322.5,50.5,3.05,15.5,105.5,38.7,28.19
2018,6,24,6,0,391.0,63.0,3.1,15.9,144.0,47.56,36.39
2018,6,24,6,15,396.5,77.0,3.15,16.35,178.5,56.92,44.85
2018,6,24,6,30,402.0,91.0,3.2,16.8,213.0,65.83,52.69
2018,6,24,6,45,469.0,99.5,3.25,17.25,267.0,70.8,56.91
2018,6,24,7,0,536.0,108.0,3.3,17.7,321.0,75.6,60.86
2018,6,24,7,15,602.5,108.5,3.3,18.2,378.5,73.28,58.53
2018,6,24,7,30,669.0,109.0,3.3,18.7,436.0,71.29,56.49
2018,6,24,7,45,695.0,114.0,3.3,19.2,485.0,72.2,56.96
2018,6,24,8,0,721.0,119.0,3.3,19.7,534.0,76.5,60.33
2018,6,24,8,15,741.5,122.5,3.3,20.1,580.5,119.83,68.56
2018,6,24,8,30,762.0,126.0,3.3,20.5,627.0,173.06,102.31
2018,6,24,8,45,779.0,129.0,3.3,20.95,671.0,220.11,137.76
2018,6,24,9,0,796.0,132.0,3.3,21.4,715.0,269.18,178.29
2018,6,24,9,15,813.0,132.0,3.3,21.75,755.0,317.9,220.1
2018,6,24,9,30,830.0,132.0,3.3,22.1,795.0,368.25,263.44
2018,6,24,9,45,845.5,131.0,3.35,22.45,830.5,424.22,310.57
2018,6,24,10,0,861.0,130.0,3.4,22.8,866.0,474.9,352.87
2018,6,24,10,15,868.5,131.5,3.4,23.05,894.0,524.25,393.29
2018,6,24,10,30,876.0,133.0,3.4,23.3,922.0,573.35,432.42
2018,6,24,10,45,881.0,134.0,3.4,23.55,943.0,620.2,468.87
2018,6,24,11,0,886.0,135.0,3.4,23.8,964.0,666.21,503.73
2018,6,24,11,15,889.0,135.5,3.4,23.9,978.0,709.47,536.1
2018,6,24,11,30,892.0,136.0,3.4,24.0,992.0,751.39,566.83
2018,6,24,11,45,894.5,136.0,3.45,24.1,999.0,791.05,594.84
2018,6,24,12,0,897.0,136.0,3.5,24.2,1006.0,829.06,620.66
2018,6,24,12,15,900.0,134.0,3.5,24.25,1006.0,863.99,644.11
2018,6,24,12,30,903.0,132.0,3.5,24.3,1006.0,896.88,666.08
2018,6,24,12,45,905.0,129.0,3.5,24.35,998.5,925.75,685.29
2018,6,24,13,0,907.0,126.0,3.5,24.4,991.0,952.05,702.79
2018,6,24,13,15,903.5,125.0,3.5,24.3,975.0,972.36,716.75
2018,6,24,13,30,900.0,124.0,3.5,24.2,959.0,989.64,728.83
2018,6,24,13,45,895.0,123.0,3.55,24.15,936.5,1002.36,738.25
2018,6,24,14,0,890.0,122.0,3.6,24.1,914.0,1011.89,745.72
2018,6,24,14,15,881.5,121.5,3.6,23.9,884.0,1015.26,749.37
2018,6,24,14,30,873.0,121.0,3.6,23.7,854.0,1015.41,751.09
2018,6,24,14,45,863.0,119.0,3.6,23.5,818.5,1009.28,748.82
2018,6,24,15,0,853.0,117.0,3.6,23.3,783.0,1000.01,744.62
2018,6,24,15,15,841.5,114.5,3.6,23.3,743.0,985.64,736.56
2018,6,24,15,30,830.0,112.0,3.6,23.3,703.0,979.22,734.01
2018,6,24,15,45,813.5,109.5,3.6,22.7,658.0,954.12,720.53
2018,6,24,16,0,797.0,107.0,3.6,22.1,613.0,926.45,705.32
2018,6,24,16,15,775.5,104.0,3.6,21.7,565.0,891.03,684.04
2018,6,24,16,30,754.0,101.0,3.6,21.3,517.0,853.64,661.11
2018,6,24,16,45,728.0,96.5,3.6,20.9,467.0,813.64,635.93
2018,6,24,17,0,702.0,92.0,3.6,20.5,417.0,767.73,605.93
2018,6,24,17,15,667.0,87.5,3.55,19.95,367.0,713.27,568.96
2018,6,24,17,30,632.0,83.0,3.5,19.4,317.0,658.83,530.9
2018,6,24,17,45,584.0,76.5,3.45,18.85,267.5,591.86,481.82
2018,6,24,18,0,536.0,70.0,3.4,18.3,218.0,526.57,432.09
2018,6,24,18,15,470.0,62.0,3.3,17.75,172.5,448.58,369.32
2018,6,24,18,30,404.0,54.0,3.2,17.2,127.0,374.44,306.6
2018,6,24,18,45,311.5,42.5,3.1,16.65,88.5,282.66,227.05
2018,6,24,19,0,219.0,31.0,3.0,16.1,50.0,203.48,145.38
2018,6,24,19,15,123.0,18.0,2.9,15.85,27.5,106.86,0.0
2018,6,24,19,30,27.0,5.0,2.8,15.6,5.0,17.99,0.0
2018,6,24,19,45,13.5,2.5,2.75,15.35,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,4,45,27.0,5.5,2.95,13.5,6.0,0.0,0.0
2018,6,25,5,0,54.0,11.0,3.1,13.6,12.0,10.01,0.0
2018,6,25,5,15,144.0,25.5,3.15,13.85,39.0,20.07,5.09
2018,6,25,5,30,234.0,40.0,3.2,14.1,66.0,31.1,20.71
2018,6,25,5,45,284.0,51.5,3.3,14.35,99.0,39.38,28.9
2018,6,25,6,0,334.0,63.0,3.4,14.6,132.0,47.36,36.41
2018,6,25,6,15,252.5,84.5,3.4,14.9,145.0,64.85,52.13
2018,6,25,6,30,171.0,106.0,3.4,15.2,158.0,79.06,64.72
2018,6,25,6,45,235.0,123.5,3.35,15.5,208.5,90.81,74.92
2018,6,25,7,0,299.0,141.0,3.3,15.8,259.0,102.19,84.6
2018,6,25,7,15,338.0,155.0,3.25,16.25,306.0,110.78,91.63
2018,6,25,7,30,377.0,169.0,3.2,16.7,353.0,110.79,91.16
2018,6,25,7,45,537.5,146.5,3.15,17.2,439.0,95.15,77.22
2018,6,25,8,0,698.0,124.0,3.1,17.7,525.0,78.72,62.71
2018,6,25,8,15,735.0,122.5,3.05,18.1,576.5,118.64,68.59
2018,6,25,8,30,772.0,121.0,3.0,18.5,628.0,169.81,100.12
2018,6,25,8,45,790.0,122.5,3.0,18.95,671.5,216.45,135.37
2018,6,25,9,0,808.0,124.0,3.0,19.4,715.0,265.21,175.92
2018,6,25,9,15,823.0,125.0,3.05,19.8,755.0,314.71,218.75
2018,6,25,9,30,838.0,126.0,3.1,20.2,795.0,365.62,262.92
2018,6,25,9,45,851.0,126.0,3.15,20.6,829.5,421.97,310.68
2018,6,25,10,0,864.0,126.0,3.2,21.0,864.0,472.52,353.15
2018,6,25,10,15,871.0,127.0,3.25,21.25,891.5,521.38,393.59
2018,6,25,10,30,878.0,128.0,3.3,21.5,919.0,569.93,432.72
2018,6,25,10,45,884.0,128.0,3.35,21.8,940.0,616.66,469.42
2018,6,25,11,0,890.0,128.0,3.4,22.1,961.0,662.6,504.61
2018,6,25,11,15,894.0,128.5,3.5,22.15,975.5,706.65,538.29
2018,6,25,11,30,898.0,129.0,3.6,22.2,990.0,749.42,570.42
2018,6,25,11,45,901.0,128.5,3.65,22.25,997.5,789.21,598.76
2018,6,25,12,0,904.0,128.0,3.7,22.3,1005.0,827.34,625.05
2018,6,25,12,15,907.5,125.5,3.75,22.2,1005.0,862.35,649.45
2018,6,25,12,30,911.0,123.0,3.8,22.1,1005.0,895.32,672.42
2018,6,25,12,45,914.5,119.5,3.9,22.05,998.5,925.1,693.36
2018,6,25,13,0,918.0,116.0,4.0,22.0,992.0,952.35,712.62
2018,6,25,13,15,915.5,115.0,4.0,21.9,976.5,973.65,727.51
2018,6,25,13,30,913.0,114.0,4.0,21.8,961.0,991.94,740.49
2018,6,25,13,45,909.5,112.0,4.05,21.7,938.5,1005.15,750.49
2018,6,25,14,0,906.0,110.0,4.1,21.6,916.0,1015.13,758.49
2018,6,25,14,15,900.5,108.5,4.1,21.4,887.5,1020.39,763.47
2018,6,25,14,30,895.0,107.0,4.1,21.2,859.0,1022.39,766.45
2018,6,25,14,45,888.0,104.5,4.1,21.05,824.5,1018.55,765.52
2018,6,25,15,0,881.0,102.0,4.1,20.9,790.0,1011.48,762.58
2018,6,25,15,15,870.0,100.0,4.1,20.9,750.0,997.81,754.88
2018,6,25,15,30,859.0,98.0,4.1,20.9,710.0,981.17,745.28
2018,6,25,15,45,846.5,95.0,4.05,20.3,666.0,959.02,733.37
2018,6,25,16,0,834.0,92.0,4.0,19.7,622.0,934.2,719.59
2018,6,25,16,15,818.5,89.0,3.95,19.35,575.5,913.87,708.25
2018,6,25,16,30,803.0,86.0,3.9,19.0,529.0,881.28,688.09
2018,6,25,16,45,781.5,82.5,3.9,18.65,480.0,840.51,662.11
2018,6,25,17,0,760.0,79.0,3.9,18.3,431.0,798.22,634.55
2018,6,25,17,15,729.0,74.5,3.85,17.85,380.0,745.23,598.36
2018,6,25,17,30,698.0,70.0,3.8,17.4,329.0,691.84,560.84
2018,6,25,17,45,655.0,65.5,3.75,16.95,279.5,633.85,518.41
2018,6,25,18,0,612.0,61.0,3.7,16.5,230.0,572.71,471.75
2018,6,25,18,15,547.0,54.5,3.65,16.05,183.0,494.74,409.49
2018,6,25,18,30,482.0,48.0,3.6,15.6,136.0,420.62,346.58
2018,6,25,18,45,382.5,39.5,3.5,15.1,96.0,326.54,264.19
2018,6,25,19,0,283.0,31.0,3.4,14.6,56.0,240.44,173.96
2018,6,25,19,15,160.0,18.5,3.35,14.35,31.0,127.39,0.0
2018,6,25,19,30,37.0,6.0,3.3,14.1,6.0,23.89,0.0
2018,6,25,19,45,18.5,3.0,3.2,13.85,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,4,45,42.5,6.5,2.7,12.05,7.5,0.0,0.0
2018,6,26,5,0,85.0,13.0,2.8,12.3,15.0,11.82,0.0
2018,6,26,5,15,215.5,25.0,2.85,12.75,45.5,20.93,5.12
2018,6,26,5,30,346.0,37.0,2.9,13.2,76.0,30.39,20.17
2018,6,26,5,45,441.0,45.0,2.95,13.65,119.5,35.77,25.82
2018,6,26,6,0,536.0,53.0,3.0,14.1,163.0,41.06,30.9
2018,6,26,6,15,597.0,58.5,2.95,14.6,212.5,44.01,33.7
2018,6,26,6,30,658.0,64.0,2.9,15.1,262.0,46.93,36.3
2018,6,26,6,45,701.0,68.0,2.9,15.6,314.0,53.2,41.75
2018,6,26,7,0,744.0,72.0,2.9,16.1,366.0,54.98,43.13
2018,6,26,7,15,773.5,75.5,2.9,16.65,418.0,56.22,43.98
2018,6,26,7,30,803.0,79.0,2.9,17.2,470.0,57.41,44.76
2018,6,26,7,45,825.5,81.5,2.9,17.75,520.5,57.75,44.79
2018,6,26,8,0,848.0,84.0,2.9,18.3,571.0,70.04,55.13
2018,6,26,8,15,865.0,86.0,2.9,18.75,619.0,117.86,64.0
2018,6,26,8,30,882.0,88.0,2.9,19.2,667.0,167.84,93.73
2018,6,26,8,45,895.5,90.0,2.9,19.7,711.5,219.26,132.68
2018,6,26,9,0,909.0,92.0,2.9,20.2,756.0,272.18,176.88
2018,6,26,9,15,916.0,94.5,2.95,20.6,794.5,324.99,222.96
2018,6,26,9,30,923.0,97.0,3.0,21.0,833.0,378.25,269.53
2018,6,26,9,45,927.0,100.0,3.05,21.45,865.5,431.0,315.03
2018,6,26,10,0,931.0,103.0,3.1,21.9,898.0,483.5,359.22
2018,6,26,10,15,937.0,104.0,3.2,22.1,926.0,535.0,401.9
2018,6,26,10,30,943.0,105.0,3.3,22.3,954.0,586.02,443.09
2018,6,26,10,45,947.5,105.0,3.35,22.5,975.0,634.71,481.39
2018,6,26,11,0,952.0,105.0,3.4,22.7,996.0,682.36,517.95
2018,6,26,11,15,954.5,106.0,3.5,22.75,1010.0,728.27,552.87
2018,6,26,11,30,957.0,107.0,3.6,22.8,1024.0,772.65,586.03
2018,6,26,11,45,959.0,106.5,3.7,22.8,1031.0,813.72,614.63
2018,6,26,12,0,961.0,106.0,3.8,22.8,1038.0,852.88,641.8
2018,6,26,12,15,962.0,105.0,3.85,22.75,1037.0,888.71,666.47
2018,6,26,12,30,963.0,104.0,3.9,22.7,1036.0,922.21,689.52
2018,6,26,12,45,963.5,102.5,3.95,22.65,1028.5,952.29,710.24
2018,6,26,13,0,964.0,101.0,4.0,22.6,1021.0,979.6,729.13
2018,6,26,13,15,961.5,100.0,4.05,22.5,1005.0,1001.67,744.73
2018,6,26,13,30,959.0,99.0,4.1,22.4,989.0,1020.59,758.35
2018,6,26,13,45,955.5,98.0,4.15,22.3,966.5,1035.29,769.3
2018,6,26,14,0,952.0,97.0,4.2,22.2,944.0,1046.66,778.21
2018,6,26,14,15,946.5,95.5,4.2,22.0,914.5,1052.16,783.34
2018,6,26,14,30,941.0,94.0,4.2,21.8,885.0,1054.24,786.41
2018,6,26,14,45,934.0,92.0,4.25,21.6,849.5,1050.87,786.33
2018,6,26,15,0,927.0,90.0,4.3,21.4,814.0,1044.14,784.18
2018,6,26,15,15,916.5,88.5,4.3,21.4,773.5,1031.19,777.06
2018,6,26,15,30,906.0,87.0,4.3,21.4,733.0,1015.13,767.98
2018,6,26,15,45,893.5,85.0,4.25,20.85,688.0,993.52,756.49
2018,6,26,16,0,881.0,83.0,4.2,20.3,643.0,969.11,743.1
2018,6,26,16,15,865.0,80.0,4.15,19.85,594.5,937.51,724.33
2018,6,26,16,30,849.0,77.0,4.1,19.4,546.0,903.6,703.78
2018,6,26,16,45,827.0,74.0,4.05,19.0,495.0,871.31,683.98
2018,6,26,17,0,805.0,71.0,4.0,18.6,444.0,828.08,655.86
2018,6,26,17,15,775.0,67.5,3.9,18.15,392.5,775.99,620.5
2018,6,26,17,30,745.0,64.0,3.8,17.7,341.0,723.37,583.78
2018,6,26,17,45,702.5,59.5,3.75,17.2,289.5,659.31,537.26
2018,6,26,18,0,660.0,55.0,3.7,16.7,238.0,596.25,489.59
2018,6,26,18,15,586.5,50.5,3.55,16.2,188.5,517.89,427.27
2018,6,26,18,30,513.0,46.0,3.4,15.7,139.0,439.3,361.24
2018,6,26,18,45,422.0,38.0,3.3,15.25,99.0,350.07,282.81
2018,6,26,19,0,331.0,30.0,3.2,14.8,59.0,268.19,194.38
2018,6,26,19,15,188.0,18.0,3.15,14.5,32.5,142.49,0.0
2018,6,26,19,30,45.0,6.0,3.1,14.2,6.0,27.9,0.0
2018,6,26,19,45,22.5,3.0,3.0,13.9,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,27,4,45,38.5,6.0,3.15,12.5,7.0,0.0,0.0
2018,6,27,5,0,77.0,12.0,3.2,12.6,14.0,10.91,0.0
2018,6,27,5,15,202.0,25.5,3.2,12.85,44.5,20.16,4.19
2018,6,27,5,30,327.0,39.0,3.2,13.1,75.0,32.33,21.76
2018,6,27,5,45,396.0,47.5,3.25,13.35,113.0,37.96,27.75
2018,6,27,6,0,465.0,56.0,3.3,13.6,151.0,43.43,33.06
2018,6,27,6,15,254.5,76.0,3.25,14.05,130.0,55.61,44.1
2018,6,27,6,30,44.0,96.0,3.2,14.5,109.0,78.67,64.56
2018,6,27,6,45,53.5,122.0,3.2,14.9,141.0,97.61,81.07
2018,6,27,7,0,63.0,148.0,3.2,15.3,173.0,115.99,96.8
2018,6,27,7,15,340.0,133.5,3.2,15.8,296.0,89.56,73.31
2018,6,27,7,30,617.0,119.0,3.2,16.3,419.0,78.18,63.04
2018,6,27,7,45,729.0,102.5,3.2,16.75,493.5,65.0,51.28
2018,6,27,8,0,841.0,86.0,3.2,17.2,568.0,60.48,47.1
2018,6,27,8,15,858.0,88.5,3.2,17.65,616.0,118.12,65.08
2018,6,27,8,30,875.0,91.0,3.2,18.1,664.0,168.11,94.79
2018,6,27,8,45,888.0,92.0,3.25,18.5,707.5,218.42,133.02
2018,6,27,9,0,901.0,93.0,3.3,18.9,751.0,270.15,176.58
2018,6,27,9,15,901.0,99.5,3.35,19.25,787.5,323.53,223.61
2018,6,27,9,30,901.0,106.0,3.4,19.6,824.0,376.69,270.56
2018,6,27,9,45,897.0,114.5,3.45,19.9,854.5,429.39,316.53
2018,6,27,10,0,893.0,123.0,3.5,20.2,885.0,481.11,360.61
2018,6,27,10,15,901.0,123.5,3.55,20.4,913.5,531.54,402.62
2018,6,27,10,30,909.0,124.0,3.6,20.6,942.0,581.72,443.35
2018,6,27,10,45,915.0,124.0,3.65,20.8,963.5,629.92,481.58
2018,6,27,11,0,921.0,124.0,3.7,21.0,985.0,677.29,518.25
2018,6,27,11,15,925.0,124.0,3.8,21.0,999.5,722.32,552.97
2018,6,27,11,30,929.0,124.0,3.9,21.0,1014.0,765.99,586.08
2018,6,27,11,45,932.0,123.5,4.0,21.0,1021.5,807.01,615.56
2018,6,27,12,0,935.0,123.0,4.1,21.0,1029.0,846.29,643.12
2018,6,27,12,15,934.5,123.0,4.15,20.9,1028.0,881.23,667.61
2018,6,27,12,30,934.0,123.0,4.2,20.8,1027.0,913.88,690.5
2018,6,27,12,45,932.5,122.5,4.3,20.65,1018.5,942.73,711.19
2018,6,27,13,0,931.0,122.0,4.4,20.5,1010.0,968.86,730.03
2018,6,27,13,15,928.5,120.0,4.45,20.35,993.5,989.76,745.37
2018,6,27,13,30,926.0,118.0,4.5,20.2,977.0,1007.55,758.74
2018,6,27,13,45,923.0,115.5,4.5,20.05,954.5,1021.17,768.97
2018,6,27,14,0,920.0,113.0,4.5,19.9,932.0,1031.49,777.14
2018,6,27,14,15,914.5,111.5,4.55,19.65,903.0,1037.07,783.04
2018,6,27,14,30,909.0,110.0,4.6,19.4,874.0,1039.34,786.9
2018,6,27,14,45,902.5,107.0,4.6,19.2,839.0,1035.66,786.26
2018,6,27,15,0,896.0,104.0,4.6,19.0,804.0,1028.69,783.54
2018,6,27,15,15,885.0,102.0,4.6,19.0,763.5,1015.11,775.83
2018,6,27,15,30,874.0,100.0,4.6,19.0,723.0,998.49,766.16
2018,6,27,15,45,861.5,97.0,4.65,18.35,678.5,976.31,755.05
2018,6,27,16,0,849.0,94.0,4.7,17.7,634.0,951.41,741.95
2018,6,27,16,15,833.0,90.0,4.7,17.3,586.0,929.27,729.6
2018,6,27,16,30,817.0,86.0,4.7,16.9,538.0,894.71,708.16
2018,6,27,16,45,793.5,82.5,4.7,16.5,487.0,851.85,680.36
2018,6,27,17,0,770.0,79.0,4.7,16.1,436.0,807.52,650.93
2018,6,27,17,15,737.5,75.0,4.65,15.7,384.5,753.61,613.24
2018,6,27,17,30,705.0,71.0,4.6,15.3,333.0,699.35,574.24
2018,6,27,17,45,660.5,66.0,4.55,14.9,282.5,639.37,529.43
2018,6,27,18,0,616.0,61.0,4.5,14.5,232.0,576.21,480.3
2018,6,27,18,15,549.0,55.0,4.4,14.15,184.5,497.28,416.04
2018,6,27,18,30,482.0,49.0,4.3,13.8,137.0,422.26,351.3
2018,6,27,18,45,379.0,40.0,4.15,13.45,96.5,325.23,265.38
2018,6,27,19,0,276.0,31.0,4.0,13.1,56.0,236.65,172.89
2018,6,27,19,15,155.5,18.5,3.95,12.95,31.0,125.74,0.0
2018,6,27,19,30,35.0,6.0,3.9,12.8,6.0,22.93,0.0
2018,6,27,19,45,17.5,3.0,3.8,12.65,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,28,4,45,21.0,6.0,3.85,13.5,6.5,0.0,0.0
2018,6,28,5,0,42.0,12.0,3.9,13.6,13.0,10.91,0.0
2018,6,28,5,15,142.5,26.0,3.95,13.85,40.0,20.5,3.7
2018,6,28,5,30,243.0,40.0,4.0,14.1,67.0,31.17,20.62
2018,6,28,5,45,339.0,49.5,4.1,14.4,107.5,38.05,27.68
2018,6,28,6,0,435.0,59.0,4.2,14.7,148.0,46.02,35.17
2018,6,28,6,15,500.5,66.5,4.2,15.05,195.5,50.31,39.2
2018,6,28,6,30,566.0,74.0,4.2,15.4,243.0,54.47,42.93
2018,6,28,6,45,614.0,78.5,4.2,15.75,293.0,56.04,44.23
2018,6,28,7,0,662.0,83.0,4.2,16.1,343.0,57.59,45.43
2018,6,28,7,15,697.0,86.5,4.2,16.45,394.0,58.28,45.83
2018,6,28,7,30,732.0,90.0,4.2,16.8,445.0,65.08,51.54
2018,6,28,7,45,759.5,92.0,4.2,17.15,495.0,64.7,50.95
2018,6,28,8,0,787.0,94.0,4.2,17.5,545.0,64.41,50.44
2018,6,28,8,15,807.5,96.5,4.2,17.8,593.0,109.83,60.16
2018,6,28,8,30,828.0,99.0,4.2,18.1,641.0,157.92,88.72
2018,6,28,8,45,844.0,100.5,4.2,18.35,685.0,215.94,133.19
2018,6,28,9,0,860.0,102.0,4.2,18.6,729.0,266.48,175.71
2018,6,28,9,15,871.0,103.5,4.15,18.85,768.0,317.22,220.34
2018,6,28,9,30,882.0,105.0,4.1,19.1,807.0,368.83,266.0
2018,6,28,9,45,891.5,106.0,4.1,19.35,841.0,420.17,311.03
2018,6,28,10,0,901.0,107.0,4.1,19.6,875.0,471.82,355.36
2018,6,28,10,15,907.0,108.0,4.1,19.75,902.5,521.91,397.59
2018,6,28,10,30,913.0,109.0,4.1,19.9,930.0,571.56,438.35
2018,6,28,10,45,917.5,109.5,4.1,20.1,951.0,619.32,476.56
2018,6,28,11,0,922.0,110.0,4.1,20.3,972.0,666.11,513.05
2018,6,28,11,15,924.0,110.5,4.15,20.35,985.0,710.1,547.08
2018,6,28,11,30,926.0,111.0,4.2,20.4,998.0,752.57,579.32
2018,6,28,11,45,926.5,111.5,4.2,20.45,1004.0,792.26,607.31
2018,6,28,12,0,927.0,112.0,4.2,20.5,1010.0,830.04,633.5
2018,6,28,12,15,928.5,110.5,4.2,20.45,1009.5,864.86,657.72
2018,6,28,12,30,930.0,109.0,4.2,20.4,1009.0,897.46,680.34
2018,6,28,12,45,930.5,107.5,4.2,20.4,1001.5,926.76,700.5
2018,6,28,13,0,931.0,106.0,4.2,20.4,994.0,953.4,718.85
2018,6,28,13,15,928.0,105.5,4.25,20.35,978.5,974.93,734.18
2018,6,28,13,30,925.0,105.0,4.3,20.3,963.0,993.41,747.55
2018,6,28,13,45,920.5,104.0,4.3,20.2,940.5,1006.79,757.45
2018,6,28,14,0,916.0,103.0,4.3,20.1,918.0,1016.93,765.31
2018,6,28,14,15,910.0,101.5,4.25,19.95,889.0,1021.78,769.59
2018,6,28,14,30,904.0,100.0,4.2,19.8,860.0,1023.32,771.82
2018,6,28,14,45,895.5,99.0,4.2,19.65,825.5,1019.64,770.99
2018,6,28,15,0,887.0,98.0,4.2,19.5,791.0,1012.77,768.16
2018,6,28,15,15,876.0,96.0,4.2,19.5,751.0,999.13,760.41
2018,6,28,15,30,865.0,94.0,4.2,19.5,711.0,982.48,750.74
2018,6,28,15,45,851.0,92.0,4.15,19.05,667.0,960.01,738.1
2018,6,28,16,0,837.0,90.0,4.1,18.6,623.0,934.92,723.64
2018,6,28,16,15,818.5,88.0,4.1,18.25,575.5,912.93,711.32
2018,6,28,16,30,800.0,86.0,4.1,17.9,528.0,878.88,690.24
2018,6,28,16,45,775.0,83.0,4.05,17.55,478.0,835.69,662.06
2018,6,28,17,0,750.0,80.0,4.0,17.2,428.0,791.15,632.41
2018,6,28,17,15,716.5,76.0,4.0,16.7,377.0,736.97,595.35
2018,6,28,17,30,683.0,72.0,4.0,16.2,326.0,687.25,560.58
2018,6,28,17,45,636.0,68.0,3.95,15.75,276.5,622.84,512.81
2018,6,28,18,0,589.0,64.0,3.9,15.3,227.0,559.95,464.38
2018,6,28,18,15,519.5,57.5,3.8,14.85,180.0,479.49,399.5
2018,6,28,18,30,450.0,51.0,3.7,14.4,133.0,403.1,334.02
2018,6,28,18,45,345.5,42.0,3.65,13.95,93.5,306.15,248.98
2018,6,28,19,0,241.0,33.0,3.6,13.5,54.0,220.27,160.33
2018,6,28,19,15,134.0,19.5,3.6,13.4,30.0,115.78,0.0
2018,6,28,19,30,27.0,6.0,3.6,13.3,6.0,18.94,0.0
2018,6,28,19,45,13.5,3.0,3.55,13.15,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,4,45,40.0,5.5,2.0,12.5,6.5,0.0,0.0
2018,6,29,5,0,80.0,11.0,2.1,12.7,13.0,10.01,0.0
2018,6,29,5,15,204.5,23.0,2.1,13.1,42.0,19.12,2.44
2018,6,29,5,30,329.0,35.0,2.1,13.5,71.0,28.64,18.52
2018,6,29,5,45,421.0,42.5,2.1,13.95,112.5,33.63,23.88
2018,6,29,6,0,513.0,50.0,2.1,14.4,154.0,38.55,28.63
2018,6,29,6,15,573.0,55.5,2.05,14.9,202.0,41.59,31.51
2018,6,29,6,30,633.0,61.0,2.0,15.4,250.0,44.59,34.18
2018,6,29,6,45,675.5,65.0,2.0,15.9,300.5,50.67,39.48
2018,6,29,7,0,718.0,69.0,2.0,16.4,351.0,52.52,40.93
2018,6,29,7,15,748.0,73.0,2.0,17.05,402.0,54.22,42.17
2018,6,29,7,30,778.0,77.0,2.0,17.7,453.0,55.83,43.31
2018,6,29,7,45,801.0,79.0,2.0,18.3,502.5,55.87,43.08
2018,6,29,8,0,824.0,81.0,2.0,18.9,552.0,65.82,51.37
2018,6,29,8,15,841.0,83.0,2.1,19.55,599.0,111.34,60.27
2018,6,29,8,30,858.0,85.0,2.2,20.2,646.0,160.01,88.32
2018,6,29,8,45,871.5,87.0,2.25,20.8,690.0,210.13,125.67
2018,6,29,9,0,885.0,89.0,2.3,21.4,734.0,261.75,168.3
2018,6,29,9,15,893.0,92.5,2.4,21.95,773.0,314.3,213.57
2018,6,29,9,30,901.0,96.0,2.5,22.5,812.0,367.44,259.44
2018,6,29,9,45,905.5,98.5,2.65,23.0,844.5,418.92,303.64
2018,6,29,10,0,910.0,101.0,2.8,23.5,877.0,470.22,346.69
2018,6,29,10,15,916.0,102.0,2.85,23.9,904.5,520.72,387.9
2018,6,29,10,30,922.0,103.0,2.9,24.3,932.0,570.77,427.58
2018,6,29,10,45,925.5,104.0,3.0,24.65,952.5,618.74,464.88
2018,6,29,11,0,929.0,105.0,3.1,25.0,973.0,665.65,500.43
2018,6,29,11,15,931.5,105.5,3.15,25.3,986.5,710.25,533.4
2018,6,29,11,30,934.0,106.0,3.2,25.6,1000.0,753.36,564.56
2018,6,29,11,45,935.0,106.0,3.3,25.9,1006.5,793.29,591.52
2018,6,29,12,0,936.0,106.0,3.4,26.2,1013.0,831.3,616.85
2018,6,29,12,15,935.0,106.5,3.45,26.3,1012.0,866.06,640.09
2018,6,29,12,30,934.0,107.0,3.5,26.4,1011.0,898.5,661.7
2018,6,29,12,45,931.0,108.0,3.6,26.45,1002.5,927.14,681.19
2018,6,29,13,0,928.0,109.0,3.7,26.5,994.0,953.03,698.91
2018,6,29,13,15,925.0,108.5,3.75,26.45,978.5,974.61,713.82
2018,6,29,13,30,922.0,108.0,3.8,26.4,963.0,993.14,726.84
2018,6,29,13,45,918.0,106.5,3.85,26.4,940.5,1006.57,736.49
2018,6,29,14,0,914.0,105.0,3.9,26.4,918.0,1016.75,744.18
2018,6,29,14,15,908.5,103.5,3.95,26.25,889.5,1022.17,749.35
2018,6,29,14,30,903.0,102.0,4.0,26.1,861.0,1024.3,752.53
2018,6,29,14,45,895.5,100.0,4.0,25.95,826.5,1020.61,751.73
2018,6,29,15,0,888.0,98.0,4.0,25.8,792.0,1013.67,748.96
2018,6,29,15,15,877.5,96.0,4.0,25.8,752.0,1000.57,741.79
2018,6,29,15,30,867.0,94.0,4.0,25.8,712.0,984.45,732.76
2018,6,29,15,45,854.5,91.0,3.95,25.25,668.0,962.28,720.99
2018,6,29,16,0,842.0,88.0,3.9,24.7,624.0,937.41,707.38
2018,6,29,16,15,825.5,85.0,3.85,24.3,577.0,906.18,688.91
2018,6,29,16,30,809.0,82.0,3.8,23.9,530.0,882.31,675.45
2018,6,29,16,45,787.0,79.0,3.7,23.5,480.5,841.68,649.7
2018,6,29,17,0,765.0,76.0,3.6,23.1,431.0,799.55,622.53
2018,6,29,17,15,733.5,72.0,3.45,22.45,380.0,746.7,587.32
2018,6,29,17,30,702.0,68.0,3.3,21.8,329.0,693.48,550.85
2018,6,29,17,45,658.0,63.5,3.15,21.2,279.0,634.27,508.47
2018,6,29,18,0,614.0,59.0,3.0,20.6,229.0,572.33,462.27
2018,6,29,18,15,549.0,53.0,2.8,19.85,182.0,494.98,402.03
2018,6,29,18,30,484.0,47.0,2.6,19.1,135.0,421.5,341.24
2018,6,29,18,45,383.5,38.5,2.4,18.3,95.0,326.72,260.21
2018,6,29,19,0,283.0,30.0,2.2,17.5,55.0,240.3,171.97
2018,6,29,19,15,160.0,18.0,2.3,17.1,30.5,127.56,0.0
2018,6,29,19,30,37.0,6.0,2.4,16.7,6.0,23.95,0.0
2018,6,29,19,45,18.5,3.0,2.45,16.3,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.5,1.4,13.5,6.5,0.0,0.0
2018,6,30,5,0,104.0,11.0,1.5,13.8,13.0,10.01,0.0
2018,6,30,5,15,240.5,21.0,1.6,14.3,42.5,17.3,0.94
2018,6,30,5,30,377.0,31.0,1.7,14.8,72.0,25.07,15.37
2018,6,30,5,45,466.5,38.0,1.75,15.35,114.5,29.85,20.44
2018,6,30,6,0,556.0,45.0,1.8,15.9,157.0,34.56,24.93
2018,6,30,6,15,613.0,50.0,1.75,16.65,205.5,40.84,30.61
2018,6,30,6,30,670.0,55.0,1.7,17.4,254.0,43.93,33.31
2018,6,30,6,45,710.0,59.0,1.65,18.1,305.0,46.03,35.05
2018,6,30,7,0,750.0,63.0,1.6,18.8,356.0,48.09,36.66
2018,6,30,7,15,778.0,66.5,1.5,19.7,407.5,49.61,37.72
2018,6,30,7,30,806.0,70.0,1.4,20.6,459.0,51.06,38.68
2018,6,30,7,45,828.0,72.0,1.35,21.45,509.0,60.38,46.38
2018,6,30,8,0,850.0,74.0,1.3,22.3,559.0,61.47,46.96
2018,6,30,8,15,866.0,76.0,1.35,23.05,606.5,107.02,55.55
2018,6,30,8,30,882.0,78.0,1.4,23.8,654.0,156.77,83.49
2018,6,30,8,45,893.5,80.0,1.5,24.55,697.5,207.74,120.71
2018,6,30,9,0,905.0,82.0,1.6,25.3,741.0,260.01,163.07
2018,6,30,9,15,913.5,84.0,1.7,25.85,779.5,312.59,207.56
2018,6,30,9,30,922.0,86.0,1.8,26.4,818.0,365.8,252.69
2018,6,30,9,45,928.5,87.5,1.9,27.0,851.5,418.29,296.62
2018,6,30,10,0,935.0,89.0,2.0,27.6,885.0,470.77,339.44
2018,6,30,10,15,939.5,90.5,2.1,27.95,912.5,522.1,380.57
2018,6,30,10,30,944.0,92.0,2.2,28.3,940.0,572.81,420.07
2018,6,30,10,45,947.5,93.0,2.3,28.65,961.0,621.74,457.22
2018,6,30,11,0,951.0,94.0,2.4,29.0,982.0,669.56,492.59
2018,6,30,11,15,952.5,94.5,2.5,29.15,995.0,714.37,525.43
2018,6,30,11,30,954.0,95.0,2.6,29.3,1008.0,757.55,556.33
2018,6,30,11,45,954.0,95.5,2.7,29.45,1014.0,797.83,583.1
2018,6,30,12,0,954.0,96.0,2.8,29.6,1020.0,836.07,608.37
2018,6,30,12,15,951.0,98.0,2.9,29.6,1018.5,871.02,631.75
2018,6,30,12,30,948.0,100.0,3.0,29.6,1017.0,903.5,653.5
2018,6,30,12,45,943.0,102.5,3.05,29.6,1008.0,932.09,672.38
2018,6,30,13,0,938.0,105.0,3.1,29.6,999.0,957.84,689.47
2018,6,30,13,15,934.5,104.0,3.15,29.5,983.0,978.66,703.73
2018,6,30,13,30,931.0,103.0,3.2,29.4,967.0,996.36,716.11
2018,6,30,13,45,926.0,102.5,3.25,29.35,944.5,1009.92,725.83
2018,6,30,14,0,921.0,102.0,3.3,29.3,922.0,1020.22,733.62
2018,6,30,14,15,914.0,101.5,3.3,29.1,893.0,1025.27,738.26
2018,6,30,14,30,907.0,101.0,3.3,28.9,864.0,1027.03,740.98
2018,6,30,14,45,898.0,100.0,3.35,28.75,829.0,1022.97,740.37
2018,6,30,15,0,889.0,99.0,3.4,28.6,794.0,1015.7,737.85
2018,6,30,15,15,878.5,96.5,3.4,28.6,753.5,1002.08,730.53
2018,6,30,15,30,868.0,94.0,3.4,28.6,713.0,985.41,721.35
2018,6,30,15,45,852.5,92.5,3.4,28.0,668.5,962.1,709.57
2018,6,30,16,0,837.0,91.0,3.4,27.4,624.0,936.22,696.03
2018,6,30,16,15,817.5,89.0,3.4,26.85,576.5,913.38,684.32
2018,6,30,16,30,798.0,87.0,3.4,26.3,529.0,878.46,664.18
2018,6,30,16,45,774.5,83.5,3.45,25.8,479.0,836.11,638.72
2018,6,30,17,0,751.0,80.0,3.5,25.3,429.0,792.33,611.65
2018,6,30,17,15,718.0,76.0,3.4,24.5,378.0,738.57,576.63
2018,6,30,17,30,685.0,72.0,3.3,23.7,327.0,689.24,543.76
2018,6,30,17,45,639.5,67.0,3.2,22.9,277.0,624.59,498.12
2018,6,30,18,0,594.0,62.0,3.1,22.1,227.0,561.42,451.68
2018,6,30,18,15,526.0,56.0,2.95,21.3,180.0,482.57,390.63
2018,6,30,18,30,458.0,50.0,2.8,20.5,133.0,407.67,328.81
2018,6,30,18,45,357.0,40.0,2.65,19.65,93.0,311.67,247.28
2018,6,30,19,0,256.0,30.0,2.5,18.8,53.0,224.46,159.76
2018,6,30,19,15,144.5,17.5,2.5,18.4,29.0,118.19,0.0
2018,6,30,19,30,33.0,5.0,2.5,18.0,5.0,21.05,0.0
2018,6,30,19,45,16.5,2.5,2.5,17.6,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,4,45,30.5,5.0,2.8,14.4,5.5,0.0,0.0
2018,7,1,5,0,61.0,10.0,2.8,14.6,11.0,9.1,0.0
2018,7,1,5,15,161.5,22.5,2.9,15.0,37.0,17.76,0.27
2018,7,1,5,30,262.0,35.0,3.0,15.4,63.0,27.32,17.11
2018,7,1,5,45,345.5,46.0,3.05,15.85,103.0,36.69,26.29
2018,7,1,6,0,429.0,57.0,3.1,16.3,143.0,44.42,33.51
2018,7,1,6,15,488.5,65.5,3.05,16.75,189.5,49.59,38.29
2018,7,1,6,30,548.0,74.0,3.0,17.2,236.0,54.55,42.69
2018,7,1,6,45,591.5,80.0,3.0,17.65,285.0,57.23,44.94
2018,7,1,7,0,635.0,86.0,3.0,18.1,334.0,59.78,46.99
2018,7,1,7,15,667.0,91.5,2.9,18.6,384.0,61.75,48.46
2018,7,1,7,30,699.0,97.0,2.8,19.1,434.0,63.58,49.76
2018,7,1,7,45,723.5,101.5,2.75,19.6,483.0,64.51,50.28
2018,7,1,8,0,748.0,106.0,2.7,20.1,532.0,72.6,56.92
2018,7,1,8,15,767.5,109.5,2.7,20.6,579.0,113.56,64.74
2018,7,1,8,30,787.0,113.0,2.7,21.1,626.0,160.16,91.34
2018,7,1,8,45,801.5,116.0,2.7,21.65,669.0,208.04,126.63
2018,7,1,9,0,816.0,119.0,2.7,22.2,712.0,257.69,167.23
2018,7,1,9,15,830.0,120.5,2.75,22.6,752.0,307.69,209.93
2018,7,1,9,30,844.0,122.0,2.8,23.0,792.0,365.71,258.98
2018,7,1,9,45,855.5,122.0,2.85,23.45,826.0,415.37,301.22
2018,7,1,10,0,867.0,122.0,2.9,23.9,860.0,465.55,342.99
2018,7,1,10,15,874.5,123.5,2.95,24.2,888.5,515.26,383.57
2018,7,1,10,30,882.0,125.0,3.0,24.5,917.0,564.75,422.86
2018,7,1,10,45,887.5,126.0,3.05,24.8,938.5,612.28,459.7
2018,7,1,11,0,893.0,127.0,3.1,25.1,960.0,659.01,494.99
2018,7,1,11,15,896.5,127.0,3.2,25.25,974.0,702.66,527.77
2018,7,1,11,30,900.0,127.0,3.3,25.4,988.0,744.98,558.97
2018,7,1,11,45,901.5,127.5,3.35,25.6,995.0,784.74,586.66
2018,7,1,12,0,903.0,128.0,3.4,25.8,1002.0,822.77,612.09
2018,7,1,12,15,899.0,130.5,3.45,25.8,1000.0,856.12,634.71
2018,7,1,12,30,895.0,133.0,3.5,25.8,998.0,887.14,655.73
