Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,45,888.5,135.0,3.55,25.8,988.0,913.06,673.34
2018,7,1,13,0,882.0,137.0,3.6,25.8,978.0,936.22,689.16
2018,7,1,13,15,878.0,136.5,3.65,25.65,962.5,956.51,703.59
2018,7,1,13,30,874.0,136.0,3.7,25.5,947.0,973.86,716.17
2018,7,1,13,45,868.5,134.5,3.75,25.35,924.0,985.75,725.3
2018,7,1,14,0,863.0,133.0,3.8,25.2,901.0,994.5,732.51
2018,7,1,14,15,856.0,131.5,3.75,24.9,872.5,998.61,736.6
2018,7,1,14,30,849.0,130.0,3.7,24.6,844.0,999.55,738.76
2018,7,1,14,45,839.5,128.0,3.7,24.35,809.5,994.33,737.18
2018,7,1,15,0,830.0,126.0,3.7,24.1,775.0,997.39,741.32
2018,7,1,15,15,818.0,123.0,3.7,24.1,735.0,982.45,732.77
2018,7,1,15,30,806.0,120.0,3.7,24.1,695.0,964.56,722.47
2018,7,1,15,45,791.0,117.0,3.65,23.5,651.5,940.91,709.67
2018,7,1,16,0,776.0,114.0,3.6,22.9,608.0,914.68,695.08
2018,7,1,16,15,758.0,109.0,3.55,22.5,561.0,880.82,674.55
2018,7,1,16,30,740.0,104.0,3.5,22.1,514.0,844.87,652.35
2018,7,1,16,45,715.0,99.5,3.45,21.7,465.0,806.61,628.19
2018,7,1,17,0,690.0,95.0,3.4,21.3,416.0,762.07,599.03
2018,7,1,17,15,656.0,90.0,3.35,20.75,366.0,708.24,562.68
2018,7,1,17,30,622.0,85.0,3.3,20.2,316.0,654.37,525.22
2018,7,1,17,45,575.5,78.0,3.25,19.6,267.0,588.29,477.14
2018,7,1,18,0,529.0,71.0,3.2,19.0,218.0,523.78,428.34
2018,7,1,18,15,463.0,63.0,3.15,18.4,172.5,445.94,366.09
2018,7,1,18,30,397.0,55.0,3.1,17.8,127.0,371.89,303.82
2018,7,1,18,45,304.0,43.0,3.0,17.15,88.5,279.51,224.17
2018,7,1,19,0,211.0,31.0,2.9,16.5,50.0,199.32,142.74
2018,7,1,19,15,117.5,18.0,2.9,16.15,27.5,104.37,0.0
2018,7,1,19,30,24.0,5.0,2.9,15.8,5.0,16.55,0.0
2018,7,1,19,45,12.0,2.5,2.85,15.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.8,14.0,3.0,0.0,0.0
2018,7,2,5,0,26.0,6.0,1.9,14.2,6.0,5.46,0.0
2018,7,2,5,15,82.5,19.5,1.95,14.6,27.0,16.0,0.0
2018,7,2,5,30,139.0,33.0,2.0,15.0,48.0,25.53,15.61
2018,7,2,5,45,156.0,49.0,2.05,15.4,73.5,38.85,28.22
2018,7,2,6,0,173.0,65.0,2.1,15.8,99.0,50.68,39.08
2018,7,2,6,15,100.0,85.0,2.1,16.2,106.0,67.31,53.97
2018,7,2,6,30,27.0,105.0,2.1,16.6,113.0,84.37,68.99
2018,7,2,6,45,50.0,128.0,2.05,17.05,146.0,101.19,83.47
2018,7,2,7,0,73.0,151.0,2.0,17.5,179.0,117.67,97.35
2018,7,2,7,15,73.5,169.5,2.0,17.95,201.5,130.92,108.22
2018,7,2,7,30,74.0,188.0,2.0,18.4,224.0,143.9,118.67
2018,7,2,7,45,108.0,211.5,2.0,18.8,270.0,150.82,123.9
2018,7,2,8,0,142.0,235.0,2.0,19.2,316.0,164.74,134.93
2018,7,2,8,15,311.0,226.0,2.0,19.7,422.5,168.73,122.53
2018,7,2,8,30,480.0,217.0,2.0,20.2,529.0,191.25,128.82
2018,7,2,8,45,586.0,198.0,1.95,20.65,605.0,222.92,147.55
2018,7,2,9,0,692.0,179.0,1.9,21.1,681.0,265.97,178.38
2018,7,2,9,15,678.0,197.5,1.95,21.45,711.5,315.19,220.28
2018,7,2,9,30,664.0,216.0,2.0,21.8,742.0,363.25,261.09
2018,7,2,9,45,639.0,240.5,2.05,22.2,764.5,410.36,300.47
2018,7,2,10,0,614.0,265.0,2.1,22.6,787.0,455.04,336.81
2018,7,2,10,15,623.5,269.0,2.15,22.9,814.0,498.1,370.89
2018,7,2,10,30,633.0,273.0,2.2,23.2,841.0,541.79,404.63
2018,7,2,10,45,641.0,276.0,2.3,23.45,862.5,584.32,437.06
2018,7,2,11,0,649.0,279.0,2.4,23.7,884.0,627.0,468.92
2018,7,2,11,15,654.0,281.0,2.45,23.8,898.5,666.91,498.28
2018,7,2,11,30,659.0,283.0,2.5,23.9,913.0,706.38,526.82
2018,7,2,11,45,661.5,283.5,2.6,24.05,920.0,742.18,552.55
2018,7,2,12,0,664.0,284.0,2.7,24.2,927.0,777.0,577.27
2018,7,2,12,15,664.5,283.5,2.8,24.2,926.5,808.15,599.58
2018,7,2,12,30,665.0,283.0,2.9,24.2,926.0,837.7,620.65
2018,7,2,12,45,664.0,281.0,2.95,24.2,918.5,862.75,638.28
2018,7,2,13,0,663.0,279.0,3.0,24.2,911.0,885.59,654.39
2018,7,2,13,15,658.0,276.5,3.1,24.05,895.5,901.86,666.77
2018,7,2,13,30,653.0,274.0,3.2,23.9,880.0,915.43,677.45
2018,7,2,13,45,645.5,270.5,3.25,23.75,857.5,922.87,683.76
2018,7,2,14,0,638.0,267.0,3.3,23.6,835.0,927.43,688.28
2018,7,2,14,15,629.0,262.5,3.35,23.3,807.0,926.65,689.73
2018,7,2,14,30,620.0,258.0,3.4,23.0,779.0,923.0,689.38
2018,7,2,14,45,608.5,251.5,3.45,22.7,745.5,912.02,684.18
2018,7,2,15,0,597.0,245.0,3.5,22.4,712.0,898.28,677.19
2018,7,2,15,15,581.5,238.0,3.5,22.4,673.5,872.25,660.8
2018,7,2,15,30,566.0,231.0,3.5,22.4,635.0,849.13,646.3
2018,7,2,15,45,548.5,221.5,3.55,21.6,592.5,819.15,629.17
2018,7,2,16,0,531.0,212.0,3.6,20.8,550.0,787.32,610.46
2018,7,2,16,15,511.0,200.0,3.55,20.35,505.0,748.6,585.24
2018,7,2,16,30,491.0,188.0,3.5,19.9,460.0,708.55,558.68
2018,7,2,16,45,466.5,174.5,3.45,19.45,413.0,661.54,526.44
2018,7,2,17,0,442.0,161.0,3.4,19.0,366.0,613.95,493.09
2018,7,2,17,15,410.5,146.5,3.4,18.45,319.5,558.85,453.36
2018,7,2,17,30,379.0,132.0,3.4,17.9,273.0,504.21,412.79
2018,7,2,17,45,340.5,115.5,3.35,17.3,228.0,442.32,365.02
2018,7,2,18,0,302.0,99.0,3.3,16.7,183.0,366.37,304.62
2018,7,2,18,15,253.5,81.0,3.2,16.25,141.5,299.55,248.95
2018,7,2,18,30,205.0,63.0,3.1,15.8,100.0,235.62,194.0
2018,7,2,18,45,151.0,44.5,3.05,15.3,67.5,170.22,136.46
2018,7,2,19,0,97.0,26.0,3.0,14.8,35.0,107.26,75.26
2018,7,2,19,15,53.5,14.0,2.95,14.55,18.5,53.88,0.0
2018,7,2,19,30,10.0,2.0,2.9,14.3,2.0,6.82,0.0
2018,7,2,19,45,5.0,1.0,2.9,14.1,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,4,45,18.0,4.0,2.95,13.35,4.5,0.0,0.0
2018,7,3,5,0,36.0,8.0,3.0,13.5,9.0,7.28,0.0
2018,7,3,5,15,136.5,23.0,3.0,13.8,36.0,18.16,0.0
2018,7,3,5,30,237.0,38.0,3.0,14.1,63.0,29.67,19.03
2018,7,3,5,45,322.5,49.0,3.05,14.4,102.0,37.72,27.31
2018,7,3,6,0,408.0,60.0,3.1,14.7,141.0,47.17,36.15
2018,7,3,6,15,435.5,73.0,3.05,15.0,181.5,54.4,42.81
2018,7,3,6,30,463.0,86.0,3.0,15.3,222.0,62.84,50.37
2018,7,3,6,45,554.5,88.0,3.0,15.65,281.0,63.48,50.83
2018,7,3,7,0,646.0,90.0,3.0,16.0,340.0,63.0,50.24
2018,7,3,7,15,682.0,94.5,3.0,16.45,391.5,64.16,51.0
2018,7,3,7,30,718.0,99.0,3.0,16.9,443.0,65.25,51.68
2018,7,3,7,45,746.0,102.0,3.0,17.35,493.5,65.17,51.33
2018,7,3,8,0,774.0,105.0,3.0,17.8,544.0,72.27,57.19
2018,7,3,8,15,795.0,107.0,3.0,18.25,591.5,111.14,63.46
2018,7,3,8,30,816.0,109.0,3.0,18.7,639.0,158.25,89.79
2018,7,3,8,45,833.0,110.5,3.0,19.15,683.5,206.98,125.71
2018,7,3,9,0,850.0,112.0,3.0,19.6,728.0,265.9,173.97
2018,7,3,9,15,859.5,115.0,3.05,19.95,767.0,316.96,218.21
2018,7,3,9,30,869.0,118.0,3.1,20.3,806.0,368.77,263.42
2018,7,3,9,45,875.5,121.0,3.15,20.65,839.5,420.03,307.78
2018,7,3,10,0,882.0,124.0,3.2,21.0,873.0,471.34,351.23
2018,7,3,10,15,889.5,125.0,3.25,21.25,901.5,521.53,392.87
2018,7,3,10,30,897.0,126.0,3.3,21.5,930.0,571.45,433.2
2018,7,3,10,45,903.0,126.0,3.35,21.8,951.5,619.31,470.88
2018,7,3,11,0,909.0,126.0,3.4,22.1,973.0,666.37,506.99
2018,7,3,11,15,912.5,126.0,3.4,22.2,987.5,710.8,540.55
2018,7,3,11,30,916.0,126.0,3.4,22.3,1002.0,753.87,572.4
2018,7,3,11,45,918.0,126.0,3.45,22.45,1009.0,794.32,601.0
2018,7,3,12,0,920.0,126.0,3.5,22.6,1016.0,833.0,627.3
2018,7,3,12,15,919.0,127.0,3.55,22.65,1015.5,868.19,651.3
2018,7,3,12,30,918.0,128.0,3.6,22.7,1015.0,901.14,673.73
2018,7,3,12,45,915.0,128.5,3.65,22.7,1006.5,929.48,693.14
2018,7,3,13,0,912.0,129.0,3.7,22.7,998.0,955.11,710.78
2018,7,3,13,15,910.0,127.0,3.7,22.7,982.5,976.49,725.31
2018,7,3,13,30,908.0,125.0,3.7,22.7,967.0,994.83,737.91
2018,7,3,13,45,904.5,123.0,3.7,22.65,945.0,1008.61,747.73
2018,7,3,14,0,901.0,121.0,3.7,22.6,923.0,1019.16,755.56
2018,7,3,14,15,895.0,119.0,3.7,22.5,894.0,1023.98,759.9
2018,7,3,14,30,889.0,117.0,3.7,22.4,865.0,1025.51,762.24
2018,7,3,14,45,880.5,115.0,3.7,22.3,830.0,1021.26,760.91
2018,7,3,15,0,872.0,113.0,3.7,22.2,795.0,1013.81,757.62
2018,7,3,15,15,860.5,111.0,3.7,22.2,755.0,1000.23,750.07
2018,7,3,15,30,849.0,109.0,3.7,22.2,715.0,983.67,740.66
2018,7,3,15,45,834.5,106.0,3.6,21.85,670.0,970.77,734.16
2018,7,3,16,0,820.0,103.0,3.5,21.5,625.0,944.46,718.52
2018,7,3,16,15,801.0,99.5,3.45,21.2,577.0,910.7,697.95
2018,7,3,16,30,782.0,96.0,3.4,20.9,529.0,874.8,675.71
2018,7,3,16,45,757.0,92.5,3.35,20.6,479.0,831.49,647.9
2018,7,3,17,0,732.0,89.0,3.3,20.3,429.0,786.79,618.61
2018,7,3,17,15,697.5,84.5,3.25,19.85,378.0,736.99,585.24
2018,7,3,17,30,663.0,80.0,3.2,19.4,327.0,682.14,547.11
2018,7,3,17,45,615.5,74.5,3.2,18.95,276.5,615.89,499.11
2018,7,3,18,0,568.0,69.0,3.2,18.5,226.0,551.15,450.29
2018,7,3,18,15,499.0,61.5,3.1,17.95,179.0,470.32,386.06
2018,7,3,18,30,430.0,54.0,3.0,17.4,132.0,393.43,321.43
2018,7,3,18,45,329.0,43.5,2.9,16.8,92.5,297.52,238.69
2018,7,3,19,0,228.0,33.0,2.8,16.2,53.0,213.23,152.38
2018,7,3,19,15,126.5,19.0,2.75,15.85,29.0,86.16,0.0
2018,7,3,19,30,25.0,5.0,2.7,15.5,5.0,17.06,0.0
2018,7,3,19,45,12.5,2.5,2.7,15.1,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.55,12.95,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.7,13.1,10.0,8.19,0.0
2018,7,4,5,15,154.5,23.0,2.75,13.45,37.0,18.19,0.0
2018,7,4,5,30,264.0,37.0,2.8,13.8,64.0,28.95,18.36
2018,7,4,5,45,359.5,46.5,2.85,14.15,104.5,37.41,27.05
2018,7,4,6,0,455.0,56.0,2.9,14.5,145.0,43.84,33.22
2018,7,4,6,15,519.0,63.0,2.9,14.85,192.5,47.81,37.0
2018,7,4,6,30,583.0,70.0,2.9,15.2,240.0,51.68,40.49
2018,7,4,6,45,628.5,75.5,2.9,15.6,290.5,54.15,42.6
2018,7,4,7,0,674.0,81.0,2.9,16.0,341.0,56.52,44.53
2018,7,4,7,15,708.0,85.0,2.85,16.4,392.5,57.62,45.29
2018,7,4,7,30,742.0,89.0,2.8,16.8,444.0,64.73,51.26
2018,7,4,7,45,768.0,91.5,2.8,17.2,494.0,64.72,50.98
2018,7,4,8,0,794.0,94.0,2.8,17.6,544.0,64.71,50.71
2018,7,4,8,15,814.0,96.5,2.8,18.05,592.0,103.59,57.28
2018,7,4,8,30,834.0,99.0,2.8,18.5,640.0,151.92,84.15
2018,7,4,8,45,850.5,99.5,2.8,18.9,684.0,209.71,127.21
2018,7,4,9,0,867.0,100.0,2.8,19.3,728.0,260.03,168.72
2018,7,4,9,15,875.5,103.0,2.8,19.7,766.5,311.61,213.51
2018,7,4,9,30,884.0,106.0,2.8,20.1,805.0,363.85,259.12
2018,7,4,9,45,890.5,108.5,2.85,20.5,838.5,415.43,303.79
2018,7,4,10,0,897.0,111.0,2.9,20.9,872.0,467.06,347.5
2018,7,4,10,15,905.0,111.0,2.95,21.2,900.5,517.37,389.22
2018,7,4,10,30,913.0,111.0,3.0,21.5,929.0,567.43,429.6
2018,7,4,10,45,919.5,110.0,3.05,21.8,950.5,615.41,467.39
2018,7,4,11,0,926.0,109.0,3.1,22.1,972.0,662.58,503.58
2018,7,4,11,15,930.0,109.0,3.15,22.25,986.5,707.91,537.83
2018,7,4,11,30,934.0,109.0,3.2,22.4,1001.0,751.87,570.38
2018,7,4,11,45,937.0,108.0,3.3,22.55,1008.5,792.72,598.96
2018,7,4,12,0,940.0,107.0,3.4,22.7,1016.0,831.78,625.72
2018,7,4,12,15,940.0,107.0,3.4,22.75,1015.5,867.31,649.65
2018,7,4,12,30,940.0,107.0,3.4,22.8,1015.0,900.56,671.91
2018,7,4,12,45,939.0,106.0,3.45,22.85,1007.0,929.53,691.56
2018,7,4,13,0,938.0,105.0,3.5,22.9,999.0,955.76,709.4
2018,7,4,13,15,936.5,104.5,3.5,22.95,985.0,979.12,725.04
2018,7,4,13,30,935.0,104.0,3.5,23.0,971.0,999.47,738.74
2018,7,4,13,45,932.5,102.0,3.5,23.0,949.0,1014.21,748.98
2018,7,4,14,0,930.0,100.0,3.5,23.0,927.0,1025.69,757.21
2018,7,4,14,15,924.5,98.5,3.5,22.95,898.5,1031.4,761.96
2018,7,4,14,30,919.0,97.0,3.5,22.9,870.0,1033.76,764.69
2018,7,4,14,45,912.5,95.5,3.45,22.8,836.0,1031.8,764.5
2018,7,4,15,0,906.0,94.0,3.4,22.7,802.0,1026.56,762.33
2018,7,4,15,15,896.0,92.0,3.4,22.7,762.0,1014.02,755.56
2018,7,4,15,30,886.0,90.0,3.4,22.7,722.0,998.38,746.9
2018,7,4,15,45,873.0,88.0,3.4,22.4,677.5,976.82,735.19
2018,7,4,16,0,860.0,86.0,3.4,22.1,633.0,952.53,721.66
2018,7,4,16,15,844.5,82.5,3.4,21.75,585.5,921.44,703.52
2018,7,4,16,30,829.0,79.0,3.4,21.4,538.0,888.04,683.62
2018,7,4,16,45,807.0,76.0,3.35,21.1,488.0,856.5,664.31
2018,7,4,17,0,785.0,73.0,3.3,20.8,438.0,813.94,636.8
2018,7,4,17,15,754.5,69.5,3.3,20.3,386.5,762.12,602.68
2018,7,4,17,30,724.0,66.0,3.3,19.8,335.0,709.8,567.13
2018,7,4,17,45,681.5,61.5,3.25,19.3,284.5,646.45,521.65
2018,7,4,18,0,639.0,57.0,3.2,18.8,234.0,589.18,478.92
2018,7,4,18,15,576.0,51.0,3.05,18.1,186.0,512.32,418.74
2018,7,4,18,30,513.0,45.0,2.9,17.4,138.0,439.2,358.06
2018,7,4,18,45,414.5,37.0,2.8,16.75,97.5,345.17,276.71
2018,7,4,19,0,316.0,29.0,2.7,16.1,57.0,259.36,185.54
2018,7,4,19,15,181.0,17.5,2.6,15.75,31.5,114.48,0.0
2018,7,4,19,30,46.0,6.0,2.5,15.4,6.0,28.49,0.0
2018,7,4,19,45,23.0,3.0,2.4,15.1,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,4,45,17.0,2.5,1.2,12.2,2.5,0.0,0.0
2018,7,5,5,0,34.0,5.0,1.3,12.4,5.0,4.55,0.0
2018,7,5,5,15,100.5,14.5,1.45,12.95,23.0,11.36,0.0
2018,7,5,5,30,167.0,24.0,1.6,13.5,41.0,18.6,9.75
2018,7,5,5,45,171.5,32.5,1.75,14.05,58.0,24.71,15.98
2018,7,5,6,0,176.0,41.0,1.9,14.6,75.0,30.55,21.48
2018,7,5,6,15,99.0,55.5,1.85,15.05,75.5,43.51,33.17
2018,7,5,6,30,22.0,70.0,1.8,15.5,76.0,59.72,47.58
2018,7,5,6,45,13.5,89.0,1.8,16.0,93.0,76.66,62.37
2018,7,5,7,0,5.0,108.0,1.8,16.5,110.0,92.04,75.53
2018,7,5,7,15,65.0,141.0,1.75,17.05,172.0,112.76,93.02
2018,7,5,7,30,125.0,174.0,1.7,17.6,234.0,128.44,105.88
2018,7,5,7,45,426.0,141.5,1.6,18.1,377.0,91.46,73.72
2018,7,5,8,0,727.0,109.0,1.5,18.6,520.0,67.26,52.66
2018,7,5,8,15,805.5,94.0,1.4,19.2,585.5,100.16,54.89
2018,7,5,8,30,884.0,79.0,1.3,19.8,651.0,151.57,81.38
2018,7,5,8,45,897.0,80.5,1.25,20.4,695.5,202.6,118.29
2018,7,5,9,0,910.0,82.0,1.2,21.0,740.0,255.1,160.94
2018,7,5,9,15,919.5,83.5,1.15,21.6,779.5,307.96,205.8
2018,7,5,9,30,929.0,85.0,1.1,22.2,819.0,361.54,251.29
2018,7,5,9,45,935.5,86.0,1.05,22.8,852.5,414.15,295.25
2018,7,5,10,0,942.0,87.0,1.0,23.4,886.0,466.76,337.84
2018,7,5,10,15,947.0,88.0,1.0,23.95,913.5,518.45,378.58
2018,7,5,10,30,952.0,89.0,1.0,24.5,941.0,569.56,417.44
2018,7,5,10,45,956.5,89.0,1.05,25.0,962.5,618.82,454.15
2018,7,5,11,0,961.0,89.0,1.1,25.5,984.0,667.03,489.01
2018,7,5,11,15,963.5,89.5,1.2,25.9,998.0,713.11,522.11
2018,7,5,11,30,966.0,90.0,1.3,26.3,1012.0,757.62,553.28
2018,7,5,11,45,966.5,90.0,1.45,26.7,1018.5,798.5,580.21
2018,7,5,12,0,967.0,90.0,1.6,27.1,1025.0,837.31,605.65
2018,7,5,12,15,962.5,93.0,1.75,27.3,1023.0,872.55,629.13
2018,7,5,12,30,958.0,96.0,1.9,27.5,1021.0,905.21,650.94
2018,7,5,12,45,950.5,99.0,2.05,27.65,1010.5,932.54,669.46
2018,7,5,13,0,943.0,102.0,2.2,27.8,1000.0,956.89,686.14
2018,7,5,13,15,940.0,101.5,2.3,27.8,984.5,978.96,701.36
2018,7,5,13,30,937.0,101.0,2.4,27.8,969.0,997.93,714.72
2018,7,5,13,45,933.0,99.5,2.5,27.8,946.5,1011.74,724.94
2018,7,5,14,0,929.0,98.0,2.6,27.8,924.0,1022.26,733.23
2018,7,5,14,15,923.0,96.0,2.65,27.7,894.5,1026.92,737.78
2018,7,5,14,30,917.0,94.0,2.7,27.6,865.0,1028.21,740.37
2018,7,5,14,45,910.0,92.0,2.8,27.45,830.5,1025.15,740.97
2018,7,5,15,0,903.0,90.0,2.9,27.3,796.0,1018.79,739.59
2018,7,5,15,15,892.5,88.5,2.9,27.3,756.0,1006.29,733.04
2018,7,5,15,30,882.0,87.0,2.9,27.3,716.0,990.72,724.65
2018,7,5,15,45,867.5,84.5,2.9,26.85,670.5,967.08,712.32
2018,7,5,16,0,853.0,82.0,2.9,26.4,625.0,940.74,698.2
2018,7,5,16,15,834.0,79.5,2.85,26.05,576.5,907.58,678.74
2018,7,5,16,30,815.0,77.0,2.8,25.7,528.0,872.33,657.71
2018,7,5,16,45,790.5,74.5,2.75,25.35,477.5,839.41,637.99
2018,7,5,17,0,766.0,72.0,2.7,25.0,427.0,795.73,610.38
2018,7,5,17,15,734.0,68.0,2.65,24.4,376.0,742.52,575.94
2018,7,5,17,30,702.0,64.0,2.6,23.8,325.0,688.98,540.21
2018,7,5,17,45,653.0,60.0,2.55,23.2,274.0,621.9,493.04
2018,7,5,18,0,604.0,56.0,2.5,22.6,223.0,561.24,448.73
2018,7,5,18,15,546.5,50.0,2.35,21.95,177.5,489.73,393.55
2018,7,5,18,30,489.0,44.0,2.2,21.3,132.0,421.63,337.7
2018,7,5,18,45,380.5,36.0,2.1,20.6,92.0,322.37,253.96
2018,7,5,19,0,272.0,28.0,2.0,19.9,52.0,232.5,162.68
2018,7,5,19,15,157.5,16.5,2.0,19.55,28.5,100.78,0.0
2018,7,5,19,30,43.0,5.0,2.0,19.2,5.0,26.08,0.0
2018,7,5,19,45,21.5,2.5,2.0,18.8,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,16.2,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,16.3,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,1.75,16.5,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.7,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.9,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,1.8,17.1,7.0,6.14,0.0
2018,7,6,6,15,0.0,12.5,1.85,17.35,12.5,10.98,4.09
2018,7,6,6,30,0.0,18.0,1.9,17.6,18.0,15.83,8.42
2018,7,6,6,45,1.0,57.5,1.95,17.9,58.0,50.78,39.28
2018,7,6,7,0,2.0,97.0,2.0,18.2,98.0,83.62,67.76
2018,7,6,7,15,1.0,83.5,2.0,18.55,84.0,73.54,58.7
2018,7,6,7,30,0.0,70.0,2.0,18.9,70.0,61.9,48.37
2018,7,6,7,45,18.5,114.5,2.05,19.25,125.0,95.1,76.63
2018,7,6,8,0,37.0,159.0,2.1,19.6,180.0,127.0,103.24
2018,7,6,8,15,19.0,142.0,2.05,20.25,153.0,117.05,89.51
2018,7,6,8,30,1.0,125.0,2.0,20.9,126.0,109.15,83.16
2018,7,6,8,45,2.0,145.5,1.95,21.5,147.0,126.47,96.49
2018,7,6,9,0,3.0,166.0,1.9,22.1,168.0,143.95,109.73
2018,7,6,9,15,191.5,200.0,1.95,22.85,351.0,198.02,145.13
2018,7,6,9,30,380.0,234.0,2.0,23.6,534.0,285.95,208.29
2018,7,6,9,45,578.5,192.0,2.05,24.35,671.0,348.99,254.01
2018,7,6,10,0,777.0,150.0,2.1,25.1,808.0,438.74,320.82
2018,7,6,10,15,827.0,129.0,2.2,25.9,850.0,492.0,362.34
2018,7,6,10,30,877.0,108.0,2.3,26.7,892.0,544.4,402.7
2018,7,6,10,45,883.0,108.0,2.4,27.5,913.5,591.19,437.95
2018,7,6,11,0,889.0,108.0,2.5,28.3,935.0,637.22,471.61
2018,7,6,11,15,893.0,108.5,2.6,28.6,950.0,681.38,504.02
2018,7,6,11,30,897.0,109.0,2.7,28.9,965.0,724.27,534.84
2018,7,6,11,45,900.0,108.5,2.8,29.2,972.5,764.14,561.9
2018,7,6,12,0,903.0,108.0,2.9,29.5,980.0,802.33,587.05
2018,7,6,12,15,853.0,139.5,3.05,29.6,963.0,823.02,601.16
2018,7,6,12,30,803.0,171.0,3.2,29.7,946.0,847.41,617.91
2018,7,6,12,45,858.0,135.0,3.3,29.8,957.0,883.53,642.14
2018,7,6,13,0,913.0,99.0,3.4,29.9,968.0,926.34,670.61
2018,7,6,13,15,911.5,98.0,3.5,29.8,954.0,948.56,686.07
2018,7,6,13,30,910.0,97.0,3.6,29.7,940.0,967.82,699.86
2018,7,6,13,45,907.5,95.5,3.75,29.65,919.0,982.55,711.01
2018,7,6,14,0,905.0,94.0,3.9,29.6,898.0,994.11,720.26
2018,7,6,14,15,895.5,95.5,3.95,29.4,869.5,998.75,724.97
2018,7,6,14,30,886.0,97.0,4.0,29.2,841.0,1000.19,727.78
2018,7,6,14,45,821.0,124.5,4.05,29.0,792.0,971.03,710.61
2018,7,6,15,0,756.0,152.0,4.1,28.8,743.0,950.91,699.59
2018,7,6,15,15,808.5,117.5,4.1,28.8,720.0,965.94,711.16
2018,7,6,15,30,861.0,83.0,4.1,28.8,697.0,964.88,711.94
2018,7,6,15,45,848.0,81.5,4.15,28.15,654.0,944.07,701.83
2018,7,6,16,0,835.0,80.0,4.2,27.5,611.0,920.64,690.02
2018,7,6,16,15,818.5,77.5,4.2,27.0,564.5,890.16,672.58
2018,7,6,16,30,802.0,75.0,4.2,26.5,518.0,857.54,653.48
2018,7,6,16,45,779.5,72.0,4.15,26.05,469.0,826.0,634.52
2018,7,6,17,0,757.0,69.0,4.1,25.6,420.0,783.73,607.52
2018,7,6,17,15,726.5,65.5,3.95,24.95,370.0,732.74,573.67
2018,7,6,17,30,696.0,62.0,3.8,24.3,320.0,681.38,538.59
2018,7,6,17,45,626.0,61.5,3.7,23.7,267.0,606.71,484.74
2018,7,6,18,0,556.0,61.0,3.6,23.1,214.0,531.81,428.64
2018,7,6,18,15,467.5,55.5,3.4,22.45,166.0,440.34,356.76
2018,7,6,18,30,379.0,50.0,3.2,21.8,118.0,354.51,285.58
2018,7,6,18,45,308.0,39.5,3.0,21.2,84.0,280.38,221.24
2018,7,6,19,0,237.0,29.0,2.8,20.6,50.0,212.43,147.74
2018,7,6,19,15,132.5,17.0,2.7,20.25,27.5,87.61,0.0
2018,7,6,19,30,28.0,5.0,2.6,19.9,5.0,18.57,0.0
2018,7,6,19,45,14.0,2.5,2.5,19.55,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,7,5,0,81.0,8.0,2.2,15.7,9.0,7.28,0.0
2018,7,7,5,15,220.5,19.0,2.3,16.15,37.0,15.76,0.0
2018,7,7,5,30,360.0,30.0,2.4,16.6,65.0,24.52,14.19
2018,7,7,5,45,429.5,38.0,2.5,17.0,103.5,30.11,20.36
2018,7,7,6,0,499.0,46.0,2.6,17.4,142.0,35.52,25.52
2018,7,7,6,15,562.0,52.0,2.65,18.0,189.5,39.1,28.85
2018,7,7,6,30,625.0,58.0,2.7,18.6,237.0,42.58,31.94
2018,7,7,6,45,667.0,62.0,2.7,19.25,287.0,48.51,37.04
2018,7,7,7,0,709.0,66.0,2.7,19.9,337.0,50.44,38.53
2018,7,7,7,15,734.0,71.5,2.8,20.45,387.0,53.32,40.82
2018,7,7,7,30,759.0,77.0,2.9,21.0,437.0,56.02,42.9
2018,7,7,7,45,799.5,74.5,2.95,21.5,491.0,53.04,40.1
2018,7,7,8,0,840.0,72.0,3.0,22.0,545.0,60.13,45.92
2018,7,7,8,15,856.0,74.0,3.05,22.5,592.0,96.31,50.94
2018,7,7,8,30,872.0,76.0,3.1,23.0,639.0,145.54,76.67
2018,7,7,8,45,884.5,78.0,3.15,23.5,683.0,196.21,112.98
2018,7,7,9,0,897.0,80.0,3.2,24.0,727.0,248.31,155.34
2018,7,7,9,15,906.5,81.5,3.3,24.35,766.0,300.51,200.21
2018,7,7,9,30,916.0,83.0,3.4,24.7,805.0,353.45,246.17
2018,7,7,9,45,923.5,84.0,3.45,25.05,839.0,405.8,291.28
2018,7,7,10,0,931.0,85.0,3.5,25.4,873.0,458.27,335.53
2018,7,7,10,15,932.5,88.0,3.55,25.65,899.5,509.38,377.79
2018,7,7,10,30,934.0,91.0,3.6,25.9,926.0,559.64,418.2
2018,7,7,10,45,872.5,133.0,3.65,26.2,927.5,603.49,452.13
2018,7,7,11,0,811.0,175.0,3.7,26.5,929.0,641.28,480.34
2018,7,7,11,15,851.5,152.0,3.7,26.7,954.5,687.38,515.08
2018,7,7,11,30,892.0,129.0,3.7,26.9,980.0,736.17,551.02
2018,7,7,11,45,911.0,118.0,3.7,27.1,992.5,779.42,581.22
2018,7,7,12,0,930.0,107.0,3.7,27.3,1005.0,821.74,609.32
2018,7,7,12,15,939.5,100.0,3.75,27.4,1007.0,858.62,634.0
2018,7,7,12,30,949.0,93.0,3.8,27.5,1009.0,893.5,657.27
2018,7,7,12,45,925.5,108.0,3.85,27.6,995.0,917.72,673.37
2018,7,7,13,0,902.0,123.0,3.9,27.7,981.0,938.4,687.21
2018,7,7,13,15,872.5,139.0,3.95,27.65,958.5,950.94,696.18
2018,7,7,13,30,843.0,155.0,4.0,27.6,936.0,970.79,710.14
2018,7,7,13,45,855.0,143.0,4.05,27.55,918.5,978.72,716.29
2018,7,7,14,0,867.0,131.0,4.1,27.5,901.0,994.47,727.81
2018,7,7,14,15,816.0,151.5,4.2,27.25,858.0,989.45,726.57
2018,7,7,14,30,765.0,172.0,4.3,27.0,815.0,969.95,715.92
2018,7,7,14,45,807.5,142.0,4.35,26.75,795.5,987.73,730.08
2018,7,7,15,0,850.0,112.0,4.4,26.5,776.0,989.84,733.68
2018,7,7,15,15,824.5,115.0,4.4,26.5,731.5,978.92,727.8
2018,7,7,15,30,799.0,118.0,4.4,26.5,687.0,954.69,713.13
2018,7,7,15,45,821.0,101.0,4.45,25.75,653.5,951.04,714.94
2018,7,7,16,0,843.0,84.0,4.5,25.0,620.0,933.3,706.97
2018,7,7,16,15,829.0,80.0,4.5,24.5,573.0,903.32,689.75
2018,7,7,16,30,815.0,76.0,4.5,24.0,526.0,870.99,670.74
2018,7,7,16,45,793.5,73.0,4.45,23.5,477.0,840.15,652.15
2018,7,7,17,0,772.0,70.0,4.4,23.0,428.0,798.43,625.44
2018,7,7,17,15,743.5,66.5,4.3,22.3,378.0,748.74,592.55
2018,7,7,17,30,715.0,63.0,4.2,21.6,328.0,698.5,558.24
2018,7,7,17,45,675.0,58.5,4.1,20.95,278.5,637.53,514.38
2018,7,7,18,0,635.0,54.0,4.0,20.3,229.0,577.44,469.35
2018,7,7,18,15,574.5,48.5,3.85,19.65,182.0,507.86,414.52
2018,7,7,18,30,514.0,43.0,3.7,19.0,135.0,437.34,355.72
2018,7,7,18,45,419.5,35.0,3.55,18.35,95.0,345.98,276.23
2018,7,7,19,0,325.0,27.0,3.4,17.7,55.0,262.28,184.41
2018,7,7,19,15,187.0,16.5,3.35,17.35,30.5,116.83,0.0
2018,7,7,19,30,49.0,6.0,3.3,17.0,6.0,30.0,0.0
2018,7,7,19,45,24.5,3.0,3.2,16.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,2.65,13.6,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,2.8,13.8,9.0,7.28,0.0
2018,7,8,5,15,213.0,19.0,2.85,14.25,36.0,15.82,0.0
2018,7,8,5,30,349.0,30.0,2.9,14.7,63.0,24.57,14.23
2018,7,8,5,45,439.0,37.5,2.95,15.1,104.0,29.75,20.2
2018,7,8,6,0,529.0,45.0,3.0,15.5,145.0,34.84,25.11
2018,7,8,6,15,587.0,50.5,3.05,16.05,192.5,38.05,28.15
2018,7,8,6,30,645.0,56.0,3.1,16.6,240.0,45.0,34.35
2018,7,8,6,45,684.5,60.5,3.15,17.15,290.0,47.43,36.42
2018,7,8,7,0,724.0,65.0,3.2,17.7,340.0,49.8,38.33
2018,7,8,7,15,752.5,68.5,3.2,18.25,390.5,51.22,39.37
2018,7,8,7,30,781.0,72.0,3.2,18.8,441.0,52.59,40.33
2018,7,8,7,45,802.0,75.0,3.2,19.3,490.5,53.46,40.84
2018,7,8,8,0,823.0,78.0,3.2,19.8,540.0,63.97,49.65
2018,7,8,8,15,839.0,80.0,3.2,20.3,586.5,98.14,53.96
2018,7,8,8,30,855.0,82.0,3.2,20.8,633.0,146.6,79.1
2018,7,8,8,45,867.0,84.0,3.25,21.35,676.0,196.39,114.84
2018,7,8,9,0,879.0,86.0,3.3,21.9,719.0,247.56,156.66
2018,7,8,9,15,887.0,89.0,3.35,22.3,758.0,299.61,201.61
2018,7,8,9,30,895.0,92.0,3.4,22.7,797.0,352.28,247.54
2018,7,8,9,45,901.0,94.5,3.45,23.15,830.5,404.25,292.47
2018,7,8,10,0,907.0,97.0,3.5,23.6,864.0,456.23,336.43
2018,7,8,10,15,913.5,98.5,3.55,23.85,892.5,507.48,378.96
2018,7,8,10,30,920.0,100.0,3.6,24.1,921.0,558.36,420.05
2018,7,8,10,45,925.0,100.0,3.65,24.35,942.5,606.64,458.17
2018,7,8,11,0,930.0,100.0,3.7,24.6,964.0,653.99,494.61
2018,7,8,11,15,934.0,99.5,3.7,24.75,978.5,699.16,528.65
2018,7,8,11,30,938.0,99.0,3.7,24.9,993.0,742.93,560.91
2018,7,8,11,45,940.5,99.0,3.75,25.05,1001.0,784.46,589.6
2018,7,8,12,0,943.0,99.0,3.8,25.2,1009.0,824.16,616.48
2018,7,8,12,15,942.0,100.0,3.85,25.35,1008.5,859.92,640.52
2018,7,8,12,30,941.0,101.0,3.9,25.5,1008.0,893.35,662.89
2018,7,8,12,45,938.0,101.5,3.95,25.6,999.5,922.05,682.17
2018,7,8,13,0,935.0,102.0,4.0,25.7,991.0,947.96,699.6
2018,7,8,13,15,932.0,101.0,4.05,25.75,975.5,969.49,714.31
2018,7,8,13,30,929.0,100.0,4.1,25.8,960.0,987.93,727.07
2018,7,8,13,45,924.5,99.5,4.15,25.85,938.0,1002.26,737.22
2018,7,8,14,0,920.0,99.0,4.2,25.9,916.0,1013.34,745.38
2018,7,8,14,15,914.0,97.5,4.2,25.8,887.0,1018.6,749.98
2018,7,8,14,30,908.0,96.0,4.2,25.7,858.0,1020.53,752.57
2018,7,8,14,45,900.0,94.5,4.25,25.55,823.5,1017.15,752.26
2018,7,8,15,0,892.0,93.0,4.3,25.4,789.0,1010.53,749.96
2018,7,8,15,15,881.5,91.0,4.3,25.4,749.0,997.64,742.88
2018,7,8,15,30,871.0,89.0,4.3,25.4,709.0,981.71,733.89
2018,7,8,15,45,857.5,87.0,4.3,24.8,665.0,959.89,722.7
2018,7,8,16,0,844.0,85.0,4.3,24.2,621.0,935.4,709.65
2018,7,8,16,15,827.0,82.5,4.25,23.75,574.0,904.45,691.36
2018,7,8,16,30,810.0,80.0,4.2,23.3,527.0,880.83,678.09
2018,7,8,16,45,788.0,76.0,4.2,22.85,477.0,839.03,651.9
2018,7,8,17,0,766.0,72.0,4.2,22.4,427.0,795.71,624.16
2018,7,8,17,15,736.0,68.5,4.15,21.75,376.5,744.91,590.47
2018,7,8,17,30,706.0,65.0,4.1,21.1,326.0,693.63,555.38
2018,7,8,17,45,664.0,60.5,4.0,20.45,276.5,631.34,510.4
2018,7,8,18,0,622.0,56.0,3.9,19.8,227.0,575.01,468.15
2018,7,8,18,15,560.5,50.5,3.8,19.1,180.5,500.63,409.6
2018,7,8,18,30,499.0,45.0,3.7,18.4,134.0,429.85,350.4
2018,7,8,18,45,403.0,36.5,3.6,17.75,94.0,337.39,269.88
2018,7,8,19,0,307.0,28.0,3.5,17.1,54.0,252.17,176.52
2018,7,8,19,15,175.5,16.5,3.45,16.75,29.5,110.55,0.0
2018,7,8,19,30,44.0,5.0,3.4,16.4,5.0,4.55,0.0
2018,7,8,19,45,22.0,2.5,3.35,16.05,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.5,2.65,13.5,4.5,0.0,0.0
2018,7,9,5,0,72.0,9.0,2.8,13.7,9.0,8.19,0.0
2018,7,9,5,15,206.5,19.5,2.85,14.15,35.5,16.37,0.0
2018,7,9,5,30,341.0,30.0,2.9,14.6,62.0,24.63,14.14
2018,7,9,5,45,433.5,37.5,2.95,15.05,103.0,29.8,20.22
2018,7,9,6,0,526.0,45.0,3.0,15.5,144.0,34.88,25.14
2018,7,9,6,15,585.0,50.0,3.05,16.1,191.0,37.69,27.82
2018,7,9,6,30,644.0,55.0,3.1,16.7,238.0,44.19,33.62
2018,7,9,6,45,684.5,59.0,3.15,17.3,288.0,46.25,35.35
2018,7,9,7,0,725.0,63.0,3.2,17.9,338.0,48.27,36.97
2018,7,9,7,15,753.5,66.5,3.15,18.5,388.5,49.77,38.06
2018,7,9,7,30,782.0,70.0,3.1,19.1,439.0,51.19,39.07
2018,7,9,7,45,803.0,73.5,3.05,19.7,488.5,52.46,39.92
2018,7,9,8,0,824.0,77.0,3.0,20.3,538.0,63.34,49.0
2018,7,9,8,15,840.0,79.5,2.95,20.9,585.0,96.44,53.05
2018,7,9,8,30,856.0,82.0,2.9,21.5,632.0,145.3,78.0
2018,7,9,8,45,867.5,84.5,2.85,22.15,675.5,195.44,113.63
2018,7,9,9,0,879.0,87.0,2.8,22.8,719.0,246.92,155.31
2018,7,9,9,15,888.5,88.5,2.85,23.4,757.5,298.32,199.25
2018,7,9,9,30,898.0,90.0,2.9,24.0,796.0,350.46,244.24
2018,7,9,9,45,906.0,91.0,2.95,24.6,830.0,402.21,288.49
2018,7,9,10,0,914.0,92.0,3.0,25.2,864.0,454.15,331.87
2018,7,9,10,15,919.0,93.5,3.0,25.7,891.5,505.04,373.31
2018,7,9,10,30,924.0,95.0,3.0,26.2,919.0,555.41,413.07
2018,7,9,10,45,927.0,97.0,3.05,26.7,940.5,604.34,450.67
2018,7,9,11,0,930.0,99.0,3.1,27.2,962.0,652.19,486.39
2018,7,9,11,15,932.5,99.0,3.2,27.65,976.0,696.82,519.22
2018,7,9,11,30,935.0,99.0,3.3,28.1,990.0,739.94,550.22
2018,7,9,11,45,935.5,100.0,3.35,28.55,997.0,780.77,577.3
2018,7,9,12,0,936.0,101.0,3.4,29.0,1004.0,819.67,602.43
2018,7,9,12,15,935.5,101.0,3.5,29.1,1003.0,854.8,625.96
2018,7,9,12,30,935.0,101.0,3.6,29.2,1002.0,887.59,647.9
2018,7,9,12,45,933.0,101.0,3.7,29.35,994.0,916.57,667.18
2018,7,9,13,0,931.0,101.0,3.8,29.5,986.0,942.81,684.68
2018,7,9,13,15,928.5,100.0,3.9,29.4,971.0,964.73,700.1
2018,7,9,13,30,926.0,99.0,4.0,29.3,956.0,983.6,713.66
2018,7,9,13,45,922.5,98.0,4.1,29.25,934.5,998.35,724.53
2018,7,9,14,0,919.0,97.0,4.2,29.2,913.0,1009.87,733.44
2018,7,9,14,15,913.0,96.0,4.25,29.0,884.5,1015.65,738.92
2018,7,9,14,30,907.0,95.0,4.3,28.8,856.0,1018.13,742.43
2018,7,9,14,45,899.5,93.5,4.4,28.6,822.0,1015.26,742.89
2018,7,9,15,0,892.0,92.0,4.5,28.4,788.0,1009.15,741.36
2018,7,9,15,15,881.5,90.0,4.5,28.4,748.0,996.28,734.34
2018,7,9,15,30,871.0,88.0,4.5,28.4,708.0,980.35,725.43
2018,7,9,15,45,859.5,86.0,4.6,27.75,665.0,960.51,716.34
2018,7,9,16,0,848.0,84.0,4.7,27.1,622.0,937.95,705.69
2018,7,9,16,15,833.5,80.0,4.65,26.6,575.0,907.45,687.9
2018,7,9,16,30,819.0,76.0,4.6,26.1,528.0,874.6,668.34
2018,7,9,16,45,798.5,72.5,4.6,25.6,478.5,843.95,650.4
2018,7,9,17,0,778.0,69.0,4.6,25.1,429.0,802.35,624.2
2018,7,9,17,15,749.0,65.5,4.45,24.35,378.5,752.08,590.83
2018,7,9,17,30,720.0,62.0,4.3,23.6,328.0,701.27,556.33
2018,7,9,17,45,679.5,58.0,4.2,22.9,278.5,640.41,512.97
2018,7,9,18,0,639.0,54.0,4.1,22.2,229.0,580.42,468.42
2018,7,9,18,15,578.0,48.0,3.85,21.45,181.5,509.66,412.99
2018,7,9,18,30,517.0,42.0,3.6,20.7,134.0,438.0,353.68
2018,7,9,18,45,421.0,34.5,3.4,20.0,94.0,346.3,274.3
2018,7,9,19,0,325.0,27.0,3.2,19.3,54.0,261.38,179.97
2018,7,9,19,15,187.0,16.0,3.1,18.9,29.5,116.32,0.0
2018,7,9,19,30,49.0,5.0,3.0,18.5,5.0,4.55,0.0
2018,7,9,19,45,24.5,2.5,2.95,18.1,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,1.95,14.5,4.5,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.2,14.7,9.0,8.19,0.0
2018,7,10,5,15,232.5,18.0,2.35,15.1,35.5,15.01,0.0
2018,7,10,5,30,378.0,27.0,2.5,15.5,62.0,21.98,11.8
2018,7,10,5,45,469.0,34.5,2.65,15.9,104.0,27.32,17.97
2018,7,10,6,0,560.0,42.0,2.8,16.3,146.0,35.49,25.57
2018,7,10,6,15,618.0,46.5,2.8,16.9,194.0,38.24,28.21
2018,7,10,6,30,676.0,51.0,2.8,17.5,242.0,41.01,30.7
2018,7,10,6,45,715.5,55.0,2.8,18.15,293.0,43.23,32.58
2018,7,10,7,0,755.0,59.0,2.8,18.8,344.0,45.41,34.32
2018,7,10,7,15,782.5,62.0,2.85,19.4,395.0,46.67,35.23
2018,7,10,7,30,810.0,65.0,2.9,20.0,446.0,55.83,42.94
2018,7,10,7,45,830.5,67.5,2.9,20.65,496.0,57.44,44.04
2018,7,10,8,0,851.0,70.0,2.9,21.3,546.0,58.94,45.05
2018,7,10,8,15,867.0,72.0,2.9,21.85,593.5,91.14,48.6
2018,7,10,8,30,883.0,74.0,2.9,22.4,641.0,140.96,73.44
2018,7,10,8,45,895.0,76.5,2.9,22.95,685.5,192.53,109.83
2018,7,10,9,0,907.0,79.0,2.9,23.5,730.0,245.51,152.62
2018,7,10,9,15,913.0,82.0,2.9,24.0,768.5,298.53,198.01
2018,7,10,9,30,919.0,85.0,2.9,24.5,807.0,351.95,244.19
2018,7,10,9,45,923.0,89.0,2.95,25.05,841.0,405.6,290.01
2018,7,10,10,0,927.0,93.0,3.0,25.6,875.0,459.06,334.6
2018,7,10,10,15,933.0,94.0,3.05,26.05,903.5,510.75,376.77
2018,7,10,10,30,939.0,95.0,3.1,26.5,932.0,562.0,417.35
2018,7,10,10,45,943.5,96.0,3.2,27.0,954.0,611.75,455.71
2018,7,10,11,0,948.0,97.0,3.3,27.5,976.0,660.51,492.28
2018,7,10,11,15,950.5,97.5,3.35,27.7,990.5,706.39,526.31
2018,7,10,11,30,953.0,98.0,3.4,27.9,1005.0,750.73,558.49
2018,7,10,11,45,954.5,98.0,3.5,28.05,1012.0,792.22,586.89
2018,7,10,12,0,956.0,98.0,3.6,28.2,1019.0,831.78,613.45
2018,7,10,12,15,955.0,98.5,3.7,28.2,1018.5,867.65,637.8
2018,7,10,12,30,954.0,99.0,3.8,28.2,1018.0,901.12,660.51
2018,7,10,12,45,951.5,99.5,3.9,28.15,1010.0,930.72,680.79
2018,7,10,13,0,949.0,100.0,4.0,28.1,1002.0,957.51,699.27
2018,7,10,13,15,946.5,99.5,4.05,27.85,987.0,980.38,715.54
2018,7,10,13,30,944.0,99.0,4.1,27.6,972.0,1000.16,729.91
2018,7,10,13,45,940.5,97.0,4.2,27.4,949.5,1014.25,740.84
2018,7,10,14,0,937.0,95.0,4.3,27.2,927.0,1025.01,749.77
2018,7,10,14,15,931.5,94.0,4.35,26.9,898.5,1031.49,756.07
2018,7,10,14,30,926.0,93.0,4.4,26.6,870.0,1034.6,760.34
2018,7,10,14,45,918.5,91.5,4.45,26.3,835.0,1031.81,760.88
2018,7,10,15,0,911.0,90.0,4.5,26.0,800.0,1025.71,759.41
2018,7,10,15,15,900.5,88.0,4.5,26.0,759.5,1012.77,752.33
2018,7,10,15,30,890.0,86.0,4.5,26.0,719.0,996.71,743.31
2018,7,10,15,45,877.5,83.5,4.5,25.05,674.5,975.09,733.35
2018,7,10,16,0,865.0,81.0,4.5,24.1,630.0,950.67,721.41
2018,7,10,16,15,849.5,78.5,4.45,23.55,582.5,920.77,704.21
2018,7,10,16,30,834.0,76.0,4.4,23.0,535.0,888.58,685.23
2018,7,10,16,45,813.0,72.5,4.4,22.4,485.0,857.15,666.86
2018,7,10,17,0,792.0,69.0,4.4,21.8,435.0,814.73,640.14
2018,7,10,17,15,763.5,65.5,4.3,21.1,384.0,764.5,606.88
2018,7,10,17,30,735.0,62.0,4.2,20.4,333.0,713.65,572.13
2018,7,10,17,45,694.5,57.5,4.15,19.7,282.5,651.63,527.66
2018,7,10,18,0,654.0,53.0,4.1,19.0,232.0,590.48,481.9
2018,7,10,18,15,592.5,47.5,4.0,18.35,184.0,514.15,421.6
2018,7,10,18,30,531.0,42.0,3.9,17.7,136.0,447.48,365.61
2018,7,10,18,45,433.5,34.5,3.8,17.1,95.5,354.24,283.77
2018,7,10,19,0,336.0,27.0,3.7,16.5,55.0,267.34,184.7
2018,7,10,19,15,193.0,16.0,3.65,16.2,30.0,119.56,0.0
2018,7,10,19,30,50.0,5.0,3.6,15.9,5.0,4.55,0.0
2018,7,10,19,45,25.0,2.5,3.6,15.55,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,11,4,45,30.0,3.0,2.0,13.35,3.0,0.0,0.0
2018,7,11,5,0,60.0,6.0,2.1,13.6,6.0,5.46,0.0
2018,7,11,5,15,211.5,17.0,2.2,14.1,33.5,14.1,0.0
2018,7,11,5,30,363.0,28.0,2.3,14.6,61.0,22.94,12.45
2018,7,11,5,45,457.5,35.0,2.35,15.1,102.5,27.78,18.42
2018,7,11,6,0,552.0,42.0,2.4,15.6,144.0,32.56,23.07
2018,7,11,6,15,611.5,47.0,2.35,16.05,192.0,38.71,28.73
2018,7,11,6,30,671.0,52.0,2.3,16.5,240.0,41.88,31.6
2018,7,11,6,45,710.5,55.5,2.25,17.0,290.5,43.65,33.11
2018,7,11,7,0,750.0,59.0,2.2,17.5,341.0,45.41,34.53
2018,7,11,7,15,778.5,62.0,2.15,18.1,392.0,46.68,35.44
2018,7,11,7,30,807.0,65.0,2.1,18.7,443.0,55.81,43.17
2018,7,11,7,45,828.5,67.5,2.1,19.3,493.5,57.43,44.3
2018,7,11,8,0,850.0,70.0,2.1,19.9,544.0,58.94,45.32
2018,7,11,8,15,866.5,71.5,2.05,20.5,591.5,89.26,48.07
2018,7,11,8,30,883.0,73.0,2.0,21.1,639.0,138.77,72.25
2018,7,11,8,45,895.5,75.0,2.0,21.7,683.5,190.07,108.21
2018,7,11,9,0,908.0,77.0,2.0,22.3,728.0,242.82,150.69
2018,7,11,9,15,912.5,81.5,2.05,22.95,766.5,296.64,196.59
2018,7,11,9,30,917.0,86.0,2.1,23.6,805.0,350.72,243.09
2018,7,11,9,45,918.0,91.0,2.1,24.2,837.5,403.99,288.37
2018,7,11,10,0,919.0,96.0,2.1,24.8,870.0,456.78,332.07
2018,7,11,10,15,925.0,97.0,2.2,25.3,898.5,508.15,373.78
2018,7,11,10,30,931.0,98.0,2.3,25.8,927.0,559.08,413.94
2018,7,11,10,45,935.0,99.0,2.35,26.3,948.5,608.26,451.47
2018,7,11,11,0,939.0,100.0,2.4,26.8,970.0,656.41,487.15
2018,7,11,11,15,942.0,100.0,2.45,27.1,984.5,701.9,520.41
