Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,30,945.0,100.0,2.5,27.4,999.0,745.9,551.84
2018,7,11,11,45,946.0,101.0,2.6,27.75,1006.5,787.64,579.85
2018,7,11,12,0,947.0,102.0,2.7,28.1,1014.0,827.45,605.88
2018,7,11,12,15,947.0,101.5,2.75,28.2,1013.5,863.06,629.25
2018,7,11,12,30,947.0,101.0,2.8,28.3,1013.0,896.32,651.01
2018,7,11,12,45,945.5,101.0,2.85,28.45,1005.0,926.21,670.39
2018,7,11,13,0,944.0,101.0,2.9,28.6,997.0,953.34,687.99
2018,7,11,13,15,941.0,100.5,3.0,28.55,982.0,975.7,703.51
2018,7,11,13,30,938.0,100.0,3.1,28.5,967.0,994.96,717.16
2018,7,11,13,45,933.0,99.5,3.15,28.4,944.5,1009.11,727.41
2018,7,11,14,0,928.0,99.0,3.2,28.3,922.0,1019.96,735.73
2018,7,11,14,15,921.0,98.0,3.3,28.1,892.5,1024.99,741.15
2018,7,11,14,30,914.0,97.0,3.4,27.9,863.0,1026.65,744.59
2018,7,11,14,45,905.0,96.0,3.45,27.65,828.0,1022.99,744.51
2018,7,11,15,0,896.0,95.0,3.5,27.4,793.0,1016.06,742.48
2018,7,11,15,15,885.5,93.0,3.5,27.4,753.0,1003.31,735.68
2018,7,11,15,30,875.0,91.0,3.5,27.4,713.0,987.48,726.99
2018,7,11,15,45,860.5,89.0,3.6,26.55,668.0,964.77,716.9
2018,7,11,16,0,846.0,87.0,3.7,25.7,623.0,939.37,704.88
2018,7,11,16,15,826.5,85.0,3.65,25.1,575.0,906.72,686.13
2018,7,11,16,30,807.0,83.0,3.6,24.5,527.0,881.58,672.41
2018,7,11,16,45,781.5,80.0,3.6,23.9,476.5,838.01,645.74
2018,7,11,17,0,756.0,77.0,3.6,23.3,426.0,793.07,617.58
2018,7,11,17,15,723.0,73.0,3.5,22.6,374.5,739.31,581.99
2018,7,11,17,30,690.0,69.0,3.4,21.9,323.0,685.24,545.07
2018,7,11,17,45,643.5,64.5,3.3,21.2,273.0,624.81,501.94
2018,7,11,18,0,597.0,60.0,3.2,20.5,223.0,561.51,454.71
2018,7,11,18,15,530.5,53.5,3.05,19.8,176.0,483.03,393.17
2018,7,11,18,30,464.0,47.0,2.9,19.1,129.0,408.52,330.98
2018,7,11,18,45,362.0,38.0,2.75,18.45,89.5,312.95,248.42
2018,7,11,19,0,260.0,29.0,2.6,17.8,50.0,223.4,151.06
2018,7,11,19,15,146.0,17.0,2.5,17.5,27.5,94.85,0.0
2018,7,11,19,30,32.0,5.0,2.4,17.2,5.0,4.55,0.0
2018,7,11,19,45,16.0,2.5,2.3,16.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,1.5,14.5,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,1.6,14.7,5.0,4.55,0.0
2018,7,12,5,15,121.5,18.5,1.7,15.1,28.0,16.83,0.0
2018,7,12,5,30,217.0,32.0,1.8,15.5,51.0,25.09,13.85
2018,7,12,5,45,308.0,43.0,1.85,15.95,89.0,33.27,23.04
2018,7,12,6,0,399.0,54.0,1.9,16.4,127.0,42.54,31.71
2018,7,12,6,15,277.0,76.5,1.95,17.0,134.5,56.67,44.39
2018,7,12,6,30,155.0,99.0,2.0,17.6,142.0,77.64,62.83
2018,7,12,6,45,241.0,112.0,2.05,18.2,194.5,83.37,67.66
2018,7,12,7,0,327.0,125.0,2.1,18.8,247.0,86.78,70.33
2018,7,12,7,15,498.0,111.5,2.1,19.35,328.5,76.84,61.39
2018,7,12,7,30,669.0,98.0,2.1,19.9,410.0,64.79,50.68
2018,7,12,7,45,589.5,129.0,2.1,20.45,426.5,83.19,66.15
2018,7,12,8,0,510.0,160.0,2.1,21.0,443.0,102.03,81.72
2018,7,12,8,15,435.5,203.0,2.15,21.55,460.0,142.79,100.8
2018,7,12,8,30,361.0,246.0,2.2,22.1,477.0,200.31,140.9
2018,7,12,8,45,389.0,258.5,2.25,22.6,523.0,236.04,165.05
2018,7,12,9,0,417.0,271.0,2.3,23.1,569.0,265.31,186.62
2018,7,12,9,15,449.0,275.5,2.35,23.5,613.0,303.43,216.32
2018,7,12,9,30,481.0,280.0,2.4,23.9,657.0,345.04,249.29
2018,7,12,9,45,442.0,312.0,2.4,24.25,670.0,383.83,281.45
2018,7,12,10,0,403.0,344.0,2.4,24.6,683.0,419.12,309.88
2018,7,12,10,15,350.0,371.5,2.4,24.9,673.0,448.39,332.91
2018,7,12,10,30,297.0,399.0,2.4,25.2,663.0,465.17,345.89
2018,7,12,10,45,272.0,422.0,2.4,25.45,668.5,489.67,363.84
2018,7,12,11,0,247.0,445.0,2.4,25.7,674.0,512.32,379.87
2018,7,12,11,15,317.0,426.5,2.5,26.0,725.0,562.49,416.67
2018,7,12,11,30,387.0,408.0,2.6,26.3,776.0,617.52,456.55
2018,7,12,11,45,384.5,415.0,2.65,26.6,783.0,645.03,475.49
2018,7,12,12,0,382.0,422.0,2.7,26.9,790.0,671.92,493.93
2018,7,12,12,15,371.5,425.0,2.75,27.0,782.5,688.11,505.17
2018,7,12,12,30,361.0,428.0,2.8,27.1,775.0,702.77,515.32
2018,7,12,12,45,440.0,380.5,2.85,27.2,800.5,753.36,552.34
2018,7,12,13,0,519.0,333.0,2.9,27.3,826.0,801.6,587.4
2018,7,12,13,15,512.5,332.5,2.9,27.1,812.5,815.5,597.3
2018,7,12,13,30,506.0,332.0,2.9,26.9,799.0,827.17,605.98
2018,7,12,13,45,643.5,244.5,2.9,26.7,824.0,892.35,654.83
2018,7,12,14,0,781.0,157.0,2.9,26.5,849.0,945.97,691.44
2018,7,12,14,15,722.0,184.0,2.85,26.25,807.5,935.39,685.15
2018,7,12,14,30,663.0,211.0,2.8,26.0,766.0,915.74,673.5
2018,7,12,14,45,629.5,215.5,2.75,25.75,725.0,894.35,660.8
2018,7,12,15,0,596.0,220.0,2.7,25.5,684.0,870.14,645.88
2018,7,12,15,15,530.5,235.0,2.7,25.5,632.0,816.61,609.78
2018,7,12,15,30,465.0,250.0,2.7,25.5,580.0,768.78,577.08
2018,7,12,15,45,373.0,253.0,2.6,25.05,507.0,661.85,502.98
2018,7,12,16,0,281.0,256.0,2.5,24.6,434.0,575.39,441.23
2018,7,12,16,15,417.0,201.5,2.5,24.2,442.5,660.04,508.67
2018,7,12,16,30,553.0,147.0,2.5,23.8,451.0,726.22,560.62
2018,7,12,16,45,587.0,124.0,2.5,23.45,419.0,719.69,558.0
2018,7,12,17,0,621.0,101.0,2.5,23.1,387.0,708.33,552.43
2018,7,12,17,15,595.5,93.0,2.5,22.55,340.5,660.07,520.18
2018,7,12,17,30,570.0,85.0,2.5,22.0,294.0,611.38,486.83
2018,7,12,17,45,520.5,78.5,2.5,21.45,247.0,545.36,438.97
2018,7,12,18,0,471.0,72.0,2.5,20.9,200.0,481.15,390.45
2018,7,12,18,15,371.5,64.0,2.45,20.45,152.0,376.34,306.38
2018,7,12,18,30,272.0,56.0,2.4,20.0,104.0,286.32,231.18
2018,7,12,18,45,185.0,42.0,2.35,19.5,70.0,203.71,159.99
2018,7,12,19,0,98.0,28.0,2.3,19.0,36.0,112.53,72.54
2018,7,12,19,15,54.5,15.5,2.2,18.75,19.5,43.72,0.0
2018,7,12,19,30,11.0,3.0,2.1,18.5,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,2.0,18.3,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.0,1.9,15.8,1.0,0.0,0.0
2018,7,13,5,0,4.0,2.0,1.9,15.9,2.0,1.82,0.0
2018,7,13,5,15,4.5,11.5,1.9,16.2,11.5,10.46,0.0
2018,7,13,5,30,5.0,21.0,1.9,16.5,21.0,18.52,8.5
2018,7,13,5,45,36.0,36.0,1.9,16.85,42.0,30.23,20.31
2018,7,13,6,0,67.0,51.0,1.9,17.2,63.0,42.15,31.24
2018,7,13,6,15,73.5,69.5,1.9,17.6,86.5,56.22,43.87
2018,7,13,6,30,80.0,88.0,1.9,18.0,110.0,69.9,55.96
2018,7,13,6,45,100.5,113.0,1.9,18.4,146.5,87.55,71.24
2018,7,13,7,0,121.0,138.0,1.9,18.8,183.0,104.57,85.69
2018,7,13,7,15,170.0,160.0,1.9,19.3,233.5,119.42,97.96
2018,7,13,7,30,219.0,182.0,1.9,19.8,284.0,126.13,103.12
2018,7,13,7,45,328.0,182.0,1.95,20.25,354.0,126.03,102.5
2018,7,13,8,0,437.0,182.0,2.0,20.7,424.0,115.2,92.87
2018,7,13,8,15,442.0,199.0,2.05,21.15,462.5,139.62,98.66
2018,7,13,8,30,447.0,216.0,2.1,21.6,501.0,178.14,120.53
2018,7,13,8,45,499.5,213.5,2.15,22.05,553.0,211.91,141.98
2018,7,13,9,0,552.0,211.0,2.2,22.5,605.0,251.31,170.96
2018,7,13,9,15,600.0,202.5,2.25,22.9,653.0,287.79,199.92
2018,7,13,9,30,648.0,194.0,2.3,23.3,701.0,331.57,235.57
2018,7,13,9,45,718.0,169.5,2.3,23.7,754.0,376.49,272.05
2018,7,13,10,0,788.0,145.0,2.3,24.1,807.0,432.0,316.48
2018,7,13,10,15,773.0,159.0,2.35,24.45,826.5,478.65,354.54
2018,7,13,10,30,758.0,173.0,2.4,24.8,846.0,523.29,389.9
2018,7,13,10,45,787.5,161.0,2.4,25.15,875.5,570.21,425.96
2018,7,13,11,0,817.0,149.0,2.4,25.5,905.0,618.54,462.19
2018,7,13,11,15,815.0,153.0,2.45,25.8,917.0,660.6,493.1
2018,7,13,11,30,813.0,157.0,2.5,26.1,929.0,701.19,522.27
2018,7,13,11,45,808.5,161.0,2.55,26.4,933.5,738.37,548.47
2018,7,13,12,0,804.0,165.0,2.6,26.7,938.0,773.67,572.76
2018,7,13,12,15,825.0,151.5,2.7,26.85,944.5,805.7,594.37
2018,7,13,12,30,846.0,138.0,2.8,27.0,951.0,842.6,619.21
2018,7,13,12,45,852.5,131.5,2.85,27.15,945.5,871.51,638.28
2018,7,13,13,0,859.0,125.0,2.9,27.3,940.0,898.09,655.85
2018,7,13,13,15,856.0,124.5,2.9,27.35,925.5,919.03,669.64
2018,7,13,13,30,853.0,124.0,2.9,27.4,911.0,937.12,681.67
2018,7,13,13,45,849.0,122.0,2.95,27.4,890.0,949.84,690.81
2018,7,13,14,0,845.0,120.0,3.0,27.4,869.0,959.5,698.11
2018,7,13,14,15,839.0,118.5,3.0,27.3,841.5,964.6,702.49
2018,7,13,14,30,833.0,117.0,3.0,27.2,814.0,966.6,705.03
2018,7,13,14,45,824.5,115.0,3.0,27.15,781.0,962.49,703.59
2018,7,13,15,0,816.0,113.0,3.0,27.1,748.0,955.33,700.33
2018,7,13,15,15,804.0,110.5,3.0,27.1,709.0,951.8,699.49
2018,7,13,15,30,792.0,108.0,3.0,27.1,670.0,934.8,689.82
2018,7,13,15,45,777.5,105.0,3.0,26.7,627.5,911.99,677.51
2018,7,13,16,0,763.0,102.0,3.0,26.3,585.0,886.63,663.47
2018,7,13,16,15,744.5,98.5,3.0,25.95,539.0,854.48,644.56
2018,7,13,16,30,726.0,95.0,3.0,25.6,493.0,820.32,624.05
2018,7,13,16,45,701.0,90.5,3.0,25.25,445.0,777.2,596.9
2018,7,13,17,0,676.0,86.0,3.0,24.9,397.0,737.56,571.71
2018,7,13,17,15,642.0,81.5,3.0,24.35,348.5,684.94,536.82
2018,7,13,17,30,608.0,77.0,3.0,23.8,300.0,632.36,500.86
2018,7,13,17,45,562.0,71.0,3.0,23.25,252.5,568.63,455.05
2018,7,13,18,0,516.0,65.0,3.0,22.7,205.0,506.51,408.52
2018,7,13,18,15,450.5,57.0,3.0,22.05,160.5,429.81,347.98
2018,7,13,18,30,385.0,49.0,3.0,21.4,116.0,357.14,287.41
2018,7,13,18,45,291.5,38.5,2.95,20.7,80.0,268.55,211.1
2018,7,13,19,0,198.0,28.0,2.9,20.0,44.0,184.7,119.88
2018,7,13,19,15,109.0,16.0,2.85,19.6,24.0,73.74,0.0
2018,7,13,19,30,20.0,4.0,2.8,19.2,4.0,0.0,0.0
2018,7,13,19,45,10.0,2.0,2.8,18.8,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,2.3,15.1,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,2.3,15.2,5.0,4.55,0.0
2018,7,14,5,15,130.0,17.0,2.35,15.55,27.0,15.46,0.0
2018,7,14,5,30,232.0,29.0,2.4,15.9,49.0,23.93,12.37
2018,7,14,5,45,326.5,39.0,2.45,16.25,86.5,31.27,21.21
2018,7,14,6,0,421.0,49.0,2.5,16.6,124.0,38.35,27.97
2018,7,14,6,15,455.5,58.0,2.45,17.0,163.0,44.08,33.31
2018,7,14,6,30,490.0,67.0,2.4,17.4,202.0,49.51,38.2
2018,7,14,6,45,521.0,75.5,2.4,17.85,245.5,54.23,42.29
2018,7,14,7,0,552.0,84.0,2.4,18.3,289.0,58.65,46.01
2018,7,14,7,15,629.0,82.5,2.4,18.8,349.0,55.89,43.37
2018,7,14,7,30,706.0,81.0,2.4,19.3,409.0,58.97,45.8
2018,7,14,7,45,731.0,84.0,2.4,19.85,457.0,59.53,46.01
2018,7,14,8,0,756.0,87.0,2.4,20.4,505.0,60.04,46.18
2018,7,14,8,15,775.0,90.0,2.45,20.9,551.5,83.7,47.66
2018,7,14,8,30,794.0,93.0,2.5,21.4,598.0,130.24,69.63
2018,7,14,8,45,808.5,95.0,2.5,21.95,641.0,186.95,109.55
2018,7,14,9,0,823.0,97.0,2.5,22.5,684.0,235.82,148.42
2018,7,14,9,15,834.5,99.0,2.6,22.9,723.0,285.4,190.58
2018,7,14,9,30,846.0,101.0,2.7,23.3,762.0,335.97,234.26
2018,7,14,9,45,833.5,114.0,2.75,23.7,789.0,386.8,278.23
2018,7,14,10,0,821.0,127.0,2.8,24.1,816.0,435.84,319.72
2018,7,14,10,15,760.5,166.0,2.9,24.4,821.0,477.23,354.68
2018,7,14,10,30,700.0,205.0,3.0,24.7,826.0,514.3,384.84
2018,7,14,10,45,739.5,189.5,3.05,25.0,860.0,564.92,423.95
2018,7,14,11,0,779.0,174.0,3.1,25.3,894.0,614.71,461.78
2018,7,14,11,15,651.0,263.0,3.2,25.35,871.0,642.08,480.93
2018,7,14,11,30,523.0,352.0,3.3,25.4,848.0,663.52,494.74
2018,7,14,11,45,604.5,299.0,3.4,25.45,876.5,705.36,527.0
2018,7,14,12,0,686.0,246.0,3.5,25.5,905.0,754.52,564.06
2018,7,14,12,15,791.0,178.0,3.55,25.4,938.0,807.37,603.6
2018,7,14,12,30,896.0,110.0,3.6,25.3,971.0,859.36,639.31
2018,7,14,12,45,893.0,110.5,3.65,25.2,963.0,887.19,658.47
2018,7,14,13,0,890.0,111.0,3.7,25.1,955.0,912.36,676.03
2018,7,14,13,15,887.5,110.5,3.75,24.95,940.5,934.23,691.6
2018,7,14,13,30,885.0,110.0,3.8,24.8,926.0,953.19,705.33
2018,7,14,13,45,881.0,109.0,3.8,24.7,905.0,967.2,715.45
2018,7,14,14,0,877.0,108.0,3.8,24.6,884.0,978.08,723.63
2018,7,14,14,15,871.0,106.0,3.85,24.35,856.0,982.78,728.6
2018,7,14,14,30,865.0,104.0,3.9,24.1,828.0,984.25,731.6
2018,7,14,14,45,856.5,103.0,3.9,23.85,794.5,981.12,731.38
2018,7,14,15,0,848.0,102.0,3.9,23.6,761.0,974.89,729.24
2018,7,14,15,15,837.0,100.0,3.9,23.6,722.0,962.0,722.04
2018,7,14,15,30,826.0,98.0,3.9,23.6,683.0,946.18,712.99
2018,7,14,15,45,812.0,95.5,3.9,22.75,640.0,924.04,702.0
2018,7,14,16,0,798.0,93.0,3.9,21.9,597.0,909.39,696.2
2018,7,14,16,15,781.0,89.0,3.85,21.35,550.5,877.42,677.1
2018,7,14,16,30,764.0,85.0,3.8,20.8,504.0,843.28,656.34
2018,7,14,16,45,740.5,81.5,3.75,20.2,455.5,801.91,630.15
2018,7,14,17,0,717.0,78.0,3.7,19.6,407.0,759.18,602.45
2018,7,14,17,15,685.0,74.5,3.65,19.2,358.0,708.04,567.31
2018,7,14,17,30,653.0,71.0,3.6,18.8,309.0,661.37,534.55
2018,7,14,17,45,609.5,65.5,3.55,18.35,260.5,598.82,488.4
2018,7,14,18,0,566.0,60.0,3.5,17.9,212.0,537.67,441.5
2018,7,14,18,15,501.5,52.5,3.4,17.6,166.5,460.54,379.33
2018,7,14,18,30,437.0,45.0,3.3,17.3,121.0,387.44,316.72
2018,7,14,18,45,340.0,36.0,3.25,17.0,83.5,296.5,236.46
2018,7,14,19,0,243.0,27.0,3.2,16.7,46.0,209.59,136.05
2018,7,14,19,15,135.5,15.5,3.2,16.5,25.0,87.63,0.0
2018,7,14,19,30,28.0,4.0,3.2,16.3,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,3.2,16.1,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,15,4,45,21.0,2.5,2.2,13.55,2.5,0.0,0.0
2018,7,15,5,0,42.0,5.0,2.3,13.7,5.0,4.55,0.0
2018,7,15,5,15,173.0,16.5,2.35,14.05,29.0,15.01,0.0
2018,7,15,5,30,304.0,28.0,2.4,14.4,53.0,23.18,11.58
2018,7,15,5,45,404.5,35.5,2.45,14.8,93.0,28.36,18.81
2018,7,15,6,0,505.0,43.0,2.5,15.2,133.0,33.49,23.86
2018,7,15,6,15,401.0,62.5,2.5,15.6,148.0,47.81,36.79
2018,7,15,6,30,297.0,82.0,2.5,16.0,163.0,59.62,47.36
2018,7,15,6,45,383.5,90.5,2.5,16.45,217.5,64.81,51.87
2018,7,15,7,0,470.0,99.0,2.5,16.9,272.0,69.86,56.11
2018,7,15,7,15,628.5,84.0,2.55,17.45,352.5,57.03,44.61
2018,7,15,7,30,787.0,69.0,2.6,18.0,433.0,50.79,38.92
2018,7,15,7,45,811.0,71.0,2.6,18.55,483.5,59.73,46.45
2018,7,15,8,0,835.0,73.0,2.6,19.1,534.0,60.88,47.16
2018,7,15,8,15,853.0,75.5,2.6,19.6,582.5,85.13,48.44
2018,7,15,8,30,871.0,78.0,2.6,20.1,631.0,134.91,71.17
2018,7,15,8,45,884.5,79.5,2.6,20.65,675.5,185.55,105.79
2018,7,15,9,0,898.0,81.0,2.6,21.2,720.0,237.75,147.6
2018,7,15,9,15,904.5,85.0,2.65,21.6,759.5,291.39,193.64
2018,7,15,9,30,911.0,89.0,2.7,22.0,799.0,345.52,240.78
2018,7,15,9,45,913.5,93.5,2.75,22.45,832.5,398.88,286.97
2018,7,15,10,0,916.0,98.0,2.8,22.9,866.0,451.92,331.88
2018,7,15,10,15,922.5,98.5,2.85,23.25,894.5,503.21,374.39
2018,7,15,10,30,929.0,99.0,2.9,23.6,923.0,554.11,415.4
2018,7,15,10,45,934.5,99.0,2.95,23.95,945.0,603.47,454.1
2018,7,15,11,0,940.0,99.0,3.0,24.3,967.0,651.94,491.07
2018,7,15,11,15,943.5,99.5,3.1,24.4,982.5,698.42,526.37
2018,7,15,11,30,947.0,100.0,3.2,24.5,998.0,743.48,559.91
2018,7,15,11,45,950.0,99.5,3.3,24.65,1006.0,785.72,589.53
2018,7,15,12,0,953.0,99.0,3.4,24.8,1014.0,826.13,617.02
2018,7,15,12,15,951.5,100.0,3.5,24.75,1013.5,862.24,641.95
2018,7,15,12,30,950.0,101.0,3.6,24.7,1013.0,895.92,665.23
2018,7,15,12,45,946.0,102.5,3.7,24.65,1004.5,925.32,685.64
2018,7,15,13,0,942.0,104.0,3.8,24.6,996.0,951.87,704.21
2018,7,15,13,15,939.0,102.5,3.85,24.45,980.0,973.47,719.54
2018,7,15,13,30,936.0,101.0,3.9,24.3,964.0,991.91,732.91
2018,7,15,13,45,931.5,100.5,3.95,24.15,942.0,1006.71,743.99
2018,7,15,14,0,927.0,100.0,4.0,24.0,920.0,1018.21,753.06
2018,7,15,14,15,921.5,98.0,4.0,23.75,891.0,1023.82,758.36
2018,7,15,14,30,916.0,96.0,4.0,23.5,862.0,1026.04,761.61
2018,7,15,14,45,908.0,95.0,4.0,23.25,827.5,1023.5,761.86
2018,7,15,15,0,900.0,94.0,4.0,23.0,793.0,1017.69,760.11
2018,7,15,15,15,889.5,92.0,4.0,23.0,752.5,1005.02,753.17
2018,7,15,15,30,879.0,90.0,4.0,23.0,712.0,989.24,744.29
2018,7,15,15,45,866.0,87.5,3.95,22.4,667.5,967.43,732.79
2018,7,15,16,0,853.0,85.0,3.9,21.8,623.0,942.85,719.4
2018,7,15,16,15,836.0,82.5,3.85,21.35,575.5,911.88,701.07
2018,7,15,16,30,819.0,80.0,3.8,20.9,528.0,888.18,687.74
2018,7,15,16,45,796.0,76.5,3.7,20.45,477.5,846.01,660.74
2018,7,15,17,0,773.0,73.0,3.6,20.0,427.0,802.3,632.27
2018,7,15,17,15,742.0,69.0,3.55,19.55,375.5,749.82,596.87
2018,7,15,17,30,711.0,65.0,3.5,19.1,324.0,696.89,560.08
2018,7,15,17,45,667.0,60.5,3.4,18.65,273.5,632.84,513.23
2018,7,15,18,0,623.0,56.0,3.3,18.2,223.0,575.14,469.38
2018,7,15,18,15,557.0,50.0,3.2,17.8,175.5,496.86,407.0
2018,7,15,18,30,491.0,44.0,3.1,17.4,128.0,422.57,344.18
2018,7,15,18,45,387.0,35.5,3.0,17.05,88.5,325.57,258.88
2018,7,15,19,0,283.0,27.0,2.9,16.7,49.0,232.21,147.77
2018,7,15,19,15,159.0,16.0,2.85,16.45,26.5,100.76,0.0
2018,7,15,19,30,35.0,5.0,2.8,16.2,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,2.75,16.0,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,4,45,21.5,3.0,2.3,13.5,2.5,0.0,0.0
2018,7,16,5,0,43.0,6.0,2.4,13.7,5.0,0.0,0.0
2018,7,16,5,15,177.5,16.5,2.45,14.15,28.5,15.01,0.0
2018,7,16,5,30,312.0,27.0,2.5,14.6,52.0,22.33,10.56
2018,7,16,5,45,414.5,35.0,2.6,15.0,93.0,28.01,18.45
2018,7,16,6,0,517.0,43.0,2.7,15.4,134.0,33.59,23.91
2018,7,16,6,15,345.0,49.5,2.6,15.85,118.5,36.71,26.94
2018,7,16,6,30,173.0,56.0,2.5,16.3,103.0,44.1,33.59
2018,7,16,6,45,120.5,92.5,2.45,16.8,128.5,73.85,59.75
2018,7,16,7,0,68.0,129.0,2.4,17.3,154.0,102.96,84.87
2018,7,16,7,15,265.5,130.5,2.35,17.9,249.5,94.91,77.45
2018,7,16,7,30,463.0,132.0,2.3,18.5,345.0,88.6,71.58
2018,7,16,7,45,653.0,102.5,2.3,19.1,441.0,65.63,51.41
2018,7,16,8,0,843.0,73.0,2.3,19.7,537.0,60.97,47.12
2018,7,16,8,15,860.5,75.5,2.3,20.35,585.5,83.75,47.93
2018,7,16,8,30,878.0,78.0,2.3,21.0,634.0,133.91,70.16
2018,7,16,8,45,891.5,79.5,2.3,21.65,679.0,184.96,104.57
2018,7,16,9,0,905.0,81.0,2.3,22.3,724.0,237.57,146.3
2018,7,16,9,15,912.5,84.0,2.35,22.85,763.5,291.15,191.85
2018,7,16,9,30,920.0,87.0,2.4,23.4,803.0,345.31,238.57
2018,7,16,9,45,925.0,89.5,2.5,23.9,837.0,398.57,284.38
2018,7,16,10,0,930.0,92.0,2.6,24.4,871.0,451.73,329.15
2018,7,16,10,15,936.0,93.5,2.65,24.8,900.0,504.26,372.25
2018,7,16,10,30,942.0,95.0,2.7,25.2,929.0,556.36,413.76
2018,7,16,10,45,946.0,96.0,2.75,25.6,951.0,606.32,452.49
2018,7,16,11,0,950.0,97.0,2.8,26.0,973.0,655.25,489.36
2018,7,16,11,15,952.5,97.0,2.85,26.25,987.5,701.16,523.43
2018,7,16,11,30,955.0,97.0,2.9,26.5,1002.0,745.52,555.61
2018,7,16,11,45,956.5,97.5,3.0,26.7,1009.5,787.85,584.77
2018,7,16,12,0,958.0,98.0,3.1,26.9,1017.0,828.24,611.79
2018,7,16,12,15,955.5,99.5,3.15,27.0,1016.0,864.21,635.66
2018,7,16,12,30,953.0,101.0,3.2,27.1,1015.0,897.69,657.8
2018,7,16,12,45,948.5,103.0,3.25,27.2,1006.5,927.25,677.32
2018,7,16,13,0,944.0,105.0,3.3,27.3,998.0,953.96,694.98
2018,7,16,13,15,941.0,104.5,3.35,27.3,983.0,976.65,710.34
2018,7,16,13,30,938.0,104.0,3.4,27.3,968.0,996.23,723.79
2018,7,16,13,45,934.0,102.5,3.45,27.25,945.5,1010.63,734.14
2018,7,16,14,0,930.0,101.0,3.5,27.2,923.0,1021.71,742.5
2018,7,16,14,15,923.5,100.0,3.5,27.05,894.0,1027.49,747.52
2018,7,16,14,30,917.0,99.0,3.5,26.9,865.0,1029.9,750.54
2018,7,16,14,45,909.0,97.5,3.55,26.75,830.0,1026.91,750.6
2018,7,16,15,0,901.0,96.0,3.6,26.6,795.0,1020.61,748.67
2018,7,16,15,15,890.0,94.0,3.6,26.6,754.5,1007.5,741.61
2018,7,16,15,30,879.0,92.0,3.6,26.6,714.0,991.29,732.65
2018,7,16,15,45,865.5,90.0,3.6,25.95,669.5,969.65,722.02
2018,7,16,16,0,852.0,88.0,3.6,25.3,625.0,945.27,709.52
2018,7,16,16,15,834.5,85.0,3.55,24.9,576.5,913.29,690.74
2018,7,16,16,30,817.0,82.0,3.5,24.5,528.0,888.64,676.88
2018,7,16,16,45,793.5,79.0,3.45,24.1,477.5,846.72,650.72
2018,7,16,17,0,770.0,76.0,3.4,23.7,427.0,803.28,623.08
2018,7,16,17,15,737.5,72.0,3.3,23.05,375.5,749.58,587.65
2018,7,16,17,30,705.0,68.0,3.2,22.4,324.0,695.49,550.85
2018,7,16,17,45,660.0,63.0,3.1,21.8,273.0,635.08,507.76
2018,7,16,18,0,615.0,58.0,3.0,21.2,222.0,571.69,460.48
2018,7,16,18,15,547.5,51.5,2.9,20.45,174.5,491.91,398.33
2018,7,16,18,30,480.0,45.0,2.8,19.7,127.0,416.21,335.47
2018,7,16,18,45,375.0,36.0,2.7,18.95,87.5,318.38,250.67
2018,7,16,19,0,270.0,27.0,2.6,18.2,48.0,223.54,137.56
2018,7,16,19,15,144.5,14.5,2.55,17.75,25.0,91.45,0.0
2018,7,16,19,30,19.0,2.0,2.5,17.3,2.0,0.0,0.0
2018,7,16,19,45,9.5,1.0,2.45,16.9,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,17,4,45,20.0,2.5,1.8,13.8,2.0,0.0,0.0
2018,7,17,5,0,40.0,5.0,1.9,14.0,4.0,0.0,0.0
2018,7,17,5,15,170.5,15.5,2.0,14.5,27.0,14.1,0.0
2018,7,17,5,30,301.0,26.0,2.1,15.0,50.0,21.45,9.49
2018,7,17,5,45,403.5,34.5,2.2,15.5,90.5,27.62,18.03
2018,7,17,6,0,506.0,43.0,2.3,16.0,131.0,33.63,23.86
2018,7,17,6,15,337.5,48.0,2.3,16.5,115.0,35.52,25.81
2018,7,17,6,30,169.0,53.0,2.3,17.0,99.0,38.12,28.2
2018,7,17,6,45,89.5,78.5,2.3,17.55,103.5,63.78,50.75
2018,7,17,7,0,10.0,104.0,2.3,18.1,108.0,88.63,72.2
2018,7,17,7,15,39.0,141.5,2.35,18.6,159.0,112.35,92.28
2018,7,17,7,30,68.0,179.0,2.4,19.1,210.0,137.59,113.3
2018,7,17,7,45,308.0,164.0,2.4,19.65,330.0,114.92,93.41
2018,7,17,8,0,548.0,149.0,2.4,20.2,450.0,94.03,75.21
2018,7,17,8,15,708.0,115.0,2.4,20.8,540.0,87.03,53.89
2018,7,17,8,30,868.0,81.0,2.4,21.4,630.0,133.47,70.44
2018,7,17,8,45,882.0,83.5,2.45,22.0,675.5,184.85,104.82
2018,7,17,9,0,896.0,86.0,2.5,22.6,721.0,237.85,146.67
2018,7,17,9,15,903.0,89.0,2.5,23.1,760.0,290.93,191.74
2018,7,17,9,30,910.0,92.0,2.5,23.6,799.0,344.53,237.97
2018,7,17,9,45,914.0,95.5,2.55,24.05,833.0,397.77,283.7
2018,7,17,10,0,918.0,99.0,2.6,24.5,867.0,450.83,328.3
2018,7,17,10,15,924.5,100.5,2.6,24.9,896.0,503.11,371.04
2018,7,17,10,30,931.0,102.0,2.6,25.3,925.0,555.02,412.19
2018,7,17,10,45,936.0,102.0,2.65,25.65,947.0,604.36,450.5
2018,7,17,11,0,941.0,102.0,2.7,26.0,969.0,652.75,487.05
2018,7,17,11,15,944.0,102.5,2.75,26.25,984.0,699.12,521.4
2018,7,17,11,30,947.0,103.0,2.8,26.5,999.0,744.02,553.89
2018,7,17,11,45,948.5,103.0,2.8,26.75,1006.5,785.75,582.18
2018,7,17,12,0,950.0,103.0,2.8,27.0,1014.0,825.56,608.03
2018,7,17,12,15,946.0,105.5,2.85,27.15,1012.5,861.06,631.36
2018,7,17,12,30,942.0,108.0,2.9,27.3,1011.0,894.03,652.94
2018,7,17,12,45,935.5,111.5,2.95,27.45,1002.0,923.08,671.9
2018,7,17,13,0,929.0,115.0,3.0,27.6,993.0,949.26,689.01
2018,7,17,13,15,926.0,114.0,3.05,27.65,977.5,971.38,703.8
2018,7,17,13,30,923.0,113.0,3.1,27.7,962.0,990.41,716.69
2018,7,17,13,45,918.0,112.5,3.15,27.75,940.0,1004.84,726.74
2018,7,17,14,0,913.0,112.0,3.2,27.8,918.0,1016.01,734.84
2018,7,17,14,15,906.5,110.5,3.2,27.65,889.0,1021.36,739.54
2018,7,17,14,30,900.0,109.0,3.2,27.5,860.0,1023.36,742.27
2018,7,17,14,45,891.5,107.0,3.25,27.4,824.5,1019.49,741.64
2018,7,17,15,0,883.0,105.0,3.3,27.3,789.0,1012.34,739.06
2018,7,17,15,15,871.5,103.0,3.3,27.3,748.5,999.0,731.89
2018,7,17,15,30,860.0,101.0,3.3,27.3,708.0,982.61,722.87
2018,7,17,15,45,845.0,98.5,3.35,26.7,663.0,959.28,711.38
2018,7,17,16,0,830.0,96.0,3.4,26.1,618.0,943.45,704.89
2018,7,17,16,15,810.5,93.5,3.4,25.6,570.0,910.52,686.08
2018,7,17,16,30,791.0,91.0,3.4,25.1,522.0,875.4,665.63
2018,7,17,16,45,765.0,87.5,3.35,24.65,471.0,831.15,638.01
2018,7,17,17,0,739.0,84.0,3.3,24.2,420.0,785.53,608.88
2018,7,17,17,15,704.5,79.5,3.25,23.5,368.5,735.25,576.18
2018,7,17,17,30,670.0,75.0,3.2,22.8,317.0,680.32,538.94
2018,7,17,17,45,621.5,69.0,3.15,22.05,266.0,612.53,490.61
2018,7,17,18,0,573.0,63.0,3.1,21.3,215.0,546.4,441.37
2018,7,17,18,15,502.0,55.5,3.0,20.55,168.0,464.27,376.87
2018,7,17,18,30,431.0,48.0,2.9,19.8,121.0,386.45,311.74
2018,7,17,18,45,324.5,38.0,2.8,19.0,82.5,288.29,226.67
2018,7,17,19,0,218.0,28.0,2.7,18.2,44.0,194.52,115.49
2018,7,17,19,15,115.0,15.0,2.7,17.8,23.0,75.86,0.0
2018,7,17,19,30,12.0,2.0,2.7,17.4,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.65,17.0,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,18,4,45,10.5,2.0,1.9,14.2,2.0,0.0,0.0
2018,7,18,5,0,21.0,4.0,2.0,14.4,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.0,2.1,14.85,25.0,14.55,0.0
2018,7,18,5,30,230.0,28.0,2.2,15.3,46.0,23.37,10.3
2018,7,18,5,45,334.0,38.5,2.3,15.75,85.0,31.21,21.01
2018,7,18,6,0,438.0,49.0,2.4,16.2,124.0,38.77,28.3
2018,7,18,6,15,357.5,58.0,2.35,16.7,132.5,43.47,32.78
2018,7,18,6,30,277.0,67.0,2.3,17.2,141.0,48.77,37.56
2018,7,18,6,45,202.5,94.5,2.25,17.7,155.0,71.35,57.34
2018,7,18,7,0,128.0,122.0,2.2,18.2,169.0,94.28,77.06
2018,7,18,7,15,270.0,135.0,2.15,18.65,252.5,97.92,79.83
2018,7,18,7,30,412.0,148.0,2.1,19.1,336.0,98.97,80.33
2018,7,18,7,45,600.5,119.5,2.1,19.6,429.0,77.18,61.24
2018,7,18,8,0,789.0,91.0,2.1,20.1,522.0,63.45,49.17
2018,7,18,8,15,808.0,93.0,2.1,20.65,569.5,80.74,48.12
2018,7,18,8,30,827.0,95.0,2.1,21.2,617.0,128.41,68.27
2018,7,18,8,45,841.5,97.5,2.1,21.7,661.5,187.35,108.63
2018,7,18,9,0,856.0,100.0,2.1,22.2,706.0,238.5,148.72
2018,7,18,9,15,864.5,103.0,2.15,22.75,745.0,290.02,192.16
2018,7,18,9,30,873.0,106.0,2.2,23.3,784.0,342.22,236.93
2018,7,18,9,45,878.0,110.0,2.25,23.85,817.5,394.41,281.42
2018,7,18,10,0,883.0,114.0,2.3,24.4,851.0,446.55,324.9
2018,7,18,10,15,861.5,131.0,2.35,24.85,870.5,496.01,365.43
2018,7,18,10,30,840.0,148.0,2.4,25.3,890.0,540.07,400.62
2018,7,18,10,45,843.0,150.5,2.45,25.75,911.0,587.6,437.12
2018,7,18,11,0,846.0,153.0,2.5,26.2,932.0,634.3,471.94
2018,7,18,11,15,880.0,136.0,2.6,26.4,957.5,683.52,508.8
2018,7,18,11,30,914.0,119.0,2.7,26.6,983.0,733.47,545.51
2018,7,18,11,45,885.0,138.5,2.8,26.85,980.5,767.89,569.73
2018,7,18,12,0,856.0,158.0,2.9,27.1,978.0,798.37,590.2
2018,7,18,12,15,741.0,231.0,2.95,27.2,940.5,814.79,599.71
2018,7,18,12,30,626.0,304.0,3.0,27.3,903.0,814.55,597.24
2018,7,18,12,45,624.5,299.0,3.1,27.35,893.0,836.29,613.0
2018,7,18,13,0,623.0,294.0,3.2,27.4,883.0,855.78,627.04
2018,7,18,13,15,724.5,230.5,3.2,27.4,904.5,912.73,667.89
2018,7,18,13,30,826.0,167.0,3.2,27.4,926.0,961.28,699.85
2018,7,18,13,45,858.0,143.5,3.2,27.4,915.5,977.2,710.46
2018,7,18,14,0,890.0,120.0,3.2,27.4,905.0,1001.25,726.72
2018,7,18,14,15,879.0,121.0,3.2,27.3,875.0,1004.7,729.94
2018,7,18,14,30,868.0,122.0,3.2,27.2,845.0,1004.9,731.36
2018,7,18,14,45,867.0,116.0,3.15,27.05,812.5,1004.38,732.25
2018,7,18,15,0,866.0,110.0,3.1,26.9,780.0,1000.5,731.09
2018,7,18,15,15,854.5,108.0,3.1,26.9,740.0,987.33,723.99
2018,7,18,15,30,843.0,106.0,3.1,26.9,700.0,971.16,715.09
2018,7,18,15,45,828.0,103.0,3.2,26.45,655.5,957.97,710.28
2018,7,18,16,0,813.0,100.0,3.3,26.0,611.0,931.53,696.52
2018,7,18,16,15,793.0,97.5,3.35,25.5,563.0,898.42,677.91
2018,7,18,16,30,773.0,95.0,3.4,25.0,515.0,863.17,657.56
2018,7,18,16,45,746.5,91.0,3.5,24.45,464.5,818.25,630.35
2018,7,18,17,0,720.0,87.0,3.6,23.9,414.0,776.98,605.04
2018,7,18,17,15,684.0,82.5,3.6,23.05,362.5,721.42,568.68
2018,7,18,17,30,648.0,78.0,3.6,22.2,311.0,665.86,531.04
2018,7,18,17,45,598.0,72.0,3.6,21.35,261.0,597.61,482.07
2018,7,18,18,0,548.0,66.0,3.6,20.5,211.0,531.09,432.17
2018,7,18,18,15,476.0,58.0,3.5,19.7,164.5,448.45,366.26
2018,7,18,18,30,404.0,50.0,3.4,18.9,118.0,370.13,300.19
2018,7,18,18,45,298.5,39.0,3.25,18.1,80.0,272.51,214.83
2018,7,18,19,0,193.0,28.0,3.1,17.3,42.0,179.26,102.48
2018,7,18,19,15,101.5,15.0,3.0,16.95,22.0,68.49,0.0
2018,7,18,19,30,10.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,7,18,19,45,5.0,1.0,2.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,3.0,14.05,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,3.2,14.2,2.0,0.0,0.0
2018,7,19,5,15,55.5,14.0,3.2,14.65,18.0,12.73,0.0
2018,7,19,5,30,104.0,26.0,3.2,15.1,34.0,21.08,8.18
2018,7,19,5,45,200.5,42.5,3.25,15.55,71.5,32.85,22.36
2018,7,19,6,0,297.0,59.0,3.3,16.0,109.0,45.0,33.72
2018,7,19,6,15,261.0,75.5,3.15,16.45,130.5,56.23,44.0
2018,7,19,6,30,225.0,92.0,3.0,16.9,152.0,69.89,56.18
2018,7,19,6,45,266.5,110.0,2.85,17.4,195.5,82.23,66.92
2018,7,19,7,0,308.0,128.0,2.7,17.9,239.0,94.14,77.05
2018,7,19,7,15,435.5,128.0,2.55,18.5,312.0,88.03,71.36
2018,7,19,7,30,563.0,128.0,2.4,19.1,385.0,86.87,69.96
2018,7,19,7,45,547.0,144.5,2.25,19.7,418.0,95.55,76.97
2018,7,19,8,0,531.0,161.0,2.1,20.3,451.0,103.5,83.24
2018,7,19,8,15,582.5,163.0,2.05,21.0,507.5,113.22,78.44
2018,7,19,8,30,634.0,165.0,2.0,21.7,564.0,152.14,94.32
2018,7,19,8,45,609.0,185.5,1.9,22.4,591.5,199.95,127.96
2018,7,19,9,0,584.0,206.0,1.8,23.1,619.0,245.68,164.32
2018,7,19,9,15,576.0,223.0,1.8,23.8,649.5,290.7,201.13
2018,7,19,9,30,568.0,240.0,1.8,24.5,680.0,337.15,239.19
2018,7,19,9,45,672.0,202.0,1.8,25.2,745.5,377.32,270.09
2018,7,19,10,0,776.0,164.0,1.8,25.9,811.0,434.69,314.26
2018,7,19,10,15,813.0,151.0,1.85,26.45,849.5,484.06,353.34
2018,7,19,10,30,850.0,138.0,1.9,27.0,888.0,539.05,395.54
2018,7,19,10,45,856.0,138.5,1.95,27.5,910.0,585.96,431.06
2018,7,19,11,0,862.0,139.0,2.0,28.0,932.0,632.19,465.09
2018,7,19,11,15,864.5,140.0,2.15,28.25,946.0,675.68,497.33
2018,7,19,11,30,867.0,141.0,2.3,28.5,960.0,717.85,528.01
2018,7,19,11,45,867.5,142.0,2.5,28.75,967.0,757.11,556.44
2018,7,19,12,0,868.0,143.0,2.7,29.0,974.0,794.63,582.22
2018,7,19,12,15,865.5,145.0,2.85,29.0,973.5,828.71,605.56
2018,7,19,12,30,863.0,147.0,3.0,29.0,973.0,860.6,627.46
2018,7,19,12,45,857.5,149.5,3.15,29.0,964.5,888.0,646.41
2018,7,19,13,0,852.0,152.0,3.3,29.0,956.0,912.77,663.72
2018,7,19,13,15,846.5,152.0,3.4,28.8,940.0,932.54,678.06
2018,7,19,13,30,841.0,152.0,3.5,28.6,924.0,959.95,697.56
2018,7,19,13,45,833.0,152.0,3.65,28.35,901.5,971.99,707.51
2018,7,19,14,0,825.0,152.0,3.8,28.1,879.0,980.84,715.63
2018,7,19,14,15,815.5,151.0,3.8,27.75,850.0,983.96,719.5
2018,7,19,14,30,806.0,150.0,3.8,27.4,821.0,983.87,721.44
2018,7,19,14,45,793.5,148.0,3.85,27.0,785.5,976.54,719.21
2018,7,19,15,0,781.0,146.0,3.9,26.6,750.0,966.08,715.05
2018,7,19,15,15,767.5,143.0,3.9,26.6,710.5,950.52,706.15
2018,7,19,15,30,754.0,140.0,3.9,26.6,671.0,932.07,695.42
2018,7,19,15,45,737.5,136.0,3.8,25.8,627.5,913.38,686.2
2018,7,19,16,0,721.0,132.0,3.7,25.0,584.0,885.92,670.92
2018,7,19,16,15,702.5,126.0,3.65,24.55,537.5,851.87,650.32
2018,7,19,16,30,684.0,120.0,3.6,24.1,491.0,815.84,628.11
2018,7,19,16,45,659.0,113.5,3.5,23.6,442.5,771.52,599.5
2018,7,19,17,0,634.0,107.0,3.4,23.1,394.0,726.04,569.51
2018,7,19,17,15,600.0,100.0,3.3,22.55,345.0,671.35,532.07
2018,7,19,17,30,566.0,93.0,3.2,22.0,296.0,616.61,493.48
2018,7,19,17,45,520.0,83.5,3.1,21.45,247.5,549.72,444.16
2018,7,19,18,0,474.0,74.0,3.0,20.9,199.0,484.41,393.88
2018,7,19,18,15,408.0,63.5,2.9,20.3,154.5,401.62,327.03
2018,7,19,18,30,342.0,53.0,2.8,19.7,110.0,329.46,265.91
2018,7,19,18,45,252.0,40.5,2.7,19.1,74.5,244.9,191.38
2018,7,19,19,0,162.0,28.0,2.6,18.5,39.0,160.46,86.32
2018,7,19,19,15,85.5,15.0,2.55,18.15,20.5,59.78,0.0
2018,7,19,19,30,9.0,2.0,2.5,17.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.5,17.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.25,14.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.3,15.0,1.0,0.0,0.0
2018,7,20,5,15,42.5,14.0,2.35,15.45,17.0,12.73,0.0
2018,7,20,5,30,82.0,27.0,2.4,15.9,33.0,21.77,7.91
2018,7,20,5,45,149.5,45.5,2.5,16.4,66.5,35.98,24.86
2018,7,20,6,0,217.0,64.0,2.6,16.9,100.0,49.86,37.78
2018,7,20,6,15,278.5,79.0,2.6,17.45,142.0,59.0,46.22
2018,7,20,6,30,340.0,94.0,2.6,18.0,184.0,68.94,55.09
2018,7,20,6,45,401.0,104.0,2.6,18.6,232.0,74.87,60.19
2018,7,20,7,0,462.0,114.0,2.6,19.2,280.0,80.57,64.91
2018,7,20,7,15,505.5,121.0,2.55,19.85,328.5,83.85,67.39
2018,7,20,7,30,549.0,128.0,2.5,20.5,377.0,86.97,69.67
2018,7,20,7,45,586.0,131.5,2.45,21.15,425.5,86.02,68.43
2018,7,20,8,0,623.0,135.0,2.4,21.8,474.0,85.2,67.32
2018,7,20,8,15,649.0,138.5,2.45,22.45,520.0,96.66,64.66
2018,7,20,8,30,675.0,142.0,2.5,23.1,566.0,138.18,81.68
2018,7,20,8,45,697.0,143.5,2.5,23.75,609.0,181.06,109.08
2018,7,20,9,0,719.0,145.0,2.5,24.4,652.0,226.58,143.75
2018,7,20,9,15,739.5,144.5,2.5,24.95,692.0,279.31,186.62
2018,7,20,9,30,760.0,144.0,2.5,25.5,732.0,326.84,226.4
2018,7,20,9,45,779.5,141.0,2.55,26.05,767.5,374.08,266.05
2018,7,20,10,0,799.0,138.0,2.6,26.6,803.0,422.9,306.3
2018,7,20,10,15,806.5,139.5,2.65,26.95,830.5,471.11,345.54
2018,7,20,10,30,814.0,141.0,2.7,27.3,858.0,519.29,383.7
2018,7,20,10,45,819.0,142.0,2.8,27.65,879.0,567.15,420.71
2018,7,20,11,0,824.0,143.0,2.9,28.0,900.0,611.51,454.34
2018,7,20,11,15,827.5,143.5,3.0,28.15,914.0,653.65,486.0
2018,7,20,11,30,831.0,144.0,3.1,28.3,928.0,694.61,516.21
2018,7,20,11,45,832.5,144.5,3.2,28.4,935.0,732.82,544.06
2018,7,20,12,0,834.0,145.0,3.3,28.5,942.0,769.43,569.62
2018,7,20,12,15,810.5,158.5,3.35,28.45,933.0,801.62,591.57
2018,7,20,12,30,787.0,172.0,3.4,28.4,924.0,826.08,608.3
2018,7,20,12,45,660.5,233.5,3.5,28.35,861.5,807.44,595.29
2018,7,20,13,0,534.0,295.0,3.6,28.3,799.0,776.08,572.1
2018,7,20,13,15,636.5,239.5,3.65,28.15,830.5,839.42,619.26
2018,7,20,13,30,739.0,184.0,3.7,28.0,862.0,894.87,658.02
2018,7,20,13,45,783.5,156.5,3.75,27.85,860.0,928.55,681.34
2018,7,20,14,0,828.0,129.0,3.8,27.7,858.0,948.89,696.03
2018,7,20,14,15,809.0,132.0,3.8,27.45,825.0,946.01,695.51
2018,7,20,14,30,790.0,135.0,3.8,27.2,792.0,951.3,700.74
2018,7,20,14,45,792.5,128.0,3.8,26.9,763.5,953.12,703.89
2018,7,20,15,0,795.0,121.0,3.8,26.6,735.0,951.75,705.09
2018,7,20,15,15,782.5,118.5,3.8,26.6,696.0,937.47,696.95
2018,7,20,15,30,770.0,116.0,3.8,26.6,657.0,920.32,687.05
2018,7,20,15,45,754.5,112.5,3.8,25.9,614.0,896.33,674.41
2018,7,20,16,0,739.0,109.0,3.8,25.2,571.0,869.84,659.99
2018,7,20,16,15,718.0,105.5,3.75,24.8,525.0,835.79,639.12
2018,7,20,16,30,697.0,102.0,3.7,24.4,479.0,804.93,620.3
2018,7,20,16,45,669.0,98.0,3.65,23.95,431.0,760.7,591.71
2018,7,20,17,0,641.0,94.0,3.6,23.5,383.0,715.53,561.9
2018,7,20,17,15,604.5,88.0,3.55,22.95,334.0,659.84,523.72
2018,7,20,17,30,568.0,82.0,3.5,22.4,285.0,604.37,484.52
2018,7,20,17,45,518.5,75.5,3.4,21.85,238.0,538.55,435.75
2018,7,20,18,0,469.0,69.0,3.3,21.3,191.0,474.54,386.37
2018,7,20,18,15,401.5,59.0,3.2,20.8,147.5,395.76,322.14
2018,7,20,18,30,334.0,49.0,3.1,20.3,104.0,317.87,256.35
2018,7,20,18,45,243.5,37.0,3.0,19.75,70.0,233.82,182.04
2018,7,20,19,0,153.0,25.0,2.9,19.2,36.0,149.28,75.0
2018,7,20,19,15,80.5,13.5,2.85,18.95,19.0,55.66,0.0
2018,7,20,19,30,8.0,2.0,2.8,18.7,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,2.75,18.4,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.75,16.25,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.8,16.3,2.0,0.0,0.0
2018,7,21,5,15,41.5,13.5,1.85,16.75,16.0,12.28,0.0
2018,7,21,5,30,77.0,25.0,1.9,17.2,30.0,20.25,6.15
2018,7,21,5,45,141.0,40.5,2.0,17.6,60.0,32.32,21.58
2018,7,21,6,0,205.0,56.0,2.1,18.0,90.0,44.15,32.65
