Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,6,15,228.0,72.0,2.1,18.5,122.0,55.9,43.3
2018,7,21,6,30,251.0,88.0,2.1,19.0,154.0,67.27,53.39
2018,7,21,6,45,307.5,102.5,2.1,19.5,200.5,73.33,58.63
2018,7,21,7,0,364.0,117.0,2.1,20.0,247.0,82.11,66.03
2018,7,21,7,15,481.5,111.0,2.15,20.55,311.5,76.93,61.24
2018,7,21,7,30,599.0,105.0,2.2,21.1,376.0,70.09,55.04
2018,7,21,7,45,626.5,111.0,2.2,21.65,423.5,71.74,56.14
2018,7,21,8,0,654.0,117.0,2.2,22.2,471.0,73.23,57.08
2018,7,21,8,15,661.5,126.5,2.25,22.75,513.0,87.55,58.02
2018,7,21,8,30,669.0,136.0,2.3,23.3,555.0,132.29,77.47
2018,7,21,8,45,679.5,143.5,2.3,23.8,595.5,177.4,106.96
2018,7,21,9,0,690.0,151.0,2.3,24.3,636.0,224.0,142.85
2018,7,21,9,15,653.5,176.5,2.35,24.75,657.5,273.46,185.05
2018,7,21,9,30,617.0,202.0,2.4,25.2,679.0,319.61,224.8
2018,7,21,9,45,687.0,179.5,2.45,25.6,732.5,363.87,260.42
2018,7,21,10,0,757.0,157.0,2.5,26.0,786.0,419.43,304.65
2018,7,21,10,15,766.0,158.0,2.6,26.3,813.5,465.99,342.66
2018,7,21,10,30,775.0,159.0,2.7,26.6,841.0,512.75,379.93
2018,7,21,10,45,782.0,159.5,2.8,26.85,862.5,558.02,415.29
2018,7,21,11,0,789.0,160.0,2.9,27.1,884.0,602.9,449.53
2018,7,21,11,15,793.5,161.0,3.0,27.25,899.0,646.04,481.93
2018,7,21,11,30,798.0,162.0,3.1,27.4,914.0,688.23,513.02
2018,7,21,11,45,801.0,161.5,3.15,27.5,921.5,726.95,541.08
2018,7,21,12,0,804.0,161.0,3.2,27.6,929.0,764.22,567.69
2018,7,21,12,15,813.0,155.0,3.3,27.6,931.5,799.77,592.14
2018,7,21,12,30,822.0,149.0,3.4,27.6,934.0,826.67,610.68
2018,7,21,12,45,814.0,152.0,3.45,27.6,924.0,859.37,632.95
2018,7,21,13,0,806.0,155.0,3.5,27.6,914.0,882.37,648.66
2018,7,21,13,15,822.0,142.5,3.5,27.45,906.0,900.15,661.12
2018,7,21,13,30,838.0,130.0,3.5,27.3,898.0,924.62,678.14
2018,7,21,13,45,834.5,128.0,3.55,27.2,877.5,937.98,688.0
2018,7,21,14,0,831.0,126.0,3.6,27.1,857.0,948.31,696.05
2018,7,21,14,15,825.5,123.5,3.6,26.9,829.5,953.09,700.56
2018,7,21,14,30,820.0,121.0,3.6,26.7,802.0,954.75,703.19
2018,7,21,14,45,812.0,118.5,3.6,26.5,769.0,950.84,702.27
2018,7,21,15,0,804.0,116.0,3.6,26.3,736.0,954.58,706.65
2018,7,21,15,15,791.5,113.5,3.6,26.3,697.0,940.22,698.45
2018,7,21,15,30,779.0,111.0,3.6,26.3,658.0,922.98,688.53
2018,7,21,15,45,765.5,107.0,3.6,25.75,615.5,900.22,676.39
2018,7,21,16,0,752.0,103.0,3.6,25.2,573.0,874.89,662.45
2018,7,21,16,15,734.5,99.0,3.6,24.75,527.5,843.34,643.8
2018,7,21,16,30,717.0,95.0,3.6,24.3,482.0,809.74,623.49
2018,7,21,16,45,692.5,91.0,3.55,23.9,434.5,772.58,599.95
2018,7,21,17,0,668.0,87.0,3.5,23.5,387.0,729.91,571.97
2018,7,21,17,15,634.0,82.0,3.45,22.9,338.5,676.92,536.09
2018,7,21,17,30,600.0,77.0,3.4,22.3,290.0,623.96,499.12
2018,7,21,17,45,553.0,70.0,3.3,21.75,242.0,558.47,450.86
2018,7,21,18,0,506.0,63.0,3.2,21.2,194.0,494.7,401.97
2018,7,21,18,15,437.5,55.0,3.1,20.65,150.5,416.44,338.74
2018,7,21,18,30,369.0,47.0,3.0,20.1,107.0,342.45,275.87
2018,7,21,18,45,273.0,36.0,2.9,19.5,72.0,250.84,195.07
2018,7,21,19,0,177.0,25.0,2.8,18.9,37.0,162.69,75.92
2018,7,21,19,15,93.5,13.5,2.7,18.6,19.5,62.58,0.0
2018,7,21,19,30,10.0,2.0,2.6,18.3,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,2.55,17.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.65,16.1,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.6,16.2,2.0,0.0,0.0
2018,7,22,5,15,105.5,13.0,1.65,16.55,20.0,11.82,0.0
2018,7,22,5,30,200.0,24.0,1.7,16.9,38.0,19.87,5.07
2018,7,22,5,45,269.5,34.5,1.75,17.3,69.0,27.76,17.71
2018,7,22,6,0,339.0,45.0,1.8,17.7,100.0,35.29,25.01
2018,7,22,6,15,218.0,65.5,1.8,18.1,105.5,51.25,39.32
2018,7,22,6,30,97.0,86.0,1.8,18.5,111.0,68.28,54.38
2018,7,22,6,45,83.0,110.5,1.85,18.95,135.5,85.46,69.29
2018,7,22,7,0,69.0,135.0,1.9,19.4,160.0,106.34,87.07
2018,7,22,7,15,190.0,145.5,1.95,19.9,228.0,104.19,84.82
2018,7,22,7,30,311.0,156.0,2.0,20.4,296.0,111.06,90.24
2018,7,22,7,45,528.5,122.5,2.0,20.9,394.0,79.19,62.64
2018,7,22,8,0,746.0,89.0,2.0,21.4,492.0,61.9,47.61
2018,7,22,8,15,765.0,91.5,2.05,21.9,538.0,72.16,45.68
2018,7,22,8,30,784.0,94.0,2.1,22.4,584.0,117.96,62.7
2018,7,22,8,45,798.5,96.5,2.15,22.85,627.0,165.62,93.14
2018,7,22,9,0,813.0,99.0,2.2,23.3,670.0,223.75,138.14
2018,7,22,9,15,821.0,103.0,2.25,23.7,708.0,273.73,180.03
2018,7,22,9,30,829.0,107.0,2.3,24.1,746.0,324.38,223.46
2018,7,22,9,45,834.0,110.5,2.35,24.5,778.5,374.11,266.12
2018,7,22,10,0,839.0,114.0,2.4,24.9,811.0,423.82,307.97
2018,7,22,10,15,846.0,115.5,2.45,25.2,839.0,472.74,348.28
2018,7,22,10,30,853.0,117.0,2.5,25.5,867.0,521.42,387.33
2018,7,22,10,45,858.0,118.0,2.6,25.8,888.5,568.23,424.11
2018,7,22,11,0,863.0,119.0,2.7,26.1,910.0,614.24,459.36
2018,7,22,11,15,866.5,119.5,2.75,26.35,924.5,657.92,492.02
2018,7,22,11,30,870.0,120.0,2.8,26.6,939.0,700.34,523.03
2018,7,22,11,45,872.0,120.0,2.85,26.8,946.5,739.84,551.39
2018,7,22,12,0,874.0,120.0,2.9,27.0,954.0,777.63,576.66
2018,7,22,12,15,875.5,118.5,2.95,27.1,954.0,811.87,599.61
2018,7,22,12,30,877.0,117.0,3.0,27.2,954.0,843.99,621.07
2018,7,22,12,45,878.0,115.0,3.1,27.3,947.0,872.93,640.67
2018,7,22,13,0,879.0,113.0,3.2,27.4,940.0,899.34,658.64
2018,7,22,13,15,876.5,112.5,3.25,27.4,926.0,921.3,673.66
2018,7,22,13,30,874.0,112.0,3.3,27.4,912.0,940.36,686.88
2018,7,22,13,45,869.5,110.5,3.35,27.4,890.5,953.52,696.33
2018,7,22,14,0,865.0,109.0,3.4,27.4,869.0,963.52,703.88
2018,7,22,14,15,858.5,107.5,3.45,27.2,841.0,968.38,708.77
2018,7,22,14,30,852.0,106.0,3.5,27.0,813.0,970.05,711.75
2018,7,22,14,45,843.5,104.0,3.55,26.8,779.0,966.0,711.12
2018,7,22,15,0,835.0,102.0,3.6,26.6,745.0,958.82,708.57
2018,7,22,15,15,823.5,100.0,3.6,26.6,706.0,945.61,701.26
2018,7,22,15,30,812.0,98.0,3.6,26.6,667.0,929.51,692.13
2018,7,22,15,45,797.5,95.5,3.65,26.0,624.0,917.23,687.61
2018,7,22,16,0,783.0,93.0,3.7,25.4,581.0,892.24,674.37
2018,7,22,16,15,765.0,89.5,3.7,24.95,534.5,860.25,655.55
2018,7,22,16,30,747.0,86.0,3.7,24.5,488.0,826.17,635.04
2018,7,22,16,45,722.0,82.5,3.7,24.05,439.5,783.85,608.3
2018,7,22,17,0,697.0,79.0,3.7,23.6,391.0,740.27,580.07
2018,7,22,17,15,663.5,74.5,3.65,23.0,342.0,691.6,547.46
2018,7,22,17,30,630.0,70.0,3.6,22.4,293.0,638.86,510.7
2018,7,22,17,45,583.5,64.5,3.55,21.8,245.0,574.82,463.87
2018,7,22,18,0,537.0,59.0,3.5,21.2,197.0,512.46,416.28
2018,7,22,18,15,469.0,51.5,3.4,20.6,152.5,434.18,353.4
2018,7,22,18,30,401.0,44.0,3.3,20.0,108.0,360.22,290.34
2018,7,22,18,45,301.0,34.0,3.2,19.4,72.5,268.26,208.31
2018,7,22,19,0,201.0,24.0,3.1,18.8,37.0,173.92,73.36
2018,7,22,19,15,106.5,13.0,3.05,18.45,19.5,69.03,0.0
2018,7,22,19,30,12.0,2.0,3.0,18.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,2.9,17.75,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.5,1.9,14.9,1.0,0.0,0.0
2018,7,23,5,0,16.0,3.0,1.9,15.0,2.0,0.0,0.0
2018,7,23,5,15,128.0,13.0,1.95,15.35,20.5,11.82,0.0
2018,7,23,5,30,240.0,23.0,2.0,15.7,39.0,19.06,3.66
2018,7,23,5,45,343.5,32.0,2.0,16.05,76.0,25.72,16.01
2018,7,23,6,0,447.0,41.0,2.0,16.4,113.0,32.17,22.42
2018,7,23,6,15,338.5,53.0,2.0,16.95,118.5,39.85,29.5
2018,7,23,6,30,230.0,65.0,2.0,17.5,124.0,47.31,36.21
2018,7,23,6,45,138.5,92.5,2.0,18.05,130.5,73.77,59.37
2018,7,23,7,0,47.0,120.0,2.0,18.6,137.0,96.5,78.88
2018,7,23,7,15,120.0,144.0,2.05,19.2,196.0,108.88,89.11
2018,7,23,7,30,193.0,168.0,2.1,19.8,255.0,124.98,102.32
2018,7,23,7,45,396.0,147.5,2.1,20.35,352.5,96.5,77.55
2018,7,23,8,0,599.0,127.0,2.1,20.9,450.0,79.77,62.95
2018,7,23,8,15,711.5,104.5,2.15,21.55,523.0,78.57,52.51
2018,7,23,8,30,824.0,82.0,2.2,22.2,596.0,120.78,64.12
2018,7,23,8,45,838.0,84.5,2.25,22.85,640.0,170.04,95.09
2018,7,23,9,0,852.0,87.0,2.3,23.5,684.0,220.93,134.19
2018,7,23,9,15,864.0,88.0,2.35,24.05,723.5,271.72,176.65
2018,7,23,9,30,876.0,89.0,2.4,24.6,763.0,323.53,221.04
2018,7,23,9,45,885.0,90.0,2.45,25.15,797.5,375.15,265.22
2018,7,23,10,0,894.0,91.0,2.5,25.7,832.0,427.08,308.79
2018,7,23,10,15,899.0,93.0,2.55,26.05,860.0,478.1,350.85
2018,7,23,10,30,904.0,95.0,2.6,26.4,888.0,528.65,391.33
2018,7,23,10,45,906.5,97.0,2.65,26.8,909.5,577.16,429.08
2018,7,23,11,0,909.0,99.0,2.7,27.2,931.0,624.58,464.93
2018,7,23,11,15,910.5,101.0,2.8,27.35,945.5,670.09,499.15
2018,7,23,11,30,912.0,103.0,2.9,27.5,960.0,714.09,531.55
2018,7,23,11,45,911.0,105.0,2.95,27.65,967.0,754.63,560.09
2018,7,23,12,0,910.0,107.0,3.0,27.8,974.0,793.16,585.83
2018,7,23,12,15,908.0,108.0,3.1,27.75,973.0,827.89,609.61
2018,7,23,12,30,906.0,109.0,3.2,27.7,972.0,860.25,631.81
2018,7,23,12,45,901.0,111.0,3.3,27.65,963.5,888.44,651.23
2018,7,23,13,0,896.0,113.0,3.4,27.6,955.0,913.85,668.89
2018,7,23,13,15,894.0,112.0,3.5,27.55,941.0,936.25,684.65
2018,7,23,13,30,892.0,111.0,3.6,27.5,927.0,955.69,698.56
2018,7,23,13,45,888.5,109.5,3.65,27.5,905.5,970.13,708.87
2018,7,23,14,0,885.0,108.0,3.7,27.5,884.0,981.4,717.25
2018,7,23,14,15,878.5,106.5,3.75,27.3,855.5,986.5,722.3
2018,7,23,14,30,872.0,105.0,3.8,27.1,827.0,988.32,725.4
2018,7,23,14,45,863.5,103.5,3.85,26.95,793.0,984.92,725.07
2018,7,23,15,0,855.0,102.0,3.9,26.8,759.0,978.34,722.8
2018,7,23,15,15,843.5,100.0,3.9,26.8,719.5,965.09,715.49
2018,7,23,15,30,832.0,98.0,3.9,26.8,680.0,948.88,706.33
2018,7,23,15,45,815.5,96.0,3.9,26.1,635.5,935.08,700.83
2018,7,23,16,0,799.0,94.0,3.9,25.4,591.0,908.56,686.63
2018,7,23,16,15,779.0,92.0,3.85,24.85,544.0,876.29,667.71
2018,7,23,16,30,759.0,90.0,3.8,24.3,497.0,841.96,647.12
2018,7,23,16,45,717.5,89.0,3.75,23.75,443.5,787.43,611.76
2018,7,23,17,0,676.0,88.0,3.7,23.2,390.0,737.58,579.06
2018,7,23,17,15,635.0,83.0,3.6,22.55,338.5,678.37,538.49
2018,7,23,17,30,594.0,78.0,3.5,21.9,287.0,619.61,496.97
2018,7,23,17,45,548.5,70.0,3.4,21.25,239.0,554.22,448.74
2018,7,23,18,0,503.0,62.0,3.3,20.6,191.0,490.49,399.72
2018,7,23,18,15,435.5,53.5,3.2,20.05,147.0,412.53,336.35
2018,7,23,18,30,368.0,45.0,3.1,19.5,103.0,338.92,273.39
2018,7,23,18,45,273.0,34.5,3.0,18.9,69.0,250.91,194.26
2018,7,23,19,0,178.0,24.0,2.9,18.3,35.0,160.12,57.98
2018,7,23,19,15,94.0,13.0,2.8,18.05,18.5,62.23,0.0
2018,7,23,19,30,10.0,2.0,2.7,17.8,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,2.65,17.5,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,15.45,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,15.6,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.0,2.35,15.9,19.5,11.82,0.0
2018,7,24,5,30,206.0,24.0,2.4,16.2,37.0,20.09,2.87
2018,7,24,5,45,310.0,34.0,2.45,16.5,73.5,27.58,17.45
2018,7,24,6,0,414.0,44.0,2.5,16.8,110.0,34.81,24.63
2018,7,24,6,15,461.5,53.0,2.55,17.25,151.0,40.73,30.21
2018,7,24,6,30,509.0,62.0,2.6,17.7,192.0,46.38,35.35
2018,7,24,6,45,566.5,68.0,2.65,18.2,243.0,49.43,38.03
2018,7,24,7,0,624.0,74.0,2.7,18.7,294.0,52.39,40.5
2018,7,24,7,15,675.0,75.0,2.7,19.2,347.0,51.6,39.62
2018,7,24,7,30,726.0,76.0,2.7,19.7,400.0,56.02,43.24
2018,7,24,7,45,753.0,78.5,2.7,20.25,450.0,56.39,43.29
2018,7,24,8,0,780.0,81.0,2.7,20.8,500.0,56.75,43.34
2018,7,24,8,15,799.5,83.5,2.75,21.35,547.5,64.15,49.4
2018,7,24,8,30,819.0,86.0,2.8,21.9,595.0,121.47,65.45
2018,7,24,8,45,834.5,87.5,2.85,22.45,639.0,170.07,95.61
2018,7,24,9,0,850.0,89.0,2.9,23.0,683.0,220.41,134.26
2018,7,24,9,15,858.5,92.5,2.95,23.45,722.5,272.15,177.76
2018,7,24,9,30,867.0,96.0,3.0,23.9,762.0,324.59,223.0
2018,7,24,9,45,872.5,99.0,3.1,24.35,795.5,376.16,267.61
2018,7,24,10,0,878.0,102.0,3.2,24.8,829.0,427.72,311.43
2018,7,24,10,15,885.0,103.0,3.25,25.05,857.5,478.23,353.58
2018,7,24,10,30,892.0,104.0,3.3,25.3,886.0,528.47,394.4
2018,7,24,10,45,897.5,105.0,3.35,25.6,908.5,577.41,433.07
2018,7,24,11,0,903.0,106.0,3.4,25.9,931.0,625.53,470.09
2018,7,24,11,15,906.5,105.5,3.5,25.95,945.5,670.17,504.37
2018,7,24,11,30,910.0,105.0,3.6,26.0,960.0,713.41,536.96
2018,7,24,11,45,911.5,106.0,3.65,26.1,968.0,754.91,566.85
2018,7,24,12,0,913.0,107.0,3.7,26.2,976.0,794.57,593.89
2018,7,24,12,15,912.0,107.5,3.75,26.15,975.5,829.82,618.12
2018,7,24,12,30,911.0,108.0,3.8,26.1,975.0,862.74,640.72
2018,7,24,12,45,908.0,109.0,3.85,26.05,967.5,891.91,660.78
2018,7,24,13,0,905.0,110.0,3.9,26.0,960.0,918.36,679.04
2018,7,24,13,15,903.0,109.0,3.9,25.95,945.5,940.94,694.5
2018,7,24,13,30,901.0,108.0,3.9,25.9,931.0,960.54,708.05
2018,7,24,13,45,897.5,106.5,3.9,25.8,909.5,975.1,718.51
2018,7,24,14,0,894.0,105.0,3.9,25.7,888.0,986.46,727.0
2018,7,24,14,15,888.5,103.5,3.85,25.55,860.0,992.6,732.01
2018,7,24,14,30,883.0,102.0,3.8,25.4,832.0,995.45,735.02
2018,7,24,14,45,875.0,100.0,3.8,25.2,797.5,991.99,734.48
2018,7,24,15,0,867.0,98.0,3.8,25.0,763.0,985.29,731.97
2018,7,24,15,15,856.0,96.0,3.8,25.0,723.5,972.44,724.91
2018,7,24,15,30,845.0,94.0,3.8,25.0,684.0,956.57,715.97
2018,7,24,15,45,831.5,91.5,3.8,24.45,640.0,934.78,704.61
2018,7,24,16,0,818.0,89.0,3.8,23.9,596.0,910.32,691.4
2018,7,24,16,15,801.0,85.5,3.75,23.5,549.0,888.55,679.31
2018,7,24,16,30,784.0,82.0,3.7,23.1,502.0,854.66,658.6
2018,7,24,16,45,761.0,78.5,3.65,22.65,452.5,813.31,632.46
2018,7,24,17,0,738.0,75.0,3.6,22.2,403.0,770.5,604.75
2018,7,24,17,15,705.5,70.5,3.5,21.65,352.5,717.1,568.52
2018,7,24,17,30,673.0,66.0,3.4,21.1,302.0,663.38,530.94
2018,7,24,17,45,626.5,61.0,3.35,20.5,252.5,603.07,487.08
2018,7,24,18,0,580.0,56.0,3.3,19.9,203.0,539.93,438.95
2018,7,24,18,15,511.5,49.0,3.2,19.45,157.0,460.43,375.1
2018,7,24,18,30,443.0,42.0,3.1,19.0,111.0,385.27,310.61
2018,7,24,18,45,330.0,32.5,3.0,18.5,73.5,284.29,219.67
2018,7,24,19,0,217.0,23.0,2.9,18.0,36.0,179.76,53.04
2018,7,24,19,15,108.5,11.5,2.85,17.8,18.0,68.53,0.0
2018,7,24,19,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,25,5,15,128.5,10.5,2.2,15.5,18.5,9.55,0.0
2018,7,25,5,30,257.0,21.0,2.3,15.9,37.0,17.35,0.39
2018,7,25,5,45,375.5,29.5,2.35,16.35,76.0,23.68,14.12
2018,7,25,6,0,494.0,38.0,2.4,16.8,115.0,29.86,20.32
2018,7,25,6,15,429.5,48.0,2.4,17.4,133.0,36.47,26.44
2018,7,25,6,30,365.0,58.0,2.4,18.0,151.0,42.53,31.92
2018,7,25,6,45,243.5,91.0,2.35,18.55,159.0,69.24,55.31
2018,7,25,7,0,122.0,124.0,2.3,19.1,167.0,95.28,77.7
2018,7,25,7,15,350.5,114.5,2.35,19.8,265.0,78.65,62.94
2018,7,25,7,30,579.0,105.0,2.4,20.5,363.0,70.38,55.46
2018,7,25,7,45,700.5,87.5,2.45,21.15,436.5,62.64,48.5
2018,7,25,8,0,822.0,70.0,2.5,21.8,510.0,58.89,44.99
2018,7,25,8,15,839.0,72.0,2.55,22.35,557.5,65.39,50.25
2018,7,25,8,30,856.0,74.0,2.6,22.9,605.0,114.24,58.65
2018,7,25,8,45,869.0,76.5,2.7,23.45,649.5,165.07,89.94
2018,7,25,9,0,882.0,79.0,2.8,24.0,694.0,217.43,129.98
2018,7,25,9,15,889.0,82.5,2.85,24.5,733.5,270.49,174.46
2018,7,25,9,30,896.0,86.0,2.9,25.0,773.0,324.09,220.59
2018,7,25,9,45,899.5,90.0,2.95,25.45,806.5,377.23,266.37
2018,7,25,10,0,903.0,94.0,3.0,25.9,840.0,430.15,311.11
2018,7,25,10,15,908.5,95.5,3.05,26.3,868.5,481.63,353.68
2018,7,25,10,30,914.0,97.0,3.1,26.7,897.0,532.67,394.68
2018,7,25,10,45,917.5,98.5,3.2,27.1,919.0,581.97,433.35
2018,7,25,11,0,921.0,100.0,3.3,27.5,941.0,630.24,470.2
2018,7,25,11,15,923.5,100.5,3.35,27.65,955.5,675.85,504.55
2018,7,25,11,30,926.0,101.0,3.4,27.8,970.0,719.97,537.06
2018,7,25,11,45,926.5,103.0,3.5,27.95,978.0,762.25,567.17
2018,7,25,12,0,927.0,105.0,3.6,28.1,986.0,802.62,594.49
2018,7,25,12,15,927.5,104.5,3.65,28.05,986.0,838.7,619.02
2018,7,25,12,30,928.0,104.0,3.7,28.0,986.0,872.47,641.95
2018,7,25,12,45,926.5,104.0,3.8,27.95,978.5,902.49,662.62
2018,7,25,13,0,925.0,104.0,3.9,27.9,971.0,929.77,681.52
2018,7,25,13,15,921.5,104.0,3.95,27.75,956.0,952.35,697.38
2018,7,25,13,30,918.0,104.0,4.0,27.6,941.0,971.85,711.33
2018,7,25,13,45,875.0,126.0,4.05,27.4,908.5,972.55,713.14
2018,7,25,14,0,832.0,148.0,4.1,27.2,876.0,980.38,719.94
2018,7,25,14,15,814.5,150.0,4.15,26.85,843.0,978.99,721.15
2018,7,25,14,30,797.0,152.0,4.2,26.5,810.0,974.28,720.34
2018,7,25,14,45,814.5,136.0,4.2,26.1,783.5,981.69,727.66
2018,7,25,15,0,832.0,120.0,4.2,25.7,757.0,985.3,732.53
2018,7,25,15,15,845.0,107.0,4.2,25.7,724.0,973.59,726.14
2018,7,25,15,30,858.0,94.0,4.2,25.7,691.0,968.91,724.74
2018,7,25,15,45,842.5,91.5,4.15,24.7,646.0,945.04,712.9
2018,7,25,16,0,827.0,89.0,4.1,23.7,601.0,918.51,699.25
2018,7,25,16,15,796.5,88.5,4.0,23.0,549.0,887.56,681.29
2018,7,25,16,30,766.0,88.0,3.9,22.3,497.0,845.0,654.89
2018,7,25,16,45,751.0,82.5,3.8,21.65,450.0,808.81,632.53
2018,7,25,17,0,736.0,77.0,3.7,21.0,403.0,770.76,608.28
2018,7,25,17,15,700.5,73.0,3.6,20.45,352.0,715.46,570.39
2018,7,25,17,30,665.0,69.0,3.5,19.9,301.0,664.99,534.99
2018,7,25,17,45,600.5,65.5,3.4,19.3,249.0,588.37,478.17
2018,7,25,18,0,536.0,62.0,3.3,18.7,197.0,514.46,421.1
2018,7,25,18,15,443.5,54.0,3.2,18.35,148.5,418.1,342.54
2018,7,25,18,30,351.0,46.0,3.1,18.0,100.0,327.89,265.43
2018,7,25,18,45,243.0,33.5,3.0,17.65,64.5,228.51,175.95
2018,7,25,19,0,135.0,21.0,2.9,17.3,29.0,128.36,25.18
2018,7,25,19,15,67.5,10.5,2.85,17.05,14.5,45.61,0.0
2018,7,25,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,26,5,15,89.0,11.5,2.6,15.5,16.5,10.46,0.0
2018,7,26,5,30,178.0,23.0,2.6,15.9,33.0,18.19,0.0
2018,7,26,5,45,289.0,33.5,2.6,16.25,69.5,27.28,17.01
2018,7,26,6,0,400.0,44.0,2.6,16.6,106.0,34.96,24.73
2018,7,26,6,15,367.0,59.5,2.55,17.2,132.5,44.93,33.86
2018,7,26,6,30,334.0,75.0,2.5,17.8,159.0,55.26,43.11
2018,7,26,6,45,415.0,84.5,2.5,18.35,213.0,61.31,48.4
2018,7,26,7,0,496.0,94.0,2.5,18.9,267.0,67.45,53.61
2018,7,26,7,15,604.5,87.5,2.45,19.4,332.0,60.37,47.22
2018,7,26,7,30,713.0,81.0,2.4,19.9,397.0,59.91,46.57
2018,7,26,7,45,739.0,85.0,2.35,20.4,447.0,61.2,47.42
2018,7,26,8,0,765.0,89.0,2.3,20.9,497.0,62.39,48.17
2018,7,26,8,15,785.0,92.5,2.3,21.45,545.5,66.67,51.53
2018,7,26,8,30,805.0,96.0,2.3,22.0,594.0,114.41,61.15
2018,7,26,8,45,820.5,99.0,2.3,22.55,639.0,163.82,91.36
2018,7,26,9,0,836.0,102.0,2.3,23.1,684.0,223.84,137.09
2018,7,26,9,15,845.5,105.5,2.3,23.65,723.5,275.31,179.76
2018,7,26,9,30,855.0,109.0,2.3,24.2,763.0,327.59,224.28
2018,7,26,9,45,861.5,112.0,2.3,24.75,797.0,379.12,268.17
2018,7,26,10,0,868.0,115.0,2.3,25.3,831.0,430.75,311.26
2018,7,26,10,15,875.0,117.0,2.4,25.75,860.5,481.77,353.1
2018,7,26,10,30,882.0,119.0,2.5,26.2,890.0,532.55,393.58
2018,7,26,10,45,887.0,120.0,2.6,26.6,912.0,581.04,431.38
2018,7,26,11,0,892.0,121.0,2.7,27.0,934.0,628.69,467.53
2018,7,26,11,15,896.0,122.0,2.8,27.15,950.0,674.68,502.09
2018,7,26,11,30,900.0,123.0,2.9,27.3,966.0,719.4,535.0
2018,7,26,11,45,902.0,123.0,3.0,27.45,973.5,760.41,564.75
2018,7,26,12,0,904.0,123.0,3.1,27.6,981.0,799.64,591.27
2018,7,26,12,15,902.0,125.0,3.2,27.5,981.0,835.46,615.92
2018,7,26,12,30,900.0,127.0,3.3,27.4,981.0,868.97,639.02
2018,7,26,12,45,870.5,143.5,3.4,27.3,964.5,889.25,653.31
2018,7,26,13,0,841.0,160.0,3.5,27.2,948.0,915.2,671.56
2018,7,26,13,15,857.5,147.0,3.55,26.95,939.0,933.85,685.11
2018,7,26,13,30,874.0,134.0,3.6,26.7,930.0,959.31,703.33
2018,7,26,13,45,875.0,129.0,3.7,26.4,909.5,974.91,715.55
2018,7,26,14,0,876.0,124.0,3.8,26.1,889.0,987.31,725.89
2018,7,26,14,15,869.5,122.0,3.8,25.65,860.0,992.22,731.25
2018,7,26,14,30,863.0,120.0,3.8,25.2,831.0,993.84,734.65
2018,7,26,14,45,854.5,117.0,3.85,24.75,796.0,989.14,734.33
2018,7,26,15,0,846.0,114.0,3.9,24.3,761.0,981.21,732.02
2018,7,26,15,15,834.0,112.0,3.9,24.3,721.0,978.43,731.74
2018,7,26,15,30,822.0,110.0,3.9,24.3,681.0,962.05,722.36
2018,7,26,15,45,807.5,106.5,3.85,23.25,636.5,938.53,710.88
2018,7,26,16,0,793.0,103.0,3.8,22.2,592.0,912.29,697.47
2018,7,26,16,15,775.0,98.0,3.7,21.55,544.0,878.39,677.19
2018,7,26,16,30,757.0,93.0,3.6,20.9,496.0,842.28,655.11
2018,7,26,16,45,733.0,88.5,3.55,20.3,446.5,799.38,627.9
2018,7,26,17,0,709.0,84.0,3.5,19.7,397.0,759.96,602.64
2018,7,26,17,15,675.5,78.5,3.45,19.1,346.0,705.56,565.47
2018,7,26,17,30,642.0,73.0,3.4,18.5,295.0,651.07,527.03
2018,7,26,17,45,594.5,66.5,3.35,17.9,245.5,584.52,477.65
2018,7,26,18,0,547.0,60.0,3.3,17.3,196.0,519.65,427.35
2018,7,26,18,15,477.5,51.5,3.25,16.95,150.5,438.71,360.97
2018,7,26,18,30,408.0,43.0,3.2,16.6,105.0,362.25,294.44
2018,7,26,18,45,299.0,32.0,3.1,16.25,68.5,263.76,203.35
2018,7,26,19,0,190.0,21.0,3.0,15.9,32.0,159.86,15.42
2018,7,26,19,15,95.0,10.5,3.0,15.75,16.0,60.2,0.0
2018,7,26,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,5,15,89.5,11.0,3.45,14.6,16.0,10.01,0.0
2018,7,27,5,30,179.0,22.0,3.5,15.0,32.0,17.41,0.0
2018,7,27,5,45,283.0,33.5,3.6,15.4,68.0,27.38,17.02
2018,7,27,6,0,387.0,45.0,3.7,15.8,104.0,35.94,25.62
2018,7,27,6,15,335.5,61.0,3.7,16.2,126.0,45.99,34.91
2018,7,27,6,30,284.0,77.0,3.7,16.6,148.0,56.56,44.46
2018,7,27,6,45,312.5,96.5,3.7,17.05,191.0,69.46,55.83
2018,7,27,7,0,341.0,116.0,3.7,17.5,234.0,81.75,66.44
2018,7,27,7,15,508.0,105.0,3.65,17.9,313.0,73.22,58.74
2018,7,27,7,30,675.0,94.0,3.6,18.3,392.0,63.36,49.89
2018,7,27,7,45,698.5,100.0,3.55,18.65,441.0,65.36,51.38
2018,7,27,8,0,722.0,106.0,3.5,19.0,490.0,67.17,52.68
2018,7,27,8,15,741.0,111.0,3.5,19.45,537.5,69.88,54.72
2018,7,27,8,30,760.0,116.0,3.5,19.9,585.0,124.01,71.49
2018,7,27,8,45,774.5,121.0,3.5,20.3,629.5,172.42,101.28
2018,7,27,9,0,789.0,126.0,3.5,20.7,674.0,222.7,139.73
2018,7,27,9,15,809.5,125.5,3.55,21.1,716.5,272.01,180.8
2018,7,27,9,30,830.0,125.0,3.6,21.5,759.0,323.42,225.04
2018,7,27,9,45,849.5,122.0,3.6,21.85,797.0,380.85,274.08
2018,7,27,10,0,869.0,119.0,3.6,22.2,835.0,432.72,318.33
2018,7,27,10,15,877.0,120.5,3.65,22.45,864.5,483.97,361.52
2018,7,27,10,30,885.0,122.0,3.7,22.7,894.0,535.07,403.47
2018,7,27,10,45,890.5,123.0,3.7,22.95,917.0,584.07,442.66
2018,7,27,11,0,896.0,124.0,3.7,23.2,940.0,632.28,480.18
2018,7,27,11,15,899.0,125.0,3.75,23.3,955.0,677.92,515.32
2018,7,27,11,30,902.0,126.0,3.8,23.4,970.0,722.2,548.7
2018,7,27,11,45,903.5,126.5,3.85,23.55,977.5,763.45,579.17
2018,7,27,12,0,905.0,127.0,3.9,23.7,985.0,802.89,606.42
2018,7,27,12,15,910.0,124.0,3.9,23.7,987.0,840.13,631.93
2018,7,27,12,30,915.0,121.0,3.9,23.7,989.0,875.32,655.92
2018,7,27,12,45,919.5,118.0,3.95,23.7,984.0,907.82,678.26
2018,7,27,13,0,924.0,115.0,4.0,23.7,979.0,937.81,698.9
2018,7,27,13,15,923.0,112.5,4.0,23.55,964.0,960.55,714.83
2018,7,27,13,30,922.0,110.0,4.0,23.4,949.0,980.19,728.81
2018,7,27,13,45,919.5,107.5,4.0,23.3,927.0,995.21,739.67
2018,7,27,14,0,917.0,105.0,4.0,23.2,905.0,1006.92,748.47
2018,7,27,14,15,912.0,103.5,3.95,23.0,876.5,1013.88,754.23
2018,7,27,14,30,907.0,102.0,3.9,22.8,848.0,1017.46,757.93
2018,7,27,14,45,900.0,99.5,3.9,22.6,813.0,1014.6,757.82
2018,7,27,15,0,893.0,97.0,3.9,22.4,778.0,1008.37,755.66
2018,7,27,15,15,882.0,94.5,3.9,22.4,737.0,994.88,748.17
2018,7,27,15,30,871.0,92.0,3.9,22.4,696.0,978.24,738.71
2018,7,27,15,45,857.5,90.0,3.8,21.8,651.5,956.77,727.1
2018,7,27,16,0,844.0,88.0,3.7,21.2,607.0,932.56,713.61
2018,7,27,16,15,825.5,85.0,3.65,20.7,558.5,909.51,700.92
2018,7,27,16,30,807.0,82.0,3.6,20.2,510.0,874.37,679.56
2018,7,27,16,45,781.0,79.0,3.55,19.7,459.0,830.41,651.59
2018,7,27,17,0,755.0,76.0,3.5,19.2,408.0,785.05,622.03
2018,7,27,17,15,718.5,72.0,3.5,18.55,355.5,728.36,583.76
2018,7,27,17,30,682.0,68.0,3.5,17.9,303.0,676.47,547.75
2018,7,27,17,45,630.0,63.0,3.5,17.25,252.0,607.12,496.58
2018,7,27,18,0,578.0,58.0,3.5,16.6,201.0,539.7,444.48
2018,7,27,18,15,500.5,51.0,3.5,16.2,154.0,453.9,374.37
2018,7,27,18,30,423.0,44.0,3.5,15.8,107.0,372.88,303.75
2018,7,27,18,45,302.5,32.5,3.5,15.4,69.0,266.03,204.53
2018,7,27,19,0,182.0,21.0,3.5,15.0,31.0,153.72,0.0
2018,7,27,19,15,91.0,10.5,3.5,14.85,15.5,57.97,0.0
2018,7,27,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.0,2.75,14.05,11.0,8.19,0.0
2018,7,28,5,30,78.0,18.0,2.8,14.4,22.0,14.8,0.0
2018,7,28,5,45,143.0,35.5,2.85,14.8,53.0,28.49,17.85
2018,7,28,6,0,208.0,53.0,2.9,15.2,84.0,40.52,29.64
2018,7,28,6,15,255.5,69.0,2.9,15.6,122.0,51.81,40.09
2018,7,28,6,30,303.0,85.0,2.9,16.0,160.0,62.64,49.91
2018,7,28,6,45,322.0,101.0,2.85,16.4,197.0,72.85,58.95
2018,7,28,7,0,341.0,117.0,2.8,16.8,234.0,82.55,67.31
2018,7,28,7,15,351.5,136.5,2.75,17.2,274.5,94.09,77.1
2018,7,28,7,30,362.0,156.0,2.7,17.6,315.0,111.65,91.9
2018,7,28,7,45,437.5,163.5,2.65,18.0,379.0,107.86,88.16
2018,7,28,8,0,513.0,171.0,2.6,18.4,443.0,110.62,90.08
2018,7,28,8,15,568.5,172.5,2.55,18.95,500.5,109.36,88.5
2018,7,28,8,30,624.0,174.0,2.5,19.5,558.0,146.16,94.14
2018,7,28,8,45,643.0,180.5,2.45,20.0,602.0,189.48,120.4
2018,7,28,9,0,662.0,187.0,2.4,20.5,646.0,235.31,154.57
2018,7,28,9,15,665.5,198.5,2.4,21.0,683.0,283.61,194.24
2018,7,28,9,30,669.0,210.0,2.4,21.5,720.0,332.48,235.3
2018,7,28,9,45,665.5,224.0,2.4,22.0,751.0,381.33,276.3
2018,7,28,10,0,662.0,238.0,2.4,22.5,782.0,429.8,316.15
2018,7,28,10,15,672.0,241.5,2.45,22.9,810.5,475.79,353.29
2018,7,28,10,30,682.0,245.0,2.5,23.3,839.0,522.39,389.99
2018,7,28,10,45,689.5,248.0,2.55,23.7,861.5,567.69,424.84
2018,7,28,11,0,697.0,251.0,2.6,24.1,884.0,613.0,458.8
2018,7,28,11,15,702.0,252.5,2.65,24.3,899.0,655.37,490.27
2018,7,28,11,30,707.0,254.0,2.7,24.5,914.0,697.13,520.66
2018,7,28,11,45,709.5,254.5,2.8,24.75,921.5,735.5,548.28
2018,7,28,12,0,712.0,255.0,2.9,25.0,929.0,772.67,574.64
2018,7,28,12,15,733.0,241.5,2.95,25.05,935.5,810.89,602.06
2018,7,28,12,30,754.0,228.0,3.0,25.1,942.0,848.09,628.52
2018,7,28,12,45,779.5,210.0,3.1,25.2,943.0,878.14,649.69
2018,7,28,13,0,805.0,192.0,3.2,25.3,944.0,911.93,672.72
2018,7,28,13,15,803.0,190.0,3.25,25.2,929.5,933.67,687.91
2018,7,28,13,30,801.0,188.0,3.3,25.1,915.0,952.54,701.38
2018,7,28,13,45,797.5,184.5,3.4,25.0,893.5,965.56,711.45
2018,7,28,14,0,794.0,181.0,3.5,24.9,872.0,975.44,719.64
2018,7,28,14,15,788.5,177.0,3.5,24.65,844.0,979.69,724.0
2018,7,28,14,30,783.0,173.0,3.5,24.4,816.0,980.71,726.41
2018,7,28,14,45,776.0,168.0,3.55,24.15,782.0,976.01,725.52
2018,7,28,15,0,769.0,163.0,3.6,23.9,748.0,975.51,727.63
2018,7,28,15,15,754.5,159.0,3.6,23.9,707.5,958.4,717.63
2018,7,28,15,30,740.0,155.0,3.6,23.9,667.0,938.39,705.86
2018,7,28,15,45,728.0,147.5,3.55,23.15,623.0,914.0,692.86
2018,7,28,16,0,716.0,140.0,3.5,22.4,579.0,886.96,677.95
2018,7,28,16,15,703.0,131.5,3.45,21.9,533.0,855.28,659.01
2018,7,28,16,30,690.0,123.0,3.4,21.4,487.0,821.33,638.24
2018,7,28,16,45,667.0,114.5,3.35,20.9,437.5,776.26,609.11
2018,7,28,17,0,644.0,106.0,3.3,20.4,388.0,729.86,578.39
2018,7,28,17,15,608.0,98.5,3.25,19.8,337.5,672.57,538.88
2018,7,28,17,30,572.0,91.0,3.2,19.2,287.0,615.32,498.07
2018,7,28,17,45,523.0,81.5,3.15,18.55,237.5,545.92,446.23
2018,7,28,18,0,474.0,72.0,3.1,17.9,188.0,478.25,393.11
2018,7,28,18,15,400.0,60.5,3.05,17.4,142.5,390.24,320.4
2018,7,28,18,30,326.0,49.0,3.0,16.9,97.0,312.51,252.98
2018,7,28,18,45,227.0,34.5,2.95,16.45,62.0,221.31,167.34
2018,7,28,19,0,128.0,20.0,2.9,16.0,27.0,120.44,0.0
2018,7,28,19,15,64.0,10.0,2.9,15.75,13.5,43.07,0.0
2018,7,28,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,29,5,15,69.5,10.0,2.8,14.6,13.5,9.1,0.0
2018,7,29,5,30,139.0,20.0,2.8,14.9,27.0,15.81,0.0
2018,7,29,5,45,250.5,33.0,2.85,15.15,63.0,25.81,15.46
2018,7,29,6,0,362.0,46.0,2.9,15.4,99.0,37.03,26.54
2018,7,29,6,15,251.0,42.0,2.9,15.85,85.5,31.53,22.21
2018,7,29,6,30,140.0,38.0,2.9,16.3,72.0,27.57,18.87
2018,7,29,6,45,112.0,57.0,2.9,16.7,88.5,44.4,33.82
2018,7,29,7,0,84.0,76.0,2.9,17.1,105.0,62.06,49.3
2018,7,29,7,15,168.5,122.5,2.9,17.5,192.5,89.28,72.86
2018,7,29,7,30,253.0,169.0,2.9,17.9,280.0,118.95,98.1
2018,7,29,7,45,323.5,178.5,2.9,18.3,338.0,124.5,102.33
2018,7,29,8,0,394.0,188.0,2.9,18.7,396.0,120.52,98.43
2018,7,29,8,15,414.5,203.0,2.85,19.05,440.5,126.88,103.34
2018,7,29,8,30,435.0,218.0,2.8,19.4,485.0,162.96,113.9
2018,7,29,8,45,463.5,226.0,2.75,19.75,529.5,199.3,135.98
2018,7,29,9,0,492.0,234.0,2.7,20.1,574.0,239.04,164.95
2018,7,29,9,15,575.5,214.5,2.7,20.35,635.0,273.8,190.56
2018,7,29,9,30,659.0,195.0,2.7,20.6,696.0,317.57,225.27
2018,7,29,9,45,736.0,170.0,2.7,20.85,754.0,364.11,263.55
2018,7,29,10,0,813.0,145.0,2.7,21.1,812.0,422.49,311.21
2018,7,29,10,15,821.5,146.5,2.75,21.35,841.0,472.4,352.98
2018,7,29,10,30,830.0,148.0,2.8,21.6,870.0,522.39,393.75
2018,7,29,10,45,836.5,149.0,2.8,21.85,892.5,570.78,432.14
2018,7,29,11,0,843.0,150.0,2.8,22.1,915.0,618.64,469.06
2018,7,29,11,15,773.5,192.5,2.85,22.2,903.5,651.67,493.84
2018,7,29,11,30,704.0,235.0,2.9,22.3,892.0,678.73,513.45
2018,7,29,11,45,534.5,325.0,2.95,22.4,826.0,670.44,505.43
2018,7,29,12,0,365.0,415.0,3.0,22.5,760.0,646.34,485.47
2018,7,29,12,15,389.0,407.5,3.05,22.45,775.0,680.5,511.06
2018,7,29,12,30,413.0,400.0,3.1,22.4,790.0,718.77,538.97
2018,7,29,12,45,436.5,387.5,3.15,22.3,797.0,750.21,562.19
2018,7,29,13,0,460.0,375.0,3.2,22.2,804.0,781.02,584.99
2018,7,29,13,15,482.0,361.5,3.25,21.95,804.5,808.57,605.87
2018,7,29,13,30,504.0,348.0,3.3,21.7,805.0,834.74,625.86
2018,7,29,13,45,484.5,342.5,3.3,21.5,773.0,827.57,621.7
2018,7,29,14,0,465.0,337.0,3.3,21.3,741.0,817.55,615.84
2018,7,29,14,15,432.5,335.0,3.35,21.1,701.0,795.64,601.66
2018,7,29,14,30,400.0,333.0,3.4,20.9,661.0,771.13,585.62
2018,7,29,14,45,437.0,301.0,3.4,20.65,645.0,782.27,596.72
2018,7,29,15,0,474.0,269.0,3.4,20.4,629.0,790.49,605.69
2018,7,29,15,15,560.0,222.0,3.4,20.4,625.0,827.26,635.7
2018,7,29,15,30,646.0,175.0,3.4,20.4,621.0,867.88,666.39
2018,7,29,15,45,666.5,155.0,3.45,20.0,588.0,862.11,665.04
2018,7,29,16,0,687.0,135.0,3.5,19.6,555.0,852.47,661.42
2018,7,29,16,15,697.5,120.0,3.5,19.2,516.0,835.48,652.37
2018,7,29,16,30,708.0,105.0,3.5,18.8,477.0,815.03,640.84
2018,7,29,16,45,664.5,102.0,3.5,18.4,423.0,757.84,602.28
2018,7,29,17,0,621.0,99.0,3.5,18.0,369.0,700.4,562.77
2018,7,29,17,15,613.5,87.5,3.45,17.6,325.5,663.0,537.15
2018,7,29,17,30,606.0,76.0,3.4,17.2,282.0,623.91,509.19
2018,7,29,17,45,521.0,71.5,3.35,16.75,227.5,531.79,438.64
2018,7,29,18,0,436.0,67.0,3.3,16.3,173.0,443.79,368.21
2018,7,29,18,15,390.5,55.0,3.25,16.0,133.0,379.91,314.0
2018,7,29,18,30,345.0,43.0,3.2,15.7,93.0,318.94,259.42
2018,7,29,18,45,238.0,31.0,3.1,15.45,59.0,222.1,167.13
2018,7,29,19,0,131.0,19.0,3.0,15.2,25.0,119.65,0.0
2018,7,29,19,15,65.5,9.5,2.95,15.1,12.5,43.33,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,30,5,15,84.5,10.0,2.75,14.05,14.0,9.1,0.0
2018,7,30,5,30,169.0,20.0,2.8,14.5,28.0,16.78,0.0
2018,7,30,5,45,279.5,31.0,2.9,14.95,63.5,25.35,14.92
2018,7,30,6,0,390.0,42.0,3.0,15.4,99.0,33.55,23.49
2018,7,30,6,15,340.0,57.5,3.0,15.9,121.0,43.5,32.71
2018,7,30,6,30,290.0,73.0,3.0,16.4,143.0,53.81,42.04
2018,7,30,6,45,199.5,99.5,3.0,16.95,153.0,74.85,60.58
2018,7,30,7,0,109.0,126.0,3.0,17.5,163.0,96.25,79.09
2018,7,30,7,15,258.5,130.5,2.95,17.9,238.0,95.19,77.85
2018,7,30,7,30,408.0,135.0,2.9,18.3,313.0,91.35,74.17
2018,7,30,7,45,557.5,120.0,2.8,18.7,395.0,78.72,62.92
2018,7,30,8,0,707.0,105.0,2.7,19.1,477.0,66.67,52.23
2018,7,30,8,15,707.5,117.0,2.7,19.5,519.5,71.94,56.49
2018,7,30,8,30,708.0,129.0,2.7,19.9,562.0,117.31,69.21
2018,7,30,8,45,767.0,117.5,2.65,20.3,619.0,164.37,95.51
2018,7,30,9,0,826.0,106.0,2.6,20.7,676.0,209.95,127.72
2018,7,30,9,15,840.0,107.5,2.6,21.2,717.0,269.36,176.68
2018,7,30,9,30,854.0,109.0,2.6,21.7,758.0,321.42,221.36
2018,7,30,9,45,864.0,110.5,2.65,22.15,793.0,373.21,266.18
2018,7,30,10,0,874.0,112.0,2.7,22.6,828.0,425.45,310.66
2018,7,30,10,15,882.5,113.0,2.7,23.15,858.0,476.89,353.26
2018,7,30,10,30,891.0,114.0,2.7,23.7,888.0,528.21,394.47
2018,7,30,10,45,898.0,114.0,2.75,24.25,911.0,577.62,433.17
2018,7,30,11,0,905.0,114.0,2.8,24.8,934.0,626.33,470.21
2018,7,30,11,15,908.5,114.0,2.8,25.15,949.0,671.94,504.17
2018,7,30,11,30,912.0,114.0,2.8,25.5,964.0,716.16,536.25
2018,7,30,11,45,915.0,114.0,2.85,25.85,972.5,758.45,566.44
2018,7,30,12,0,918.0,114.0,2.9,26.2,981.0,798.98,593.18
2018,7,30,12,15,915.5,116.0,2.95,26.3,980.5,834.96,617.24
2018,7,30,12,30,913.0,118.0,3.0,26.4,980.0,868.52,639.61
2018,7,30,12,45,907.5,119.5,3.05,26.55,970.5,896.51,658.09
2018,7,30,13,0,902.0,121.0,3.1,26.7,961.0,921.62,674.71
2018,7,30,13,15,898.0,121.5,3.15,26.6,946.0,944.17,690.38
2018,7,30,13,30,894.0,122.0,3.2,26.5,931.0,963.69,704.18
2018,7,30,13,45,889.0,120.0,3.25,26.45,908.0,976.67,713.67
2018,7,30,14,0,884.0,118.0,3.3,26.4,885.0,986.36,721.2
2018,7,30,14,15,875.5,117.5,3.3,26.15,855.5,990.89,725.72
2018,7,30,14,30,867.0,117.0,3.3,25.9,826.0,992.13,728.28
2018,7,30,14,45,856.5,115.5,3.3,25.65,790.5,987.06,726.87
2018,7,30,15,0,846.0,114.0,3.3,25.4,755.0,978.79,723.52
2018,7,30,15,15,833.0,112.0,3.3,25.4,714.5,975.01,722.6
2018,7,30,15,30,820.0,110.0,3.3,25.4,674.0,957.65,712.73
2018,7,30,15,45,800.0,108.5,3.25,24.6,628.0,931.16,698.71
2018,7,30,16,0,780.0,107.0,3.2,23.8,582.0,902.11,682.89
2018,7,30,16,15,752.5,105.0,3.2,23.25,532.5,863.0,659.57
2018,7,30,16,30,725.0,103.0,3.2,22.7,483.0,827.61,638.52
2018,7,30,16,45,691.5,99.0,3.15,22.15,431.5,777.81,606.43
2018,7,30,17,0,658.0,95.0,3.1,21.6,380.0,727.23,573.06
2018,7,30,17,15,614.0,90.0,3.1,20.85,328.5,666.0,531.38
2018,7,30,17,30,570.0,85.0,3.1,20.1,277.0,605.29,488.52
2018,7,30,17,45,510.0,77.5,3.05,19.3,227.5,529.93,432.31
2018,7,30,18,0,450.0,70.0,3.0,18.5,178.0,456.99,374.95
2018,7,30,18,15,372.0,58.0,2.95,17.9,133.0,366.37,300.11
2018,7,30,18,30,294.0,46.0,2.9,17.3,88.0,286.56,230.97
2018,7,30,18,45,194.0,31.5,2.85,16.75,54.5,196.25,144.57
2018,7,30,19,0,94.0,17.0,2.8,16.2,21.0,94.1,0.0
2018,7,30,19,15,47.0,8.5,2.85,15.95,10.5,32.57,0.0
2018,7,30,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
