Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,31,5,15,58.5,9.0,2.45,13.9,12.0,8.19,0.0
2018,7,31,5,30,117.0,18.0,2.5,14.4,24.0,14.23,0.0
2018,7,31,5,45,211.5,32.0,2.6,14.85,57.0,25.01,14.45
2018,7,31,6,0,306.0,46.0,2.7,15.3,90.0,35.48,25.14
2018,7,31,6,15,309.0,59.0,2.65,15.85,118.5,44.57,33.63
2018,7,31,6,30,312.0,72.0,2.6,16.4,147.0,53.22,41.51
2018,7,31,6,45,215.5,96.5,2.6,16.95,154.0,72.9,58.86
2018,7,31,7,0,119.0,121.0,2.6,17.5,161.0,93.09,76.33
2018,7,31,7,15,167.5,144.5,2.6,17.95,211.5,109.22,89.98
2018,7,31,7,30,216.0,168.0,2.6,18.4,262.0,118.1,97.16
2018,7,31,7,45,403.5,153.0,2.6,18.9,355.0,100.98,81.98
2018,7,31,8,0,591.0,138.0,2.6,19.4,448.0,88.68,71.04
2018,7,31,8,15,663.0,130.5,2.55,19.95,509.5,80.55,63.73
2018,7,31,8,30,735.0,123.0,2.5,20.5,571.0,113.39,65.63
2018,7,31,8,45,751.0,127.5,2.5,21.05,615.5,168.35,99.2
2018,7,31,9,0,767.0,132.0,2.5,21.6,660.0,217.41,135.51
2018,7,31,9,15,778.0,137.0,2.5,22.15,700.0,267.61,176.73
2018,7,31,9,30,789.0,142.0,2.5,22.7,740.0,318.98,220.27
2018,7,31,9,45,795.5,146.5,2.5,23.25,773.5,369.48,263.3
2018,7,31,10,0,802.0,151.0,2.5,23.8,807.0,420.29,305.82
2018,7,31,10,15,810.0,153.5,2.55,24.15,836.0,470.35,347.05
2018,7,31,10,30,818.0,156.0,2.6,24.5,865.0,520.47,387.22
2018,7,31,10,45,769.0,189.0,2.6,24.85,869.0,564.08,421.08
2018,7,31,11,0,720.0,222.0,2.6,25.2,873.0,600.85,448.68
2018,7,31,11,15,777.5,192.0,2.7,25.45,906.0,651.96,487.34
2018,7,31,11,30,835.0,162.0,2.8,25.7,939.0,704.36,526.33
2018,7,31,11,45,836.5,162.5,2.85,25.9,946.0,744.89,555.44
2018,7,31,12,0,838.0,163.0,2.9,26.1,953.0,783.77,582.95
2018,7,31,12,15,839.0,162.5,3.0,26.15,953.5,819.53,607.62
2018,7,31,12,30,840.0,162.0,3.1,26.2,954.0,853.2,630.6
2018,7,31,12,45,839.5,160.0,3.15,26.2,946.0,881.91,650.07
2018,7,31,13,0,839.0,158.0,3.2,26.2,938.0,908.0,667.84
2018,7,31,13,15,836.0,157.0,3.25,26.1,923.5,930.04,683.25
2018,7,31,13,30,833.0,156.0,3.3,26.0,909.0,949.12,696.83
2018,7,31,13,45,828.0,153.0,3.35,25.85,886.0,961.21,706.06
2018,7,31,14,0,823.0,150.0,3.4,25.7,863.0,970.08,713.36
2018,7,31,14,15,816.5,147.5,3.45,25.45,834.5,974.76,718.35
2018,7,31,14,30,810.0,145.0,3.5,25.2,806.0,976.19,721.38
2018,7,31,14,45,802.0,141.0,3.5,24.95,771.5,971.28,720.01
2018,7,31,15,0,794.0,137.0,3.5,24.7,737.0,963.16,716.69
2018,7,31,15,15,780.0,134.0,3.5,24.7,696.5,947.09,707.46
2018,7,31,15,30,766.0,131.0,3.5,24.7,656.0,928.07,696.38
2018,7,31,15,45,752.0,125.5,3.5,23.8,612.0,903.43,683.91
2018,7,31,16,0,738.0,120.0,3.5,22.9,568.0,882.04,673.59
2018,7,31,16,15,720.0,113.5,3.5,22.25,520.5,847.44,653.21
2018,7,31,16,30,702.0,107.0,3.5,21.6,473.0,810.78,631.09
2018,7,31,16,45,676.0,101.0,3.45,20.95,424.0,765.73,602.19
2018,7,31,17,0,650.0,95.0,3.4,20.3,375.0,719.56,571.79
2018,7,31,17,15,613.5,88.5,3.35,19.55,325.0,663.04,532.88
2018,7,31,17,30,577.0,82.0,3.3,18.8,275.0,606.67,492.69
2018,7,31,17,45,527.0,73.5,3.3,18.1,226.5,537.79,441.02
2018,7,31,18,0,477.0,65.0,3.3,17.4,178.0,470.82,388.31
2018,7,31,18,15,404.0,54.5,3.25,16.9,134.0,387.75,318.76
2018,7,31,18,30,331.0,44.0,3.2,16.4,90.0,309.54,250.19
2018,7,31,18,45,225.5,30.5,3.15,15.95,56.0,214.29,156.45
2018,7,31,19,0,120.0,17.0,3.1,15.5,22.0,108.31,0.0
2018,7,31,19,15,60.0,8.5,3.05,15.35,11.0,39.36,0.0
2018,7,31,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,1,5,15,77.0,8.5,2.7,14.05,12.0,7.73,0.0
2018,8,1,5,30,154.0,17.0,2.7,14.5,24.0,14.06,0.0
2018,8,1,5,45,274.5,28.5,2.75,14.9,59.5,23.21,12.78
2018,8,1,6,0,395.0,40.0,2.8,15.3,95.0,31.96,22.05
2018,8,1,6,15,352.5,52.0,2.75,15.85,116.5,40.29,29.86
2018,8,1,6,30,310.0,64.0,2.7,16.4,138.0,47.35,36.33
2018,8,1,6,45,191.0,95.5,2.7,16.95,144.5,72.1,58.16
2018,8,1,7,0,72.0,127.0,2.7,17.5,151.0,100.46,82.75
2018,8,1,7,15,215.5,136.0,2.6,18.0,225.5,98.51,80.7
2018,8,1,7,30,359.0,145.0,2.5,18.5,300.0,97.93,79.79
2018,8,1,7,45,564.5,114.5,2.45,19.0,393.0,75.04,59.67
2018,8,1,8,0,770.0,84.0,2.4,19.5,486.0,59.33,45.85
2018,8,1,8,15,789.5,87.5,2.4,20.1,534.5,60.17,46.3
2018,8,1,8,30,809.0,91.0,2.4,20.7,583.0,101.08,54.17
2018,8,1,8,45,824.0,94.0,2.4,21.3,628.0,160.14,89.78
2018,8,1,9,0,839.0,97.0,2.4,21.9,673.0,211.33,127.52
2018,8,1,9,15,853.0,98.0,2.45,22.4,714.0,262.46,169.67
2018,8,1,9,30,867.0,99.0,2.5,22.9,755.0,314.84,214.53
2018,8,1,9,45,878.0,100.0,2.55,23.45,791.0,367.28,259.66
2018,8,1,10,0,889.0,101.0,2.6,24.0,827.0,420.24,304.5
2018,8,1,10,15,896.0,102.5,2.75,24.3,856.5,472.17,348.06
2018,8,1,10,30,903.0,104.0,2.9,24.6,886.0,523.82,390.28
2018,8,1,10,45,908.0,105.0,3.0,24.85,908.5,573.52,429.94
2018,8,1,11,0,913.0,106.0,3.1,25.1,931.0,622.32,467.89
2018,8,1,11,15,916.5,107.0,3.2,25.15,946.5,669.11,503.83
2018,8,1,11,30,920.0,108.0,3.3,25.2,962.0,714.5,538.03
2018,8,1,11,45,921.0,109.0,3.4,25.2,970.0,756.55,569.25
2018,8,1,12,0,922.0,110.0,3.5,25.2,978.0,796.67,597.07
2018,8,1,12,15,922.5,110.0,3.6,25.1,978.5,833.43,622.73
2018,8,1,12,30,923.0,110.0,3.7,25.0,979.0,867.87,646.79
2018,8,1,12,45,920.5,110.0,3.75,24.9,970.5,897.26,667.17
2018,8,1,13,0,918.0,110.0,3.8,24.8,962.0,923.84,685.72
2018,8,1,13,15,916.0,109.0,3.8,24.65,947.5,946.97,701.86
2018,8,1,13,30,914.0,108.0,3.8,24.5,933.0,967.03,716.06
2018,8,1,13,45,910.5,106.5,3.85,24.35,911.0,982.0,727.29
2018,8,1,14,0,907.0,105.0,3.9,24.2,889.0,993.68,736.51
2018,8,1,14,15,901.0,103.5,3.9,23.9,860.0,999.6,742.18
2018,8,1,14,30,895.0,102.0,3.9,23.6,831.0,1002.14,745.81
2018,8,1,14,45,887.5,99.5,3.85,23.35,796.0,998.75,745.17
2018,8,1,15,0,880.0,97.0,3.8,23.1,761.0,992.01,742.47
2018,8,1,15,15,868.5,95.0,3.8,23.1,720.0,978.63,735.07
2018,8,1,15,30,857.0,93.0,3.8,23.1,679.0,962.18,725.73
2018,8,1,15,45,843.0,90.0,3.8,22.25,634.0,939.15,714.32
2018,8,1,16,0,829.0,87.0,3.8,21.4,589.0,913.38,700.96
2018,8,1,16,15,810.0,84.0,3.8,20.85,540.5,890.0,688.33
2018,8,1,16,30,791.0,81.0,3.8,20.3,492.0,854.65,667.01
2018,8,1,16,45,765.5,77.0,3.75,19.75,441.0,810.19,638.5
2018,8,1,17,0,740.0,73.0,3.7,19.2,390.0,764.36,608.35
2018,8,1,17,15,702.5,69.0,3.65,18.55,338.0,707.3,569.11
2018,8,1,17,30,665.0,65.0,3.6,17.9,286.0,655.05,532.12
2018,8,1,17,45,612.0,60.0,3.55,17.2,236.0,585.71,480.23
2018,8,1,18,0,559.0,55.0,3.5,16.5,186.0,518.46,427.48
2018,8,1,18,15,477.0,47.5,3.45,16.05,140.0,430.08,354.24
2018,8,1,18,30,395.0,40.0,3.4,15.6,94.0,347.13,280.97
2018,8,1,18,45,268.5,28.5,3.35,15.2,58.5,239.22,172.34
2018,8,1,19,0,142.0,17.0,3.3,14.8,23.0,96.24,0.0
2018,8,1,19,15,71.0,8.5,3.3,14.6,11.5,7.73,0.0
2018,8,1,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,5,15,78.5,8.5,3.0,13.25,12.0,7.73,0.0
2018,8,2,5,30,157.0,17.0,3.1,13.6,24.0,15.46,0.0
2018,8,2,5,45,282.5,28.5,3.2,14.0,60.0,23.32,12.67
2018,8,2,6,0,408.0,40.0,3.3,14.4,96.0,32.1,22.21
2018,8,2,6,15,441.5,50.0,3.25,14.8,134.0,38.94,28.78
2018,8,2,6,30,475.0,60.0,3.2,15.2,172.0,45.44,34.81
2018,8,2,6,45,528.5,69.5,3.2,15.65,222.5,51.28,40.05
2018,8,2,7,0,582.0,79.0,3.2,16.1,273.0,56.82,44.88
2018,8,2,7,15,663.5,76.0,3.25,16.6,333.0,52.93,41.27
2018,8,2,7,30,745.0,73.0,3.3,17.1,393.0,54.52,42.44
2018,8,2,7,45,772.5,76.5,3.3,17.6,445.0,55.71,43.25
2018,8,2,8,0,800.0,80.0,3.3,18.1,497.0,56.84,43.98
2018,8,2,8,15,820.0,82.5,3.35,18.55,545.5,57.14,43.99
2018,8,2,8,30,840.0,85.0,3.4,19.0,594.0,106.66,59.01
2018,8,2,8,45,854.5,87.5,3.45,19.5,639.5,157.35,87.25
2018,8,2,9,0,869.0,90.0,3.5,20.0,685.0,209.73,126.18
2018,8,2,9,15,879.0,93.0,3.55,20.3,726.0,263.01,170.86
2018,8,2,9,30,889.0,96.0,3.6,20.6,767.0,317.14,218.13
2018,8,2,9,45,894.5,99.5,3.65,20.95,801.5,370.83,265.42
2018,8,2,10,0,900.0,103.0,3.7,21.3,836.0,424.51,312.02
2018,8,2,10,15,907.5,104.0,3.7,21.55,866.0,476.93,356.66
2018,8,2,10,30,915.0,105.0,3.7,21.8,896.0,529.1,399.89
2018,8,2,10,45,921.5,105.5,3.7,22.05,919.5,579.87,440.87
2018,8,2,11,0,928.0,106.0,3.7,22.3,943.0,629.86,480.1
2018,8,2,11,15,932.0,106.0,3.7,22.4,958.5,676.9,516.46
2018,8,2,11,30,936.0,106.0,3.7,22.5,974.0,722.52,550.92
2018,8,2,11,45,938.0,105.5,3.7,22.65,981.5,764.69,581.9
2018,8,2,12,0,940.0,105.0,3.7,22.8,989.0,804.92,609.32
2018,8,2,12,15,939.5,106.0,3.75,22.8,989.0,842.38,635.24
2018,8,2,12,30,939.0,107.0,3.8,22.8,989.0,877.45,659.43
2018,8,2,12,45,937.0,107.5,3.8,22.8,981.5,908.2,680.36
2018,8,2,13,0,935.0,108.0,3.8,22.8,974.0,936.13,699.38
2018,8,2,13,15,933.5,106.5,3.85,22.7,959.0,959.63,716.02
2018,8,2,13,30,932.0,105.0,3.9,22.6,944.0,979.99,730.68
2018,8,2,13,45,929.0,102.5,3.95,22.5,921.5,994.69,741.66
2018,8,2,14,0,926.0,100.0,4.0,22.4,899.0,1006.0,750.56
2018,8,2,14,15,921.0,98.5,4.0,22.15,870.0,1013.0,756.87
2018,8,2,14,30,916.0,97.0,4.0,21.9,841.0,1016.58,761.08
2018,8,2,14,45,910.5,94.0,4.0,21.65,806.5,1014.57,761.73
2018,8,2,15,0,905.0,91.0,4.0,21.4,772.0,1009.13,760.25
2018,8,2,15,15,894.0,89.5,4.0,21.4,731.0,996.64,753.42
2018,8,2,15,30,883.0,88.0,4.0,21.4,690.0,980.99,744.61
2018,8,2,15,45,870.0,85.0,3.95,20.7,644.5,958.55,732.9
2018,8,2,16,0,857.0,82.0,3.9,20.0,599.0,933.27,719.19
2018,8,2,16,15,839.5,79.0,3.9,19.6,550.0,901.08,699.99
2018,8,2,16,30,822.0,76.0,3.9,19.2,501.0,875.95,685.62
2018,8,2,16,45,797.5,72.5,3.9,18.75,449.5,832.29,657.68
2018,8,2,17,0,773.0,69.0,3.9,18.3,398.0,787.15,628.07
2018,8,2,17,15,736.5,65.0,3.85,17.75,345.0,730.02,588.59
2018,8,2,17,30,700.0,61.0,3.8,17.2,292.0,672.76,547.61
2018,8,2,17,45,647.0,56.0,3.75,16.7,240.5,601.61,493.89
2018,8,2,18,0,594.0,51.0,3.7,16.2,189.0,538.15,443.66
2018,8,2,18,15,508.5,45.0,3.6,15.75,142.0,448.23,369.21
2018,8,2,18,30,423.0,39.0,3.5,15.3,95.0,363.82,294.13
2018,8,2,18,45,286.5,27.5,3.4,14.9,58.5,247.65,174.56
2018,8,2,19,0,150.0,16.0,3.3,14.5,22.0,99.65,0.0
2018,8,2,19,15,75.0,8.0,3.2,14.35,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,3,5,15,28.0,7.0,2.55,13.0,8.0,6.37,0.0
2018,8,3,5,30,56.0,14.0,2.7,13.5,16.0,12.73,0.0
2018,8,3,5,45,121.0,32.0,2.8,14.05,45.5,25.71,14.2
2018,8,3,6,0,186.0,50.0,2.9,14.6,75.0,39.5,28.54
2018,8,3,6,15,241.0,69.0,2.85,15.05,116.0,53.63,41.62
2018,8,3,6,30,296.0,88.0,2.8,15.5,157.0,65.28,52.26
2018,8,3,6,45,335.5,106.5,2.75,15.95,203.0,77.44,63.07
2018,8,3,7,0,375.0,125.0,2.7,16.4,249.0,89.03,73.12
2018,8,3,7,15,408.0,140.5,2.6,16.85,297.0,97.9,80.56
2018,8,3,7,30,441.0,156.0,2.5,17.3,345.0,106.29,87.43
2018,8,3,7,45,464.0,171.5,2.45,17.8,392.5,114.11,93.67
2018,8,3,8,0,487.0,187.0,2.4,18.3,440.0,121.44,99.4
2018,8,3,8,15,507.0,199.5,2.35,18.85,485.5,126.35,102.99
2018,8,3,8,30,527.0,212.0,2.3,19.4,531.0,158.8,109.87
2018,8,3,8,45,539.5,223.0,2.25,20.0,571.0,200.3,133.99
2018,8,3,9,0,552.0,234.0,2.2,20.6,611.0,243.55,165.25
2018,8,3,9,15,601.0,227.5,2.2,21.25,660.5,284.55,196.31
2018,8,3,9,30,650.0,221.0,2.2,21.9,710.0,328.31,231.25
2018,8,3,9,45,705.5,202.5,2.2,22.55,756.5,371.7,266.57
2018,8,3,10,0,761.0,184.0,2.2,23.2,803.0,420.66,306.25
2018,8,3,10,15,769.0,187.0,2.25,23.7,831.5,470.3,346.69
2018,8,3,10,30,777.0,190.0,2.3,24.2,860.0,523.81,388.72
2018,8,3,10,45,783.5,190.5,2.35,24.7,881.0,569.88,424.34
2018,8,3,11,0,790.0,191.0,2.4,25.2,902.0,615.57,458.71
2018,8,3,11,15,794.5,192.0,2.4,25.6,917.5,659.83,491.08
2018,8,3,11,30,799.0,193.0,2.4,26.0,933.0,703.15,521.94
2018,8,3,11,45,801.0,193.5,2.45,26.4,940.5,743.17,550.07
2018,8,3,12,0,803.0,194.0,2.5,26.8,948.0,781.67,576.61
2018,8,3,12,15,800.0,195.5,2.6,27.05,946.5,815.41,600.1
2018,8,3,12,30,797.0,197.0,2.7,27.3,945.0,846.95,621.35
2018,8,3,12,45,791.0,198.5,2.75,27.6,935.5,873.57,638.52
2018,8,3,13,0,785.0,200.0,2.8,27.9,926.0,897.49,653.94
2018,8,3,13,15,779.5,199.0,2.9,28.05,910.0,916.73,667.09
2018,8,3,13,30,774.0,198.0,3.0,28.2,894.0,933.01,678.42
2018,8,3,13,45,766.5,196.5,3.05,28.3,871.0,951.05,690.79
2018,8,3,14,0,759.0,195.0,3.1,28.4,848.0,959.31,696.89
2018,8,3,14,15,749.0,192.5,3.15,28.3,818.5,960.92,699.42
2018,8,3,14,30,739.0,190.0,3.2,28.2,789.0,959.34,700.06
2018,8,3,14,45,725.5,186.5,3.25,28.1,753.0,950.1,695.82
2018,8,3,15,0,712.0,183.0,3.3,28.0,717.0,937.8,689.7
2018,8,3,15,15,696.5,177.5,3.3,28.0,676.0,918.36,678.34
2018,8,3,15,30,681.0,172.0,3.3,28.0,635.0,896.14,665.19
2018,8,3,15,45,662.0,166.0,3.3,27.35,590.5,867.33,649.26
2018,8,3,16,0,643.0,160.0,3.3,26.7,546.0,836.17,631.58
2018,8,3,16,15,621.0,151.5,3.3,26.15,498.5,797.26,607.97
2018,8,3,16,30,599.0,143.0,3.3,25.6,451.0,756.56,582.71
2018,8,3,16,45,570.0,133.0,3.3,25.05,401.5,706.39,550.03
2018,8,3,17,0,541.0,123.0,3.3,24.5,352.0,648.64,510.93
2018,8,3,17,15,504.5,112.0,3.25,23.65,303.0,590.7,470.85
2018,8,3,17,30,468.0,101.0,3.2,22.8,254.0,533.43,429.56
2018,8,3,17,45,420.0,88.0,3.1,21.95,207.0,465.67,377.77
2018,8,3,18,0,372.0,75.0,3.0,21.1,160.0,400.3,325.61
2018,8,3,18,15,303.5,59.5,2.9,20.4,117.5,320.0,258.9
2018,8,3,18,30,235.0,44.0,2.8,19.7,75.0,244.85,193.65
2018,8,3,18,45,153.0,29.0,2.7,18.95,45.5,165.57,109.89
2018,8,3,19,0,71.0,14.0,2.6,18.2,16.0,52.89,0.0
2018,8,3,19,15,35.5,7.0,2.6,17.85,8.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,4,5,15,21.0,5.0,1.5,14.1,6.0,0.0,0.0
2018,8,4,5,30,42.0,10.0,1.7,14.5,12.0,9.1,0.0
2018,8,4,5,45,98.0,27.0,1.9,14.9,38.5,21.92,10.91
2018,8,4,6,0,154.0,44.0,2.1,15.3,65.0,35.06,24.6
2018,8,4,6,15,209.5,64.5,2.1,15.8,105.5,50.34,38.6
2018,8,4,6,30,265.0,85.0,2.1,16.3,146.0,65.16,51.97
2018,8,4,6,45,313.5,102.0,2.1,16.75,192.0,74.1,59.93
2018,8,4,7,0,362.0,119.0,2.1,17.2,238.0,84.74,69.13
2018,8,4,7,15,404.0,132.5,2.1,17.95,287.0,92.37,75.41
2018,8,4,7,30,446.0,146.0,2.1,18.7,336.0,99.61,81.19
2018,8,4,7,45,482.0,156.0,2.1,19.45,385.0,104.08,84.49
2018,8,4,8,0,518.0,166.0,2.1,20.2,434.0,108.27,87.5
2018,8,4,8,15,548.0,173.5,2.15,21.05,481.5,110.56,88.84
2018,8,4,8,30,578.0,181.0,2.2,21.9,529.0,140.47,93.42
2018,8,4,8,45,605.5,185.0,2.3,22.75,574.5,179.59,113.9
2018,8,4,9,0,633.0,189.0,2.4,23.6,620.0,223.04,144.24
2018,8,4,9,15,680.0,179.5,2.5,24.15,668.0,264.28,175.9
2018,8,4,9,30,727.0,170.0,2.6,24.7,716.0,310.73,213.6
2018,8,4,9,45,779.5,152.0,2.7,25.3,762.5,363.15,256.43
2018,8,4,10,0,832.0,134.0,2.8,25.9,809.0,413.51,297.86
2018,8,4,10,15,844.0,133.5,2.95,26.35,839.5,468.9,343.13
2018,8,4,10,30,856.0,133.0,3.1,26.8,870.0,519.37,383.78
2018,8,4,10,45,867.0,131.0,3.2,27.25,894.0,568.21,422.12
2018,8,4,11,0,878.0,129.0,3.3,27.7,918.0,616.72,459.2
2018,8,4,11,15,885.0,128.5,3.45,27.9,935.0,663.38,494.64
2018,8,4,11,30,892.0,128.0,3.6,28.1,952.0,709.0,528.61
2018,8,4,11,45,898.5,125.5,3.7,28.35,961.5,751.36,559.43
2018,8,4,12,0,905.0,123.0,3.8,28.6,971.0,792.16,587.5
2018,8,4,12,15,912.0,119.0,3.85,28.5,973.5,830.29,613.63
2018,8,4,12,30,919.0,115.0,3.9,28.4,976.0,866.41,638.34
2018,8,4,12,45,926.0,111.0,4.0,28.3,972.0,900.28,661.75
2018,8,4,13,0,933.0,107.0,4.1,28.2,968.0,931.67,683.54
2018,8,4,13,15,932.0,106.0,4.15,27.95,954.0,956.07,700.9
2018,8,4,13,30,931.0,105.0,4.2,27.7,940.0,977.38,716.36
2018,8,4,13,45,929.0,103.0,4.25,27.5,918.5,993.53,728.42
2018,8,4,14,0,927.0,101.0,4.3,27.3,897.0,1006.35,738.46
2018,8,4,14,15,920.5,100.5,4.35,27.0,868.0,1013.01,744.91
2018,8,4,14,30,914.0,100.0,4.4,26.7,839.0,1016.25,749.3
2018,8,4,14,45,905.5,98.5,4.45,26.35,803.5,1013.02,749.73
2018,8,4,15,0,897.0,97.0,4.5,26.0,768.0,1006.41,748.09
2018,8,4,15,15,885.5,95.0,4.5,26.0,726.5,992.98,740.71
2018,8,4,15,30,874.0,93.0,4.5,26.0,685.0,976.4,731.35
2018,8,4,15,45,857.0,91.0,4.45,25.25,638.5,951.48,718.26
2018,8,4,16,0,840.0,89.0,4.4,24.5,592.0,933.7,710.06
2018,8,4,16,15,818.0,87.0,4.3,24.0,542.5,898.8,688.91
2018,8,4,16,30,796.0,85.0,4.2,23.5,493.0,861.76,666.08
2018,8,4,16,45,767.0,82.0,4.15,23.0,441.0,815.28,636.31
2018,8,4,17,0,738.0,79.0,4.1,22.5,389.0,767.52,604.91
2018,8,4,17,15,695.0,74.5,3.95,21.8,335.5,710.38,565.67
2018,8,4,17,30,652.0,70.0,3.8,21.1,282.0,649.02,521.85
2018,8,4,17,45,590.0,64.5,3.65,20.4,230.0,572.46,464.43
2018,8,4,18,0,528.0,59.0,3.5,19.7,178.0,498.5,406.39
2018,8,4,18,15,441.0,49.5,3.35,19.05,131.5,405.36,329.36
2018,8,4,18,30,354.0,40.0,3.2,18.4,85.0,318.2,252.96
2018,8,4,18,45,226.5,27.0,3.05,17.75,51.0,206.08,133.25
2018,8,4,19,0,99.0,14.0,2.9,17.1,17.0,68.56,0.0
2018,8,4,19,15,49.5,7.0,2.85,16.75,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,5,5,15,52.0,8.0,2.45,13.6,10.0,0.0,0.0
2018,8,5,5,30,104.0,16.0,2.6,14.1,20.0,14.55,0.0
2018,8,5,5,45,218.5,29.5,2.75,14.65,53.5,23.19,11.44
2018,8,5,6,0,333.0,43.0,2.9,15.2,87.0,35.06,24.53
2018,8,5,6,15,418.5,52.5,2.85,15.65,132.5,41.42,30.78
2018,8,5,6,30,504.0,62.0,2.8,16.1,178.0,47.59,36.54
2018,8,5,6,45,563.5,69.0,2.8,16.6,229.0,51.36,39.96
2018,8,5,7,0,623.0,76.0,2.8,17.1,280.0,55.02,43.12
2018,8,5,7,15,662.5,81.5,2.75,17.6,332.0,57.27,44.92
2018,8,5,7,30,702.0,87.0,2.7,18.1,384.0,59.42,46.56
2018,8,5,7,45,731.0,92.0,2.65,18.55,436.0,61.0,47.69
2018,8,5,8,0,760.0,97.0,2.6,19.0,488.0,69.12,54.43
2018,8,5,8,15,781.0,101.0,2.6,19.5,537.5,69.94,54.82
2018,8,5,8,30,802.0,105.0,2.6,20.0,587.0,103.66,59.52
2018,8,5,8,45,817.0,109.5,2.6,20.55,633.0,154.38,86.63
2018,8,5,9,0,832.0,114.0,2.6,21.1,679.0,207.02,124.75
2018,8,5,9,15,838.0,119.5,2.65,21.55,718.5,260.23,168.56
2018,8,5,9,30,844.0,125.0,2.7,22.0,758.0,314.04,214.73
2018,8,5,9,45,845.0,132.0,2.7,22.45,791.0,367.78,261.12
2018,8,5,10,0,846.0,139.0,2.7,22.9,824.0,421.23,306.49
2018,8,5,10,15,852.0,142.5,2.8,23.25,853.5,473.67,350.21
2018,8,5,10,30,858.0,146.0,2.9,23.6,883.0,525.91,392.63
2018,8,5,10,45,861.5,148.5,2.95,23.9,905.0,575.67,432.03
2018,8,5,11,0,865.0,151.0,3.0,24.2,927.0,624.89,469.93
2018,8,5,11,15,867.5,152.0,3.05,24.45,941.5,669.71,503.86
2018,8,5,11,30,870.0,153.0,3.1,24.7,956.0,713.16,536.01
2018,8,5,11,45,870.0,155.0,3.2,24.95,963.5,754.12,565.91
2018,8,5,12,0,870.0,157.0,3.3,25.2,971.0,793.25,593.97
2018,8,5,12,15,883.0,149.0,3.3,25.5,975.0,832.29,619.67
2018,8,5,12,30,896.0,141.0,3.3,25.8,979.0,869.64,644.0
2018,8,5,12,45,912.0,130.0,3.35,26.1,976.5,904.85,667.04
2018,8,5,13,0,928.0,119.0,3.4,26.4,974.0,937.74,688.45
2018,8,5,13,15,925.5,118.0,3.4,26.5,958.5,960.95,703.66
2018,8,5,13,30,923.0,117.0,3.4,26.6,943.0,981.02,716.92
2018,8,5,13,45,919.5,115.5,3.4,26.7,921.0,996.42,727.23
2018,8,5,14,0,916.0,114.0,3.4,26.8,899.0,1008.47,735.5
2018,8,5,14,15,909.5,112.0,3.4,26.7,869.0,1013.71,740.06
2018,8,5,14,30,903.0,110.0,3.4,26.6,839.0,1015.48,742.59
2018,8,5,14,45,894.5,107.5,3.45,26.5,802.5,1011.31,741.78
2018,8,5,15,0,886.0,105.0,3.5,26.4,766.0,1003.75,738.93
2018,8,5,15,15,873.5,103.5,3.5,26.4,724.5,990.11,731.57
2018,8,5,15,30,861.0,102.0,3.5,26.4,683.0,973.38,722.29
2018,8,5,15,45,845.0,99.0,3.5,25.9,636.5,958.7,715.9
2018,8,5,16,0,829.0,96.0,3.5,25.4,590.0,930.98,700.68
2018,8,5,16,15,806.5,92.5,3.5,25.0,539.5,893.94,678.71
2018,8,5,16,30,784.0,89.0,3.5,24.6,489.0,854.77,654.96
2018,8,5,16,45,754.5,85.0,3.45,24.15,436.5,806.83,624.38
2018,8,5,17,0,725.0,81.0,3.4,23.7,384.0,757.67,592.19
2018,8,5,17,15,681.0,76.5,3.25,22.95,330.5,700.44,553.31
2018,8,5,17,30,637.0,72.0,3.1,22.2,277.0,638.7,509.63
2018,8,5,17,45,573.5,66.0,2.95,21.45,225.5,560.83,451.72
2018,8,5,18,0,510.0,60.0,2.8,20.7,174.0,485.66,393.2
2018,8,5,18,15,416.0,50.5,2.65,19.9,127.5,388.34,313.35
2018,8,5,18,30,322.0,41.0,2.5,19.1,81.0,297.39,234.44
2018,8,5,18,45,200.0,27.0,2.35,18.25,48.0,188.09,114.47
2018,8,5,19,0,78.0,13.0,2.2,17.4,15.0,55.67,0.0
2018,8,5,19,15,39.0,6.5,2.25,17.0,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.45,12.9,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.6,13.3,6.0,4.55,0.0
2018,8,6,5,45,46.0,19.0,1.7,13.7,24.0,15.68,5.62
2018,8,6,6,0,74.0,33.0,1.8,14.1,42.0,26.67,17.4
2018,8,6,6,15,105.0,55.5,1.8,14.45,75.5,45.42,34.45
2018,8,6,6,30,136.0,78.0,1.8,14.8,109.0,62.26,49.7
2018,8,6,6,45,164.5,103.5,1.75,15.2,150.5,80.53,65.96
2018,8,6,7,0,193.0,129.0,1.7,15.6,192.0,94.27,77.91
2018,8,6,7,15,220.5,154.0,1.65,16.2,237.5,110.13,91.36
2018,8,6,7,30,248.0,179.0,1.6,16.8,283.0,125.3,103.92
2018,8,6,7,45,272.0,201.0,1.55,17.4,329.0,137.96,114.1
2018,8,6,8,0,296.0,223.0,1.5,18.0,375.0,150.02,123.59
2018,8,6,8,15,318.0,242.5,1.45,18.75,420.5,160.03,131.15
2018,8,6,8,30,340.0,262.0,1.4,19.5,466.0,186.75,137.64
2018,8,6,8,45,359.5,278.0,1.4,20.3,508.5,222.76,158.58
2018,8,6,9,0,379.0,294.0,1.4,21.1,551.0,261.24,185.18
2018,8,6,9,15,406.5,302.5,1.45,21.95,593.5,299.05,213.03
2018,8,6,9,30,434.0,311.0,1.5,22.8,636.0,331.47,237.94
2018,8,6,9,45,463.5,313.5,1.6,23.6,675.0,372.0,269.49
2018,8,6,10,0,493.0,316.0,1.7,24.4,714.0,415.6,303.2
2018,8,6,10,15,503.0,323.0,1.85,25.0,742.0,457.06,335.57
2018,8,6,10,30,513.0,330.0,2.0,25.6,770.0,499.37,367.91
2018,8,6,10,45,520.5,335.0,2.15,26.2,791.5,539.58,398.09
2018,8,6,11,0,528.0,340.0,2.3,26.8,813.0,580.09,427.84
2018,8,6,11,15,535.5,342.0,2.45,27.25,828.5,618.39,455.74
2018,8,6,11,30,543.0,344.0,2.6,27.7,844.0,656.61,483.1
2018,8,6,11,45,549.5,343.0,2.75,28.15,852.5,691.37,507.69
2018,8,6,12,0,556.0,342.0,2.9,28.6,861.0,725.48,531.5
2018,8,6,12,15,602.0,314.0,3.0,28.85,876.0,764.0,559.29
2018,8,6,12,30,648.0,286.0,3.1,29.1,891.0,806.49,589.46
2018,8,6,12,45,707.5,248.0,3.2,29.3,903.0,851.08,621.32
2018,8,6,13,0,767.0,210.0,3.3,29.5,915.0,894.55,651.47
2018,8,6,13,15,771.0,203.5,3.35,29.5,902.0,917.38,666.87
2018,8,6,13,30,775.0,197.0,3.4,29.5,889.0,930.88,676.39
2018,8,6,13,45,780.0,188.0,3.5,29.5,869.5,946.35,687.71
2018,8,6,14,0,785.0,179.0,3.6,29.5,850.0,958.78,697.14
2018,8,6,14,15,783.0,172.5,3.6,29.35,822.0,963.8,701.67
2018,8,6,14,30,781.0,166.0,3.6,29.2,794.0,965.56,704.28
2018,8,6,14,45,779.0,158.0,3.65,29.0,761.0,962.5,704.35
2018,8,6,15,0,777.0,150.0,3.7,28.8,728.0,956.16,702.42
2018,8,6,15,15,762.0,146.0,3.7,28.8,686.5,944.74,696.4
2018,8,6,15,30,747.0,142.0,3.7,28.8,645.0,924.04,684.31
2018,8,6,15,45,735.0,135.5,3.7,28.15,601.5,900.51,672.14
2018,8,6,16,0,723.0,129.0,3.7,27.5,558.0,874.33,658.06
2018,8,6,16,15,704.5,122.5,3.6,26.95,511.0,839.56,637.12
2018,8,6,16,30,686.0,116.0,3.5,26.4,464.0,802.75,614.5
2018,8,6,16,45,655.0,109.5,3.45,25.9,413.0,752.96,582.31
2018,8,6,17,0,624.0,103.0,3.4,25.4,362.0,702.26,548.71
2018,8,6,17,15,572.0,97.0,3.2,24.5,309.5,633.94,501.27
2018,8,6,17,30,520.0,91.0,3.0,23.6,257.0,566.53,452.84
2018,8,6,17,45,450.0,81.0,2.8,22.7,206.0,477.91,385.7
2018,8,6,18,0,380.0,71.0,2.6,21.8,155.0,399.58,323.15
2018,8,6,18,15,295.0,56.5,2.5,20.95,111.0,309.29,248.58
2018,8,6,18,30,210.0,42.0,2.4,20.1,67.0,225.88,176.25
2018,8,6,18,45,124.5,25.5,2.3,19.25,38.5,138.3,76.55
2018,8,6,19,0,39.0,9.0,2.2,18.4,10.0,30.04,0.0
2018,8,6,19,15,19.5,4.5,2.25,18.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.85,13.5,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.0,13.9,9.0,7.28,0.0
2018,8,7,5,45,83.0,24.5,2.2,14.25,33.5,19.95,8.12
2018,8,7,6,0,135.0,41.0,2.4,14.6,58.0,32.76,22.51
2018,8,7,6,15,187.5,62.0,2.35,15.0,97.5,48.45,36.97
2018,8,7,6,30,240.0,83.0,2.3,15.4,137.0,63.64,50.77
2018,8,7,6,45,285.5,102.5,2.3,15.8,183.0,77.31,62.97
2018,8,7,7,0,331.0,122.0,2.3,16.2,229.0,90.53,74.48
2018,8,7,7,15,369.0,138.5,2.25,16.75,277.5,96.66,79.53
2018,8,7,7,30,407.0,155.0,2.2,17.3,326.0,105.82,87.05
2018,8,7,7,45,438.5,169.0,2.2,17.85,374.5,112.74,92.51
2018,8,7,8,0,470.0,183.0,2.2,18.4,423.0,119.23,97.52
2018,8,7,8,15,497.0,193.5,2.2,18.95,470.0,123.04,100.2
2018,8,7,8,30,524.0,204.0,2.2,19.5,517.0,148.68,103.85
2018,8,7,8,45,546.0,213.0,2.25,20.05,561.5,189.69,126.05
2018,8,7,9,0,568.0,222.0,2.3,20.6,606.0,233.45,156.78
2018,8,7,9,15,565.0,239.0,2.35,21.0,640.5,280.05,194.21
2018,8,7,9,30,562.0,256.0,2.4,21.4,675.0,326.68,232.88
2018,8,7,9,45,547.5,277.0,2.4,21.8,701.5,372.39,271.09
2018,8,7,10,0,533.0,298.0,2.4,22.2,728.0,416.82,307.55
2018,8,7,10,15,542.5,304.5,2.5,22.5,756.0,459.59,341.96
2018,8,7,10,30,552.0,311.0,2.6,22.8,784.0,503.08,376.24
2018,8,7,10,45,558.5,316.0,2.7,23.05,805.0,544.45,408.38
2018,8,7,11,0,565.0,321.0,2.8,23.3,826.0,585.93,439.94
2018,8,7,11,15,570.5,324.0,2.85,23.35,841.0,625.2,469.51
2018,8,7,11,30,576.0,327.0,2.9,23.4,856.0,664.13,498.33
2018,8,7,11,45,580.0,327.5,3.0,23.45,864.0,699.45,524.41
2018,8,7,12,0,584.0,328.0,3.1,23.5,872.0,733.88,549.56
2018,8,7,12,15,599.0,319.0,3.15,23.5,877.0,767.55,574.13
2018,8,7,12,30,614.0,310.0,3.2,23.5,882.0,798.79,596.87
2018,8,7,12,45,632.5,296.0,3.2,23.5,881.0,829.77,619.15
2018,8,7,13,0,651.0,282.0,3.2,23.5,880.0,859.25,640.28
2018,8,7,13,15,650.0,277.5,3.25,23.45,866.0,878.08,654.07
2018,8,7,13,30,649.0,273.0,3.3,23.4,852.0,894.3,666.19
2018,8,7,13,45,646.5,267.0,3.3,23.3,831.0,904.96,674.47
2018,8,7,14,0,644.0,261.0,3.3,23.2,810.0,912.76,680.92
2018,8,7,14,15,638.0,254.0,3.3,23.05,782.0,913.27,682.69
2018,8,7,14,30,632.0,247.0,3.3,22.9,754.0,910.78,682.58
2018,8,7,14,45,624.5,238.5,3.3,22.7,720.5,902.35,678.72
2018,8,7,15,0,617.0,230.0,3.3,22.5,687.0,890.98,672.97
2018,8,7,15,15,600.0,223.0,3.3,22.5,647.0,863.49,655.65
2018,8,7,15,30,583.0,216.0,3.3,22.5,607.0,839.22,640.45
2018,8,7,15,45,569.5,204.5,3.25,21.9,564.5,811.01,623.77
2018,8,7,16,0,556.0,193.0,3.2,21.3,522.0,780.68,605.4
2018,8,7,16,15,540.0,180.0,3.1,20.9,476.5,744.3,581.76
2018,8,7,16,30,524.0,167.0,3.0,20.5,431.0,706.29,556.59
2018,8,7,16,45,498.5,153.5,2.95,20.05,383.0,657.8,523.38
2018,8,7,17,0,473.0,140.0,2.9,19.6,335.0,608.67,488.88
2018,8,7,17,15,436.0,125.5,2.85,19.0,286.0,548.37,444.88
2018,8,7,17,30,399.0,111.0,2.8,18.4,237.0,488.87,399.95
2018,8,7,17,45,352.0,94.5,2.7,17.8,190.5,420.32,345.82
2018,8,7,18,0,305.0,78.0,2.6,17.2,144.0,354.16,291.44
2018,8,7,18,15,241.5,59.5,2.55,16.7,103.0,276.68,225.55
2018,8,7,18,30,178.0,41.0,2.5,16.2,62.0,203.76,160.43
2018,8,7,18,45,109.5,24.5,2.45,15.7,35.5,126.29,63.37
2018,8,7,19,0,41.0,8.0,2.4,15.2,9.0,30.17,0.0
2018,8,7,19,15,20.5,4.0,2.35,15.0,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,8,5,15,33.5,5.5,1.95,13.4,6.5,0.0,0.0
2018,8,8,5,30,67.0,11.0,2.1,13.9,13.0,10.01,0.0
2018,8,8,5,45,163.0,26.5,2.25,14.45,43.5,20.81,8.05
2018,8,8,6,0,259.0,42.0,2.4,15.0,74.0,32.56,22.23
2018,8,8,6,15,297.0,56.5,2.3,15.5,109.5,43.01,32.11
2018,8,8,6,30,335.0,71.0,2.2,16.0,145.0,53.02,41.3
2018,8,8,6,45,265.0,95.5,2.15,16.55,164.0,72.48,58.55
2018,8,8,7,0,195.0,120.0,2.1,17.1,183.0,88.43,72.39
2018,8,8,7,15,307.0,128.0,2.05,17.65,247.0,94.08,77.01
2018,8,8,7,30,419.0,136.0,2.0,18.2,311.0,93.01,75.69
2018,8,8,7,45,553.5,126.5,2.0,18.75,389.0,84.96,68.35
2018,8,8,8,0,688.0,117.0,2.0,19.3,467.0,75.77,60.08
2018,8,8,8,15,713.5,121.5,1.95,19.95,516.5,76.11,60.01
2018,8,8,8,30,739.0,126.0,1.9,20.6,566.0,102.75,62.39
2018,8,8,8,45,759.5,129.5,1.85,21.25,612.5,150.6,86.32
2018,8,8,9,0,780.0,133.0,1.8,21.9,659.0,208.19,127.19
2018,8,8,9,15,774.0,145.5,1.85,22.5,694.5,261.6,170.54
2018,8,8,9,30,768.0,158.0,1.9,23.1,730.0,307.65,210.03
2018,8,8,9,45,752.5,175.5,1.9,23.7,758.0,360.77,255.1
2018,8,8,10,0,737.0,193.0,1.9,24.3,786.0,412.29,297.86
2018,8,8,10,15,749.5,194.5,1.95,24.8,816.5,461.81,337.86
2018,8,8,10,30,762.0,196.0,2.0,25.3,847.0,511.98,377.29
2018,8,8,10,45,773.5,195.5,2.05,25.75,871.0,560.51,414.57
2018,8,8,11,0,785.0,195.0,2.1,26.2,895.0,610.86,452.06
2018,8,8,11,15,792.0,194.5,2.15,26.5,911.0,655.5,484.94
2018,8,8,11,30,799.0,194.0,2.2,26.8,927.0,699.38,516.54
2018,8,8,11,45,804.5,192.5,2.25,27.1,935.5,740.4,545.53
2018,8,8,12,0,810.0,191.0,2.3,27.4,944.0,780.1,573.07
2018,8,8,12,15,807.0,192.5,2.35,27.6,942.5,814.23,596.52
2018,8,8,12,30,804.0,194.0,2.4,27.8,941.0,846.09,617.71
2018,8,8,12,45,797.5,195.5,2.45,27.95,931.5,872.58,635.07
2018,8,8,13,0,791.0,197.0,2.5,28.1,922.0,896.29,650.66
2018,8,8,13,15,789.0,194.0,2.55,28.1,906.5,916.98,664.74
2018,8,8,13,30,787.0,191.0,2.6,28.1,891.0,934.76,677.05
2018,8,8,13,45,784.5,186.5,2.65,28.15,869.0,947.61,686.16
2018,8,8,14,0,782.0,182.0,2.7,28.2,847.0,957.33,693.41
2018,8,8,14,15,774.5,178.5,2.75,28.0,818.0,960.03,696.97
2018,8,8,14,30,767.0,175.0,2.8,27.8,789.0,966.85,703.42
2018,8,8,14,45,758.0,169.5,2.85,27.65,753.5,959.73,700.76
2018,8,8,15,0,749.0,164.0,2.9,27.5,718.0,949.42,696.25
2018,8,8,15,15,733.0,160.0,2.9,27.5,676.5,930.88,685.61
2018,8,8,15,30,717.0,156.0,2.9,27.5,635.0,909.49,673.2
2018,8,8,15,45,699.5,150.5,3.0,26.8,590.5,882.23,659.37
2018,8,8,16,0,682.0,145.0,3.1,26.1,546.0,852.52,643.64
2018,8,8,16,15,658.5,138.0,3.1,25.5,497.5,813.2,620.07
2018,8,8,16,30,635.0,131.0,3.1,24.9,449.0,772.08,594.82
2018,8,8,16,45,602.5,123.0,3.1,24.3,398.5,720.25,561.24
2018,8,8,17,0,570.0,115.0,3.1,23.7,348.0,667.64,526.15
2018,8,8,17,15,526.5,105.0,3.05,22.8,297.0,597.0,476.7
2018,8,8,17,30,483.0,95.0,3.0,21.9,246.0,534.83,431.81
2018,8,8,17,45,425.5,82.5,2.9,21.05,197.5,460.16,374.18
2018,8,8,18,0,368.0,70.0,2.8,20.2,149.0,388.7,316.44
2018,8,8,18,15,292.0,54.5,2.7,19.45,106.5,303.99,245.4
2018,8,8,18,30,216.0,39.0,2.6,18.7,64.0,225.3,175.38
2018,8,8,18,45,132.0,24.0,2.5,18.0,37.0,137.8,58.78
2018,8,8,19,0,48.0,9.0,2.4,17.3,10.0,34.9,0.0
2018,8,8,19,15,24.0,4.5,2.35,16.95,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.45,13.15,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.6,13.6,11.0,9.1,0.0
2018,8,9,5,45,126.0,25.5,1.75,14.05,38.5,19.99,6.79
2018,8,9,6,0,203.0,41.0,1.9,14.5,66.0,31.69,21.48
2018,8,9,6,15,254.5,58.0,1.85,15.05,104.0,44.08,33.09
2018,8,9,6,30,306.0,75.0,1.8,15.6,142.0,55.97,43.95
2018,8,9,6,45,251.0,95.5,1.75,16.15,160.0,72.41,58.56
2018,8,9,7,0,196.0,116.0,1.7,16.7,178.0,85.8,70.2
2018,8,9,7,15,270.0,131.5,1.7,17.55,234.0,96.13,78.81
2018,8,9,7,30,344.0,147.0,1.7,18.4,290.0,106.15,86.94
2018,8,9,7,45,474.0,144.5,1.7,19.2,369.0,96.94,78.48
2018,8,9,8,0,604.0,142.0,1.7,20.0,448.0,93.34,74.91
2018,8,9,8,15,630.5,148.5,1.7,20.75,496.5,94.24,75.19
2018,8,9,8,30,657.0,155.0,1.7,21.5,545.0,117.73,76.66
2018,8,9,8,45,678.5,160.0,1.7,22.25,590.5,162.29,98.58
2018,8,9,9,0,700.0,165.0,1.7,23.0,636.0,209.62,131.06
2018,8,9,9,15,718.0,168.5,1.7,23.7,677.5,257.78,168.72
2018,8,9,9,30,736.0,172.0,1.7,24.4,719.0,307.95,209.8
2018,8,9,9,45,751.0,174.5,1.7,25.1,755.5,358.28,251.4
2018,8,9,10,0,766.0,177.0,1.7,25.8,792.0,409.9,293.39
2018,8,9,10,15,777.5,178.5,1.7,26.35,822.5,464.99,337.04
2018,8,9,10,30,789.0,180.0,1.7,26.9,853.0,515.0,375.84
2018,8,9,10,45,797.0,181.0,1.75,27.45,876.0,563.06,412.34
2018,8,9,11,0,805.0,182.0,1.8,28.0,899.0,610.84,447.56
2018,8,9,11,15,810.5,182.5,1.9,28.4,914.5,656.18,480.68
2018,8,9,11,30,816.0,183.0,2.0,28.8,930.0,700.59,512.39
2018,8,9,11,45,820.0,182.0,2.05,29.15,938.0,741.55,540.91
2018,8,9,12,0,824.0,181.0,2.1,29.5,946.0,781.03,567.87
2018,8,9,12,15,816.5,186.5,2.2,29.65,944.0,815.54,591.69
2018,8,9,12,30,809.0,192.0,2.3,29.8,942.0,847.56,613.06
2018,8,9,12,45,797.5,197.0,2.4,30.0,931.0,873.13,629.91
2018,8,9,13,0,786.0,202.0,2.5,30.2,920.0,895.7,644.9
2018,8,9,13,15,783.0,200.0,2.55,30.15,905.0,916.38,659.01
2018,8,9,13,30,780.0,198.0,2.6,30.1,890.0,934.15,671.35
2018,8,9,13,45,775.0,195.0,2.7,30.1,867.5,953.13,684.88
2018,8,9,14,0,770.0,192.0,2.8,30.1,845.0,962.34,692.24
2018,8,9,14,15,761.0,188.5,2.85,29.95,815.0,963.95,694.95
2018,8,9,14,30,752.0,185.0,2.9,29.8,785.0,962.31,695.76
2018,8,9,14,45,741.0,180.5,2.95,29.6,749.5,954.42,692.81
2018,8,9,15,0,730.0,176.0,3.0,29.4,714.0,943.39,687.97
2018,8,9,15,15,714.0,171.5,3.0,29.4,672.5,924.44,677.1
2018,8,9,15,30,698.0,167.0,3.0,29.4,631.0,902.64,664.46
2018,8,9,15,45,678.0,160.5,3.0,28.75,585.0,872.07,647.62
2018,8,9,16,0,658.0,154.0,3.0,28.1,539.0,839.1,629.0
2018,8,9,16,15,633.5,146.0,2.95,27.55,490.5,798.09,603.99
2018,8,9,16,30,609.0,138.0,2.9,27.0,442.0,755.35,577.35
2018,8,9,16,45,577.0,129.5,2.85,26.5,392.0,703.91,543.79
2018,8,9,17,0,545.0,121.0,2.8,26.0,342.0,645.71,504.44
2018,8,9,17,15,503.0,110.0,2.7,25.1,292.0,583.29,461.24
2018,8,9,17,30,461.0,99.0,2.6,24.2,242.0,521.93,416.77
2018,8,9,17,45,406.5,85.5,2.45,23.35,194.0,449.23,361.04
2018,8,9,18,0,352.0,72.0,2.3,22.5,146.0,379.54,305.22
2018,8,9,18,15,278.5,55.5,2.2,21.65,104.0,296.13,236.1
2018,8,9,18,30,205.0,39.0,2.1,20.8,62.0,218.53,167.33
2018,8,9,18,45,122.0,23.0,2.0,19.95,35.0,128.81,41.52
2018,8,9,19,0,39.0,7.0,1.9,19.1,8.0,27.99,0.0
2018,8,9,19,15,19.5,3.5,1.95,18.75,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.05,18.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
