Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,10,5,15,47.0,6.0,1.65,14.6,7.0,0.0,0.0
2018,8,10,5,30,94.0,12.0,1.8,15.1,14.0,10.91,0.0
2018,8,10,5,45,214.0,25.0,2.0,15.55,45.5,20.78,6.26
2018,8,10,6,0,334.0,38.0,2.2,16.0,77.0,31.0,20.66
2018,8,10,6,15,414.0,48.0,2.2,16.6,121.0,37.97,27.52
2018,8,10,6,30,494.0,58.0,2.2,17.2,165.0,44.68,33.75
2018,8,10,6,45,546.5,66.5,2.2,17.75,214.5,49.76,38.35
2018,8,10,7,0,599.0,75.0,2.2,18.3,264.0,54.62,42.56
2018,8,10,7,15,636.5,81.5,2.2,19.15,315.0,57.6,44.95
2018,8,10,7,30,674.0,88.0,2.2,20.0,366.0,60.43,47.11
2018,8,10,7,45,701.0,93.0,2.2,20.85,416.0,61.94,48.08
2018,8,10,8,0,728.0,98.0,2.2,21.7,466.0,63.33,48.92
2018,8,10,8,15,749.5,102.0,2.25,22.35,514.0,70.88,55.03
2018,8,10,8,30,771.0,106.0,2.3,23.0,562.0,94.61,56.3
2018,8,10,8,45,787.5,109.5,2.3,23.65,607.0,143.26,79.28
2018,8,10,9,0,804.0,113.0,2.3,24.3,652.0,193.99,114.15
2018,8,10,9,15,810.0,119.5,2.35,24.8,691.0,246.7,156.36
2018,8,10,9,30,816.0,126.0,2.4,25.3,730.0,300.02,201.2
2018,8,10,9,45,817.0,133.5,2.45,25.85,763.0,352.97,246.21
2018,8,10,10,0,818.0,141.0,2.5,26.4,796.0,405.67,290.34
2018,8,10,10,15,826.5,143.0,2.55,26.75,825.5,456.83,332.44
2018,8,10,10,30,835.0,145.0,2.6,27.1,855.0,508.04,373.47
2018,8,10,10,45,842.0,145.5,2.7,27.4,877.5,557.14,412.09
2018,8,10,11,0,849.0,146.0,2.8,27.7,900.0,606.37,449.75
2018,8,10,11,15,853.0,146.5,2.85,27.9,915.0,651.17,483.42
2018,8,10,11,30,857.0,147.0,2.9,28.1,930.0,694.73,515.43
2018,8,10,11,45,859.0,147.0,2.95,28.35,937.5,735.08,544.43
2018,8,10,12,0,861.0,147.0,3.0,28.6,945.0,773.68,571.67
2018,8,10,12,15,859.0,148.5,3.05,28.75,944.0,808.53,594.84
2018,8,10,12,30,857.0,150.0,3.1,28.9,943.0,841.08,616.41
2018,8,10,12,45,852.5,151.0,3.15,29.1,934.0,868.65,634.49
2018,8,10,13,0,848.0,152.0,3.2,29.3,925.0,902.03,656.43
2018,8,10,13,15,843.5,150.5,3.3,29.3,908.5,922.46,670.65
2018,8,10,13,30,839.0,149.0,3.4,29.3,892.0,939.77,683.02
2018,8,10,13,45,832.0,148.5,3.45,29.3,869.0,952.6,692.27
2018,8,10,14,0,825.0,148.0,3.5,29.3,846.0,962.17,699.56
2018,8,10,14,15,815.5,146.5,3.55,29.1,816.0,965.0,703.16
2018,8,10,14,30,806.0,145.0,3.6,28.9,786.0,964.51,704.79
2018,8,10,14,45,793.5,142.5,3.65,28.7,749.5,956.73,701.78
2018,8,10,15,0,781.0,140.0,3.7,28.5,713.0,945.74,696.8
2018,8,10,15,15,766.0,136.5,3.7,28.5,672.0,928.1,686.63
2018,8,10,15,30,751.0,133.0,3.7,28.5,631.0,913.67,678.74
2018,8,10,15,45,730.5,129.5,3.7,27.75,585.5,885.38,663.47
2018,8,10,16,0,710.0,126.0,3.7,27.0,540.0,854.71,646.45
2018,8,10,16,15,683.0,121.5,3.6,26.4,491.0,814.6,621.72
2018,8,10,16,30,656.0,117.0,3.5,25.8,442.0,772.84,595.44
2018,8,10,16,45,622.0,110.5,3.45,25.2,391.5,721.08,561.6
2018,8,10,17,0,588.0,104.0,3.4,24.6,341.0,668.63,526.36
2018,8,10,17,15,544.0,96.0,3.25,23.8,291.0,605.74,482.17
2018,8,10,17,30,500.0,88.0,3.1,23.0,241.0,543.46,436.81
2018,8,10,17,45,441.0,77.0,3.0,22.2,193.0,463.29,375.27
2018,8,10,18,0,382.0,66.0,2.9,21.4,145.0,392.37,317.83
2018,8,10,18,15,301.0,52.0,2.8,20.75,103.5,306.12,245.34
2018,8,10,18,30,220.0,38.0,2.7,20.1,62.0,226.82,173.41
2018,8,10,18,45,130.0,22.5,2.6,19.45,35.0,131.54,25.56
2018,8,10,19,0,40.0,7.0,2.5,18.8,8.0,28.47,0.0
2018,8,10,19,15,20.0,3.5,2.55,18.5,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,11,5,15,25.0,5.0,2.5,15.45,5.5,0.0,0.0
2018,8,11,5,30,50.0,10.0,2.6,15.8,11.0,9.1,0.0
2018,8,11,5,45,136.0,25.5,2.75,16.15,39.0,20.06,4.71
2018,8,11,6,0,222.0,41.0,2.9,16.5,67.0,31.82,21.2
2018,8,11,6,15,297.0,56.0,2.9,17.05,109.0,42.77,31.59
2018,8,11,6,30,372.0,71.0,2.9,17.6,151.0,53.34,41.25
2018,8,11,6,45,427.0,83.5,2.9,18.1,199.0,61.6,48.65
2018,8,11,7,0,482.0,96.0,2.9,18.6,247.0,69.52,55.53
2018,8,11,7,15,523.0,105.5,2.95,19.2,297.0,74.93,60.02
2018,8,11,7,30,564.0,115.0,3.0,19.8,347.0,80.35,64.39
2018,8,11,7,45,593.0,123.5,3.05,20.4,396.0,83.51,66.73
2018,8,11,8,0,622.0,132.0,3.1,21.0,445.0,86.43,68.82
2018,8,11,8,15,644.5,140.0,3.1,21.45,493.0,88.67,70.36
2018,8,11,8,30,667.0,148.0,3.1,21.9,541.0,110.31,72.01
2018,8,11,8,45,684.0,154.0,3.15,22.4,585.0,155.75,93.93
2018,8,11,9,0,701.0,160.0,3.2,22.9,629.0,203.46,126.8
2018,8,11,9,15,712.0,167.0,3.2,23.35,668.5,252.78,166.0
2018,8,11,9,30,723.0,174.0,3.2,23.8,708.0,303.4,208.29
2018,8,11,9,45,728.5,181.5,3.25,24.2,742.0,353.82,251.12
2018,8,11,10,0,734.0,189.0,3.3,24.6,776.0,404.63,293.79
2018,8,11,10,15,742.5,192.0,3.35,24.85,804.5,453.53,334.36
2018,8,11,10,30,751.0,195.0,3.4,25.1,833.0,502.71,374.18
2018,8,11,10,45,756.0,198.0,3.4,25.35,854.5,550.15,411.64
2018,8,11,11,0,761.0,201.0,3.4,25.6,876.0,597.14,447.76
2018,8,11,11,15,764.5,203.5,3.45,25.7,891.0,642.2,482.0
2018,8,11,11,30,768.0,206.0,3.5,25.8,906.0,686.3,514.83
2018,8,11,11,45,769.5,206.5,3.55,25.9,913.0,726.17,544.09
2018,8,11,12,0,771.0,207.0,3.6,26.0,920.0,762.16,570.23
2018,8,11,12,15,774.5,204.5,3.7,25.9,920.5,796.76,595.78
2018,8,11,12,30,778.0,202.0,3.8,25.8,921.0,829.52,619.83
2018,8,11,12,45,780.5,198.5,3.85,25.75,914.0,858.46,639.99
2018,8,11,13,0,783.0,195.0,3.9,25.7,907.0,885.03,658.53
2018,8,11,13,15,778.5,193.0,3.95,25.5,891.0,904.17,672.5
2018,8,11,13,30,774.0,191.0,4.0,25.3,875.0,920.34,684.63
2018,8,11,13,45,767.5,189.5,4.0,25.1,852.5,932.08,693.65
2018,8,11,14,0,761.0,188.0,4.0,24.9,830.0,947.86,705.57
2018,8,11,14,15,719.0,198.5,4.0,24.6,788.0,932.32,696.71
2018,8,11,14,30,677.0,209.0,4.0,24.3,746.0,913.13,685.64
2018,8,11,14,45,686.5,195.0,3.95,24.0,718.0,915.11,688.89
2018,8,11,15,0,696.0,181.0,3.9,23.7,690.0,913.86,689.93
2018,8,11,15,15,692.0,172.5,3.9,23.7,654.0,902.3,683.51
2018,8,11,15,30,688.0,164.0,3.9,23.7,618.0,887.77,675.22
2018,8,11,15,45,669.0,157.5,3.8,22.95,573.0,858.21,657.94
2018,8,11,16,0,650.0,151.0,3.7,22.2,528.0,826.29,638.9
2018,8,11,16,15,626.5,143.0,3.65,21.8,480.0,786.32,613.25
2018,8,11,16,30,603.0,135.0,3.6,21.4,432.0,744.62,585.95
2018,8,11,16,45,571.0,126.5,3.55,20.95,382.5,693.35,551.12
2018,8,11,17,0,539.0,118.0,3.5,20.5,333.0,635.17,510.21
2018,8,11,17,15,496.0,107.5,3.4,20.0,283.5,572.81,464.77
2018,8,11,17,30,453.0,97.0,3.3,19.5,234.0,511.66,418.19
2018,8,11,17,45,395.5,83.5,3.25,19.0,186.5,437.13,358.92
2018,8,11,18,0,338.0,70.0,3.2,18.5,139.0,365.9,299.87
2018,8,11,18,15,262.0,54.0,3.15,18.05,98.0,282.46,228.42
2018,8,11,18,30,186.0,38.0,3.1,17.6,57.0,205.44,156.96
2018,8,11,18,45,108.5,22.5,3.05,17.2,32.0,117.55,1.86
2018,8,11,19,0,31.0,7.0,3.0,16.8,7.0,23.44,0.0
2018,8,11,19,15,15.5,3.5,2.95,16.6,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,1.95,14.65,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.1,15.1,10.0,8.19,0.0
2018,8,12,5,45,116.5,25.0,2.25,15.5,36.5,19.67,3.22
2018,8,12,6,0,193.0,41.0,2.4,15.9,63.0,31.8,21.15
2018,8,12,6,15,268.0,57.0,2.35,16.45,104.5,43.51,32.28
2018,8,12,6,30,343.0,73.0,2.3,17.0,146.0,54.8,42.61
2018,8,12,6,45,402.0,85.0,2.2,17.5,193.5,62.65,49.68
2018,8,12,7,0,461.0,97.0,2.1,18.0,241.0,70.19,56.25
2018,8,12,7,15,506.5,106.5,2.1,18.6,291.0,75.59,60.73
2018,8,12,7,30,552.0,116.0,2.1,19.2,341.0,81.23,65.29
2018,8,12,7,45,588.5,122.0,2.1,19.8,391.0,82.5,66.01
2018,8,12,8,0,625.0,128.0,2.1,20.4,441.0,83.69,66.63
2018,8,12,8,15,653.0,133.0,2.15,21.05,489.5,83.99,66.48
2018,8,12,8,30,681.0,138.0,2.2,21.7,538.0,102.42,66.24
2018,8,12,8,45,703.5,141.5,2.2,22.35,583.5,147.41,86.77
2018,8,12,9,0,726.0,145.0,2.2,23.0,629.0,195.22,119.02
2018,8,12,9,15,743.5,147.0,2.25,23.55,669.5,243.63,157.08
2018,8,12,9,30,761.0,149.0,2.3,24.1,710.0,300.36,203.76
2018,8,12,9,45,775.5,150.5,2.4,24.65,746.0,350.24,245.9
2018,8,12,10,0,790.0,152.0,2.5,25.2,782.0,401.28,288.61
2018,8,12,10,15,799.0,154.0,2.6,25.55,811.0,451.36,330.11
2018,8,12,10,30,808.0,156.0,2.7,25.9,840.0,501.61,370.72
2018,8,12,10,45,814.5,157.0,2.8,26.25,862.5,549.73,408.74
2018,8,12,11,0,821.0,158.0,2.9,26.6,885.0,597.33,445.38
2018,8,12,11,15,824.5,159.0,3.0,26.8,899.5,642.39,479.57
2018,8,12,11,30,828.0,160.0,3.1,27.0,914.0,686.28,512.18
2018,8,12,11,45,829.5,160.0,3.2,27.2,920.5,726.55,541.65
2018,8,12,12,0,831.0,160.0,3.3,27.4,927.0,765.09,569.41
2018,8,12,12,15,830.5,160.5,3.35,27.45,926.5,800.62,594.26
2018,8,12,12,30,830.0,161.0,3.4,27.5,926.0,833.93,616.84
2018,8,12,12,45,827.5,160.5,3.5,27.55,917.5,862.24,636.29
2018,8,12,13,0,825.0,160.0,3.6,27.6,909.0,887.86,653.99
2018,8,12,13,15,821.0,159.0,3.7,27.45,893.5,908.82,669.18
2018,8,12,13,30,817.0,158.0,3.8,27.3,878.0,926.77,682.52
2018,8,12,13,45,810.5,156.0,3.85,27.2,854.5,938.28,691.29
2018,8,12,14,0,804.0,154.0,3.9,27.1,831.0,946.54,698.09
2018,8,12,14,15,795.5,152.0,3.95,26.8,801.5,949.64,702.16
2018,8,12,14,30,787.0,150.0,4.0,26.5,772.0,949.47,704.24
2018,8,12,14,45,776.0,146.0,4.05,26.2,736.0,941.49,701.22
2018,8,12,15,0,765.0,142.0,4.1,25.9,700.0,930.32,696.21
2018,8,12,15,15,749.5,139.0,4.1,25.9,659.0,912.76,685.86
2018,8,12,15,30,734.0,136.0,4.1,25.9,618.0,898.84,678.13
2018,8,12,15,45,716.5,131.0,4.05,25.0,573.5,871.79,663.45
2018,8,12,16,0,699.0,126.0,4.0,24.1,529.0,842.31,646.97
2018,8,12,16,15,678.0,119.0,3.95,23.55,481.5,804.9,623.75
2018,8,12,16,30,657.0,112.0,3.9,23.0,434.0,765.63,598.82
2018,8,12,16,45,627.5,105.0,3.85,22.4,384.5,717.25,566.77
2018,8,12,17,0,598.0,98.0,3.8,21.8,335.0,668.0,533.22
2018,8,12,17,15,556.5,90.0,3.65,21.1,285.5,607.06,489.53
2018,8,12,17,30,515.0,82.0,3.5,20.4,236.0,546.65,444.64
2018,8,12,17,45,457.5,71.5,3.4,19.65,188.5,472.15,386.62
2018,8,12,18,0,400.0,61.0,3.3,18.9,141.0,397.17,325.03
2018,8,12,18,15,316.0,48.0,3.2,18.4,99.5,309.83,250.2
2018,8,12,18,30,232.0,35.0,3.1,17.9,58.0,230.0,174.24
2018,8,12,18,45,136.5,21.0,3.0,17.35,32.5,130.36,0.0
2018,8,12,19,0,41.0,7.0,2.9,16.8,7.0,28.86,0.0
2018,8,12,19,15,20.5,3.5,2.8,16.6,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,13,5,15,22.0,4.0,2.2,13.95,4.5,0.0,0.0
2018,8,13,5,30,44.0,8.0,2.4,14.4,9.0,7.28,0.0
2018,8,13,5,45,138.5,23.5,2.55,14.8,37.0,18.52,1.22
2018,8,13,6,0,233.0,39.0,2.7,15.2,65.0,30.35,19.88
2018,8,13,6,15,304.0,52.5,2.7,15.6,105.0,40.19,29.47
2018,8,13,6,30,375.0,66.0,2.7,16.0,145.0,49.7,38.29
2018,8,13,6,45,408.5,79.5,2.7,16.4,187.5,58.7,46.42
2018,8,13,7,0,442.0,93.0,2.7,16.8,230.0,67.29,53.98
2018,8,13,7,15,518.0,98.0,2.65,17.3,287.0,70.19,56.34
2018,8,13,7,30,594.0,103.0,2.6,17.8,344.0,71.48,57.2
2018,8,13,7,45,625.0,109.5,2.6,18.25,393.5,73.55,58.71
2018,8,13,8,0,656.0,116.0,2.6,18.7,443.0,75.48,60.05
2018,8,13,8,15,680.0,121.5,2.6,19.25,491.0,76.48,60.56
2018,8,13,8,30,704.0,127.0,2.6,19.8,539.0,94.23,60.6
2018,8,13,8,45,721.5,132.0,2.6,20.3,583.5,141.06,82.09
2018,8,13,9,0,739.0,137.0,2.6,20.8,628.0,190.13,115.63
2018,8,13,9,15,745.5,144.5,2.65,21.25,666.5,240.87,156.38
2018,8,13,9,30,752.0,152.0,2.7,21.7,705.0,292.39,200.03
2018,8,13,9,45,752.0,162.0,2.7,22.1,737.5,344.35,244.68
2018,8,13,10,0,752.0,172.0,2.7,22.5,770.0,396.14,288.61
2018,8,13,10,15,760.0,175.5,2.8,22.8,799.0,450.68,333.71
2018,8,13,10,30,768.0,179.0,2.9,23.1,828.0,499.86,373.86
2018,8,13,10,45,773.0,181.5,2.95,23.45,849.5,546.67,411.1
2018,8,13,11,0,778.0,184.0,3.0,23.8,871.0,592.96,446.96
2018,8,13,11,15,780.0,186.0,3.1,23.85,884.5,636.3,480.5
2018,8,13,11,30,782.0,188.0,3.2,23.9,898.0,678.49,512.53
2018,8,13,11,45,782.0,189.5,3.3,24.0,904.5,717.53,541.65
2018,8,13,12,0,782.0,191.0,3.4,24.1,911.0,754.91,569.13
2018,8,13,12,15,788.0,187.5,3.5,24.0,912.5,790.72,595.78
2018,8,13,12,30,794.0,184.0,3.6,23.9,914.0,824.75,620.44
2018,8,13,12,45,799.5,178.5,3.65,23.8,908.0,854.52,641.36
2018,8,13,13,0,805.0,173.0,3.7,23.7,902.0,881.93,660.71
2018,8,13,13,15,800.0,172.0,3.8,23.45,886.0,901.74,675.63
2018,8,13,13,30,795.0,171.0,3.9,23.2,870.0,918.54,688.68
2018,8,13,13,45,788.0,169.5,3.95,22.95,846.5,929.89,697.91
2018,8,13,14,0,781.0,168.0,4.0,22.7,823.0,938.05,705.17
2018,8,13,14,15,771.5,165.5,4.0,22.4,793.5,939.58,707.93
2018,8,13,14,30,762.0,163.0,4.0,22.1,764.0,937.86,708.68
2018,8,13,14,45,749.0,160.5,4.05,21.75,728.0,936.38,710.18
2018,8,13,15,0,736.0,158.0,4.1,21.4,692.0,925.37,705.24
2018,8,13,15,15,720.0,153.5,4.1,21.4,651.0,906.17,693.55
2018,8,13,15,30,704.0,149.0,4.1,21.4,610.0,884.17,679.99
2018,8,13,15,45,684.0,144.0,4.05,20.55,565.0,855.12,663.38
2018,8,13,16,0,664.0,139.0,4.0,19.7,520.0,823.74,644.94
2018,8,13,16,15,638.0,132.5,3.9,19.25,472.0,782.93,618.19
2018,8,13,16,30,612.0,126.0,3.8,18.8,424.0,740.5,589.85
2018,8,13,16,45,579.0,118.0,3.75,18.35,374.5,688.8,554.18
2018,8,13,17,0,546.0,110.0,3.7,17.9,325.0,636.44,517.08
2018,8,13,17,15,502.0,100.5,3.6,17.45,275.5,567.03,465.4
2018,8,13,17,30,458.0,91.0,3.5,17.0,226.0,506.25,418.55
2018,8,13,17,45,399.0,78.0,3.4,16.55,179.0,431.14,357.68
2018,8,13,18,0,340.0,65.0,3.3,16.1,132.0,359.5,297.21
2018,8,13,18,15,260.0,50.5,3.25,15.75,92.5,275.69,224.19
2018,8,13,18,30,180.0,36.0,3.2,15.4,53.0,199.19,149.65
2018,8,13,18,45,101.5,20.5,3.1,15.1,29.0,107.6,0.0
2018,8,13,19,0,23.0,5.0,3.0,14.8,5.0,17.12,0.0
2018,8,13,19,15,11.5,2.5,2.95,14.65,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.0,2.4,14.4,3.0,0.0,0.0
2018,8,14,5,30,19.0,6.0,2.6,14.7,6.0,5.46,0.0
2018,8,14,5,45,73.0,23.0,2.8,15.0,30.0,18.63,0.0
2018,8,14,6,0,127.0,40.0,3.0,15.3,54.0,31.82,20.97
2018,8,14,6,15,184.5,60.0,3.0,15.6,92.0,46.85,35.21
2018,8,14,6,30,242.0,80.0,3.0,15.9,130.0,61.46,48.6
2018,8,14,6,45,255.0,96.0,3.05,16.2,162.0,72.74,58.8
2018,8,14,7,0,268.0,112.0,3.1,16.5,194.0,83.59,68.35
2018,8,14,7,15,265.5,133.0,3.1,16.85,227.0,97.16,80.03
2018,8,14,7,30,263.0,154.0,3.1,17.2,260.0,110.12,90.96
2018,8,14,7,45,284.0,173.5,3.1,17.5,302.0,121.74,100.55
2018,8,14,8,0,305.0,193.0,3.1,17.8,344.0,132.83,109.56
2018,8,14,8,15,330.5,209.5,3.05,18.15,389.0,141.66,116.52
2018,8,14,8,30,356.0,226.0,3.0,18.5,434.0,159.07,119.57
2018,8,14,8,45,330.5,253.0,3.0,18.8,458.0,198.14,143.2
2018,8,14,9,0,305.0,280.0,3.0,19.1,482.0,235.13,170.76
2018,8,14,9,15,458.5,247.0,3.0,19.45,572.5,256.74,181.4
2018,8,14,9,30,612.0,214.0,3.0,19.8,663.0,300.88,212.71
2018,8,14,9,45,646.5,208.5,3.0,20.1,703.5,344.89,249.69
2018,8,14,10,0,681.0,203.0,3.0,20.4,744.0,392.41,289.54
2018,8,14,10,15,579.5,259.5,3.05,20.65,731.5,434.05,325.93
2018,8,14,10,30,478.0,316.0,3.1,20.9,719.0,466.65,353.32
2018,8,14,10,45,619.5,255.0,3.1,21.15,791.5,521.28,396.05
2018,8,14,11,0,761.0,194.0,3.1,21.4,864.0,588.48,448.12
2018,8,14,11,15,781.0,185.5,3.15,21.55,883.5,635.52,484.4
2018,8,14,11,30,801.0,177.0,3.2,21.7,903.0,680.82,518.88
2018,8,14,11,45,806.5,175.5,3.25,21.85,911.5,721.81,549.46
2018,8,14,12,0,812.0,174.0,3.3,22.0,920.0,761.41,578.52
2018,8,14,12,15,816.5,171.0,3.4,22.05,920.5,797.29,605.01
2018,8,14,12,30,821.0,168.0,3.5,22.1,921.0,831.2,628.78
2018,8,14,12,45,825.0,163.0,3.55,22.1,914.0,860.63,649.32
2018,8,14,13,0,829.0,158.0,3.6,22.1,907.0,887.55,668.17
2018,8,14,13,15,826.5,156.0,3.65,21.95,891.5,908.93,683.69
2018,8,14,13,30,824.0,154.0,3.7,21.8,876.0,927.3,697.31
2018,8,14,13,45,820.0,151.0,3.75,21.65,853.5,940.16,707.32
2018,8,14,14,0,816.0,148.0,3.8,21.5,831.0,949.8,715.33
2018,8,14,14,15,808.5,145.5,3.8,21.25,801.5,953.34,719.34
2018,8,14,14,30,801.0,143.0,3.8,21.0,772.0,953.59,721.32
2018,8,14,14,45,791.5,139.0,3.85,20.7,736.5,947.0,719.22
2018,8,14,15,0,782.0,135.0,3.9,20.4,701.0,937.17,715.07
2018,8,14,15,15,766.5,132.0,3.9,20.4,659.5,919.49,704.48
2018,8,14,15,30,751.0,129.0,3.9,20.4,618.0,904.77,696.08
2018,8,14,15,45,733.0,124.5,3.9,19.7,573.0,877.57,680.76
2018,8,14,16,0,715.0,120.0,3.9,19.0,528.0,847.93,663.6
2018,8,14,16,15,692.0,114.0,3.85,18.6,479.5,809.56,638.89
2018,8,14,16,30,669.0,108.0,3.8,18.2,431.0,769.39,612.51
2018,8,14,16,45,636.5,101.5,3.75,17.85,380.5,718.71,577.63
2018,8,14,17,0,604.0,95.0,3.7,17.5,330.0,667.3,541.33
2018,8,14,17,15,559.0,87.5,3.65,17.1,280.0,603.99,494.74
2018,8,14,17,30,514.0,80.0,3.6,16.7,230.0,541.41,447.0
2018,8,14,17,45,451.5,69.5,3.55,16.3,182.0,463.34,384.46
2018,8,14,18,0,389.0,59.0,3.5,15.9,134.0,385.37,318.83
2018,8,14,18,15,301.0,46.0,3.4,15.6,93.5,296.24,240.94
2018,8,14,18,30,213.0,33.0,3.3,15.3,53.0,215.3,159.48
2018,8,14,18,45,119.5,19.0,3.15,15.0,29.0,114.46,0.0
2018,8,14,19,0,26.0,5.0,3.0,14.7,5.0,4.55,0.0
2018,8,14,19,15,13.0,2.5,2.95,14.6,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,15,5,15,2.5,1.0,2.15,14.45,1.0,0.0,0.0
2018,8,15,5,30,5.0,2.0,2.3,14.8,2.0,1.82,0.0
2018,8,15,5,45,2.5,10.0,2.4,15.15,10.0,8.79,0.0
2018,8,15,6,0,0.0,18.0,2.5,15.5,18.0,15.84,7.54
2018,8,15,6,15,16.0,30.5,2.5,15.85,34.0,27.17,18.06
2018,8,15,6,30,32.0,43.0,2.5,16.2,50.0,37.81,27.77
2018,8,15,6,45,16.0,59.5,2.5,16.55,63.0,51.22,39.8
2018,8,15,7,0,0.0,76.0,2.5,16.9,76.0,65.91,52.75
2018,8,15,7,15,11.5,95.5,2.5,17.3,100.0,81.95,66.64
2018,8,15,7,30,23.0,115.0,2.5,17.7,124.0,94.17,76.96
2018,8,15,7,45,17.5,137.5,2.45,18.1,145.0,115.56,95.0
2018,8,15,8,0,12.0,160.0,2.4,18.5,166.0,133.05,109.4
2018,8,15,8,15,36.0,188.5,2.4,18.9,209.0,145.72,119.53
2018,8,15,8,30,60.0,217.0,2.4,19.3,252.0,166.49,129.5
2018,8,15,8,45,94.5,240.5,2.4,19.7,300.5,191.63,146.17
2018,8,15,9,0,129.0,264.0,2.4,20.1,349.0,211.09,158.64
2018,8,15,9,15,235.0,256.0,2.4,20.5,423.0,227.82,166.96
2018,8,15,9,30,341.0,248.0,2.4,20.9,497.0,257.63,187.26
2018,8,15,9,45,593.0,181.5,2.45,21.25,640.5,307.62,221.23
2018,8,15,10,0,845.0,115.0,2.5,21.6,784.0,394.78,286.69
2018,8,15,10,15,853.5,116.0,2.6,21.9,813.0,445.62,329.83
2018,8,15,10,30,862.0,117.0,2.7,22.2,842.0,496.33,371.96
2018,8,15,10,45,868.5,117.5,2.75,22.5,864.5,545.31,411.56
2018,8,15,11,0,875.0,118.0,2.8,22.8,887.0,593.55,449.51
2018,8,15,11,15,879.5,118.0,2.9,22.95,902.0,639.24,485.08
2018,8,15,11,30,884.0,118.0,3.0,23.1,917.0,683.62,518.92
2018,8,15,11,45,886.5,117.5,3.1,23.25,924.5,724.69,549.74
2018,8,15,12,0,889.0,117.0,3.2,23.4,932.0,763.91,578.03
2018,8,15,12,15,888.0,118.0,3.25,23.4,931.5,799.73,602.86
2018,8,15,12,30,887.0,119.0,3.3,23.4,931.0,833.17,626.0
2018,8,15,12,45,884.0,119.0,3.4,23.4,922.0,861.48,645.88
2018,8,15,13,0,881.0,119.0,3.5,23.4,913.0,886.98,663.93
2018,8,15,13,15,878.0,118.0,3.55,23.25,897.5,908.59,679.53
2018,8,15,13,30,875.0,117.0,3.6,23.1,882.0,927.14,693.19
2018,8,15,13,45,870.0,115.5,3.65,22.95,859.0,940.19,703.28
2018,8,15,14,0,865.0,114.0,3.7,22.8,836.0,949.97,711.35
2018,8,15,14,15,858.0,112.5,3.75,22.55,806.5,954.56,716.37
2018,8,15,14,30,851.0,111.0,3.8,22.3,777.0,955.85,719.35
2018,8,15,14,45,841.5,108.5,3.85,22.0,741.0,950.34,718.02
2018,8,15,15,0,832.0,106.0,3.9,21.7,705.0,941.6,714.66
2018,8,15,15,15,818.0,104.0,3.9,21.7,664.0,936.02,712.5
2018,8,15,15,30,804.0,102.0,3.9,21.7,623.0,917.46,701.47
2018,8,15,15,45,787.0,98.5,3.85,20.95,577.5,891.37,687.01
2018,8,15,16,0,770.0,95.0,3.8,20.2,532.0,862.66,670.62
2018,8,15,16,15,747.5,91.0,3.75,19.8,483.5,825.86,647.32
2018,8,15,16,30,725.0,87.0,3.7,19.4,435.0,787.1,622.28
2018,8,15,16,45,693.5,82.5,3.65,19.0,384.5,742.99,592.77
2018,8,15,17,0,662.0,78.0,3.6,18.6,334.0,693.63,558.54
2018,8,15,17,15,618.5,72.5,3.55,18.15,283.5,632.65,514.39
2018,8,15,17,30,575.0,67.0,3.5,17.7,233.0,572.39,469.05
2018,8,15,17,45,511.5,59.5,3.45,17.25,184.5,495.58,408.41
2018,8,15,18,0,448.0,52.0,3.4,16.8,136.0,421.83,346.92
2018,8,15,18,15,353.0,41.0,3.3,16.55,94.5,326.52,263.95
2018,8,15,18,30,258.0,30.0,3.2,16.3,53.0,239.06,172.78
2018,8,15,18,45,145.5,17.5,3.1,16.0,29.0,100.98,0.0
2018,8,15,19,0,33.0,5.0,3.0,15.7,5.0,4.55,0.0
2018,8,15,19,15,16.5,2.5,2.9,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,16,5,15,31.0,4.0,1.45,13.8,4.5,0.0,0.0
2018,8,16,5,30,62.0,8.0,1.7,14.3,9.0,7.28,0.0
2018,8,16,5,45,169.5,19.0,1.9,14.75,34.0,15.63,0.0
2018,8,16,6,0,277.0,30.0,2.1,15.2,59.0,24.15,14.34
2018,8,16,6,15,291.0,39.5,2.1,15.65,85.0,30.72,21.14
2018,8,16,6,30,305.0,49.0,2.1,16.1,111.0,36.85,26.92
2018,8,16,6,45,157.0,69.5,2.1,16.5,102.0,53.87,42.13
2018,8,16,7,0,9.0,90.0,2.1,16.9,93.0,76.57,62.1
2018,8,16,7,15,7.0,110.0,2.15,17.4,112.5,92.67,75.94
2018,8,16,7,30,5.0,130.0,2.2,17.9,132.0,108.61,89.37
2018,8,16,7,45,18.0,156.5,2.2,18.35,165.0,129.06,106.42
2018,8,16,8,0,31.0,183.0,2.2,18.8,198.0,140.93,115.91
2018,8,16,8,15,248.5,180.5,2.2,19.3,323.0,123.64,100.67
2018,8,16,8,30,466.0,178.0,2.2,19.8,448.0,119.9,87.11
2018,8,16,8,45,646.0,138.0,2.25,20.25,545.0,134.53,80.58
2018,8,16,9,0,826.0,98.0,2.3,20.7,642.0,176.75,101.45
2018,8,16,9,15,835.5,101.5,2.3,21.2,681.5,237.68,149.9
2018,8,16,9,30,845.0,105.0,2.3,21.7,721.0,290.56,194.78
2018,8,16,9,45,851.5,108.0,2.25,22.2,755.0,342.78,239.95
2018,8,16,10,0,858.0,111.0,2.2,22.7,789.0,395.09,284.67
2018,8,16,10,15,866.0,112.5,2.2,23.15,818.5,446.78,327.98
2018,8,16,10,30,874.0,114.0,2.2,23.6,848.0,498.29,369.9
2018,8,16,10,45,880.0,114.5,2.2,24.05,870.0,547.61,408.93
2018,8,16,11,0,886.0,115.0,2.2,24.5,892.0,596.12,446.14
2018,8,16,11,15,884.5,118.5,2.25,24.9,905.5,641.51,480.26
2018,8,16,11,30,883.0,122.0,2.3,25.3,919.0,685.13,512.2
2018,8,16,11,45,877.5,126.5,2.3,25.7,923.5,724.89,540.34
2018,8,16,12,0,872.0,131.0,2.3,26.1,928.0,762.34,566.02
2018,8,16,12,15,883.5,124.0,2.45,26.25,931.0,800.47,592.15
2018,8,16,12,30,895.0,117.0,2.6,26.4,934.0,836.75,616.96
2018,8,16,12,45,891.5,117.5,2.7,26.6,925.0,865.32,636.13
2018,8,16,13,0,888.0,118.0,2.8,26.8,916.0,891.04,653.47
2018,8,16,13,15,884.5,117.0,2.9,26.7,900.0,912.35,668.76
2018,8,16,13,30,881.0,116.0,3.0,26.6,884.0,930.55,682.14
2018,8,16,13,45,876.0,115.0,3.15,26.5,861.0,944.19,693.02
2018,8,16,14,0,871.0,114.0,3.3,26.4,838.0,954.55,701.92
2018,8,16,14,15,864.0,112.0,3.35,26.15,808.0,958.66,706.58
2018,8,16,14,30,857.0,110.0,3.4,25.9,778.0,959.42,709.22
2018,8,16,14,45,848.0,107.0,3.4,25.7,742.0,953.82,707.33
2018,8,16,15,0,839.0,104.0,3.4,25.5,706.0,944.95,703.43
2018,8,16,15,15,825.5,101.5,3.4,25.5,664.5,939.06,701.14
2018,8,16,15,30,812.0,99.0,3.4,25.5,623.0,920.28,690.25
2018,8,16,15,45,795.5,95.5,3.45,24.75,577.5,894.52,677.01
2018,8,16,16,0,779.0,92.0,3.5,24.0,532.0,866.11,661.8
2018,8,16,16,15,757.5,88.0,3.45,23.45,483.5,830.05,639.88
2018,8,16,16,30,736.0,84.0,3.4,22.9,435.0,791.97,616.19
2018,8,16,16,45,705.5,79.5,3.35,22.3,384.0,743.63,584.61
2018,8,16,17,0,675.0,75.0,3.3,21.7,333.0,699.35,555.15
2018,8,16,17,15,631.5,69.5,3.25,21.0,282.0,638.03,511.92
2018,8,16,17,30,588.0,64.0,3.2,20.3,231.0,577.45,467.41
2018,8,16,17,45,525.5,56.5,3.1,19.6,182.5,501.1,408.14
2018,8,16,18,0,463.0,49.0,3.0,18.9,134.0,427.85,348.06
2018,8,16,18,15,366.5,39.0,2.9,18.35,93.0,332.49,265.83
2018,8,16,18,30,270.0,29.0,2.8,17.8,52.0,243.62,169.58
2018,8,16,18,45,152.5,17.0,2.7,17.25,28.0,104.24,0.0
2018,8,16,19,0,35.0,5.0,2.6,16.7,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,2.55,16.55,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,17,5,15,34.0,4.0,1.25,14.45,4.0,0.0,0.0
2018,8,17,5,30,68.0,8.0,1.4,14.9,8.0,7.28,0.0
2018,8,17,5,45,195.5,20.0,1.55,15.35,36.0,16.72,0.0
2018,8,17,6,0,323.0,32.0,1.7,15.8,64.0,26.2,15.84
2018,8,17,6,15,376.0,40.5,1.65,16.35,99.5,31.94,22.1
2018,8,17,6,30,429.0,49.0,1.6,16.9,135.0,37.48,27.38
2018,8,17,6,45,282.5,77.0,1.6,17.4,140.5,56.53,44.31
2018,8,17,7,0,136.0,105.0,1.6,17.9,146.0,81.99,66.56
2018,8,17,7,15,385.5,94.5,1.55,18.5,241.0,66.8,53.1
2018,8,17,7,30,635.0,84.0,1.5,19.1,336.0,57.95,45.17
2018,8,17,7,45,703.0,80.5,1.45,19.7,395.5,59.39,46.16
2018,8,17,8,0,771.0,77.0,1.4,20.3,455.0,55.55,42.57
2018,8,17,8,15,792.5,80.0,1.4,21.0,504.0,56.27,42.91
2018,8,17,8,30,814.0,83.0,1.4,21.7,553.0,67.93,41.69
2018,8,17,8,45,831.0,85.0,1.4,22.4,598.5,127.53,68.14
2018,8,17,9,0,848.0,87.0,1.4,23.1,644.0,179.32,101.43
2018,8,17,9,15,861.0,88.5,1.45,23.75,685.0,231.77,142.24
2018,8,17,9,30,874.0,90.0,1.5,24.4,726.0,285.35,186.92
2018,8,17,9,45,884.0,91.5,1.55,25.1,761.5,338.96,232.45
2018,8,17,10,0,894.0,93.0,1.6,25.8,797.0,392.98,277.78
2018,8,17,10,15,901.0,94.5,1.65,26.3,826.5,445.97,321.54
2018,8,17,10,30,908.0,96.0,1.7,26.8,856.0,498.63,363.76
2018,8,17,10,45,913.5,96.5,1.75,27.3,878.5,549.17,403.17
2018,8,17,11,0,919.0,97.0,1.8,27.8,901.0,598.79,440.66
2018,8,17,11,15,922.5,97.5,1.9,28.15,916.0,646.08,475.94
2018,8,17,11,30,926.0,98.0,2.0,28.5,931.0,691.86,509.3
2018,8,17,11,45,928.0,98.0,2.05,28.85,938.5,734.48,539.43
2018,8,17,12,0,930.0,98.0,2.1,29.2,946.0,775.09,566.28
2018,8,17,12,15,929.0,98.5,2.2,29.35,945.0,811.66,590.56
2018,8,17,12,30,928.0,99.0,2.3,29.5,944.0,845.68,613.12
2018,8,17,12,45,926.0,99.5,2.4,29.6,936.0,876.18,633.48
2018,8,17,13,0,924.0,100.0,2.5,29.7,928.0,903.79,652.02
2018,8,17,13,15,921.0,99.5,2.55,29.65,912.0,926.52,667.45
2018,8,17,13,30,918.0,99.0,2.6,29.6,896.0,946.07,680.96
2018,8,17,13,45,913.0,97.5,2.7,29.55,872.5,959.45,691.08
2018,8,17,14,0,908.0,96.0,2.8,29.5,849.0,969.41,699.18
2018,8,17,14,15,901.5,94.0,2.85,29.3,818.5,973.96,703.99
2018,8,17,14,30,895.0,92.0,2.9,29.1,788.0,975.04,706.76
2018,8,17,14,45,886.0,90.5,2.95,28.85,752.0,970.85,706.42
2018,8,17,15,0,877.0,89.0,3.0,28.6,716.0,963.31,704.08
2018,8,17,15,15,864.5,87.5,3.0,28.6,674.5,949.14,696.45
2018,8,17,15,30,852.0,86.0,3.0,28.6,633.0,931.9,686.93
2018,8,17,15,45,835.5,83.5,3.05,27.9,586.5,906.72,674.4
2018,8,17,16,0,819.0,81.0,3.1,27.2,540.0,888.32,666.37
2018,8,17,16,15,797.5,78.0,3.05,26.65,491.0,852.73,645.34
2018,8,17,16,30,776.0,75.0,3.0,26.1,442.0,815.07,622.62
2018,8,17,16,45,746.0,71.0,3.0,25.55,390.0,766.87,592.16
2018,8,17,17,0,716.0,67.0,3.0,25.0,338.0,717.6,559.99
2018,8,17,17,15,673.5,62.5,2.9,24.2,286.5,656.73,518.07
2018,8,17,17,30,631.0,58.0,2.8,23.4,235.0,601.63,478.59
2018,8,17,17,45,567.0,51.5,2.7,22.6,185.5,524.2,419.79
2018,8,17,18,0,503.0,45.0,2.6,21.8,136.0,450.04,360.33
2018,8,17,18,15,402.5,36.0,2.5,21.15,93.5,352.14,277.04
2018,8,17,18,30,302.0,27.0,2.4,20.5,51.0,258.83,170.75
2018,8,17,18,45,167.5,15.5,2.3,19.85,27.0,111.18,0.0
2018,8,17,19,0,33.0,4.0,2.2,19.2,3.0,0.0,0.0
2018,8,17,19,15,16.5,2.0,2.15,18.9,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,5,15,34.5,4.0,1.3,14.9,4.0,0.0,0.0
2018,8,18,5,30,69.0,8.0,1.5,15.4,8.0,7.28,0.0
2018,8,18,5,45,203.5,20.0,1.65,15.95,36.5,16.84,0.0
2018,8,18,6,0,338.0,32.0,1.8,16.5,65.0,26.34,15.71
2018,8,18,6,15,418.0,41.0,1.75,17.05,107.0,32.6,22.57
2018,8,18,6,30,498.0,50.0,1.7,17.6,149.0,38.68,28.32
2018,8,18,6,45,499.5,65.0,1.7,18.2,189.0,49.21,37.74
2018,8,18,7,0,501.0,80.0,1.7,18.8,229.0,59.12,46.41
2018,8,18,7,15,618.0,76.5,1.65,19.7,296.0,54.5,42.18
2018,8,18,7,30,735.0,73.0,1.6,20.6,363.0,55.72,42.97
2018,8,18,7,45,765.0,76.5,1.6,21.45,415.5,56.89,43.68
2018,8,18,8,0,795.0,80.0,1.6,22.3,468.0,58.03,44.34
2018,8,18,8,15,816.5,83.0,1.6,23.05,518.0,58.68,44.59
2018,8,18,8,30,838.0,86.0,1.6,23.8,568.0,68.72,42.96
2018,8,18,8,45,854.0,89.0,1.6,24.55,614.5,130.29,69.41
2018,8,18,9,0,870.0,92.0,1.6,25.3,661.0,184.04,103.42
2018,8,18,9,15,869.5,100.0,1.65,25.9,699.5,239.89,146.88
2018,8,18,9,30,869.0,108.0,1.7,26.5,738.0,295.51,193.12
2018,8,18,9,45,862.5,118.0,1.75,27.1,769.5,350.34,239.54
2018,8,18,10,0,856.0,128.0,1.8,27.7,801.0,398.5,280.44
2018,8,18,10,15,863.5,130.5,1.9,28.1,830.5,456.39,327.38
2018,8,18,10,30,871.0,133.0,2.0,28.5,860.0,508.63,369.06
2018,8,18,10,45,876.5,134.0,2.05,28.9,882.5,558.3,407.62
2018,8,18,11,0,882.0,135.0,2.1,29.3,905.0,607.13,444.43
2018,8,18,11,15,885.5,136.0,2.2,29.6,920.0,653.73,479.06
2018,8,18,11,30,889.0,137.0,2.3,29.9,935.0,698.94,511.9
2018,8,18,11,45,890.0,138.0,2.4,30.15,942.0,740.86,541.88
2018,8,18,12,0,891.0,139.0,2.5,30.4,949.0,780.85,570.0
2018,8,18,12,15,888.5,141.0,2.6,30.45,948.5,816.91,594.21
2018,8,18,12,30,886.0,143.0,2.7,30.5,948.0,850.51,616.73
2018,8,18,12,45,880.5,144.5,2.8,30.5,938.0,878.57,635.74
2018,8,18,13,0,875.0,146.0,2.9,30.5,928.0,903.72,652.94
2018,8,18,13,15,871.5,144.5,2.95,30.4,911.5,924.86,667.53
2018,8,18,13,30,868.0,143.0,3.0,30.3,895.0,942.89,680.25
2018,8,18,13,45,862.5,141.5,3.1,30.15,871.5,965.71,696.73
2018,8,18,14,0,857.0,140.0,3.2,30.0,848.0,975.88,705.13
2018,8,18,14,15,849.0,137.5,3.2,29.75,817.0,979.21,708.9
2018,8,18,14,30,841.0,135.0,3.2,29.5,786.0,979.08,710.65
2018,8,18,14,45,830.5,132.0,3.25,29.25,749.0,972.57,708.8
2018,8,18,15,0,820.0,129.0,3.3,29.0,712.0,962.72,704.91
2018,8,18,15,15,804.5,125.5,3.3,29.0,669.0,944.22,694.4
2018,8,18,15,30,789.0,122.0,3.3,29.0,626.0,922.64,681.95
2018,8,18,15,45,770.0,117.5,3.3,28.25,579.0,893.71,666.57
2018,8,18,16,0,751.0,113.0,3.3,27.5,532.0,868.11,653.32
2018,8,18,16,15,725.5,108.0,3.25,26.9,481.5,827.99,629.1
2018,8,18,16,30,700.0,103.0,3.2,26.3,431.0,786.09,603.24
2018,8,18,16,45,665.0,97.0,3.15,25.65,379.0,733.15,568.93
2018,8,18,17,0,630.0,91.0,3.1,25.0,327.0,679.55,533.09
2018,8,18,17,15,582.0,83.5,2.95,24.15,275.5,613.18,486.38
2018,8,18,17,30,534.0,76.0,2.8,23.3,224.0,547.71,438.36
2018,8,18,17,45,465.0,65.5,2.65,22.45,174.5,464.47,374.0
2018,8,18,18,0,396.0,55.0,2.5,21.6,125.0,384.73,308.62
2018,8,18,18,15,299.0,41.5,2.45,20.85,84.0,287.3,225.58
2018,8,18,18,30,202.0,28.0,2.4,20.1,43.0,195.34,120.7
2018,8,18,18,45,107.0,15.0,2.35,19.3,22.5,75.39,0.0
2018,8,18,19,0,12.0,2.0,2.3,18.5,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.3,18.1,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,19,5,15,17.5,2.5,1.6,13.95,2.5,0.0,0.0
2018,8,19,5,30,35.0,5.0,1.8,14.4,5.0,4.55,0.0
2018,8,19,5,45,145.0,19.5,2.0,14.9,31.5,15.47,0.0
2018,8,19,6,0,255.0,34.0,2.2,15.4,58.0,26.66,15.83
2018,8,19,6,15,315.5,46.0,2.2,15.9,94.5,35.47,25.11
2018,8,19,6,30,376.0,58.0,2.2,16.4,131.0,43.97,33.08
2018,8,19,6,45,216.0,79.0,2.2,16.9,124.0,60.85,48.16
2018,8,19,7,0,56.0,100.0,2.2,17.4,117.0,81.27,66.08
2018,8,19,7,15,80.0,124.0,2.2,17.95,153.0,98.95,81.24
2018,8,19,7,30,104.0,148.0,2.2,18.5,189.0,111.07,91.3
2018,8,19,7,45,288.0,150.0,2.2,19.1,285.0,107.26,87.52
2018,8,19,8,0,472.0,152.0,2.2,19.7,381.0,100.58,81.33
2018,8,19,8,15,624.5,130.0,2.25,20.25,467.0,82.8,65.74
2018,8,19,8,30,777.0,108.0,2.3,20.8,553.0,81.32,64.14
2018,8,19,8,45,797.0,111.5,2.3,21.35,600.5,130.89,73.28
2018,8,19,9,0,817.0,115.0,2.3,21.9,648.0,182.97,106.5
2018,8,19,9,15,832.5,117.0,2.35,22.45,690.0,235.41,147.22
2018,8,19,9,30,848.0,119.0,2.4,23.0,732.0,289.44,192.38
2018,8,19,9,45,859.5,121.0,2.45,23.5,769.0,343.64,238.81
2018,8,19,10,0,871.0,123.0,2.5,24.0,806.0,404.21,289.61
2018,8,19,10,15,880.0,124.0,2.55,24.35,836.0,456.94,333.84
2018,8,19,10,30,889.0,125.0,2.6,24.7,866.0,509.54,376.84
2018,8,19,10,45,896.5,126.0,2.65,25.05,890.0,561.06,417.83
2018,8,19,11,0,904.0,127.0,2.7,25.4,914.0,611.9,457.12
2018,8,19,11,15,908.0,127.5,2.75,25.65,929.5,659.34,493.12
2018,8,19,11,30,912.0,128.0,2.8,25.9,945.0,705.36,527.21
2018,8,19,11,45,914.0,128.0,2.85,26.1,952.0,747.99,558.28
2018,8,19,12,0,916.0,128.0,2.9,26.3,959.0,788.65,587.08
2018,8,19,12,15,917.5,127.5,2.95,26.45,959.0,826.36,612.3
2018,8,19,12,30,919.0,127.0,3.0,26.6,959.0,861.7,635.83
2018,8,19,12,45,920.5,124.5,3.0,26.7,951.5,892.66,656.16
2018,8,19,13,0,922.0,122.0,3.0,26.8,944.0,920.83,674.63
2018,8,19,13,15,919.0,121.5,3.05,26.8,928.0,943.99,690.47
2018,8,19,13,30,916.0,121.0,3.1,26.8,912.0,963.96,704.34
2018,8,19,13,45,910.5,120.0,3.1,26.75,888.0,977.84,714.12
2018,8,19,14,0,905.0,119.0,3.1,26.7,864.0,988.31,721.85
2018,8,19,14,15,897.5,117.5,3.15,26.5,833.0,992.91,726.76
2018,8,19,14,30,890.0,116.0,3.2,26.3,802.0,994.04,729.61
2018,8,19,14,45,865.0,117.5,3.2,26.15,758.0,978.13,720.89
2018,8,19,15,0,840.0,119.0,3.2,26.0,714.0,969.41,717.18
2018,8,19,15,15,833.5,113.0,3.2,26.0,673.5,956.48,710.3
2018,8,19,15,30,827.0,107.0,3.2,26.0,633.0,940.24,701.34
2018,8,19,15,45,766.0,111.0,3.2,25.3,569.5,881.03,665.08
2018,8,19,16,0,705.0,115.0,3.2,24.6,506.0,826.31,631.4
2018,8,19,16,15,731.5,102.0,3.2,24.0,474.0,824.48,634.01
2018,8,19,16,30,758.0,89.0,3.2,23.4,442.0,813.47,629.77
2018,8,19,16,45,725.5,84.0,3.15,22.85,389.0,767.62,600.02
2018,8,19,17,0,693.0,79.0,3.1,22.3,336.0,715.91,565.31
2018,8,19,17,15,619.5,74.0,3.05,21.45,277.0,630.39,504.58
2018,8,19,17,30,546.0,69.0,3.0,20.6,218.0,547.38,443.09
2018,8,19,17,45,425.0,61.5,2.9,19.8,162.0,429.03,350.11
2018,8,19,18,0,304.0,54.0,2.8,19.0,106.0,315.61,256.28
2018,8,19,18,15,274.0,40.5,2.75,18.3,75.5,269.06,212.8
2018,8,19,18,30,244.0,27.0,2.7,17.6,45.0,216.12,124.14
2018,8,19,18,45,129.5,14.5,2.65,16.95,23.5,87.59,0.0
