Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,0,15.0,2.0,2.6,16.3,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.0,2.6,16.05,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,5,15,16.5,2.5,2.45,13.85,2.5,0.0,0.0
2018,8,20,5,30,33.0,5.0,2.6,14.2,5.0,4.55,0.0
2018,8,20,5,45,131.5,18.0,2.7,14.55,28.5,14.27,0.0
2018,8,20,6,0,230.0,31.0,2.8,14.9,52.0,24.27,13.7
2018,8,20,6,15,294.0,41.5,2.8,15.3,86.5,31.97,22.1
2018,8,20,6,30,358.0,52.0,2.8,15.7,121.0,40.13,29.77
2018,8,20,6,45,179.0,57.5,2.8,16.1,92.0,45.32,34.61
2018,8,20,7,0,0.0,63.0,2.8,16.5,63.0,55.45,43.61
2018,8,20,7,15,1.0,80.0,2.75,16.95,80.5,69.68,56.02
2018,8,20,7,30,2.0,97.0,2.7,17.4,98.0,83.74,68.06
2018,8,20,7,45,19.0,126.5,2.7,17.9,135.5,107.2,87.98
2018,8,20,8,0,36.0,156.0,2.7,18.4,173.0,123.66,101.57
2018,8,20,8,15,66.5,195.5,2.65,18.85,231.5,150.01,123.34
2018,8,20,8,30,97.0,235.0,2.6,19.3,290.0,176.01,144.44
2018,8,20,8,45,342.5,209.5,2.6,19.8,428.0,167.56,118.96
2018,8,20,9,0,588.0,184.0,2.6,20.3,566.0,193.76,125.58
2018,8,20,9,15,694.5,159.5,2.6,20.75,639.0,232.16,151.31
2018,8,20,9,30,801.0,135.0,2.6,21.2,712.0,288.61,194.7
2018,8,20,9,45,810.5,138.5,2.6,21.6,747.5,340.94,239.79
2018,8,20,10,0,820.0,142.0,2.6,22.0,783.0,393.85,285.06
2018,8,20,10,15,829.5,143.5,2.65,22.35,812.5,445.59,328.72
2018,8,20,10,30,839.0,145.0,2.7,22.7,842.0,497.45,371.36
2018,8,20,10,45,846.0,145.5,2.7,23.0,864.5,547.16,411.22
2018,8,20,11,0,853.0,146.0,2.7,23.3,887.0,596.29,449.48
2018,8,20,11,15,857.0,147.0,2.8,23.5,902.0,643.24,485.67
2018,8,20,11,30,861.0,148.0,2.9,23.7,917.0,687.3,519.01
2018,8,20,11,45,863.0,148.0,2.95,23.85,924.0,728.14,549.3
2018,8,20,12,0,865.0,148.0,3.0,24.0,931.0,767.16,577.74
2018,8,20,12,15,869.5,145.0,3.1,24.05,931.5,803.54,603.52
2018,8,20,12,30,874.0,142.0,3.2,24.1,932.0,837.79,627.27
2018,8,20,12,45,878.0,138.0,3.25,24.1,925.0,868.41,648.36
2018,8,20,13,0,882.0,134.0,3.3,24.1,918.0,896.44,667.73
2018,8,20,13,15,879.0,133.0,3.35,24.0,902.0,918.37,683.31
2018,8,20,13,30,876.0,132.0,3.4,23.9,886.0,937.21,696.97
2018,8,20,13,45,871.0,130.5,3.45,23.8,862.5,950.54,707.09
2018,8,20,14,0,866.0,129.0,3.5,23.7,839.0,960.57,715.19
2018,8,20,14,15,859.5,126.5,3.55,23.5,809.0,964.83,719.88
2018,8,20,14,30,853.0,124.0,3.6,23.3,779.0,975.9,729.38
2018,8,20,14,45,844.5,120.5,3.65,23.05,742.5,970.57,728.09
2018,8,20,15,0,836.0,117.0,3.7,22.8,706.0,961.86,724.79
2018,8,20,15,15,819.5,114.0,3.7,22.8,662.5,942.74,713.49
2018,8,20,15,30,803.0,111.0,3.7,22.8,619.0,920.55,700.21
2018,8,20,15,45,788.0,106.0,3.7,22.1,573.0,894.54,686.16
2018,8,20,16,0,773.0,101.0,3.7,21.4,527.0,865.79,670.03
2018,8,20,16,15,748.5,96.5,3.65,20.9,476.5,826.41,645.31
2018,8,20,16,30,724.0,92.0,3.6,20.4,426.0,790.57,622.76
2018,8,20,16,45,681.5,86.5,3.6,19.85,371.0,731.23,582.62
2018,8,20,17,0,639.0,81.0,3.6,19.3,316.0,671.66,541.11
2018,8,20,17,15,615.0,72.5,3.5,18.65,269.5,623.4,506.5
2018,8,20,17,30,591.0,64.0,3.4,18.0,223.0,574.66,469.71
2018,8,20,17,45,526.5,55.5,3.35,17.35,174.0,495.79,407.1
2018,8,20,18,0,462.0,47.0,3.3,16.7,125.0,420.19,343.42
2018,8,20,18,15,340.5,36.5,3.2,16.25,83.0,308.68,245.11
2018,8,20,18,30,219.0,26.0,3.1,15.8,41.0,196.77,99.16
2018,8,20,18,45,117.5,14.5,3.05,15.35,21.5,80.39,0.0
2018,8,20,19,0,16.0,3.0,3.0,14.9,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,2.9,14.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,21,5,15,11.5,2.0,2.25,14.0,2.0,0.0,0.0
2018,8,21,5,30,23.0,4.0,2.3,14.2,4.0,3.64,0.0
2018,8,21,5,45,18.0,10.5,2.35,14.4,11.0,9.55,0.0
2018,8,21,6,0,13.0,17.0,2.4,14.6,18.0,15.27,6.37
2018,8,21,6,15,30.0,31.0,2.35,14.9,36.0,26.48,17.36
2018,8,21,6,30,47.0,45.0,2.3,15.2,54.0,37.76,27.74
2018,8,21,6,45,23.5,57.0,2.25,15.5,61.5,49.13,38.06
2018,8,21,7,0,0.0,69.0,2.2,15.8,69.0,60.18,47.92
2018,8,21,7,15,0.0,76.0,2.15,16.2,76.0,66.47,53.36
2018,8,21,7,30,0.0,83.0,2.1,16.6,83.0,72.68,58.6
2018,8,21,7,45,0.0,101.5,2.0,17.05,101.5,87.94,71.58
2018,8,21,8,0,0.0,120.0,1.9,17.5,120.0,102.99,84.15
2018,8,21,8,15,4.0,149.5,1.9,17.95,152.0,126.12,103.42
2018,8,21,8,30,8.0,179.0,1.9,18.4,184.0,148.78,121.99
2018,8,21,8,45,28.5,211.0,1.85,18.85,229.5,166.2,128.91
2018,8,21,9,0,49.0,243.0,1.8,19.3,275.0,194.97,149.88
2018,8,21,9,15,100.5,280.5,1.8,19.7,351.0,235.89,179.02
2018,8,21,9,30,152.0,318.0,1.8,20.1,427.0,273.88,206.17
2018,8,21,9,45,318.0,298.5,1.85,20.5,541.5,314.14,232.68
2018,8,21,10,0,484.0,279.0,1.9,20.9,656.0,373.72,276.08
2018,8,21,10,15,626.5,233.5,1.95,21.25,740.5,427.07,316.94
2018,8,21,10,30,769.0,188.0,2.0,21.6,825.0,494.35,368.91
2018,8,21,10,45,772.0,191.0,2.05,21.95,845.0,542.0,406.65
2018,8,21,11,0,775.0,194.0,2.1,22.3,865.0,588.93,442.89
2018,8,21,11,15,775.0,197.5,2.2,22.5,878.0,633.59,477.03
2018,8,21,11,30,775.0,201.0,2.3,22.7,891.0,676.93,509.45
2018,8,21,11,45,772.5,204.0,2.35,22.9,896.5,716.64,538.39
2018,8,21,12,0,770.0,207.0,2.4,23.1,902.0,754.5,565.49
2018,8,21,12,15,766.5,209.0,2.5,23.15,900.0,788.66,590.3
2018,8,21,12,30,763.0,211.0,2.6,23.2,898.0,820.55,613.27
2018,8,21,12,45,756.0,213.0,2.7,23.3,888.0,847.1,632.28
2018,8,21,13,0,749.0,215.0,2.8,23.4,878.0,870.87,649.23
2018,8,21,13,15,742.5,214.0,2.85,23.35,861.0,889.29,662.37
2018,8,21,13,30,736.0,213.0,2.9,23.3,844.0,904.7,673.63
2018,8,21,13,45,726.5,211.0,2.95,23.25,819.5,913.26,680.45
2018,8,21,14,0,717.0,209.0,3.0,23.2,795.0,918.62,685.32
2018,8,21,14,15,703.5,207.0,3.05,23.0,764.0,917.0,686.05
2018,8,21,14,30,690.0,205.0,3.1,22.8,733.0,912.18,684.82
2018,8,21,14,45,672.5,201.5,3.15,22.55,695.5,898.81,678.03
2018,8,21,15,0,655.0,198.0,3.2,22.3,658.0,882.41,669.29
2018,8,21,15,15,637.0,191.5,3.2,22.3,616.0,859.47,655.12
2018,8,21,15,30,619.0,185.0,3.2,22.3,574.0,833.82,639.09
2018,8,21,15,45,591.5,179.0,3.2,21.65,527.5,790.75,612.21
2018,8,21,16,0,564.0,173.0,3.2,21.0,481.0,753.19,588.92
2018,8,21,16,15,527.5,164.5,3.15,20.5,431.0,703.08,554.98
2018,8,21,16,30,491.0,156.0,3.1,20.0,381.0,652.33,519.82
2018,8,21,16,45,450.0,143.5,3.1,19.5,330.5,592.61,477.17
2018,8,21,17,0,409.0,131.0,3.1,19.0,280.0,533.32,433.52
2018,8,21,17,15,361.0,115.0,3.0,18.45,231.0,464.93,381.0
2018,8,21,17,30,313.0,99.0,2.9,17.9,182.0,398.37,328.0
2018,8,21,17,45,255.0,79.5,2.8,17.35,137.0,307.5,253.59
2018,8,21,18,0,197.0,60.0,2.7,16.8,92.0,235.1,191.61
2018,8,21,18,15,134.5,39.5,2.6,16.5,58.0,161.04,125.48
2018,8,21,18,30,72.0,19.0,2.5,16.2,24.0,80.77,29.37
2018,8,21,18,45,36.0,9.5,2.4,15.9,12.0,29.14,0.0
2018,8,21,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.0,14.05,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.1,14.5,2.0,0.0,0.0
2018,8,22,5,45,6.5,11.5,1.25,14.9,12.0,10.46,0.0
2018,8,22,6,0,7.0,21.0,1.4,15.3,22.0,18.62,8.74
2018,8,22,6,15,3.5,39.0,1.4,15.65,39.5,33.8,23.58
2018,8,22,6,30,0.0,57.0,1.4,16.0,57.0,48.74,37.25
2018,8,22,6,45,5.0,78.0,1.4,16.35,79.5,65.79,52.56
2018,8,22,7,0,10.0,99.0,1.4,16.7,102.0,82.67,67.44
2018,8,22,7,15,6.5,110.5,1.4,17.1,112.5,92.6,75.95
2018,8,22,7,30,3.0,122.0,1.4,17.5,123.0,102.39,84.13
2018,8,22,7,45,2.0,131.5,1.4,17.9,132.0,110.64,90.81
2018,8,22,8,0,1.0,141.0,1.4,18.3,141.0,118.76,97.28
2018,8,22,8,15,4.0,160.0,1.4,18.75,162.0,133.77,109.46
2018,8,22,8,30,7.0,179.0,1.4,19.2,183.0,148.65,121.35
2018,8,22,8,45,12.0,201.0,1.45,19.7,208.5,167.52,130.0
2018,8,22,9,0,17.0,223.0,1.5,20.2,234.0,187.17,144.49
2018,8,22,9,15,38.5,260.5,1.55,20.65,287.5,211.15,161.61
2018,8,22,9,30,60.0,298.0,1.6,21.1,341.0,247.79,188.6
2018,8,22,9,45,152.0,321.0,1.65,21.6,437.5,289.68,217.54
2018,8,22,10,0,244.0,344.0,1.7,22.1,534.0,342.65,255.82
2018,8,22,10,15,446.0,288.5,1.75,22.5,651.5,396.5,294.5
2018,8,22,10,30,648.0,233.0,1.8,22.9,769.0,473.33,351.78
2018,8,22,10,45,732.5,200.5,1.9,23.3,821.5,528.53,394.4
2018,8,22,11,0,817.0,168.0,2.0,23.7,874.0,592.01,442.66
2018,8,22,11,15,824.0,167.5,2.05,24.0,889.5,638.21,477.36
2018,8,22,11,30,831.0,167.0,2.1,24.3,905.0,683.47,510.65
2018,8,22,11,45,836.5,165.0,2.15,24.55,913.0,725.25,540.91
2018,8,22,12,0,842.0,163.0,2.2,24.8,921.0,765.47,569.52
2018,8,22,12,15,842.0,163.5,2.3,24.9,920.5,801.97,595.69
2018,8,22,12,30,842.0,164.0,2.4,25.0,920.0,836.18,619.01
2018,8,22,12,45,840.5,162.5,2.5,25.1,911.0,864.82,638.6
2018,8,22,13,0,839.0,161.0,2.6,25.2,902.0,890.68,656.41
2018,8,22,13,15,837.0,158.5,2.65,25.15,886.0,912.22,671.43
2018,8,22,13,30,835.0,156.0,2.7,25.1,870.0,930.67,684.56
2018,8,22,13,45,832.0,152.5,2.8,25.1,847.0,944.02,694.73
2018,8,22,14,0,829.0,149.0,2.9,25.1,824.0,954.08,702.92
2018,8,22,14,15,821.0,146.5,2.95,24.85,793.5,957.12,706.95
2018,8,22,14,30,813.0,144.0,3.0,24.6,763.0,956.78,708.96
2018,8,22,14,45,802.5,140.0,3.1,24.4,726.0,949.06,706.46
2018,8,22,15,0,792.0,136.0,3.2,24.2,689.0,938.04,701.89
2018,8,22,15,15,776.0,132.0,3.2,24.2,646.0,918.53,690.42
2018,8,22,15,30,760.0,128.0,3.2,24.2,603.0,902.18,681.23
2018,8,22,15,45,740.0,123.0,3.25,23.45,556.0,872.25,664.95
2018,8,22,16,0,720.0,118.0,3.3,22.7,509.0,839.88,646.77
2018,8,22,16,15,693.0,112.5,3.3,22.1,459.0,798.31,621.02
2018,8,22,16,30,666.0,107.0,3.3,21.5,409.0,755.09,593.53
2018,8,22,16,45,629.5,100.0,3.25,20.95,357.5,700.47,556.53
2018,8,22,17,0,593.0,93.0,3.2,20.4,306.0,645.32,517.99
2018,8,22,17,15,541.5,84.0,3.15,19.65,254.5,575.57,467.1
2018,8,22,17,30,490.0,75.0,3.1,18.9,203.0,507.05,414.89
2018,8,22,17,45,418.0,64.0,3.0,18.2,155.5,422.98,346.76
2018,8,22,18,0,346.0,53.0,2.9,17.5,108.0,342.52,278.36
2018,8,22,18,15,245.5,37.5,2.8,17.0,69.5,245.68,191.37
2018,8,22,18,30,145.0,22.0,2.7,16.5,31.0,142.53,35.48
2018,8,22,18,45,72.5,11.0,2.6,16.05,15.5,51.09,0.0
2018,8,22,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,5,15,4.5,1.5,1.5,13.3,1.5,0.0,0.0
2018,8,23,5,30,9.0,3.0,1.7,13.9,3.0,0.0,0.0
2018,8,23,5,45,8.0,13.5,1.9,14.45,14.0,12.28,0.0
2018,8,23,6,0,7.0,24.0,2.1,15.0,25.0,20.91,10.17
2018,8,23,6,15,22.5,44.5,2.15,15.4,48.5,37.38,26.62
2018,8,23,6,30,38.0,65.0,2.2,15.8,72.0,53.48,41.38
2018,8,23,6,45,47.0,86.0,2.25,16.2,97.5,69.62,55.93
2018,8,23,7,0,56.0,107.0,2.3,16.6,123.0,85.45,69.92
2018,8,23,7,15,52.5,126.5,2.25,16.95,144.0,99.98,82.47
2018,8,23,7,30,49.0,146.0,2.2,17.3,165.0,114.2,94.48
2018,8,23,7,45,55.0,168.5,2.2,17.7,192.5,129.99,107.6
2018,8,23,8,0,61.0,191.0,2.2,18.1,220.0,145.39,120.16
2018,8,23,8,15,94.0,217.0,2.2,18.5,267.5,162.65,134.1
2018,8,23,8,30,127.0,243.0,2.2,18.9,315.0,168.92,138.66
2018,8,23,8,45,178.5,260.5,2.2,19.3,370.5,195.77,147.5
2018,8,23,9,0,230.0,278.0,2.2,19.7,426.0,228.62,168.56
2018,8,23,9,15,386.5,257.5,2.2,20.05,525.5,242.76,172.33
2018,8,23,9,30,543.0,237.0,2.2,20.4,625.0,292.38,206.52
2018,8,23,9,45,604.5,229.5,2.25,20.75,681.5,338.74,243.54
2018,8,23,10,0,666.0,222.0,2.3,21.1,738.0,391.72,286.28
2018,8,23,10,15,675.0,226.0,2.35,21.35,766.0,438.77,325.44
2018,8,23,10,30,684.0,230.0,2.4,21.6,794.0,486.28,364.1
2018,8,23,10,45,690.0,233.5,2.45,21.9,815.5,532.18,400.59
2018,8,23,11,0,696.0,237.0,2.5,22.2,837.0,577.87,435.97
2018,8,23,11,15,699.0,240.0,2.55,22.35,851.0,620.95,468.89
2018,8,23,11,30,702.0,243.0,2.6,22.5,865.0,663.17,500.46
2018,8,23,11,45,702.5,245.0,2.65,22.7,871.5,701.78,528.77
2018,8,23,12,0,703.0,247.0,2.7,22.9,878.0,738.91,555.54
2018,8,23,12,15,701.5,247.5,2.8,22.95,876.5,771.53,579.41
2018,8,23,12,30,700.0,248.0,2.9,23.0,875.0,802.12,601.64
2018,8,23,12,45,696.0,247.5,2.95,23.05,865.5,827.51,619.85
2018,8,23,13,0,692.0,247.0,3.0,23.1,856.0,850.36,636.24
2018,8,23,13,15,687.0,244.5,3.05,23.0,839.5,867.76,649.31
2018,8,23,13,30,682.0,242.0,3.1,22.9,823.0,882.29,660.48
2018,8,23,13,45,674.5,238.0,3.15,22.8,799.0,890.12,667.2
2018,8,23,14,0,667.0,234.0,3.2,22.7,775.0,894.87,671.94
2018,8,23,14,15,656.5,229.0,3.25,22.5,744.5,892.7,672.34
2018,8,23,14,30,646.0,224.0,3.3,22.3,714.0,887.42,670.75
2018,8,23,14,45,632.0,218.0,3.35,22.05,677.5,874.72,664.26
2018,8,23,15,0,618.0,212.0,3.4,21.8,641.0,859.04,655.79
2018,8,23,15,15,599.5,204.5,3.4,21.8,599.5,828.78,636.36
2018,8,23,15,30,581.0,197.0,3.4,21.8,558.0,802.28,619.39
2018,8,23,15,45,558.0,188.5,3.45,21.1,513.5,768.28,598.71
2018,8,23,16,0,535.0,180.0,3.5,20.4,469.0,732.54,576.38
2018,8,23,16,15,506.0,169.0,3.45,19.85,421.0,686.94,545.56
2018,8,23,16,30,477.0,158.0,3.4,19.3,373.0,640.42,513.39
2018,8,23,16,45,440.5,144.0,3.4,18.75,323.5,583.26,472.35
2018,8,23,17,0,404.0,130.0,3.4,18.2,274.0,526.3,430.18
2018,8,23,17,15,356.5,114.0,3.35,17.7,225.5,458.68,377.74
2018,8,23,17,30,309.0,98.0,3.3,17.2,177.0,378.28,313.41
2018,8,23,17,45,250.5,78.5,3.25,16.65,133.0,302.91,250.44
2018,8,23,18,0,192.0,59.0,3.2,16.1,89.0,230.98,188.18
2018,8,23,18,15,129.0,38.5,3.15,15.85,55.5,157.61,120.92
2018,8,23,18,30,66.0,18.0,3.1,15.6,22.0,74.48,0.91
2018,8,23,18,45,33.0,9.0,3.05,15.35,11.0,26.8,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,1.9,13.55,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,2.1,13.8,2.0,0.0,0.0
2018,8,24,5,45,2.0,10.0,2.3,14.05,10.0,9.1,0.0
2018,8,24,6,0,0.0,18.0,2.5,14.3,18.0,15.85,6.08
2018,8,24,6,15,0.0,34.5,2.5,14.6,34.5,30.18,20.45
2018,8,24,6,30,0.0,51.0,2.5,14.9,51.0,44.07,33.24
2018,8,24,6,45,1.0,71.5,2.5,15.25,72.0,60.84,48.41
2018,8,24,7,0,2.0,92.0,2.5,15.6,93.0,77.43,63.15
2018,8,24,7,15,5.0,110.5,2.45,16.0,112.5,92.43,76.2
2018,8,24,7,30,8.0,129.0,2.4,16.4,132.0,107.3,88.87
2018,8,24,7,45,52.5,160.0,2.35,16.85,184.5,124.69,103.44
2018,8,24,8,0,97.0,191.0,2.3,17.3,237.0,145.61,120.76
2018,8,24,8,15,201.5,205.0,2.25,17.75,314.0,147.91,122.05
2018,8,24,8,30,306.0,219.0,2.2,18.2,391.0,146.28,120.05
2018,8,24,8,45,461.0,200.5,2.15,18.65,484.0,155.89,107.29
2018,8,24,9,0,616.0,182.0,2.1,19.1,577.0,191.19,123.2
2018,8,24,9,15,662.5,181.0,2.1,19.55,631.0,236.8,156.52
2018,8,24,9,30,709.0,180.0,2.1,20.0,685.0,287.72,197.17
2018,8,24,9,45,702.5,194.0,2.1,20.45,715.5,339.44,241.37
2018,8,24,10,0,696.0,208.0,2.1,20.9,746.0,390.38,284.47
2018,8,24,10,15,707.0,211.5,2.15,21.25,775.5,439.35,325.12
2018,8,24,10,30,718.0,215.0,2.2,21.6,805.0,488.91,365.28
2018,8,24,10,45,727.5,216.0,2.25,22.0,827.5,536.15,402.68
2018,8,24,11,0,737.0,217.0,2.3,22.4,850.0,583.35,439.07
2018,8,24,11,15,741.5,218.5,2.4,22.65,864.5,627.74,472.99
2018,8,24,11,30,746.0,220.0,2.5,22.9,879.0,671.23,505.52
2018,8,24,11,45,748.5,220.0,2.55,23.15,885.5,710.97,534.55
2018,8,24,12,0,751.0,220.0,2.6,23.4,892.0,749.19,561.99
2018,8,24,12,15,747.5,222.0,2.7,23.5,890.0,782.92,586.42
2018,8,24,12,30,744.0,224.0,2.8,23.6,888.0,814.39,609.04
2018,8,24,12,45,737.5,225.5,2.9,23.7,878.0,840.51,627.81
2018,8,24,13,0,731.0,227.0,3.0,23.8,868.0,863.89,644.64
2018,8,24,13,15,726.0,224.5,3.05,23.7,851.0,881.89,658.1
2018,8,24,13,30,721.0,222.0,3.1,23.6,834.0,896.93,669.38
2018,8,24,13,45,713.0,218.5,3.2,23.55,809.5,905.17,676.33
2018,8,24,14,0,705.0,215.0,3.3,23.5,785.0,910.23,681.33
2018,8,24,14,15,694.0,211.5,3.35,23.3,754.5,909.29,682.5
2018,8,24,14,30,683.0,208.0,3.4,23.1,724.0,905.18,681.7
2018,8,24,14,45,668.0,203.0,3.45,22.85,687.0,892.56,675.35
2018,8,24,15,0,653.0,198.0,3.5,22.6,650.0,876.9,667.03
2018,8,24,15,15,634.5,191.0,3.5,22.6,607.5,852.89,652.02
2018,8,24,15,30,616.0,184.0,3.5,22.6,565.0,826.17,635.14
2018,8,24,15,45,592.0,176.5,3.45,21.95,519.0,784.96,609.17
2018,8,24,16,0,568.0,169.0,3.4,21.3,473.0,748.86,586.57
2018,8,24,16,15,537.0,159.0,3.4,20.85,424.0,701.94,555.17
2018,8,24,16,30,506.0,149.0,3.4,20.4,375.0,654.12,522.26
2018,8,24,16,45,467.5,136.5,3.35,19.9,325.0,596.29,480.74
2018,8,24,17,0,429.0,124.0,3.3,19.4,275.0,538.75,438.16
2018,8,24,17,15,381.5,109.0,3.2,18.8,226.5,471.61,386.49
2018,8,24,17,30,334.0,94.0,3.1,18.2,178.0,406.31,334.27
2018,8,24,17,45,273.0,75.0,3.0,17.55,133.0,328.23,269.55
2018,8,24,18,0,212.0,56.0,2.9,16.9,88.0,253.95,205.59
2018,8,24,18,15,142.0,36.5,2.8,16.5,54.5,163.0,123.38
2018,8,24,18,30,72.0,17.0,2.7,16.1,21.0,75.77,0.0
2018,8,24,18,45,36.0,8.5,2.65,15.65,10.5,27.94,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,1.4,12.0,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,1.5,12.5,2.0,0.0,0.0
2018,8,25,5,45,77.0,15.5,1.65,13.0,21.0,14.1,0.0
2018,8,25,6,0,144.0,29.0,1.8,13.5,40.0,22.71,10.69
2018,8,25,6,15,218.0,46.0,1.85,13.95,78.0,35.49,25.04
2018,8,25,6,30,292.0,63.0,1.9,14.4,116.0,47.8,36.58
2018,8,25,6,45,250.0,82.5,1.95,14.9,138.0,63.38,50.69
2018,8,25,7,0,208.0,102.0,2.0,15.4,160.0,76.6,62.46
2018,8,25,7,15,232.0,122.5,2.0,15.9,200.0,90.25,74.31
2018,8,25,7,30,256.0,143.0,2.0,16.4,240.0,103.36,85.42
2018,8,25,7,45,410.5,139.0,1.95,16.95,321.0,94.54,77.34
2018,8,25,8,0,565.0,135.0,1.9,17.5,402.0,90.87,73.75
2018,8,25,8,15,639.5,131.5,1.85,18.1,464.5,85.1,68.36
2018,8,25,8,30,714.0,128.0,1.8,18.7,527.0,80.04,63.64
2018,8,25,8,45,738.0,131.0,1.8,19.3,574.0,123.55,72.84
2018,8,25,9,0,762.0,134.0,1.8,19.9,621.0,173.33,102.59
2018,8,25,9,15,746.5,151.5,1.75,20.45,654.5,229.14,146.29
2018,8,25,9,30,731.0,169.0,1.7,21.0,688.0,283.55,191.95
2018,8,25,9,45,703.5,193.5,1.7,21.5,713.5,338.17,238.71
2018,8,25,10,0,676.0,218.0,1.7,22.0,739.0,389.99,282.43
2018,8,25,10,15,689.5,220.5,1.7,22.5,769.0,438.23,321.65
2018,8,25,10,30,703.0,223.0,1.7,23.0,799.0,487.34,360.56
2018,8,25,10,45,714.5,223.0,1.75,23.45,822.0,534.15,397.05
2018,8,25,11,0,726.0,223.0,1.8,23.9,845.0,581.12,432.68
2018,8,25,11,15,734.0,222.5,1.85,24.2,860.5,625.55,465.88
2018,8,25,11,30,742.0,222.0,1.9,24.5,876.0,669.34,497.85
2018,8,25,11,45,748.5,220.5,2.0,24.85,884.5,710.39,527.49
2018,8,25,12,0,755.0,219.0,2.1,25.2,893.0,750.18,555.74
2018,8,25,12,15,767.5,211.0,2.2,25.4,895.0,787.17,582.22
2018,8,25,12,30,780.0,203.0,2.3,25.6,897.0,822.53,607.32
2018,8,25,12,45,794.0,192.0,2.4,25.75,892.5,850.33,626.94
2018,8,25,13,0,808.0,181.0,2.5,25.9,888.0,879.69,646.96
2018,8,25,13,15,806.0,178.5,2.65,25.85,872.0,900.76,662.42
2018,8,25,13,30,804.0,176.0,2.8,25.8,856.0,918.81,676.06
2018,8,25,13,45,800.0,171.5,2.95,25.7,832.0,929.95,685.41
2018,8,25,14,0,796.0,167.0,3.1,25.6,808.0,937.79,692.77
2018,8,25,14,15,787.0,163.5,3.2,25.3,776.5,938.64,695.82
2018,8,25,14,30,778.0,160.0,3.3,25.0,745.0,936.12,696.81
2018,8,25,14,45,766.0,156.0,3.35,24.65,708.0,933.7,697.84
2018,8,25,15,0,754.0,152.0,3.4,24.3,671.0,921.63,692.46
2018,8,25,15,15,736.5,148.0,3.4,24.3,628.0,901.23,680.29
2018,8,25,15,30,719.0,144.0,3.4,24.3,585.0,877.97,666.24
2018,8,25,15,45,697.5,138.0,3.45,23.15,538.0,845.96,649.27
2018,8,25,16,0,676.0,132.0,3.5,22.0,491.0,811.6,630.26
2018,8,25,16,15,647.0,124.5,3.5,21.35,440.5,766.6,601.66
2018,8,25,16,30,618.0,117.0,3.5,20.7,390.0,720.08,571.26
2018,8,25,16,45,579.0,109.0,3.45,20.0,339.0,663.2,532.11
2018,8,25,17,0,540.0,101.0,3.4,19.3,288.0,605.92,491.34
2018,8,25,17,15,486.5,90.5,3.35,18.7,237.5,530.05,434.21
2018,8,25,17,30,433.0,80.0,3.3,18.1,187.0,462.31,380.52
2018,8,25,17,45,360.5,66.0,3.2,17.5,140.5,378.68,311.18
2018,8,25,18,0,288.0,52.0,3.1,16.9,94.0,300.07,243.07
2018,8,25,18,15,192.0,34.5,3.05,16.45,58.0,206.93,155.06
2018,8,25,18,30,96.0,17.0,3.0,16.0,22.0,99.41,0.0
2018,8,25,18,45,48.0,8.5,2.95,15.6,11.0,34.55,0.0
2018,8,25,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.65,12.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,1.9,12.6,2.0,0.0,0.0
2018,8,26,5,45,71.0,11.5,2.1,13.05,16.5,10.46,0.0
2018,8,26,6,0,130.0,21.0,2.3,13.5,31.0,16.38,5.69
2018,8,26,6,15,176.5,33.0,2.35,13.95,58.0,25.32,16.22
2018,8,26,6,30,223.0,45.0,2.4,14.4,85.0,33.94,24.35
2018,8,26,6,45,141.5,65.0,2.4,14.85,93.5,50.61,39.41
2018,8,26,7,0,60.0,85.0,2.4,15.3,102.0,70.52,57.13
2018,8,26,7,15,146.0,110.0,2.35,15.75,162.0,85.91,70.57
2018,8,26,7,30,232.0,135.0,2.3,16.2,222.0,98.07,80.92
2018,8,26,7,45,473.0,117.0,2.25,16.7,328.0,80.25,65.01
2018,8,26,8,0,714.0,99.0,2.2,17.2,434.0,65.73,52.06
2018,8,26,8,15,753.5,99.5,2.15,17.75,488.0,70.98,56.32
2018,8,26,8,30,793.0,100.0,2.1,18.3,542.0,69.43,54.66
2018,8,26,8,45,811.5,103.0,2.05,18.85,588.5,114.36,63.9
2018,8,26,9,0,830.0,106.0,2.0,19.4,635.0,166.86,95.0
2018,8,26,9,15,851.0,105.5,2.0,19.9,678.5,219.35,134.65
2018,8,26,9,30,872.0,105.0,2.0,20.4,722.0,281.56,185.99
2018,8,26,9,45,891.5,103.0,2.0,20.95,761.5,335.85,232.56
2018,8,26,10,0,911.0,101.0,2.0,21.5,801.0,391.42,280.08
2018,8,26,10,15,919.0,102.5,2.1,21.95,831.0,446.2,326.64
2018,8,26,10,30,927.0,104.0,2.2,22.4,861.0,500.69,371.76
2018,8,26,10,45,933.0,104.5,2.25,22.9,884.0,552.88,413.65
2018,8,26,11,0,939.0,105.0,2.3,23.4,907.0,604.12,453.53
2018,8,26,11,15,942.5,105.0,2.4,23.65,921.5,652.31,490.73
2018,8,26,11,30,946.0,105.0,2.5,23.9,936.0,698.87,525.86
2018,8,26,11,45,947.0,105.0,2.65,24.2,942.0,741.93,557.92
2018,8,26,12,0,948.0,105.0,2.8,24.5,948.0,782.79,587.24
2018,8,26,12,15,943.5,107.0,2.9,24.55,945.0,818.94,612.15
2018,8,26,12,30,939.0,109.0,3.0,24.6,942.0,852.24,635.11
2018,8,26,12,45,931.5,112.0,3.1,24.7,931.0,881.07,654.93
2018,8,26,13,0,924.0,115.0,3.2,24.8,920.0,906.71,672.68
2018,8,26,13,15,920.5,113.5,3.3,24.75,902.5,928.19,688.14
2018,8,26,13,30,917.0,112.0,3.4,24.7,885.0,946.37,701.54
2018,8,26,13,45,911.0,111.0,3.45,24.6,860.0,959.41,711.47
2018,8,26,14,0,905.0,110.0,3.5,24.5,835.0,969.0,719.3
2018,8,26,14,15,896.5,108.5,3.6,24.25,803.5,972.23,723.83
2018,8,26,14,30,888.0,107.0,3.7,24.0,772.0,971.96,726.23
2018,8,26,14,45,876.5,105.0,3.75,23.8,733.5,964.84,723.71
2018,8,26,15,0,865.0,103.0,3.8,23.6,695.0,954.35,719.09
2018,8,26,15,15,850.0,100.5,3.8,23.6,651.5,946.44,715.51
2018,8,26,15,30,835.0,98.0,3.8,23.6,608.0,925.75,703.25
2018,8,26,15,45,813.5,95.0,3.85,22.7,559.0,895.42,687.08
2018,8,26,16,0,792.0,92.0,3.9,21.8,510.0,862.49,668.81
2018,8,26,16,15,763.5,88.5,3.85,21.2,458.5,820.3,642.26
2018,8,26,16,30,735.0,85.0,3.8,20.6,407.0,776.31,613.83
2018,8,26,16,45,697.5,80.0,3.75,20.0,354.0,726.94,580.61
2018,8,26,17,0,660.0,75.0,3.7,19.4,301.0,672.04,542.05
2018,8,26,17,15,606.0,68.5,3.6,18.7,248.5,601.99,490.22
2018,8,26,17,30,552.0,62.0,3.5,18.0,196.0,533.37,437.08
2018,8,26,17,45,472.5,52.5,3.4,17.25,147.5,444.53,364.95
2018,8,26,18,0,393.0,43.0,3.3,16.5,99.0,360.29,291.84
2018,8,26,18,15,267.5,30.5,3.25,16.1,61.5,249.47,184.1
2018,8,26,18,30,142.0,18.0,3.2,15.7,24.0,101.19,0.0
2018,8,26,18,45,71.0,9.0,3.1,15.25,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,5,15,5.0,1.0,2.5,14.4,1.0,0.0,0.0
2018,8,27,5,30,10.0,2.0,2.6,14.6,2.0,0.0,0.0
2018,8,27,5,45,100.5,16.0,2.7,14.85,23.0,14.55,0.0
2018,8,27,6,0,191.0,30.0,2.8,15.1,44.0,23.65,9.83
2018,8,27,6,15,292.5,42.5,2.8,15.4,84.0,33.01,22.6
2018,8,27,6,30,394.0,55.0,2.8,15.7,124.0,43.87,32.86
2018,8,27,6,45,462.0,64.5,2.8,16.05,172.0,49.78,38.46
2018,8,27,7,0,530.0,74.0,2.8,16.4,220.0,55.49,43.64
2018,8,27,7,15,578.5,80.5,2.75,16.85,270.5,58.44,46.18
2018,8,27,7,30,627.0,87.0,2.7,17.3,321.0,61.3,48.52
2018,8,27,7,45,662.0,91.5,2.7,17.75,371.5,62.48,49.31
2018,8,27,8,0,697.0,96.0,2.7,18.2,422.0,63.61,50.03
2018,8,27,8,15,721.5,100.5,2.65,18.65,470.5,64.59,50.61
2018,8,27,8,30,746.0,105.0,2.6,19.1,519.0,72.72,57.33
2018,8,27,8,45,765.0,109.0,2.55,19.55,564.5,114.36,65.73
2018,8,27,9,0,784.0,113.0,2.5,20.0,610.0,165.07,95.53
2018,8,27,9,15,791.0,118.5,2.55,20.35,648.5,217.04,135.28
2018,8,27,9,30,798.0,124.0,2.6,20.7,687.0,269.69,179.56
2018,8,27,9,45,799.0,132.0,2.6,21.1,719.5,323.05,225.82
2018,8,27,10,0,800.0,140.0,2.6,21.5,752.0,376.12,271.64
2018,8,27,10,15,810.5,141.0,2.65,21.8,781.5,426.98,314.96
2018,8,27,10,30,821.0,142.0,2.7,22.1,811.0,478.06,357.44
2018,8,27,10,45,828.5,142.5,2.75,22.35,833.0,527.25,397.5
2018,8,27,11,0,836.0,143.0,2.8,22.6,855.0,575.89,436.08
2018,8,27,11,15,841.0,142.5,2.85,22.8,869.0,621.46,471.54
2018,8,27,11,30,846.0,142.0,2.9,23.0,883.0,664.57,504.42
2018,8,27,11,45,849.0,141.5,2.95,23.2,889.5,705.02,534.68
2018,8,27,12,0,852.0,141.0,3.0,23.4,896.0,743.69,563.1
2018,8,27,12,15,845.0,144.5,3.05,23.5,892.5,776.29,586.43
2018,8,27,12,30,838.0,148.0,3.1,23.6,889.0,812.18,611.15
2018,8,27,12,45,827.0,152.0,3.2,23.65,877.0,837.73,629.09
2018,8,27,13,0,816.0,156.0,3.3,23.7,865.0,860.16,645.03
2018,8,27,13,15,812.0,154.5,3.35,23.65,848.0,880.11,659.34
2018,8,27,13,30,808.0,153.0,3.4,23.6,831.0,897.0,671.7
2018,8,27,13,45,802.5,150.0,3.45,23.5,807.0,907.84,680.23
2018,8,27,14,0,797.0,147.0,3.5,23.4,783.0,915.41,686.74
2018,8,27,14,15,788.5,143.5,3.55,23.2,752.0,916.36,689.2
2018,8,27,14,30,780.0,140.0,3.6,23.0,721.0,913.99,689.59
2018,8,27,14,45,769.5,135.5,3.6,22.75,684.5,905.36,685.7
2018,8,27,15,0,759.0,131.0,3.6,22.5,648.0,893.53,679.76
2018,8,27,15,15,742.0,127.0,3.6,22.5,605.5,878.56,671.11
2018,8,27,15,30,725.0,123.0,3.6,22.5,563.0,855.51,656.89
2018,8,27,15,45,706.5,117.5,3.6,21.8,517.5,826.62,640.29
2018,8,27,16,0,688.0,112.0,3.6,21.1,472.0,795.36,621.78
2018,8,27,16,15,665.5,104.0,3.55,20.65,423.5,755.25,595.69
2018,8,27,16,30,643.0,96.0,3.5,20.2,375.0,713.43,567.83
2018,8,27,16,45,609.0,89.0,3.45,19.75,325.5,661.68,531.76
2018,8,27,17,0,575.0,82.0,3.4,19.3,276.0,609.47,494.19
2018,8,27,17,15,525.0,73.0,3.3,18.75,226.5,542.02,443.24
2018,8,27,17,30,475.0,64.0,3.2,18.2,177.0,475.97,391.16
2018,8,27,17,45,401.5,53.5,3.1,17.65,132.5,393.16,322.33
2018,8,27,18,0,328.0,43.0,3.0,17.1,88.0,314.69,253.59
2018,8,27,18,15,218.0,29.5,2.9,16.7,54.0,215.51,153.49
2018,8,27,18,30,108.0,16.0,2.8,16.3,20.0,78.73,0.0
2018,8,27,18,45,54.0,8.0,2.75,15.95,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,28,5,15,3.5,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,28,5,30,7.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,5,45,7.0,2.0,2.25,14.85,2.5,1.82,0.0
2018,8,28,6,0,7.0,4.0,2.5,15.1,5.0,3.7,0.0
2018,8,28,6,15,3.5,8.5,2.5,15.35,9.0,7.61,0.86
2018,8,28,6,30,0.0,13.0,2.5,15.6,13.0,11.41,4.4
2018,8,28,6,45,0.0,18.5,2.55,15.9,18.5,16.26,8.81
2018,8,28,7,0,0.0,24.0,2.6,16.2,24.0,21.11,13.19
2018,8,28,7,15,0.0,30.0,2.6,16.5,30.0,26.42,17.9
2018,8,28,7,30,0.0,36.0,2.6,16.8,36.0,31.73,22.55
2018,8,28,7,45,0.0,54.5,2.6,17.15,54.5,48.12,36.87
2018,8,28,8,0,0.0,73.0,2.6,17.5,73.0,64.57,51.03
2018,8,28,8,15,0.0,101.0,2.6,17.95,101.0,88.39,71.34
2018,8,28,8,30,0.0,129.0,2.6,18.4,129.0,110.97,90.25
2018,8,28,8,45,4.0,161.0,2.6,18.8,163.5,136.79,106.57
2018,8,28,9,0,8.0,193.0,2.6,19.2,198.0,163.19,126.99
2018,8,28,9,15,31.5,243.5,2.65,19.6,265.5,197.37,152.47
2018,8,28,9,30,55.0,294.0,2.7,20.0,333.0,242.53,186.4
2018,8,28,9,45,77.5,322.0,2.7,20.35,379.5,275.64,210.97
2018,8,28,10,0,100.0,350.0,2.7,20.7,426.0,311.84,238.03
2018,8,28,10,15,272.5,312.5,2.75,20.95,531.0,348.2,263.65
2018,8,28,10,30,445.0,275.0,2.8,21.2,636.0,411.5,311.62
2018,8,28,10,45,660.0,196.0,2.85,21.45,748.0,482.78,366.75
2018,8,28,11,0,875.0,117.0,2.9,21.7,860.0,576.24,438.7
2018,8,28,11,15,890.5,112.0,2.95,21.85,879.0,624.61,476.48
2018,8,28,11,30,906.0,107.0,3.0,22.0,898.0,672.36,513.21
2018,8,28,11,45,909.5,106.0,3.0,22.15,905.0,714.59,544.89
2018,8,28,12,0,913.0,105.0,3.0,22.3,912.0,754.86,574.21
2018,8,28,12,15,914.5,104.5,3.05,22.35,911.5,791.94,599.95
2018,8,28,12,30,916.0,104.0,3.1,22.4,911.0,826.58,623.93
2018,8,28,12,45,916.0,102.5,3.1,22.5,902.5,856.42,644.14
2018,8,28,13,0,916.0,101.0,3.1,22.6,894.0,883.38,662.39
2018,8,28,13,15,914.0,99.5,3.15,22.55,877.5,905.57,678.17
2018,8,28,13,30,912.0,98.0,3.2,22.5,861.0,924.54,691.91
2018,8,28,13,45,908.5,96.0,3.2,22.45,837.0,938.31,701.94
2018,8,28,14,0,905.0,94.0,3.2,22.4,813.0,948.67,709.86
2018,8,28,14,15,899.0,92.0,3.2,22.3,782.5,953.24,714.2
2018,8,28,14,30,893.0,90.0,3.2,22.2,752.0,954.32,716.41
2018,8,28,14,45,884.0,88.0,3.2,22.05,715.0,949.12,714.7
2018,8,28,15,0,875.0,86.0,3.2,21.9,678.0,940.53,710.89
2018,8,28,15,15,861.0,84.0,3.2,21.9,635.0,923.95,701.36
2018,8,28,15,30,847.0,82.0,3.2,21.9,592.0,904.31,689.85
2018,8,28,15,45,830.5,78.5,3.15,21.4,545.0,877.59,674.43
2018,8,28,16,0,814.0,75.0,3.1,20.9,498.0,857.27,663.44
2018,8,28,16,15,792.0,71.5,3.0,20.5,448.5,820.45,639.95
2018,8,28,16,30,770.0,68.0,2.9,20.1,399.0,781.61,614.7
2018,8,28,16,45,737.0,64.0,2.85,19.7,347.0,731.08,580.49
2018,8,28,17,0,704.0,60.0,2.8,19.3,295.0,679.72,544.52
2018,8,28,17,15,654.0,54.5,2.75,18.8,243.0,612.55,495.11
2018,8,28,17,30,604.0,49.0,2.7,18.3,191.0,546.42,444.01
2018,8,28,17,45,524.0,42.5,2.6,17.75,143.0,465.67,378.34
2018,8,28,18,0,444.0,36.0,2.5,17.2,95.0,384.35,307.32
2018,8,28,18,15,305.0,26.0,2.4,16.85,58.5,264.74,181.08
2018,8,28,18,30,166.0,16.0,2.3,16.5,22.0,112.68,0.0
2018,8,28,18,45,83.0,8.0,2.2,16.1,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.3,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,1.4,14.3,2.0,0.0,0.0
2018,8,29,5,45,116.5,14.5,1.55,14.8,21.5,13.19,0.0
2018,8,29,6,0,219.0,26.0,1.7,15.3,41.0,21.78,6.71
2018,8,29,6,15,314.5,37.5,1.75,15.75,80.0,30.44,20.25
2018,8,29,6,30,410.0,49.0,1.8,16.2,119.0,38.75,28.28
2018,8,29,6,45,504.0,55.5,1.85,16.65,171.5,42.45,31.89
2018,8,29,7,0,598.0,62.0,1.9,17.1,224.0,46.18,35.31
2018,8,29,7,15,644.5,68.0,1.9,17.5,276.5,49.23,37.97
2018,8,29,7,30,691.0,74.0,1.9,17.9,329.0,52.18,40.42
2018,8,29,7,45,724.0,78.5,1.9,18.3,381.0,59.17,46.34
2018,8,29,8,0,757.0,83.0,1.9,18.7,433.0,60.98,47.67
2018,8,29,8,15,782.5,86.0,1.9,19.15,483.0,61.55,47.9
2018,8,29,8,30,808.0,89.0,1.9,19.6,533.0,62.1,48.11
2018,8,29,8,45,787.0,103.0,1.95,20.05,566.0,108.14,61.16
2018,8,29,9,0,766.0,117.0,2.0,20.5,599.0,163.0,94.71
2018,8,29,9,15,741.0,135.5,2.05,20.9,627.0,211.41,132.4
2018,8,29,9,30,716.0,154.0,2.1,21.3,655.0,264.16,177.29
2018,8,29,9,45,811.0,124.5,2.15,21.7,719.5,317.93,220.31
2018,8,29,10,0,906.0,95.0,2.2,22.1,784.0,380.56,271.32
2018,8,29,10,15,914.0,95.5,2.3,22.4,813.0,434.29,317.43
2018,8,29,10,30,922.0,96.0,2.4,22.7,842.0,487.7,362.19
2018,8,29,10,45,928.0,96.0,2.45,23.0,864.5,539.17,404.17
2018,8,29,11,0,934.0,96.0,2.5,23.3,887.0,589.65,444.18
2018,8,29,11,15,937.5,96.5,2.6,23.5,901.5,637.9,481.82
2018,8,29,11,30,941.0,97.0,2.7,23.7,916.0,684.53,517.38
2018,8,29,11,45,943.0,97.0,2.8,23.85,923.0,727.91,549.97
2018,8,29,12,0,945.0,97.0,2.9,24.0,930.0,769.15,579.86
2018,8,29,12,15,941.5,99.5,3.0,24.05,928.0,806.24,605.59
2018,8,29,12,30,938.0,102.0,3.1,24.1,926.0,840.57,629.39
2018,8,29,12,45,931.5,104.0,3.15,24.2,915.0,869.07,648.81
2018,8,29,13,0,925.0,106.0,3.2,24.3,904.0,894.4,666.13
2018,8,29,13,15,921.5,105.0,3.25,24.25,886.5,916.09,681.48
2018,8,29,13,30,918.0,104.0,3.3,24.2,869.0,934.49,694.75
2018,8,29,13,45,912.5,102.5,3.35,24.2,844.0,947.19,704.23
2018,8,29,14,0,907.0,101.0,3.4,24.2,819.0,956.41,711.56
2018,8,29,14,15,899.5,99.0,3.4,24.05,787.0,959.73,715.21
2018,8,29,14,30,892.0,97.0,3.4,23.9,755.0,959.53,716.72
2018,8,29,14,45,881.5,95.5,3.45,23.75,717.5,953.6,714.9
2018,8,29,15,0,871.0,94.0,3.5,23.6,680.0,944.32,710.99
2018,8,29,15,15,856.5,91.5,3.5,23.6,636.5,926.85,700.89
2018,8,29,15,30,842.0,89.0,3.5,23.6,593.0,915.66,695.24
2018,8,29,15,45,819.0,87.0,3.45,23.1,544.0,884.98,677.14
2018,8,29,16,0,796.0,85.0,3.4,22.6,495.0,851.78,657.2
2018,8,29,16,15,765.5,80.0,3.35,22.2,441.0,805.85,627.61
