Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,16,30,735.0,75.0,3.3,21.8,387.0,758.27,596.24
2018,8,29,16,45,648.0,76.5,3.3,21.4,325.0,675.07,537.8
2018,8,29,17,0,561.0,78.0,3.3,21.0,263.0,589.86,475.79
2018,8,29,17,15,480.0,71.5,3.15,20.5,210.0,501.85,408.78
2018,8,29,17,30,399.0,65.0,3.0,20.0,157.0,411.69,336.82
2018,8,29,17,45,310.0,54.0,2.85,19.5,114.0,322.34,262.08
2018,8,29,18,0,221.0,43.0,2.7,19.0,71.0,240.03,190.1
2018,8,29,18,15,143.5,27.5,2.55,18.6,42.5,160.48,101.13
2018,8,29,18,30,66.0,12.0,2.4,18.2,14.0,49.72,0.0
2018,8,29,18,45,33.0,6.0,2.25,17.75,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,1.05,15.6,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.2,15.9,1.0,0.0,0.0
2018,8,30,5,45,4.0,3.5,1.3,16.2,3.5,3.18,0.0
2018,8,30,6,0,4.0,6.0,1.4,16.5,6.0,5.37,0.0
2018,8,30,6,15,2.0,10.5,1.45,16.8,10.5,9.22,2.15
2018,8,30,6,30,0.0,15.0,1.5,17.1,15.0,13.18,5.87
2018,8,30,6,45,0.0,21.5,1.55,17.45,21.5,18.91,11.07
2018,8,30,7,0,0.0,28.0,1.6,17.8,28.0,24.65,16.22
2018,8,30,7,15,0.0,33.0,1.55,18.0,33.0,29.07,20.13
2018,8,30,7,30,0.0,38.0,1.5,18.2,38.0,33.5,23.99
2018,8,30,7,45,0.0,40.5,1.45,18.45,40.5,35.72,25.83
2018,8,30,8,0,0.0,43.0,1.4,18.7,43.0,37.95,27.65
2018,8,30,8,15,0.0,64.5,1.35,19.0,64.5,57.03,44.06
2018,8,30,8,30,0.0,86.0,1.3,19.3,86.0,76.17,60.26
2018,8,30,8,45,2.0,115.5,1.3,19.6,117.0,100.92,77.28
2018,8,30,9,0,4.0,145.0,1.3,19.9,148.0,125.49,96.55
2018,8,30,9,15,10.0,173.5,1.3,20.35,180.5,150.15,115.39
2018,8,30,9,30,16.0,202.0,1.3,20.8,213.0,175.6,134.65
2018,8,30,9,45,52.0,251.0,1.35,21.25,290.0,218.09,166.05
2018,8,30,10,0,88.0,300.0,1.4,21.7,367.0,271.84,205.99
2018,8,30,10,15,142.0,338.5,1.5,22.0,451.0,322.99,243.73
2018,8,30,10,30,196.0,377.0,1.6,22.3,535.0,387.86,291.68
2018,8,30,10,45,274.5,359.0,1.7,22.65,587.0,423.82,318.52
2018,8,30,11,0,353.0,341.0,1.8,23.0,639.0,472.46,355.1
2018,8,30,11,15,413.5,324.5,1.95,23.2,679.0,516.47,388.62
2018,8,30,11,30,474.0,308.0,2.1,23.4,719.0,567.46,427.03
2018,8,30,11,45,652.0,229.5,2.2,23.6,799.5,647.87,487.76
2018,8,30,12,0,830.0,151.0,2.3,23.8,880.0,736.59,553.55
2018,8,30,12,15,852.5,142.0,2.4,23.9,889.5,775.96,581.88
2018,8,30,12,30,875.0,133.0,2.5,24.0,899.0,818.11,610.88
2018,8,30,12,45,870.5,134.0,2.6,24.05,889.0,845.93,630.17
2018,8,30,13,0,866.0,135.0,2.7,24.1,879.0,870.83,647.67
2018,8,30,13,15,862.5,133.5,2.8,24.05,862.0,891.2,662.48
2018,8,30,13,30,859.0,132.0,2.9,24.0,845.0,908.45,675.36
2018,8,30,13,45,854.0,130.0,2.95,23.9,821.0,920.65,684.78
2018,8,30,14,0,849.0,128.0,3.0,23.8,797.0,938.84,698.41
2018,8,30,14,15,840.5,125.5,3.1,23.6,765.5,940.99,702.05
2018,8,30,14,30,832.0,123.0,3.2,23.4,734.0,939.69,703.66
2018,8,30,14,45,821.0,119.5,3.25,23.2,696.0,931.51,700.43
2018,8,30,15,0,810.0,116.0,3.3,23.0,658.0,920.0,695.09
2018,8,30,15,15,793.0,113.5,3.3,23.0,615.0,900.78,683.72
2018,8,30,15,30,776.0,111.0,3.3,23.0,572.0,878.58,670.38
2018,8,30,15,45,756.0,106.0,3.4,22.35,524.5,847.9,653.31
2018,8,30,16,0,736.0,101.0,3.5,21.7,477.0,820.09,637.99
2018,8,30,16,15,708.5,95.5,3.5,21.25,427.0,777.72,610.79
2018,8,30,16,30,681.0,90.0,3.5,20.8,377.0,733.77,581.85
2018,8,30,16,45,642.0,84.0,3.5,20.3,325.5,678.25,543.48
2018,8,30,17,0,603.0,78.0,3.5,19.8,274.0,622.46,503.5
2018,8,30,17,15,545.0,70.0,3.45,19.25,223.0,549.41,448.25
2018,8,30,17,30,487.0,62.0,3.4,18.7,172.0,478.18,391.83
2018,8,30,17,45,401.0,51.5,3.3,18.15,126.0,386.53,315.28
2018,8,30,18,0,315.0,41.0,3.2,17.6,80.0,300.05,238.66
2018,8,30,18,15,198.0,27.0,3.1,17.2,47.5,191.9,111.87
2018,8,30,18,30,81.0,13.0,3.0,16.8,15.0,59.19,0.0
2018,8,30,18,45,40.5,6.5,2.9,16.4,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,5,45,75.0,11.0,2.2,15.15,16.0,10.01,0.0
2018,8,31,6,0,150.0,22.0,2.4,15.5,32.0,17.31,1.93
2018,8,31,6,15,238.5,36.0,2.4,15.85,68.0,27.95,17.95
2018,8,31,6,30,327.0,50.0,2.4,16.2,104.0,38.26,27.78
2018,8,31,6,45,441.0,58.5,2.35,16.55,159.0,45.01,34.12
2018,8,31,7,0,555.0,67.0,2.3,16.9,214.0,50.28,38.94
2018,8,31,7,15,605.0,73.0,2.25,17.35,265.5,53.12,41.41
2018,8,31,7,30,655.0,79.0,2.2,17.8,317.0,55.88,43.69
2018,8,31,7,45,690.5,83.5,2.1,18.25,368.5,57.35,44.77
2018,8,31,8,0,726.0,88.0,2.0,18.7,420.0,58.76,45.76
2018,8,31,8,15,753.5,91.0,1.9,19.3,470.0,65.2,51.04
2018,8,31,8,30,781.0,94.0,1.8,19.9,520.0,65.6,51.08
2018,8,31,8,45,802.5,95.5,1.75,20.5,566.0,100.4,55.7
2018,8,31,9,0,824.0,97.0,1.7,21.1,612.0,151.7,83.45
2018,8,31,9,15,839.0,99.0,1.7,21.65,653.5,204.7,122.44
2018,8,31,9,30,854.0,101.0,1.7,22.2,695.0,266.8,173.08
2018,8,31,9,45,866.0,102.0,1.75,22.7,730.5,320.23,218.75
2018,8,31,10,0,878.0,103.0,1.8,23.2,766.0,374.21,264.95
2018,8,31,10,15,886.5,104.0,1.85,23.65,795.5,427.2,309.74
2018,8,31,10,30,895.0,105.0,1.9,24.1,825.0,479.95,353.16
2018,8,31,10,45,901.0,105.5,2.0,24.6,847.0,530.63,393.9
2018,8,31,11,0,907.0,106.0,2.1,25.1,869.0,580.38,432.75
2018,8,31,11,15,910.5,106.5,2.25,25.4,883.0,627.55,469.24
2018,8,31,11,30,914.0,107.0,2.4,25.7,897.0,673.15,503.75
2018,8,31,11,45,916.0,106.5,2.55,26.0,903.0,715.13,535.02
2018,8,31,12,0,918.0,106.0,2.7,26.3,909.0,755.01,564.16
2018,8,31,12,15,920.0,104.5,2.85,26.35,908.0,791.71,589.71
2018,8,31,12,30,922.0,103.0,3.0,26.4,907.0,825.91,613.55
2018,8,31,12,45,923.5,100.0,3.15,26.5,898.0,855.61,634.24
2018,8,31,13,0,925.0,97.0,3.3,26.6,889.0,882.39,653.03
2018,8,31,13,15,922.5,96.5,3.5,26.45,872.5,905.17,670.2
2018,8,31,13,30,920.0,96.0,3.7,26.3,856.0,924.72,685.35
2018,8,31,13,45,914.5,94.5,3.85,26.2,831.0,937.17,695.48
2018,8,31,14,0,909.0,93.0,4.0,26.1,806.0,946.14,703.47
2018,8,31,14,15,901.5,91.5,4.1,25.75,774.5,949.74,708.46
2018,8,31,14,30,894.0,90.0,4.2,25.4,743.0,949.85,711.29
2018,8,31,14,45,882.0,88.5,4.3,25.1,704.5,942.28,708.91
2018,8,31,15,0,870.0,87.0,4.4,24.8,666.0,931.34,704.4
2018,8,31,15,15,857.5,84.5,4.4,24.8,623.5,915.51,695.29
2018,8,31,15,30,845.0,82.0,4.4,24.8,581.0,896.6,684.14
2018,8,31,15,45,827.5,78.5,4.5,23.85,533.5,868.92,669.85
2018,8,31,16,0,810.0,75.0,4.6,22.9,486.0,847.61,660.13
2018,8,31,16,15,786.0,71.5,4.5,22.25,435.5,809.05,635.55
2018,8,31,16,30,762.0,68.0,4.4,21.6,385.0,768.59,609.13
2018,8,31,16,45,726.5,64.0,4.3,21.0,333.0,716.22,573.03
2018,8,31,17,0,691.0,60.0,4.2,20.4,281.0,663.18,535.16
2018,8,31,17,15,481.0,61.5,4.05,19.65,202.0,486.96,399.7
2018,8,31,17,30,271.0,63.0,3.9,18.9,123.0,311.88,257.13
2018,8,31,17,45,149.5,47.5,3.7,18.2,79.0,180.81,146.88
2018,8,31,18,0,28.0,32.0,3.5,17.5,35.0,52.9,37.74
2018,8,31,18,15,52.0,21.5,3.35,17.05,24.0,74.85,34.44
2018,8,31,18,30,76.0,11.0,3.2,16.6,13.0,54.21,0.0
2018,8,31,18,45,38.0,5.5,3.1,16.15,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,1,5,45,99.0,11.5,1.85,14.85,17.5,10.46,0.0
2018,9,1,6,0,198.0,23.0,2.0,15.2,35.0,19.21,1.1
2018,9,1,6,15,311.0,35.0,1.95,15.65,75.5,28.47,18.31
2018,9,1,6,30,424.0,47.0,1.9,16.1,116.0,37.37,26.99
2018,9,1,6,45,389.0,64.0,1.85,16.5,145.0,48.2,36.92
2018,9,1,7,0,354.0,81.0,1.8,16.9,174.0,59.46,47.01
2018,9,1,7,15,373.5,99.0,1.7,17.45,216.5,71.1,57.17
2018,9,1,7,30,393.0,117.0,1.6,18.0,259.0,82.17,66.59
2018,9,1,7,45,551.5,105.0,1.5,18.6,337.5,72.53,57.88
2018,9,1,8,0,710.0,93.0,1.4,19.2,416.0,62.23,48.66
2018,9,1,8,15,744.0,95.5,1.4,19.7,468.0,68.64,53.92
2018,9,1,8,30,778.0,98.0,1.4,20.2,520.0,68.59,53.57
2018,9,1,8,45,798.0,101.0,1.35,20.7,566.5,102.51,58.17
2018,9,1,9,0,818.0,104.0,1.3,21.2,613.0,154.52,86.04
2018,9,1,9,15,825.5,110.0,1.45,21.65,653.0,208.98,126.2
2018,9,1,9,30,833.0,116.0,1.6,22.1,693.0,264.16,171.63
2018,9,1,9,45,835.0,122.5,1.7,22.55,726.0,318.74,218.41
2018,9,1,10,0,837.0,129.0,1.8,23.0,759.0,373.06,264.94
2018,9,1,10,15,846.0,131.0,1.9,23.3,788.5,426.08,309.76
2018,9,1,10,30,855.0,133.0,2.0,23.6,818.0,479.1,353.53
2018,9,1,10,45,861.0,134.5,2.15,23.95,840.5,530.03,394.74
2018,9,1,11,0,867.0,136.0,2.3,24.3,863.0,581.48,435.19
2018,9,1,11,15,870.5,137.5,2.45,24.5,877.5,628.09,471.47
2018,9,1,11,30,874.0,139.0,2.6,24.7,892.0,673.28,505.93
2018,9,1,11,45,875.5,138.5,2.75,24.9,897.5,713.85,536.5
2018,9,1,12,0,877.0,138.0,2.9,25.1,903.0,752.4,565.14
2018,9,1,12,15,872.0,141.0,3.0,25.25,900.0,786.96,589.94
2018,9,1,12,30,867.0,144.0,3.1,25.4,897.0,818.86,611.86
2018,9,1,12,45,858.0,147.5,3.2,25.5,886.0,851.98,634.73
2018,9,1,13,0,849.0,151.0,3.3,25.6,875.0,876.34,651.67
2018,9,1,13,15,844.0,150.0,3.35,25.6,857.0,896.48,665.86
2018,9,1,13,30,839.0,149.0,3.4,25.6,839.0,913.4,678.03
2018,9,1,13,45,832.0,147.0,3.45,25.55,814.0,924.2,686.37
2018,9,1,14,0,825.0,145.0,3.5,25.5,789.0,931.61,692.63
2018,9,1,14,15,815.0,142.5,3.55,25.3,757.0,932.3,694.98
2018,9,1,14,30,805.0,140.0,3.6,25.1,725.0,929.56,695.22
2018,9,1,14,45,792.5,136.5,3.6,24.9,687.0,920.03,690.71
2018,9,1,15,0,780.0,133.0,3.6,24.7,649.0,907.2,684.12
2018,9,1,15,15,761.5,129.5,3.6,24.7,605.0,891.66,675.26
2018,9,1,15,30,743.0,126.0,3.6,24.7,561.0,867.59,660.56
2018,9,1,15,45,721.5,120.0,3.6,23.95,513.5,835.08,641.82
2018,9,1,16,0,700.0,114.0,3.6,23.2,466.0,800.2,621.13
2018,9,1,16,15,671.0,108.0,3.5,22.65,416.0,756.61,592.75
2018,9,1,16,30,642.0,102.0,3.4,22.1,366.0,711.51,562.66
2018,9,1,16,45,600.5,94.0,3.35,21.5,314.0,652.35,521.45
2018,9,1,17,0,559.0,86.0,3.3,20.9,262.0,593.05,478.62
2018,9,1,17,15,500.0,76.0,3.2,20.1,211.5,518.13,421.9
2018,9,1,17,30,441.0,66.0,3.1,19.3,161.0,445.08,363.46
2018,9,1,17,45,356.0,53.0,3.0,18.55,116.0,351.96,285.6
2018,9,1,18,0,271.0,40.0,2.9,17.8,71.0,268.76,210.66
2018,9,1,18,15,162.0,24.5,2.9,17.3,40.5,160.8,61.52
2018,9,1,18,30,53.0,9.0,2.9,16.8,10.0,38.85,0.0
2018,9,1,18,45,26.5,4.5,2.9,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,67.5,11.0,1.7,13.9,15.0,10.01,0.0
2018,9,2,6,0,135.0,22.0,1.8,14.3,30.0,17.35,0.0
2018,9,2,6,15,238.0,37.5,1.8,14.85,68.5,29.2,18.88
2018,9,2,6,30,341.0,53.0,1.8,15.4,107.0,40.7,29.94
2018,9,2,6,45,387.5,65.5,1.85,15.9,149.0,49.37,38.02
2018,9,2,7,0,434.0,78.0,1.9,16.4,191.0,57.71,45.55
2018,9,2,7,15,513.5,84.5,1.85,17.05,247.5,62.18,49.44
2018,9,2,7,30,593.0,91.0,1.8,17.7,304.0,65.02,51.73
2018,9,2,7,45,630.5,98.0,1.75,18.35,355.5,67.9,53.96
2018,9,2,8,0,668.0,105.0,1.7,19.0,407.0,70.63,55.99
2018,9,2,8,15,696.0,110.0,1.7,19.65,456.5,71.7,56.57
2018,9,2,8,30,724.0,115.0,1.7,20.3,506.0,72.7,57.08
2018,9,2,8,45,745.5,118.5,1.75,20.9,551.5,103.53,60.97
2018,9,2,9,0,767.0,122.0,1.8,21.5,597.0,160.96,93.46
2018,9,2,9,15,780.0,126.5,1.8,22.1,637.5,212.46,130.75
2018,9,2,9,30,793.0,131.0,1.8,22.7,678.0,265.31,173.62
2018,9,2,9,45,801.5,135.0,1.8,23.35,712.5,317.71,217.88
2018,9,2,10,0,810.0,139.0,1.8,24.0,747.0,370.55,262.45
2018,9,2,10,15,819.5,141.0,1.85,24.5,776.0,422.43,305.73
2018,9,2,10,30,829.0,143.0,1.9,25.0,805.0,474.42,347.99
2018,9,2,10,45,835.5,144.5,1.95,25.45,827.0,524.43,387.68
2018,9,2,11,0,842.0,146.0,2.0,25.9,849.0,573.78,425.71
2018,9,2,11,15,846.5,146.0,2.05,26.25,863.0,619.84,460.52
2018,9,2,11,30,851.0,146.0,2.1,26.6,877.0,664.6,493.5
2018,9,2,11,45,853.5,146.0,2.1,27.0,883.5,706.51,523.31
2018,9,2,12,0,856.0,146.0,2.1,27.4,890.0,746.54,551.11
2018,9,2,12,15,853.5,147.0,2.2,27.5,887.5,781.71,576.37
2018,9,2,12,30,851.0,148.0,2.3,27.6,885.0,814.32,598.62
2018,9,2,12,45,846.0,149.0,2.4,27.75,874.5,842.21,617.53
2018,9,2,13,0,841.0,150.0,2.5,27.9,864.0,867.15,634.55
2018,9,2,13,15,836.5,148.0,2.55,27.85,846.0,886.46,648.07
2018,9,2,13,30,832.0,146.0,2.6,27.8,828.0,902.56,659.64
2018,9,2,13,45,825.5,144.0,2.7,27.7,803.0,913.6,668.57
2018,9,2,14,0,819.0,142.0,2.8,27.6,778.0,921.28,675.48
2018,9,2,14,15,809.5,139.0,2.85,27.35,746.0,921.74,677.83
2018,9,2,14,30,800.0,136.0,2.9,27.1,714.0,918.81,678.14
2018,9,2,14,45,787.0,132.5,3.0,26.85,676.0,908.7,674.19
2018,9,2,15,0,774.0,129.0,3.1,26.6,638.0,895.34,668.16
2018,9,2,15,15,755.5,125.5,3.1,26.6,594.5,879.43,659.15
2018,9,2,15,30,737.0,122.0,3.1,26.6,551.0,855.35,644.63
2018,9,2,15,45,714.0,117.0,3.15,25.7,503.5,822.71,626.69
2018,9,2,16,0,691.0,112.0,3.2,24.8,456.0,787.8,606.78
2018,9,2,16,15,660.5,105.5,3.2,24.05,406.0,742.45,578.25
2018,9,2,16,30,630.0,99.0,3.2,23.3,356.0,695.72,547.91
2018,9,2,16,45,587.0,92.0,3.2,22.6,305.0,636.91,507.38
2018,9,2,17,0,544.0,85.0,3.2,21.9,254.0,578.05,465.19
2018,9,2,17,15,483.5,75.0,3.1,21.05,204.0,502.57,408.03
2018,9,2,17,30,423.0,65.0,3.0,20.2,154.0,429.09,349.06
2018,9,2,17,45,335.5,52.0,2.95,19.35,110.0,335.52,270.96
2018,9,2,18,0,248.0,39.0,2.9,18.5,66.0,252.0,195.19
2018,9,2,18,15,145.5,24.0,2.85,17.9,37.5,147.77,31.3
2018,9,2,18,30,43.0,9.0,2.8,17.3,9.0,32.92,0.0
2018,9,2,18,45,21.5,4.5,2.8,16.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,5,45,47.0,9.5,1.55,13.95,12.0,8.64,0.0
2018,9,3,6,0,94.0,19.0,1.7,14.3,24.0,14.93,0.0
2018,9,3,6,15,165.5,32.5,1.75,14.75,53.5,25.17,15.39
2018,9,3,6,30,237.0,46.0,1.8,15.2,83.0,35.07,25.03
2018,9,3,6,45,166.5,57.5,1.85,15.7,88.5,45.29,34.45
2018,9,3,7,0,96.0,69.0,1.9,16.2,94.0,56.4,44.44
2018,9,3,7,15,55.0,93.5,1.85,16.65,108.5,77.23,62.73
2018,9,3,7,30,14.0,118.0,1.8,17.1,123.0,98.66,81.2
2018,9,3,7,45,38.5,148.0,1.8,17.6,164.5,116.18,95.93
2018,9,3,8,0,63.0,178.0,1.8,18.1,206.0,136.58,112.84
2018,9,3,8,15,174.5,191.0,1.8,18.65,282.0,139.22,114.41
2018,9,3,8,30,286.0,204.0,1.8,19.2,358.0,138.08,112.84
2018,9,3,8,45,519.0,164.0,1.8,19.8,473.0,125.24,84.74
2018,9,3,9,0,752.0,124.0,1.8,20.4,588.0,152.12,87.59
2018,9,3,9,15,755.5,132.5,1.8,20.9,625.5,204.65,126.28
2018,9,3,9,30,759.0,141.0,1.8,21.4,663.0,257.6,169.74
2018,9,3,9,45,755.5,152.0,1.8,21.9,694.0,310.75,215.09
2018,9,3,10,0,752.0,163.0,1.8,22.4,725.0,363.3,259.8
2018,9,3,10,15,762.0,165.0,1.85,22.85,753.5,413.36,301.69
2018,9,3,10,30,772.0,167.0,1.9,23.3,782.0,467.66,345.65
2018,9,3,10,45,779.5,169.0,1.95,23.8,804.0,515.96,384.02
2018,9,3,11,0,787.0,171.0,2.0,24.3,826.0,563.84,421.0
2018,9,3,11,15,792.0,172.0,2.1,24.6,840.5,608.82,455.48
2018,9,3,11,30,797.0,173.0,2.2,24.9,855.0,652.72,488.37
2018,9,3,11,45,800.5,172.5,2.25,25.15,861.5,693.03,517.93
2018,9,3,12,0,804.0,172.0,2.3,25.4,868.0,731.69,545.75
2018,9,3,12,15,806.5,170.0,2.4,25.6,867.0,766.38,570.85
2018,9,3,12,30,809.0,168.0,2.5,25.8,866.0,798.89,594.08
2018,9,3,12,45,810.0,165.0,2.55,25.95,857.0,826.88,612.95
2018,9,3,13,0,811.0,162.0,2.6,26.1,848.0,852.2,630.07
2018,9,3,13,15,806.5,160.5,2.7,26.05,830.5,871.46,644.07
2018,9,3,13,30,802.0,159.0,2.8,26.0,813.0,887.61,656.17
2018,9,3,13,45,794.5,157.0,2.85,25.95,788.0,897.39,663.81
2018,9,3,14,0,787.0,155.0,2.9,25.9,763.0,903.85,669.45
2018,9,3,14,15,776.5,152.0,3.0,25.6,731.0,903.2,671.51
2018,9,3,14,30,766.0,149.0,3.1,25.3,699.0,905.01,675.44
2018,9,3,14,45,751.5,145.5,3.15,25.0,661.0,893.87,670.38
2018,9,3,15,0,737.0,142.0,3.2,24.7,623.0,879.6,663.37
2018,9,3,15,15,718.0,137.0,3.2,24.7,579.5,856.4,649.19
2018,9,3,15,30,699.0,132.0,3.2,24.7,536.0,830.43,633.13
2018,9,3,15,45,673.5,127.0,3.15,23.8,489.0,795.99,612.92
2018,9,3,16,0,648.0,122.0,3.1,22.9,442.0,759.43,590.86
2018,9,3,16,15,615.0,115.0,3.05,22.3,392.0,712.08,559.77
2018,9,3,16,30,582.0,108.0,3.0,21.7,342.0,663.49,526.99
2018,9,3,16,45,536.5,99.5,2.9,21.15,291.5,601.91,483.07
2018,9,3,17,0,491.0,91.0,2.8,20.6,241.0,535.42,433.83
2018,9,3,17,15,428.5,80.0,2.7,19.95,192.5,460.72,375.72
2018,9,3,17,30,366.0,69.0,2.6,19.3,144.0,389.2,317.22
2018,9,3,17,45,281.0,54.0,2.5,18.7,101.5,300.21,242.0
2018,9,3,18,0,196.0,39.0,2.4,18.1,59.0,218.13,166.62
2018,9,3,18,15,112.5,23.0,2.3,17.7,33.0,123.86,0.0
2018,9,3,18,30,29.0,7.0,2.2,17.3,7.0,22.96,0.0
2018,9,3,18,45,14.5,3.5,2.1,16.95,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,5,45,53.5,9.5,1.95,14.15,12.5,8.64,0.0
2018,9,4,6,0,107.0,19.0,2.1,14.6,25.0,14.96,0.0
2018,9,4,6,15,221.0,35.0,2.15,15.1,64.0,27.27,16.96
2018,9,4,6,30,335.0,51.0,2.2,15.6,103.0,39.23,28.56
2018,9,4,6,45,263.5,61.0,2.25,16.15,111.5,45.64,34.65
2018,9,4,7,0,192.0,71.0,2.3,16.7,120.0,55.09,43.18
2018,9,4,7,15,104.5,96.0,2.25,17.2,123.5,75.94,61.47
2018,9,4,7,30,17.0,121.0,2.2,17.7,127.0,100.73,82.84
2018,9,4,7,45,114.5,143.5,2.1,18.25,194.0,108.51,89.13
2018,9,4,8,0,212.0,166.0,2.0,18.8,261.0,116.58,95.54
2018,9,4,8,15,451.0,143.0,1.95,19.45,375.0,94.18,75.87
2018,9,4,8,30,690.0,120.0,1.9,20.1,489.0,76.1,60.03
2018,9,4,8,45,726.0,120.5,1.8,20.7,539.0,101.03,60.89
2018,9,4,9,0,762.0,121.0,1.7,21.3,589.0,156.77,90.87
2018,9,4,9,15,785.0,121.0,1.7,21.95,631.5,206.19,125.66
2018,9,4,9,30,808.0,121.0,1.7,22.6,674.0,258.04,167.24
2018,9,4,9,45,828.5,119.0,1.65,23.25,711.5,309.87,210.76
2018,9,4,10,0,849.0,117.0,1.6,23.9,749.0,363.29,255.69
2018,9,4,10,15,858.0,118.5,1.6,24.5,778.5,421.34,303.54
2018,9,4,10,30,867.0,120.0,1.6,25.1,808.0,473.48,345.76
2018,9,4,10,45,873.5,120.5,1.6,25.65,829.5,523.27,385.06
2018,9,4,11,0,880.0,121.0,1.6,26.2,851.0,572.22,422.42
2018,9,4,11,15,884.0,121.5,1.7,26.55,865.0,618.67,457.73
2018,9,4,11,30,888.0,122.0,1.8,26.9,879.0,663.65,491.12
2018,9,4,11,45,890.0,122.0,1.85,27.3,885.5,705.21,520.96
2018,9,4,12,0,892.0,122.0,1.9,27.7,892.0,744.74,548.75
2018,9,4,12,15,891.0,122.0,2.0,27.9,889.5,779.85,573.06
2018,9,4,12,30,890.0,122.0,2.1,28.1,887.0,812.39,594.87
2018,9,4,12,45,887.0,122.5,2.2,28.25,877.0,841.08,614.25
2018,9,4,13,0,884.0,123.0,2.3,28.4,867.0,866.84,631.77
2018,9,4,13,15,879.5,122.0,2.4,28.4,849.0,886.82,645.96
2018,9,4,13,30,875.0,121.0,2.5,28.4,831.0,903.58,658.21
2018,9,4,13,45,868.5,119.0,2.6,28.4,805.5,914.24,666.63
2018,9,4,14,0,862.0,117.0,2.7,28.4,780.0,921.51,673.01
2018,9,4,14,15,852.5,115.0,2.8,28.15,747.5,922.61,676.2
2018,9,4,14,30,843.0,113.0,2.9,27.9,715.0,929.6,683.48
2018,9,4,14,45,830.0,110.5,3.0,27.6,676.5,920.36,680.25
2018,9,4,15,0,817.0,108.0,3.1,27.3,638.0,907.81,674.99
2018,9,4,15,15,799.5,105.0,3.1,27.3,594.0,887.29,662.96
2018,9,4,15,30,782.0,102.0,3.1,27.3,550.0,863.8,648.97
2018,9,4,15,45,759.0,98.0,3.15,26.4,502.0,831.34,631.3
2018,9,4,16,0,736.0,94.0,3.2,25.5,454.0,801.43,615.07
2018,9,4,16,15,703.5,90.0,3.2,24.75,403.5,756.66,587.13
2018,9,4,16,30,671.0,86.0,3.2,24.0,353.0,710.59,557.48
2018,9,4,16,45,625.5,80.0,3.15,23.25,301.0,650.22,515.92
2018,9,4,17,0,580.0,74.0,3.1,22.5,249.0,590.01,472.78
2018,9,4,17,15,516.0,65.5,3.0,21.6,198.5,513.1,414.71
2018,9,4,17,30,452.0,57.0,2.9,20.7,148.0,438.56,355.27
2018,9,4,17,45,356.5,46.0,2.8,19.8,104.5,342.35,274.66
2018,9,4,18,0,261.0,35.0,2.7,18.9,61.0,254.03,191.52
2018,9,4,18,15,151.0,21.0,2.6,18.35,34.0,142.16,0.0
2018,9,4,18,30,41.0,7.0,2.5,17.8,7.0,29.7,0.0
2018,9,4,18,45,20.5,3.5,2.4,17.3,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,5,45,35.0,8.0,1.65,13.85,10.0,7.28,0.0
2018,9,5,6,0,70.0,16.0,1.8,14.2,20.0,13.22,0.0
2018,9,5,6,15,119.0,30.5,1.85,14.7,45.0,24.73,14.74
2018,9,5,6,30,168.0,45.0,1.9,15.2,70.0,35.97,25.73
2018,9,5,6,45,132.5,60.5,1.9,15.7,85.5,47.33,36.19
2018,9,5,7,0,97.0,76.0,1.9,16.2,101.0,61.28,48.71
2018,9,5,7,15,53.5,97.5,1.9,16.75,112.0,79.81,64.97
2018,9,5,7,30,10.0,119.0,1.9,17.3,123.0,99.17,81.6
2018,9,5,7,45,89.0,143.0,1.9,17.8,182.5,107.97,88.82
2018,9,5,8,0,168.0,167.0,1.9,18.3,242.0,124.11,102.19
2018,9,5,8,15,425.0,142.5,1.95,18.9,361.5,93.76,75.68
2018,9,5,8,30,682.0,118.0,2.0,19.5,481.0,74.84,59.11
2018,9,5,8,45,727.0,115.5,2.05,20.1,533.0,96.26,57.9
2018,9,5,9,0,772.0,113.0,2.1,20.7,585.0,150.3,85.86
2018,9,5,9,15,785.0,117.0,2.15,21.15,625.0,201.72,122.73
2018,9,5,9,30,798.0,121.0,2.2,21.6,665.0,254.46,165.74
2018,9,5,9,45,806.0,125.0,2.3,22.1,699.0,306.97,210.74
2018,9,5,10,0,814.0,129.0,2.4,22.6,733.0,359.84,256.27
2018,9,5,10,15,823.5,130.5,2.5,22.9,761.5,411.46,300.43
2018,9,5,10,30,833.0,132.0,2.6,23.2,790.0,463.13,343.67
2018,9,5,10,45,840.5,132.5,2.7,23.5,812.0,512.85,384.41
2018,9,5,11,0,848.0,133.0,2.8,23.8,834.0,563.36,424.59
2018,9,5,11,15,852.5,133.5,2.9,23.95,848.0,608.81,460.41
2018,9,5,11,30,857.0,134.0,3.0,24.1,862.0,652.89,494.43
2018,9,5,11,45,860.0,133.0,3.1,24.2,868.0,693.17,525.18
2018,9,5,12,0,863.0,132.0,3.2,24.3,874.0,731.54,554.04
2018,9,5,12,15,862.5,132.0,3.25,24.3,872.0,766.12,579.47
2018,9,5,12,30,862.0,132.0,3.3,24.3,870.0,798.25,601.92
2018,9,5,12,45,860.0,131.5,3.4,24.25,860.0,826.12,621.81
2018,9,5,13,0,858.0,131.0,3.5,24.2,850.0,851.16,639.85
2018,9,5,13,15,853.0,130.0,3.6,24.0,832.0,870.21,654.28
2018,9,5,13,30,848.0,129.0,3.7,23.8,814.0,886.1,666.72
2018,9,5,13,45,841.5,126.5,3.75,23.6,788.5,904.41,680.73
2018,9,5,14,0,835.0,124.0,3.8,23.4,763.0,911.32,687.08
2018,9,5,14,15,825.5,121.5,3.8,23.05,731.0,912.06,689.58
2018,9,5,14,30,816.0,119.0,3.8,22.7,699.0,909.39,689.94
2018,9,5,14,45,803.0,117.0,3.85,22.35,661.5,900.7,686.59
2018,9,5,15,0,790.0,115.0,3.9,22.0,624.0,888.77,681.12
2018,9,5,15,15,772.0,111.5,3.9,22.0,580.5,867.36,667.92
2018,9,5,15,30,754.0,108.0,3.9,22.0,537.0,843.04,652.72
2018,9,5,15,45,730.5,103.5,3.85,20.95,489.5,815.1,637.22
2018,9,5,16,0,707.0,99.0,3.8,19.9,442.0,780.04,616.26
2018,9,5,16,15,675.5,94.0,3.75,19.25,392.0,735.45,586.83
2018,9,5,16,30,644.0,89.0,3.7,18.6,342.0,689.55,555.67
2018,9,5,16,45,600.0,82.0,3.6,18.0,291.0,629.88,512.63
2018,9,5,17,0,556.0,75.0,3.5,17.4,240.0,570.35,468.08
2018,9,5,17,15,492.0,66.5,3.4,16.85,191.0,494.29,408.27
2018,9,5,17,30,428.0,58.0,3.3,16.3,142.0,420.53,346.95
2018,9,5,17,45,332.5,46.5,3.2,15.8,99.5,323.34,263.21
2018,9,5,18,0,237.0,35.0,3.1,15.3,57.0,238.81,179.01
2018,9,5,18,15,132.5,20.0,3.0,15.05,31.0,127.4,0.0
2018,9,5,18,30,28.0,5.0,2.9,14.8,5.0,4.55,0.0
2018,9,5,18,45,14.0,2.5,2.85,14.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,6,5,45,46.5,8.0,1.7,12.6,10.0,7.28,0.0
2018,9,6,6,0,93.0,16.0,1.8,12.9,20.0,12.59,0.0
2018,9,6,6,15,155.0,28.5,1.75,13.4,46.5,22.11,12.51
2018,9,6,6,30,217.0,41.0,1.7,13.9,73.0,31.3,21.78
2018,9,6,6,45,172.5,57.5,1.7,14.35,89.5,45.3,34.59
2018,9,6,7,0,128.0,74.0,1.7,14.8,106.0,56.94,45.14
2018,9,6,7,15,296.5,86.0,1.65,15.4,183.0,61.75,49.39
2018,9,6,7,30,465.0,98.0,1.6,16.0,260.0,69.77,56.29
2018,9,6,7,45,616.5,86.5,1.55,16.6,337.5,59.72,47.2
2018,9,6,8,0,768.0,75.0,1.5,17.2,415.0,55.77,43.48
2018,9,6,8,15,793.0,78.0,1.55,17.85,464.5,56.59,43.93
2018,9,6,8,30,818.0,81.0,1.6,18.5,514.0,57.39,44.35
2018,9,6,8,45,836.5,83.5,1.65,19.2,560.5,83.59,46.32
2018,9,6,9,0,855.0,86.0,1.7,19.9,607.0,146.07,79.73
2018,9,6,9,15,864.5,89.5,1.8,20.5,647.0,200.52,118.6
2018,9,6,9,30,874.0,93.0,1.9,21.1,687.0,255.69,163.78
2018,9,6,9,45,878.5,97.5,2.0,21.7,721.0,310.81,211.28
2018,9,6,10,0,883.0,102.0,2.1,22.3,755.0,365.72,258.82
2018,9,6,10,15,891.0,103.5,2.25,22.7,784.0,419.25,304.82
2018,9,6,10,30,899.0,105.0,2.4,23.1,813.0,472.46,349.54
2018,9,6,10,45,903.5,106.0,2.5,23.45,834.0,523.07,391.14
2018,9,6,11,0,908.0,107.0,2.6,23.8,855.0,572.58,430.73
2018,9,6,11,15,911.5,107.0,2.65,24.0,868.5,619.38,467.38
2018,9,6,11,30,915.0,107.0,2.7,24.2,882.0,664.56,501.92
2018,9,6,11,45,916.5,107.0,2.75,24.4,887.5,706.61,533.42
2018,9,6,12,0,918.0,107.0,2.8,24.6,893.0,746.49,562.75
2018,9,6,12,15,921.0,105.0,2.85,24.65,891.5,783.31,588.56
2018,9,6,12,30,924.0,103.0,2.9,24.7,890.0,817.65,612.15
2018,9,6,12,45,927.0,99.5,2.9,24.8,881.0,847.86,632.46
2018,9,6,13,0,930.0,96.0,2.9,24.9,872.0,875.17,650.81
2018,9,6,13,15,926.5,95.0,2.9,24.9,854.0,896.42,665.39
2018,9,6,13,30,923.0,94.0,2.9,24.9,836.0,914.33,677.85
2018,9,6,13,45,917.5,92.5,2.95,24.9,810.5,926.51,687.01
2018,9,6,14,0,912.0,91.0,3.0,24.9,785.0,935.18,694.03
2018,9,6,14,15,904.0,89.0,3.0,24.75,752.5,937.47,697.02
2018,9,6,14,30,896.0,87.0,3.0,24.6,720.0,936.21,697.85
2018,9,6,14,45,885.0,85.5,2.95,24.45,681.5,929.27,694.69
2018,9,6,15,0,874.0,84.0,2.9,24.3,643.0,918.97,689.45
2018,9,6,15,15,858.5,81.5,2.9,24.3,599.0,900.06,678.47
2018,9,6,15,30,843.0,79.0,2.9,24.3,555.0,878.12,665.52
2018,9,6,15,45,823.0,76.5,2.85,23.8,507.0,858.16,654.85
2018,9,6,16,0,803.0,74.0,2.8,23.3,459.0,826.8,636.08
2018,9,6,16,15,774.5,70.5,2.7,22.85,408.0,784.45,608.8
2018,9,6,16,30,746.0,67.0,2.6,22.4,357.0,740.42,579.69
2018,9,6,16,45,705.5,62.5,2.55,21.95,304.5,683.91,540.74
2018,9,6,17,0,665.0,58.0,2.5,21.5,252.0,627.05,499.91
2018,9,6,17,15,603.0,52.0,2.25,20.75,201.0,557.88,447.27
2018,9,6,17,30,541.0,46.0,2.0,20.0,150.0,486.13,389.82
2018,9,6,17,45,439.0,38.0,1.8,19.2,105.0,387.27,307.36
2018,9,6,18,0,337.0,30.0,1.6,18.4,60.0,295.25,211.97
2018,9,6,18,15,193.0,18.0,1.55,17.9,32.5,132.66,0.0
2018,9,6,18,30,49.0,6.0,1.5,17.4,5.0,0.0,0.0
2018,9,6,18,45,24.5,3.0,1.5,16.95,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,7,5,45,106.5,9.5,1.55,13.1,14.5,8.64,0.0
2018,9,7,6,0,213.0,19.0,1.6,13.5,29.0,16.02,0.0
2018,9,7,6,15,357.0,28.5,1.65,14.05,70.0,23.2,13.17
2018,9,7,6,30,501.0,38.0,1.7,14.6,111.0,30.22,20.73
2018,9,7,6,45,402.0,46.5,1.75,15.15,120.5,35.4,25.73
2018,9,7,7,0,303.0,55.0,1.8,15.7,130.0,40.57,30.49
2018,9,7,7,15,221.5,73.5,1.75,16.4,135.0,52.47,41.01
2018,9,7,7,30,140.0,92.0,1.7,17.1,140.0,69.01,55.39
2018,9,7,7,45,164.0,117.5,1.65,17.85,183.0,85.9,69.76
2018,9,7,8,0,188.0,143.0,1.6,18.6,226.0,101.99,83.17
2018,9,7,8,15,332.0,148.0,1.6,19.3,315.0,96.81,78.21
2018,9,7,8,30,476.0,153.0,1.6,20.0,404.0,98.96,79.56
2018,9,7,8,45,686.5,113.5,1.6,20.7,511.0,90.5,55.38
2018,9,7,9,0,897.0,74.0,1.6,21.4,618.0,139.9,72.98
2018,9,7,9,15,907.5,76.5,1.65,22.05,659.0,195.98,112.45
2018,9,7,9,30,918.0,79.0,1.7,22.7,700.0,252.86,158.62
2018,9,7,9,45,925.0,82.0,1.7,23.35,735.5,309.79,207.19
2018,9,7,10,0,932.0,85.0,1.7,24.0,771.0,366.71,255.88
2018,9,7,10,15,939.5,86.0,1.75,24.55,800.5,422.02,302.69
2018,9,7,10,30,947.0,87.0,1.8,25.1,830.0,476.87,347.88
2018,9,7,10,45,952.0,88.0,1.85,25.6,852.0,529.86,390.39
2018,9,7,11,0,957.0,89.0,1.9,26.1,874.0,581.7,430.68
2018,9,7,11,15,960.0,89.0,2.0,26.45,887.5,630.17,467.88
2018,9,7,11,30,963.0,89.0,2.1,26.8,901.0,676.85,502.82
2018,9,7,11,45,964.5,89.0,2.15,27.2,907.0,720.55,534.45
2018,9,7,12,0,966.0,89.0,2.2,27.6,913.0,761.94,563.62
2018,9,7,12,15,965.0,89.5,2.3,27.8,910.5,799.49,588.82
2018,9,7,12,30,964.0,90.0,2.4,28.0,908.0,834.24,612.09
2018,9,7,12,45,961.0,90.5,2.5,28.25,897.5,864.44,632.21
2018,9,7,13,0,958.0,91.0,2.6,28.5,887.0,891.47,650.27
2018,9,7,13,15,953.5,90.0,2.7,28.45,868.0,912.39,665.19
2018,9,7,13,30,949.0,89.0,2.8,28.4,849.0,929.82,678.0
2018,9,7,13,45,943.0,88.0,2.95,28.3,823.0,942.37,688.32
2018,9,7,14,0,937.0,87.0,3.1,28.2,797.0,951.33,696.46
2018,9,7,14,15,928.5,85.5,3.15,27.95,763.5,953.83,700.23
2018,9,7,14,30,920.0,84.0,3.2,27.7,730.0,952.71,701.83
2018,9,7,14,45,908.5,83.0,3.3,27.45,691.0,945.86,700.15
2018,9,7,15,0,897.0,82.0,3.4,27.2,652.0,935.57,696.33
2018,9,7,15,15,882.0,79.5,3.4,27.2,607.0,916.95,685.65
2018,9,7,15,30,867.0,77.0,3.4,27.2,562.0,895.19,672.92
2018,9,7,15,45,846.0,74.5,3.45,26.35,513.0,865.12,656.95
2018,9,7,16,0,825.0,72.0,3.5,25.5,464.0,841.27,645.04
2018,9,7,16,15,796.5,68.5,3.45,24.8,412.0,798.5,618.39
2018,9,7,16,30,768.0,65.0,3.4,24.1,360.0,754.01,589.81
2018,9,7,16,45,727.0,60.5,3.35,23.4,306.5,696.6,550.62
2018,9,7,17,0,686.0,56.0,3.3,22.7,253.0,638.84,509.39
2018,9,7,17,15,623.5,50.0,3.15,21.8,201.0,563.01,452.08
2018,9,7,17,30,561.0,44.0,3.0,20.9,149.0,496.02,398.32
2018,9,7,17,45,456.5,36.0,2.8,20.0,103.5,395.19,313.51
2018,9,7,18,0,352.0,28.0,2.6,19.1,58.0,300.32,208.09
2018,9,7,18,15,201.0,17.0,2.6,18.5,31.5,135.85,0.0
2018,9,7,18,30,50.0,6.0,2.6,17.9,5.0,0.0,0.0
2018,9,7,18,45,25.0,3.0,2.55,17.35,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,5,45,109.5,9.5,2.4,13.95,14.0,8.64,0.0
2018,9,8,6,0,219.0,19.0,2.6,14.4,28.0,17.28,0.0
2018,9,8,6,15,363.5,27.5,2.65,14.95,68.5,22.39,12.21
2018,9,8,6,30,508.0,36.0,2.7,15.5,109.0,31.19,21.42
2018,9,8,6,45,583.0,42.0,2.75,16.05,159.0,35.31,25.5
2018,9,8,7,0,658.0,48.0,2.8,16.6,209.0,39.42,29.33
2018,9,8,7,15,704.5,52.0,2.8,17.15,261.5,41.66,31.33
2018,9,8,7,30,751.0,56.0,2.8,17.7,314.0,43.91,33.22
2018,9,8,7,45,782.0,59.0,2.8,18.25,365.5,45.25,34.24
2018,9,8,8,0,813.0,62.0,2.8,18.8,417.0,53.89,41.58
2018,9,8,8,15,835.0,65.0,2.8,19.4,467.0,55.98,43.13
2018,9,8,8,30,857.0,68.0,2.8,20.0,517.0,57.96,44.58
2018,9,8,8,45,873.5,70.0,2.8,20.55,563.0,81.53,45.62
2018,9,8,9,0,890.0,72.0,2.8,21.1,609.0,136.06,70.74
2018,9,8,9,15,898.5,75.5,2.85,21.6,649.5,192.15,110.37
2018,9,8,9,30,907.0,79.0,2.9,22.1,690.0,248.86,156.84
2018,9,8,9,45,911.5,83.0,2.95,22.6,724.5,305.29,205.75
2018,9,8,10,0,916.0,87.0,3.0,23.1,759.0,361.48,254.81
2018,9,8,10,15,922.5,88.5,3.0,23.5,787.5,415.99,301.89
2018,9,8,10,30,929.0,90.0,3.0,23.9,816.0,469.97,347.4
2018,9,8,10,45,934.0,91.0,3.05,24.25,837.5,522.09,390.37
2018,9,8,11,0,939.0,92.0,3.1,24.6,859.0,573.09,431.22
2018,9,8,11,15,941.5,92.5,3.15,24.9,872.5,620.9,468.69
2018,9,8,11,30,944.0,93.0,3.2,25.2,886.0,666.93,503.86
2018,9,8,11,45,945.0,93.5,3.25,25.5,891.5,710.0,536.06
2018,9,8,12,0,946.0,94.0,3.3,25.8,897.0,750.79,565.94
2018,9,8,12,15,948.0,92.0,3.4,26.05,895.0,787.52,591.22
2018,9,8,12,30,950.0,90.0,3.5,26.3,893.0,821.6,614.44
2018,9,8,12,45,951.5,87.5,3.6,26.55,883.5,851.95,635.09
2018,9,8,13,0,953.0,85.0,3.7,26.8,874.0,879.27,653.7
2018,9,8,13,15,948.5,84.5,3.75,26.8,855.0,900.39,668.59
2018,9,8,13,30,944.0,84.0,3.8,26.8,836.0,918.06,681.29
2018,9,8,13,45,938.0,83.5,3.9,26.8,810.5,930.9,691.19
2018,9,8,14,0,932.0,83.0,4.0,26.8,785.0,940.18,698.89
2018,9,8,14,15,923.5,82.0,4.05,26.65,752.0,943.05,702.6
2018,9,8,14,30,915.0,81.0,4.1,26.5,719.0,942.34,704.11
2018,9,8,14,45,904.0,79.0,4.15,26.35,680.0,934.63,701.05
2018,9,8,15,0,893.0,77.0,4.2,26.2,641.0,923.46,695.8
2018,9,8,15,15,878.0,75.0,4.2,26.2,596.5,905.31,685.2
2018,9,8,15,30,863.0,73.0,4.2,26.2,552.0,884.07,672.54
2018,9,8,15,45,843.5,70.5,4.2,25.55,504.0,855.28,656.24
2018,9,8,16,0,824.0,68.0,4.2,24.9,456.0,823.99,637.93
2018,9,8,16,15,797.0,65.0,4.15,24.25,405.0,791.82,618.34
2018,9,8,16,30,770.0,62.0,4.1,23.6,354.0,749.27,590.55
2018,9,8,16,45,729.0,58.0,4.0,23.0,301.0,692.56,550.92
2018,9,8,17,0,688.0,54.0,3.9,22.4,248.0,635.53,509.33
2018,9,8,17,15,623.0,49.0,3.7,21.5,196.5,559.2,450.87
2018,9,8,17,30,558.0,44.0,3.5,20.6,145.0,492.06,396.24
2018,9,8,17,45,445.0,36.0,3.3,19.75,99.5,385.88,306.0
2018,9,8,18,0,332.0,28.0,3.1,18.9,54.0,282.99,185.85
