Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,15,178.5,16.0,3.1,18.3,28.5,120.83,0.0
2018,9,8,18,30,25.0,4.0,3.1,17.7,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.05,17.1,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,9,5,45,94.5,9.0,2.0,13.35,13.0,0.0,0.0
2018,9,9,6,0,189.0,18.0,2.1,13.8,26.0,16.37,0.0
2018,9,9,6,15,335.5,28.5,2.15,14.35,66.5,23.38,12.77
2018,9,9,6,30,482.0,39.0,2.2,14.9,107.0,31.26,21.51
2018,9,9,6,45,562.0,46.0,2.3,15.4,157.5,35.74,25.94
2018,9,9,7,0,642.0,53.0,2.4,15.9,208.0,43.88,33.37
2018,9,9,7,15,692.5,58.0,2.3,16.45,262.0,46.76,35.94
2018,9,9,7,30,743.0,63.0,2.2,17.0,316.0,49.61,38.36
2018,9,9,7,45,777.0,66.5,2.15,17.5,369.0,51.1,39.5
2018,9,9,8,0,811.0,70.0,2.1,18.0,422.0,52.59,40.59
2018,9,9,8,15,835.0,73.0,2.05,18.65,473.0,53.59,41.21
2018,9,9,8,30,859.0,76.0,2.0,19.3,524.0,63.45,49.46
2018,9,9,8,45,877.0,78.0,1.9,19.95,571.0,85.32,49.78
2018,9,9,9,0,895.0,80.0,1.8,20.6,618.0,140.37,74.43
2018,9,9,9,15,908.5,81.5,1.85,21.15,660.0,196.21,113.1
2018,9,9,9,30,922.0,83.0,1.9,21.7,702.0,253.14,159.15
2018,9,9,9,45,932.0,84.5,1.9,22.3,738.0,310.03,207.82
2018,9,9,10,0,942.0,86.0,1.9,22.9,774.0,367.18,257.0
2018,9,9,10,15,949.0,87.5,1.95,23.4,803.5,423.26,304.86
2018,9,9,10,30,956.0,89.0,2.0,23.9,833.0,478.82,351.07
2018,9,9,10,45,961.0,89.5,2.05,24.4,854.5,531.88,394.05
2018,9,9,11,0,966.0,90.0,2.1,24.9,876.0,583.74,434.76
2018,9,9,11,15,967.5,90.0,2.2,25.3,888.5,631.77,471.91
2018,9,9,11,30,969.0,90.0,2.3,25.7,901.0,677.84,506.66
2018,9,9,11,45,969.5,90.5,2.35,26.1,906.0,721.56,538.59
2018,9,9,12,0,970.0,91.0,2.4,26.5,911.0,762.89,568.11
2018,9,9,12,15,967.5,92.0,2.5,26.75,908.0,799.93,593.15
2018,9,9,12,30,965.0,93.0,2.6,27.0,905.0,834.07,616.06
2018,9,9,12,45,959.5,94.0,2.75,27.2,893.0,862.79,635.8
2018,9,9,13,0,954.0,95.0,2.9,27.4,881.0,888.19,653.41
2018,9,9,13,15,949.5,94.5,3.05,27.35,862.0,909.53,669.08
2018,9,9,13,30,945.0,94.0,3.2,27.3,843.0,927.4,682.61
2018,9,9,13,45,938.5,93.0,3.3,27.3,816.5,939.47,691.98
2018,9,9,14,0,932.0,92.0,3.4,27.3,790.0,947.92,699.16
2018,9,9,14,15,923.0,90.5,3.5,27.1,756.5,949.94,702.82
2018,9,9,14,30,914.0,89.0,3.6,26.9,723.0,948.35,704.26
2018,9,9,14,45,901.5,88.0,3.65,26.7,683.5,940.59,701.43
2018,9,9,15,0,889.0,87.0,3.7,26.5,644.0,929.43,696.46
2018,9,9,15,15,873.0,84.0,3.7,26.5,598.5,909.39,684.7
2018,9,9,15,30,857.0,81.0,3.7,26.5,553.0,886.24,670.89
2018,9,9,15,45,834.5,78.5,3.7,25.7,503.5,863.85,659.63
2018,9,9,16,0,812.0,76.0,3.7,24.9,454.0,830.08,640.12
2018,9,9,16,15,780.5,72.5,3.65,24.25,401.5,785.01,611.46
2018,9,9,16,30,749.0,69.0,3.6,23.6,349.0,738.35,580.81
2018,9,9,16,45,704.5,64.0,3.55,22.95,295.5,678.0,538.77
2018,9,9,17,0,660.0,59.0,3.5,22.3,242.0,623.23,499.04
2018,9,9,17,15,591.5,52.5,3.35,21.4,190.0,544.18,438.44
2018,9,9,17,30,523.0,46.0,3.2,20.5,138.0,467.9,376.6
2018,9,9,17,45,410.0,36.5,3.0,19.6,93.5,361.3,285.23
2018,9,9,18,0,297.0,27.0,2.8,18.7,49.0,255.56,153.89
2018,9,9,18,15,158.5,15.0,2.8,18.1,25.5,107.44,0.0
2018,9,9,18,30,20.0,3.0,2.8,17.5,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,2.8,16.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,5,45,95.0,9.0,2.3,13.3,12.5,0.0,0.0
2018,9,10,6,0,190.0,18.0,2.4,13.7,25.0,16.37,0.0
2018,9,10,6,15,332.5,27.5,2.45,14.2,64.0,22.55,11.81
2018,9,10,6,30,475.0,37.0,2.5,14.7,103.0,29.56,20.0
2018,9,10,6,45,552.5,44.5,2.55,15.25,153.0,34.53,24.87
2018,9,10,7,0,630.0,52.0,2.6,15.8,203.0,43.03,32.61
2018,9,10,7,15,679.0,57.0,2.5,16.3,255.5,45.92,35.22
2018,9,10,7,30,728.0,62.0,2.4,16.8,308.0,48.78,37.66
2018,9,10,7,45,761.0,66.0,2.3,17.3,360.5,50.68,39.17
2018,9,10,8,0,794.0,70.0,2.2,17.8,413.0,52.54,40.59
2018,9,10,8,15,817.0,74.0,2.15,18.45,463.5,54.25,41.83
2018,9,10,8,30,840.0,78.0,2.1,19.1,514.0,55.88,42.97
2018,9,10,8,45,856.5,81.0,2.05,19.75,560.0,84.92,50.89
2018,9,10,9,0,873.0,84.0,2.0,20.4,606.0,139.43,74.98
2018,9,10,9,15,887.0,85.5,2.0,21.0,647.5,194.19,112.58
2018,9,10,9,30,901.0,87.0,2.0,21.6,689.0,250.08,157.61
2018,9,10,9,45,911.0,89.0,2.0,22.2,725.0,306.25,205.61
2018,9,10,10,0,921.0,91.0,2.0,22.8,761.0,362.71,254.23
2018,9,10,10,15,928.5,92.0,2.05,23.35,790.0,417.53,301.08
2018,9,10,10,30,936.0,93.0,2.1,23.9,819.0,471.9,346.37
2018,9,10,10,45,940.5,94.5,2.2,24.4,840.5,524.59,389.3
2018,9,10,11,0,945.0,96.0,2.3,24.9,862.0,576.09,430.04
2018,9,10,11,15,947.5,96.5,2.4,25.25,875.5,624.23,467.46
2018,9,10,11,30,950.0,97.0,2.5,25.6,889.0,670.56,502.59
2018,9,10,11,45,949.5,97.5,2.6,25.9,893.0,712.93,534.2
2018,9,10,12,0,949.0,98.0,2.7,26.2,897.0,752.88,563.47
2018,9,10,12,15,945.5,99.5,2.8,26.4,893.5,789.0,588.55
2018,9,10,12,30,942.0,101.0,2.9,26.6,890.0,822.21,611.14
2018,9,10,12,45,936.5,102.0,2.95,26.75,878.0,850.35,630.11
2018,9,10,13,0,931.0,103.0,3.0,26.9,866.0,875.24,646.95
2018,9,10,13,15,926.0,102.5,3.05,26.9,847.0,895.73,661.32
2018,9,10,13,30,921.0,102.0,3.1,26.9,828.0,912.81,673.57
2018,9,10,13,45,913.5,101.0,3.2,26.95,801.5,923.71,682.06
2018,9,10,14,0,906.0,100.0,3.3,27.0,775.0,931.06,688.4
2018,9,10,14,15,896.0,98.5,3.4,26.8,741.5,932.05,691.36
2018,9,10,14,30,886.0,97.0,3.5,26.6,708.0,929.52,692.15
2018,9,10,14,45,872.0,95.0,3.55,26.45,667.5,919.29,687.46
2018,9,10,15,0,858.0,93.0,3.6,26.3,627.0,905.73,680.66
2018,9,10,15,15,840.5,90.5,3.6,26.3,582.0,894.16,674.64
2018,9,10,15,30,823.0,88.0,3.6,26.3,537.0,870.67,660.45
2018,9,10,15,45,798.0,85.0,3.75,25.45,487.5,837.04,642.08
2018,9,10,16,0,773.0,82.0,3.9,24.6,438.0,801.0,621.5
2018,9,10,16,15,739.0,78.0,3.9,23.9,386.0,753.92,591.23
2018,9,10,16,30,705.0,74.0,3.9,23.2,334.0,710.56,562.76
2018,9,10,16,45,657.0,68.5,3.9,22.5,281.5,648.55,519.02
2018,9,10,17,0,609.0,63.0,3.9,21.8,229.0,586.92,473.56
2018,9,10,17,15,537.0,55.5,3.8,20.85,178.5,505.64,410.42
2018,9,10,17,30,465.0,48.0,3.7,19.9,128.0,427.34,345.92
2018,9,10,17,45,348.5,37.5,3.6,18.95,85.5,319.48,252.21
2018,9,10,18,0,232.0,27.0,3.5,18.0,43.0,209.98,110.01
2018,9,10,18,15,122.0,14.5,3.45,17.45,22.5,84.95,0.0
2018,9,10,18,30,12.0,2.0,3.4,16.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,3.3,16.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,11,5,45,83.5,8.5,3.05,13.6,11.5,0.0,0.0
2018,9,11,6,0,167.0,17.0,3.2,13.8,23.0,15.46,0.0
2018,9,11,6,15,309.0,28.0,3.25,14.25,61.5,23.1,11.83
2018,9,11,6,30,451.0,39.0,3.3,14.7,100.0,31.4,21.54
2018,9,11,6,45,531.5,46.0,3.4,15.15,149.0,35.82,25.98
2018,9,11,7,0,612.0,53.0,3.5,15.6,198.0,40.21,30.12
2018,9,11,7,15,661.5,59.0,3.45,16.05,250.5,47.65,36.78
2018,9,11,7,30,711.0,65.0,3.4,16.5,303.0,51.26,39.89
2018,9,11,7,45,743.5,69.5,3.35,16.95,355.0,53.44,41.65
2018,9,11,8,0,776.0,74.0,3.3,17.4,407.0,55.55,43.3
2018,9,11,8,15,799.0,78.0,3.3,17.95,456.5,57.14,44.43
2018,9,11,8,30,822.0,82.0,3.3,18.5,506.0,58.65,45.49
2018,9,11,8,45,838.0,86.0,3.25,19.0,552.0,76.91,45.79
2018,9,11,9,0,854.0,90.0,3.2,19.5,598.0,131.5,70.02
2018,9,11,9,15,866.5,92.5,3.25,19.95,639.0,194.49,114.51
2018,9,11,9,30,879.0,95.0,3.3,20.4,680.0,249.78,159.46
2018,9,11,9,45,887.5,97.5,3.3,20.85,714.5,304.86,207.19
2018,9,11,10,0,896.0,100.0,3.3,21.3,749.0,360.08,255.62
2018,9,11,10,15,902.0,102.0,3.35,21.6,777.0,413.94,302.73
2018,9,11,10,30,908.0,104.0,3.4,21.9,805.0,467.24,348.36
2018,9,11,10,45,912.5,105.0,3.4,22.2,826.0,518.28,390.99
2018,9,11,11,0,917.0,106.0,3.4,22.5,847.0,568.17,431.49
2018,9,11,11,15,921.5,106.0,3.5,22.65,861.0,615.86,469.76
2018,9,11,11,30,926.0,106.0,3.6,22.8,875.0,661.97,505.95
2018,9,11,11,45,928.0,106.0,3.65,23.0,880.5,704.66,538.62
2018,9,11,12,0,930.0,106.0,3.7,23.2,886.0,745.17,569.05
2018,9,11,12,15,933.0,103.0,3.75,23.2,883.5,781.26,595.39
2018,9,11,12,30,936.0,100.0,3.8,23.2,881.0,814.74,618.99
2018,9,11,12,45,939.5,97.0,3.9,23.2,872.0,845.84,641.16
2018,9,11,13,0,943.0,94.0,4.0,23.2,863.0,874.03,661.37
2018,9,11,13,15,941.0,92.0,4.05,23.05,845.0,895.53,677.2
2018,9,11,13,30,939.0,90.0,4.1,22.9,827.0,913.63,690.88
2018,9,11,13,45,935.0,88.0,4.15,22.8,801.0,926.5,700.99
2018,9,11,14,0,931.0,86.0,4.2,22.7,775.0,935.81,708.86
2018,9,11,14,15,924.0,83.5,4.2,22.4,742.0,938.24,712.49
2018,9,11,14,30,917.0,81.0,4.2,22.1,709.0,937.05,713.84
2018,9,11,14,45,907.0,79.0,4.25,21.85,670.0,930.12,711.54
2018,9,11,15,0,897.0,77.0,4.3,21.6,631.0,919.74,707.0
2018,9,11,15,15,881.0,75.0,4.3,21.6,586.0,900.58,695.46
2018,9,11,15,30,865.0,73.0,4.3,21.6,541.0,878.34,681.83
2018,9,11,15,45,845.0,70.0,4.3,20.75,492.0,848.42,664.81
2018,9,11,16,0,825.0,67.0,4.3,19.9,443.0,824.51,651.85
2018,9,11,16,15,795.5,63.5,4.2,19.4,391.0,780.93,622.72
2018,9,11,16,30,766.0,60.0,4.1,18.9,339.0,735.73,591.64
2018,9,11,16,45,722.0,56.0,4.05,18.4,286.0,676.95,549.19
2018,9,11,17,0,678.0,52.0,4.0,17.9,233.0,618.04,504.69
2018,9,11,17,15,606.0,46.5,3.85,17.3,181.5,536.74,440.0
2018,9,11,17,30,534.0,41.0,3.7,16.7,130.0,465.42,379.7
2018,9,11,17,45,402.0,32.5,3.6,16.15,85.5,348.33,275.99
2018,9,11,18,0,270.0,24.0,3.5,15.6,41.0,228.08,94.97
2018,9,11,18,15,135.0,12.0,3.45,15.35,20.5,89.85,0.0
2018,9,11,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,12,5,45,72.0,7.5,2.6,13.2,10.0,0.0,0.0
2018,9,12,6,0,144.0,15.0,2.7,13.5,20.0,13.64,0.0
2018,9,12,6,15,281.0,26.5,2.85,14.0,57.0,21.76,10.39
2018,9,12,6,30,418.0,38.0,3.0,14.5,94.0,30.53,20.76
2018,9,12,6,45,481.0,47.5,3.15,15.0,139.0,37.05,27.06
2018,9,12,7,0,544.0,57.0,3.3,15.5,184.0,43.32,32.87
2018,9,12,7,15,571.5,67.5,3.3,15.8,230.5,49.95,38.85
2018,9,12,7,30,599.0,78.0,3.3,16.1,277.0,56.22,44.35
2018,9,12,7,45,679.0,77.5,3.3,16.45,338.5,54.23,42.44
2018,9,12,8,0,759.0,77.0,3.3,16.8,400.0,57.85,45.44
2018,9,12,8,15,796.0,77.0,3.3,17.15,452.5,56.47,44.01
2018,9,12,8,30,833.0,77.0,3.3,17.5,505.0,55.3,42.77
2018,9,12,8,45,851.5,79.0,3.3,17.9,551.0,79.91,49.5
2018,9,12,9,0,870.0,81.0,3.3,18.3,597.0,133.59,71.9
2018,9,12,9,15,883.0,83.5,3.35,18.8,638.0,188.7,109.74
2018,9,12,9,30,896.0,86.0,3.4,19.3,679.0,244.87,155.5
2018,9,12,9,45,899.5,89.0,3.4,19.75,711.5,299.85,203.67
2018,9,12,10,0,903.0,92.0,3.4,20.2,744.0,354.44,252.13
2018,9,12,10,15,870.0,111.0,3.45,20.55,759.0,407.56,299.6
2018,9,12,10,30,837.0,130.0,3.5,20.9,774.0,452.81,339.56
2018,9,12,10,45,802.0,151.5,3.6,21.2,782.0,500.14,379.57
2018,9,12,11,0,767.0,173.0,3.7,21.5,790.0,540.71,413.08
2018,9,12,11,15,697.5,211.5,3.75,21.6,779.5,575.21,440.75
2018,9,12,11,30,628.0,250.0,3.8,21.7,769.0,602.82,462.15
2018,9,12,11,45,707.0,212.0,3.9,21.85,799.5,654.63,502.67
2018,9,12,12,0,786.0,174.0,4.0,22.0,830.0,708.11,544.03
2018,9,12,12,15,740.5,196.0,4.05,21.95,812.5,730.88,560.92
2018,9,12,12,30,695.0,218.0,4.1,21.9,795.0,747.98,573.55
2018,9,12,12,45,645.0,238.0,4.15,21.85,768.0,754.91,578.72
2018,9,12,13,0,595.0,258.0,4.2,21.8,741.0,756.91,580.25
2018,9,12,13,15,705.0,200.5,4.25,21.65,760.0,815.22,626.01
2018,9,12,13,30,815.0,143.0,4.3,21.5,779.0,867.03,663.82
2018,9,12,13,45,805.0,141.0,4.35,21.4,751.5,874.15,669.78
2018,9,12,14,0,795.0,139.0,4.4,21.3,724.0,877.86,673.77
2018,9,12,14,15,712.0,161.5,4.35,21.05,668.0,844.25,651.57
2018,9,12,14,30,629.0,184.0,4.3,20.8,612.0,801.79,623.1
2018,9,12,14,45,643.0,166.0,4.3,20.55,581.5,800.66,624.53
2018,9,12,15,0,657.0,148.0,4.3,20.3,551.0,796.12,623.36
2018,9,12,15,15,486.0,174.5,4.3,20.3,460.5,663.67,526.24
2018,9,12,15,30,315.0,201.0,4.3,20.3,370.0,523.17,418.58
2018,9,12,15,45,298.5,186.5,4.25,19.55,334.5,491.89,397.26
2018,9,12,16,0,282.0,172.0,4.2,18.8,299.0,459.79,374.37
2018,9,12,16,15,436.5,128.0,4.15,18.35,297.5,552.3,452.15
2018,9,12,16,30,591.0,84.0,4.1,17.9,296.0,625.02,511.03
2018,9,12,16,45,594.0,72.0,4.0,17.45,256.0,598.49,491.23
2018,9,12,17,0,597.0,60.0,3.9,17.0,216.0,569.51,468.67
2018,9,12,17,15,516.5,53.0,3.8,16.6,166.0,483.52,398.94
2018,9,12,17,30,436.0,46.0,3.7,16.2,116.0,401.11,328.38
2018,9,12,17,45,291.0,34.0,3.55,15.75,73.5,274.96,216.28
2018,9,12,18,0,146.0,22.0,3.4,15.3,31.0,145.46,34.15
2018,9,12,18,15,73.0,11.0,3.35,15.1,15.5,52.43,0.0
2018,9,12,18,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,13,5,45,17.5,5.5,2.35,13.7,6.0,0.0,0.0
2018,9,13,6,0,35.0,11.0,2.5,14.0,12.0,10.01,0.0
2018,9,13,6,15,101.5,28.0,2.65,14.45,39.5,22.62,10.46
2018,9,13,6,30,168.0,45.0,2.8,14.9,67.0,35.79,25.18
2018,9,13,6,45,281.0,56.5,3.0,15.35,113.0,42.79,32.03
2018,9,13,7,0,394.0,68.0,3.2,15.8,159.0,50.82,39.45
2018,9,13,7,15,529.0,67.5,3.25,16.25,222.5,49.86,38.69
2018,9,13,7,30,664.0,67.0,3.3,16.7,286.0,48.24,37.2
2018,9,13,7,45,717.5,68.0,3.35,17.1,340.5,52.25,40.6
2018,9,13,8,0,771.0,69.0,3.4,17.5,395.0,51.87,40.07
2018,9,13,8,15,796.0,71.5,3.4,17.95,444.0,52.52,40.43
2018,9,13,8,30,821.0,74.0,3.4,18.4,493.0,53.17,40.78
2018,9,13,8,45,839.5,76.0,3.45,18.8,538.5,75.83,47.35
2018,9,13,9,0,858.0,78.0,3.5,19.2,584.0,128.75,68.59
2018,9,13,9,15,869.0,81.0,3.45,19.55,624.0,183.21,105.71
2018,9,13,9,30,880.0,84.0,3.4,19.9,664.0,238.51,150.67
2018,9,13,9,45,886.5,87.0,3.35,20.25,698.0,293.34,198.46
2018,9,13,10,0,893.0,90.0,3.3,20.6,732.0,348.1,246.89
2018,9,13,10,15,901.0,91.0,3.3,20.85,760.0,401.56,293.93
2018,9,13,10,30,909.0,92.0,3.3,21.1,788.0,454.64,339.67
2018,9,13,10,45,914.0,93.0,3.25,21.3,809.0,505.72,382.69
2018,9,13,11,0,919.0,94.0,3.2,21.5,830.0,555.69,423.57
2018,9,13,11,15,922.5,94.5,3.25,21.65,843.5,603.06,461.71
2018,9,13,11,30,926.0,95.0,3.3,21.8,857.0,648.75,497.65
2018,9,13,11,45,927.0,95.0,3.3,21.95,862.0,690.51,529.73
2018,9,13,12,0,928.0,95.0,3.3,22.1,867.0,729.98,559.47
2018,9,13,12,15,911.5,102.5,3.35,22.1,858.5,761.39,582.48
2018,9,13,12,30,895.0,110.0,3.4,22.1,850.0,789.25,602.27
2018,9,13,12,45,798.5,154.0,3.45,22.1,807.5,791.36,604.06
2018,9,13,13,0,702.0,198.0,3.5,22.1,765.0,785.91,599.96
2018,9,13,13,15,573.0,244.5,3.55,22.05,700.5,745.41,569.91
2018,9,13,13,30,444.0,291.0,3.6,22.0,636.0,695.33,532.62
2018,9,13,13,45,447.5,281.5,3.65,21.9,619.0,702.91,539.89
2018,9,13,14,0,451.0,272.0,3.7,21.8,602.0,708.4,545.4
2018,9,13,14,15,554.0,220.5,3.75,21.6,607.5,756.71,584.78
2018,9,13,14,30,657.0,169.0,3.8,21.4,613.0,809.33,625.74
2018,9,13,14,45,533.0,198.0,3.85,21.2,544.5,726.83,566.69
2018,9,13,15,0,409.0,227.0,3.9,21.0,476.0,650.24,510.04
2018,9,13,15,15,340.5,222.0,3.9,21.0,419.0,568.44,449.92
2018,9,13,15,30,272.0,217.0,3.9,21.0,362.0,503.54,400.88
2018,9,13,15,45,434.5,163.0,3.85,20.4,369.0,600.52,481.32
2018,9,13,16,0,597.0,109.0,3.8,19.8,376.0,680.02,545.36
2018,9,13,16,15,639.0,88.5,3.75,19.4,342.5,680.68,547.59
2018,9,13,16,30,681.0,68.0,3.7,19.0,309.0,671.01,542.17
2018,9,13,16,45,661.0,60.0,3.65,18.55,263.0,628.53,511.1
2018,9,13,17,0,641.0,52.0,3.6,18.1,217.0,584.79,477.51
2018,9,13,17,15,568.0,46.0,3.3,17.55,167.0,509.84,416.72
2018,9,13,17,30,495.0,40.0,3.0,17.0,117.0,433.2,351.33
2018,9,13,17,45,364.0,30.5,2.75,16.5,75.5,318.11,246.2
2018,9,13,18,0,233.0,21.0,2.5,16.0,34.0,195.16,0.0
2018,9,13,18,15,116.5,10.5,2.4,15.6,17.0,76.85,0.0
2018,9,13,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,45,17.5,5.0,1.35,12.2,5.5,0.0,0.0
2018,9,14,6,0,35.0,10.0,1.4,12.5,11.0,9.1,0.0
2018,9,14,6,15,89.5,27.5,1.6,13.1,37.0,22.2,9.6
2018,9,14,6,30,144.0,45.0,1.8,13.7,63.0,35.7,25.19
2018,9,14,6,45,221.0,60.0,1.95,14.25,103.0,45.33,34.39
2018,9,14,7,0,298.0,75.0,2.1,14.8,143.0,55.71,43.92
2018,9,14,7,15,252.0,98.5,2.1,15.2,166.0,74.46,60.62
2018,9,14,7,30,206.0,122.0,2.1,15.6,189.0,89.78,74.0
2018,9,14,7,45,192.5,147.0,2.1,16.05,218.0,110.63,91.9
2018,9,14,8,0,179.0,172.0,2.1,16.5,247.0,126.66,105.3
2018,9,14,8,15,197.0,193.0,2.05,17.0,285.0,140.03,116.17
2018,9,14,8,30,215.0,214.0,2.0,17.5,323.0,152.95,126.5
2018,9,14,8,45,300.5,219.5,2.0,18.0,387.0,152.36,116.61
2018,9,14,9,0,386.0,225.0,2.0,18.5,451.0,185.39,131.68
2018,9,14,9,15,430.5,228.0,1.95,19.05,497.0,212.34,147.53
2018,9,14,9,30,475.0,231.0,1.9,19.6,543.0,252.77,177.48
2018,9,14,9,45,515.5,229.0,1.85,20.2,584.0,293.47,209.61
2018,9,14,10,0,556.0,227.0,1.8,20.8,625.0,338.15,245.59
2018,9,14,10,15,691.5,179.5,1.85,21.2,694.0,384.52,281.83
2018,9,14,10,30,827.0,132.0,1.9,21.6,763.0,447.2,331.29
2018,9,14,10,45,874.5,114.5,1.9,22.0,797.5,503.15,376.2
2018,9,14,11,0,922.0,97.0,1.9,22.4,832.0,557.94,419.4
2018,9,14,11,15,932.5,93.0,1.95,22.65,847.0,605.51,456.76
2018,9,14,11,30,943.0,89.0,2.0,22.9,862.0,651.82,492.28
2018,9,14,11,45,944.5,89.0,2.1,23.15,867.0,694.45,524.55
2018,9,14,12,0,946.0,89.0,2.2,23.4,872.0,734.78,554.56
2018,9,14,12,15,944.0,89.5,2.3,23.55,868.5,770.6,579.98
2018,9,14,12,30,942.0,90.0,2.4,23.7,865.0,803.57,602.79
2018,9,14,12,45,938.0,90.0,2.5,23.8,853.0,831.49,622.28
2018,9,14,13,0,934.0,90.0,2.6,23.9,841.0,856.2,639.69
2018,9,14,13,15,930.0,89.0,2.7,23.85,822.0,876.56,654.65
2018,9,14,13,30,926.0,88.0,2.8,23.8,803.0,893.52,667.48
2018,9,14,13,45,919.0,87.0,2.9,23.8,776.5,904.41,676.27
2018,9,14,14,0,912.0,86.0,3.0,23.8,750.0,911.74,682.86
2018,9,14,14,15,902.5,85.0,3.05,23.6,716.5,913.29,685.91
2018,9,14,14,30,893.0,84.0,3.1,23.4,683.0,911.32,686.79
2018,9,14,14,45,878.0,82.5,3.2,23.2,642.5,900.35,682.03
2018,9,14,15,0,863.0,81.0,3.3,23.0,602.0,886.05,675.1
2018,9,14,15,15,846.5,78.0,3.3,23.0,557.0,865.41,662.67
2018,9,14,15,30,830.0,75.0,3.3,23.0,512.0,841.8,648.19
2018,9,14,15,45,799.5,73.5,3.4,22.25,462.0,813.65,632.77
2018,9,14,16,0,769.0,72.0,3.5,21.5,412.0,774.83,609.21
2018,9,14,16,15,730.5,69.0,3.5,21.0,360.0,725.53,576.2
2018,9,14,16,30,692.0,66.0,3.5,20.5,308.0,675.1,541.28
2018,9,14,16,45,657.0,59.5,3.5,19.95,259.0,622.33,503.17
2018,9,14,17,0,622.0,53.0,3.5,19.4,210.0,574.67,466.95
2018,9,14,17,15,548.0,47.0,3.4,18.8,161.0,494.75,402.83
2018,9,14,17,30,474.0,41.0,3.3,18.2,112.0,418.14,337.43
2018,9,14,17,45,335.0,30.5,3.2,17.6,71.0,297.8,226.51
2018,9,14,18,0,196.0,20.0,3.1,17.0,30.0,167.97,0.0
2018,9,14,18,15,98.0,10.0,3.0,16.65,15.0,65.37,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,15,5,45,68.5,7.0,3.1,13.55,8.5,0.0,0.0
2018,9,15,6,0,137.0,14.0,3.2,13.7,17.0,12.73,0.0
2018,9,15,6,15,288.5,24.5,3.3,14.0,53.5,20.22,7.44
2018,9,15,6,30,440.0,35.0,3.4,14.3,90.0,28.2,18.58
2018,9,15,6,45,525.5,42.0,3.5,14.6,138.5,32.77,23.26
2018,9,15,7,0,611.0,49.0,3.6,14.9,187.0,40.73,30.62
2018,9,15,7,15,664.5,54.0,3.6,15.3,239.5,43.72,33.38
2018,9,15,7,30,718.0,59.0,3.6,15.7,292.0,46.69,35.98
2018,9,15,7,45,754.5,63.0,3.65,16.05,344.5,48.7,37.65
2018,9,15,8,0,791.0,67.0,3.7,16.4,397.0,50.67,39.22
2018,9,15,8,15,816.5,69.5,3.7,16.8,447.0,51.41,39.66
2018,9,15,8,30,842.0,72.0,3.7,17.2,497.0,60.72,47.59
2018,9,15,8,45,861.0,74.0,3.7,17.65,543.5,71.43,46.23
2018,9,15,9,0,880.0,76.0,3.7,18.1,590.0,125.57,66.44
2018,9,15,9,15,891.5,79.0,3.7,18.45,631.0,181.33,103.86
2018,9,15,9,30,903.0,82.0,3.7,18.8,672.0,237.97,149.79
2018,9,15,9,45,910.5,84.5,3.7,19.15,706.5,293.92,198.71
2018,9,15,10,0,918.0,87.0,3.7,19.5,741.0,349.87,248.51
2018,9,15,10,15,926.5,87.5,3.75,19.75,769.5,404.38,296.92
2018,9,15,10,30,935.0,88.0,3.8,20.0,798.0,458.49,344.06
2018,9,15,10,45,941.0,88.5,3.8,20.25,819.5,510.83,388.58
2018,9,15,11,0,947.0,89.0,3.8,20.5,841.0,562.06,430.99
2018,9,15,11,15,950.0,89.5,3.85,20.6,854.0,610.32,470.37
2018,9,15,11,30,953.0,90.0,3.9,20.7,867.0,656.77,507.42
2018,9,15,11,45,955.0,89.5,3.95,20.8,872.5,699.67,541.05
2018,9,15,12,0,957.0,89.0,4.0,20.9,878.0,740.26,572.34
2018,9,15,12,15,956.5,89.0,4.1,20.9,875.0,777.04,599.62
2018,9,15,12,30,956.0,89.0,4.2,20.9,872.0,811.01,624.13
2018,9,15,12,45,953.5,88.5,4.25,20.9,860.5,839.96,644.91
2018,9,15,13,0,951.0,88.0,4.3,20.9,849.0,865.71,663.49
2018,9,15,13,15,947.5,87.5,4.3,20.8,830.5,887.31,679.31
2018,9,15,13,30,944.0,87.0,4.3,20.7,812.0,905.5,692.86
2018,9,15,13,45,938.5,85.5,4.35,20.6,785.5,917.37,702.43
2018,9,15,14,0,933.0,84.0,4.4,20.5,759.0,925.63,709.67
2018,9,15,14,15,924.5,82.0,4.4,20.35,725.0,927.04,712.24
2018,9,15,14,30,916.0,80.0,4.4,20.2,691.0,924.81,712.5
2018,9,15,14,45,904.0,78.0,4.4,20.05,651.0,915.87,708.23
2018,9,15,15,0,892.0,76.0,4.4,19.9,611.0,903.49,701.7
2018,9,15,15,15,875.5,74.0,4.4,19.9,566.0,883.79,689.66
2018,9,15,15,30,859.0,72.0,4.4,19.9,521.0,861.07,675.48
2018,9,15,15,45,838.0,69.0,4.35,19.35,472.0,830.33,656.49
2018,9,15,16,0,817.0,66.0,4.3,18.8,423.0,805.51,641.62
2018,9,15,16,15,787.0,62.0,4.25,18.4,371.0,761.12,611.37
2018,9,15,16,30,757.0,58.0,4.2,18.0,319.0,715.17,579.06
2018,9,15,16,45,711.0,53.5,4.15,17.6,266.0,654.75,534.25
2018,9,15,17,0,665.0,49.0,4.1,17.2,213.0,594.4,487.3
2018,9,15,17,15,590.5,43.0,3.9,16.7,162.5,511.96,419.97
2018,9,15,17,30,516.0,37.0,3.7,16.2,112.0,440.15,357.17
2018,9,15,17,45,369.0,28.0,3.5,15.65,70.5,315.93,237.48
2018,9,15,18,0,222.0,19.0,3.3,15.1,29.0,179.63,0.0
2018,9,15,18,15,111.0,9.5,3.15,14.8,14.5,8.64,0.0
2018,9,15,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.55,12.1,8.5,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.6,12.5,17.0,12.73,0.0
2018,9,16,6,15,307.5,23.5,1.85,13.25,53.5,19.4,6.11
2018,9,16,6,30,465.0,33.0,2.1,14.0,90.0,26.55,17.15
2018,9,16,6,45,550.0,39.5,2.35,14.75,139.0,33.61,23.97
2018,9,16,7,0,635.0,46.0,2.6,15.5,188.0,38.22,28.32
2018,9,16,7,15,687.0,51.0,2.6,15.95,240.5,41.34,31.19
2018,9,16,7,30,739.0,56.0,2.6,16.4,293.0,44.42,33.88
2018,9,16,7,45,773.5,59.0,2.65,16.9,345.0,45.76,34.93
2018,9,16,8,0,808.0,62.0,2.7,17.4,397.0,47.1,35.94
2018,9,16,8,15,832.5,64.5,2.65,17.85,447.0,55.73,43.28
2018,9,16,8,30,857.0,67.0,2.6,18.3,497.0,57.44,44.53
2018,9,16,8,45,874.5,69.5,2.6,18.75,543.5,66.82,52.39
2018,9,16,9,0,892.0,72.0,2.6,19.2,590.0,121.86,63.15
2018,9,16,9,15,905.0,73.5,2.6,19.6,631.0,177.33,99.54
2018,9,16,9,30,918.0,75.0,2.6,20.0,672.0,233.79,144.74
2018,9,16,9,45,927.5,76.5,2.6,20.4,707.0,290.18,193.48
2018,9,16,10,0,937.0,78.0,2.6,20.8,742.0,346.73,243.23
2018,9,16,10,15,943.5,79.0,2.6,21.15,770.0,401.77,291.47
2018,9,16,10,30,950.0,80.0,2.6,21.5,798.0,456.19,338.12
2018,9,16,10,45,955.0,80.5,2.6,21.8,819.0,508.65,382.04
2018,9,16,11,0,960.0,81.0,2.6,22.1,840.0,559.89,423.67
2018,9,16,11,15,962.5,81.5,2.65,22.3,853.0,608.29,462.33
2018,9,16,11,30,965.0,82.0,2.7,22.5,866.0,654.8,498.56
2018,9,16,11,45,966.0,82.5,2.7,22.75,871.0,698.27,531.38
2018,9,16,12,0,967.0,83.0,2.7,23.0,876.0,739.35,561.72
2018,9,16,12,15,965.0,83.5,2.75,23.1,872.5,775.72,587.54
2018,9,16,12,30,963.0,84.0,2.8,23.2,869.0,809.16,610.63
2018,9,16,12,45,959.0,84.5,2.85,23.3,857.0,838.0,630.54
2018,9,16,13,0,955.0,85.0,2.9,23.4,845.0,863.55,648.27
2018,9,16,13,15,950.5,85.0,2.9,23.35,826.0,884.82,663.22
2018,9,16,13,30,946.0,85.0,2.9,23.3,807.0,902.63,675.95
2018,9,16,13,45,940.0,83.5,2.95,23.25,780.0,913.99,684.85
2018,9,16,14,0,934.0,82.0,3.0,23.2,753.0,921.72,691.52
2018,9,16,14,15,924.5,80.5,3.1,23.05,719.0,922.71,694.47
2018,9,16,14,30,915.0,79.0,3.2,22.9,685.0,920.09,695.15
2018,9,16,14,45,903.0,77.0,3.25,22.75,645.0,911.08,691.3
2018,9,16,15,0,891.0,75.0,3.3,22.6,605.0,898.63,685.23
2018,9,16,15,15,874.0,73.0,3.3,22.6,559.5,878.45,673.16
2018,9,16,15,30,857.0,71.0,3.3,22.6,514.0,855.26,659.03
2018,9,16,15,45,834.0,68.0,3.35,21.95,464.5,822.79,640.09
2018,9,16,16,0,811.0,65.0,3.4,21.3,415.0,796.27,625.04
2018,9,16,16,15,779.0,61.5,3.4,20.8,363.0,751.03,595.13
2018,9,16,16,30,747.0,58.0,3.4,20.3,311.0,704.36,563.17
2018,9,16,16,45,698.5,53.5,3.4,19.75,258.5,642.35,518.18
2018,9,16,17,0,650.0,49.0,3.4,19.2,206.0,580.56,470.99
2018,9,16,17,15,572.0,43.0,3.2,18.55,156.0,496.23,402.92
2018,9,16,17,30,494.0,37.0,3.0,17.9,106.0,423.24,339.42
2018,9,16,17,45,348.0,27.5,2.75,17.2,66.0,300.51,217.7
2018,9,16,18,0,202.0,18.0,2.5,16.5,26.0,138.65,0.0
2018,9,16,18,15,101.0,9.0,2.4,16.1,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,74.0,6.5,1.75,12.7,8.0,0.0,0.0
2018,9,17,6,0,148.0,13.0,1.8,13.0,16.0,11.82,0.0
2018,9,17,6,15,304.5,22.5,2.05,13.6,51.5,18.56,4.59
2018,9,17,6,30,461.0,32.0,2.3,14.2,87.0,25.75,16.37
2018,9,17,6,45,545.5,38.5,2.5,14.75,135.5,32.75,23.19
2018,9,17,7,0,630.0,45.0,2.7,15.3,184.0,37.4,27.6
2018,9,17,7,15,682.0,50.0,2.7,15.7,236.5,40.54,30.51
2018,9,17,7,30,734.0,55.0,2.7,16.1,289.0,43.66,33.25
2018,9,17,7,45,768.5,58.5,2.7,16.55,341.0,45.41,34.68
2018,9,17,8,0,803.0,62.0,2.7,17.0,393.0,47.14,36.04
2018,9,17,8,15,827.0,65.0,2.65,17.4,442.5,56.05,43.65
2018,9,17,8,30,851.0,68.0,2.6,17.8,492.0,58.1,45.2
2018,9,17,8,45,868.5,70.0,2.6,18.2,538.0,65.24,51.16
2018,9,17,9,0,886.0,72.0,2.6,18.6,584.0,119.59,62.2
2018,9,17,9,15,896.0,75.5,2.6,19.0,624.5,175.78,99.02
2018,9,17,9,30,906.0,79.0,2.6,19.4,665.0,232.69,144.59
2018,9,17,9,45,912.5,82.0,2.6,19.8,699.0,288.88,193.23
2018,9,17,10,0,919.0,85.0,2.6,20.2,733.0,344.97,242.68
2018,9,17,10,15,926.5,86.0,2.65,20.55,761.5,399.5,290.58
2018,9,17,10,30,934.0,87.0,2.7,20.9,790.0,453.54,337.08
2018,9,17,10,45,939.0,87.5,2.8,21.2,810.5,505.29,380.83
2018,9,17,11,0,944.0,88.0,2.9,21.5,831.0,555.84,422.43
2018,9,17,11,15,947.0,88.5,2.95,21.65,844.0,603.87,461.14
2018,9,17,11,30,950.0,89.0,3.0,21.8,857.0,650.09,497.51
2018,9,17,11,45,951.0,89.5,3.1,21.9,862.0,693.02,530.94
2018,9,17,12,0,952.0,90.0,3.2,22.0,867.0,733.61,562.05
2018,9,17,12,15,950.0,90.0,3.35,22.0,863.0,769.05,588.62
2018,9,17,12,30,948.0,90.0,3.5,22.0,859.0,801.59,612.15
2018,9,17,12,45,944.0,91.0,3.6,21.95,847.5,830.55,633.1
2018,9,17,13,0,940.0,92.0,3.7,21.9,836.0,856.29,651.91
2018,9,17,13,15,936.5,90.5,3.8,21.75,816.5,876.57,667.3
2018,9,17,13,30,933.0,89.0,3.9,21.6,797.0,893.4,680.49
2018,9,17,13,45,928.0,87.5,3.95,21.45,771.0,905.45,690.28
2018,9,17,14,0,923.0,86.0,4.0,21.3,745.0,913.95,697.81
2018,9,17,14,15,915.0,84.0,4.05,21.05,711.5,915.65,701.11
2018,9,17,14,30,907.0,82.0,4.1,20.8,678.0,913.76,702.12
2018,9,17,14,45,895.0,79.5,4.15,20.5,638.0,904.18,698.05
2018,9,17,15,0,883.0,77.0,4.2,20.2,598.0,891.17,691.71
2018,9,17,15,15,865.5,75.5,4.2,20.2,553.0,871.25,679.49
2018,9,17,15,30,848.0,74.0,4.2,20.2,508.0,848.4,665.19
2018,9,17,15,45,825.0,70.5,4.2,19.4,458.5,823.87,651.57
2018,9,17,16,0,802.0,67.0,4.2,18.6,409.0,788.49,629.61
2018,9,17,16,15,770.0,63.5,4.15,18.1,357.5,743.48,598.93
2018,9,17,16,30,738.0,60.0,4.1,17.6,306.0,697.04,566.11
2018,9,17,16,45,687.0,55.5,4.05,17.1,253.5,633.36,518.47
2018,9,17,17,0,636.0,51.0,4.0,16.6,201.0,569.93,468.65
2018,9,17,17,15,551.5,44.5,3.8,16.05,151.0,487.95,400.89
2018,9,17,17,30,467.0,38.0,3.6,15.5,101.0,404.26,327.04
2018,9,17,17,45,317.5,27.5,3.45,14.95,62.0,277.84,195.32
2018,9,17,18,0,168.0,17.0,3.3,14.4,23.0,116.51,0.0
2018,9,17,18,15,84.0,8.5,3.25,14.2,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,5,45,41.5,6.0,2.4,13.1,6.5,0.0,0.0
2018,9,18,6,0,83.0,12.0,2.5,13.2,13.0,10.91,0.0
2018,9,18,6,15,227.5,25.0,2.6,13.5,47.0,20.99,4.55
2018,9,18,6,30,372.0,38.0,2.7,13.8,81.0,31.2,20.95
2018,9,18,6,45,463.0,47.0,2.75,14.1,128.5,37.27,27.18
2018,9,18,7,0,554.0,56.0,2.8,14.4,176.0,43.22,32.85
2018,9,18,7,15,611.5,62.0,2.75,14.8,227.5,46.41,35.84
2018,9,18,7,30,669.0,68.0,2.7,15.2,279.0,49.56,38.62
2018,9,18,7,45,707.5,72.5,2.7,15.6,330.5,51.4,40.13
2018,9,18,8,0,746.0,77.0,2.7,16.0,382.0,58.44,46.16
2018,9,18,8,15,773.5,80.5,2.65,16.45,431.5,59.59,46.93
2018,9,18,8,30,801.0,84.0,2.6,16.9,481.0,60.72,47.67
2018,9,18,8,45,821.5,86.5,2.6,17.35,527.0,65.08,51.2
2018,9,18,9,0,842.0,89.0,2.6,17.8,573.0,117.94,63.07
2018,9,18,9,15,859.5,90.0,2.6,18.2,614.5,179.66,104.15
2018,9,18,9,30,877.0,91.0,2.6,18.6,656.0,234.32,147.42
2018,9,18,9,45,891.0,91.0,2.6,18.95,691.5,288.66,194.23
2018,9,18,10,0,905.0,91.0,2.6,19.3,727.0,343.62,242.62
2018,9,18,10,15,912.5,92.0,2.65,19.65,754.5,397.49,290.09
2018,9,18,10,30,920.0,93.0,2.7,20.0,782.0,450.87,336.2
2018,9,18,10,45,925.0,93.5,2.7,20.3,802.5,502.01,379.37
2018,9,18,11,0,930.0,94.0,2.7,20.6,823.0,551.95,420.33
2018,9,18,11,15,933.0,94.5,2.7,20.85,835.5,599.4,458.31
2018,9,18,11,30,936.0,95.0,2.7,21.1,848.0,645.07,493.9
2018,9,18,11,45,936.5,95.5,2.7,21.3,852.5,687.18,526.09
2018,9,18,12,0,937.0,96.0,2.7,21.5,857.0,726.93,555.84
2018,9,18,12,15,935.5,96.5,2.75,21.65,853.5,762.73,582.11
2018,9,18,12,30,934.0,97.0,2.8,21.8,850.0,795.73,605.0
2018,9,18,12,45,930.0,97.0,2.85,21.95,838.0,823.37,624.15
2018,9,18,13,0,926.0,97.0,2.9,22.1,826.0,847.79,641.16
2018,9,18,13,15,921.0,96.5,3.0,22.1,806.5,867.59,655.79
2018,9,18,13,30,916.0,96.0,3.1,22.1,787.0,883.99,668.25
2018,9,18,13,45,909.0,94.5,3.2,22.15,760.0,894.14,676.49
2018,9,18,14,0,902.0,93.0,3.3,22.2,733.0,900.75,682.5
2018,9,18,14,15,891.5,91.5,3.35,22.0,699.0,900.73,684.49
2018,9,18,14,30,881.0,90.0,3.4,21.8,665.0,897.2,684.28
2018,9,18,14,45,867.0,88.0,3.5,21.6,625.0,886.55,679.58
2018,9,18,15,0,853.0,86.0,3.6,21.4,585.0,872.6,672.68
2018,9,18,15,15,834.5,83.0,3.6,21.4,539.5,858.82,664.89
2018,9,18,15,30,816.0,80.0,3.6,21.4,494.0,833.64,649.02
2018,9,18,15,45,790.0,77.0,3.7,20.7,445.0,799.24,628.58
2018,9,18,16,0,764.0,74.0,3.8,20.0,396.0,762.55,605.93
2018,9,18,16,15,725.5,70.0,3.8,19.4,344.0,712.29,571.72
2018,9,18,16,30,687.0,66.0,3.8,18.8,292.0,660.89,535.42
2018,9,18,16,45,630.5,61.0,3.8,18.15,240.5,599.51,489.77
2018,9,18,17,0,574.0,56.0,3.8,17.5,189.0,534.09,438.5
2018,9,18,17,15,482.0,48.5,3.7,16.85,140.5,441.59,362.39
2018,9,18,17,30,390.0,41.0,3.6,16.2,92.0,353.34,284.36
2018,9,18,17,45,247.0,28.0,3.45,15.5,55.0,228.57,150.48
2018,9,18,18,0,104.0,15.0,3.3,14.8,18.0,75.79,0.0
