Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,18,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,5,45,14.5,2.5,1.4,12.85,2.0,0.0,0.0
2018,9,29,6,0,29.0,5.0,1.4,13.0,4.0,0.0,0.0
2018,9,29,6,15,92.5,17.0,1.65,13.7,23.0,15.46,0.0
2018,9,29,6,30,156.0,29.0,1.9,14.4,42.0,22.67,11.5
2018,9,29,6,45,284.5,41.0,2.15,15.1,85.5,31.67,21.74
2018,9,29,7,0,413.0,53.0,2.4,15.8,129.0,41.6,30.97
2018,9,29,7,15,489.0,60.0,2.35,16.3,178.0,45.59,34.78
2018,9,29,7,30,565.0,67.0,2.3,16.8,227.0,49.57,38.36
2018,9,29,7,45,512.5,89.0,2.25,17.25,255.5,64.69,51.6
2018,9,29,8,0,460.0,111.0,2.2,17.7,284.0,77.9,62.93
2018,9,29,8,15,412.5,139.5,2.15,18.15,310.0,95.26,77.67
2018,9,29,8,30,365.0,168.0,2.1,18.6,336.0,118.83,97.49
2018,9,29,8,45,416.0,171.5,2.0,19.05,381.0,111.94,91.1
2018,9,29,9,0,467.0,175.0,1.9,19.5,426.0,135.42,93.68
2018,9,29,9,15,449.5,183.5,1.95,19.85,440.0,170.76,114.99
2018,9,29,9,30,432.0,192.0,2.0,20.2,454.0,204.12,140.69
2018,9,29,9,45,366.5,212.5,2.0,20.6,443.5,233.61,167.61
2018,9,29,10,0,301.0,233.0,2.0,21.0,433.0,261.6,193.34
2018,9,29,10,15,206.5,255.0,2.1,21.25,394.5,268.11,202.41
2018,9,29,10,30,112.0,277.0,2.2,21.5,356.0,269.56,206.08
2018,9,29,10,45,174.0,292.5,2.25,21.8,419.5,318.29,243.16
2018,9,29,11,0,236.0,308.0,2.3,22.1,483.0,371.41,283.54
2018,9,29,11,15,127.0,268.5,2.4,22.25,363.0,299.75,230.1
2018,9,29,11,30,18.0,229.0,2.5,22.4,243.0,211.58,162.12
2018,9,29,11,45,14.0,207.5,2.55,22.55,218.5,191.96,147.05
2018,9,29,12,0,10.0,186.0,2.6,22.7,194.0,171.53,131.09
2018,9,29,12,15,232.0,186.5,2.7,22.75,363.0,336.1,262.81
2018,9,29,12,30,454.0,187.0,2.8,22.8,532.0,514.35,399.84
2018,9,29,12,45,640.5,154.5,2.85,22.9,632.0,644.07,497.11
2018,9,29,13,0,827.0,122.0,2.9,23.0,732.0,774.06,591.04
2018,9,29,13,15,588.5,192.0,2.95,22.95,620.0,682.22,523.59
2018,9,29,13,30,350.0,262.0,3.0,22.9,508.0,558.63,431.2
2018,9,29,13,45,318.5,269.0,3.05,22.85,486.5,550.75,426.39
2018,9,29,14,0,287.0,276.0,3.1,22.8,465.0,541.24,419.67
2018,9,29,14,15,458.0,213.5,3.15,22.6,496.5,641.15,498.81
2018,9,29,14,30,629.0,151.0,3.2,22.4,528.0,732.24,569.57
2018,9,29,14,45,701.0,121.0,3.25,22.25,514.5,763.9,593.64
2018,9,29,15,0,773.0,91.0,3.3,22.1,501.0,786.55,611.81
2018,9,29,15,15,771.0,84.0,3.3,22.1,462.5,773.92,604.27
2018,9,29,15,30,769.0,77.0,3.3,22.1,424.0,758.15,594.67
2018,9,29,15,45,721.0,75.5,3.3,21.45,371.5,708.44,561.48
2018,9,29,16,0,673.0,74.0,3.3,20.8,319.0,662.25,530.1
2018,9,29,16,15,639.5,67.5,3.2,20.35,272.0,616.04,496.73
2018,9,29,16,30,606.0,61.0,3.1,19.9,225.0,569.01,461.25
2018,9,29,16,45,534.5,54.0,3.05,19.45,176.0,493.18,401.46
2018,9,29,17,0,463.0,47.0,3.0,19.0,127.0,419.61,340.04
2018,9,29,17,15,364.0,37.0,2.8,18.45,86.5,327.16,258.73
2018,9,29,17,30,265.0,27.0,2.6,17.9,46.0,232.48,133.34
2018,9,29,17,45,141.5,15.0,2.4,17.3,24.0,97.32,0.0
2018,9,29,18,0,18.0,3.0,2.2,16.7,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,2.1,16.4,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.5,0.55,15.2,1.5,0.0,0.0
2018,9,30,6,0,16.0,3.0,0.5,15.3,3.0,0.0,0.0
2018,9,30,6,15,132.0,17.0,0.5,15.6,27.0,15.46,0.0
2018,9,30,6,30,248.0,31.0,0.5,15.9,51.0,26.07,13.43
2018,9,30,6,45,354.0,41.5,0.5,16.25,93.5,33.64,23.3
2018,9,30,7,0,460.0,52.0,0.5,16.6,136.0,41.01,30.39
2018,9,30,7,15,530.0,59.0,0.5,17.15,185.0,45.06,34.22
2018,9,30,7,30,600.0,66.0,0.5,17.7,234.0,49.07,37.82
2018,9,30,7,45,647.5,71.0,0.5,18.2,284.0,51.33,39.72
2018,9,30,8,0,695.0,76.0,0.5,18.7,334.0,53.57,41.52
2018,9,30,8,15,726.5,79.5,0.45,19.25,382.0,60.02,46.9
2018,9,30,8,30,758.0,83.0,0.4,19.8,430.0,61.2,47.66
2018,9,30,8,45,780.5,86.0,0.4,20.3,474.5,61.95,48.04
2018,9,30,9,0,803.0,89.0,0.4,20.8,519.0,95.0,52.76
2018,9,30,9,15,798.5,97.5,0.4,21.2,552.0,149.26,82.92
2018,9,30,9,30,794.0,106.0,0.4,21.6,585.0,202.84,122.49
2018,9,30,9,45,799.5,111.5,0.45,22.0,616.5,255.36,165.27
2018,9,30,10,0,805.0,117.0,0.5,22.4,648.0,307.87,209.53
2018,9,30,10,15,733.5,150.0,0.6,22.7,648.5,352.71,250.03
2018,9,30,10,30,662.0,183.0,0.7,23.0,649.0,394.95,286.91
2018,9,30,10,45,650.5,194.0,0.85,23.25,662.5,437.41,322.02
2018,9,30,11,0,639.0,205.0,1.0,23.5,676.0,477.96,354.8
2018,9,30,11,15,760.0,157.0,1.15,23.7,726.0,534.91,399.06
2018,9,30,11,30,881.0,109.0,1.3,23.9,776.0,599.78,448.77
2018,9,30,11,45,691.5,179.5,1.4,24.1,704.5,588.39,441.39
2018,9,30,12,0,502.0,250.0,1.5,24.3,633.0,560.13,421.14
2018,9,30,12,15,389.0,295.5,1.55,24.3,591.0,548.93,412.93
2018,9,30,12,30,276.0,341.0,1.6,24.3,549.0,524.21,394.32
2018,9,30,12,45,266.0,341.0,1.65,24.25,539.0,531.96,400.82
2018,9,30,13,0,256.0,341.0,1.7,24.2,529.0,538.28,406.03
2018,9,30,13,15,273.5,327.0,1.8,23.95,522.5,550.88,417.07
2018,9,30,13,30,291.0,313.0,1.9,23.7,516.0,562.62,427.55
2018,9,30,13,45,320.5,291.5,1.95,23.4,507.0,575.29,439.08
2018,9,30,14,0,350.0,270.0,2.0,23.1,498.0,586.66,449.81
2018,9,30,14,15,419.0,234.0,2.05,22.85,493.0,628.49,483.22
2018,9,30,14,30,488.0,198.0,2.1,22.6,488.0,654.98,505.81
2018,9,30,14,45,406.0,201.5,2.15,22.3,431.5,593.96,462.07
2018,9,30,15,0,324.0,205.0,2.2,22.0,375.0,516.06,405.6
2018,9,30,15,15,222.0,186.5,2.2,22.0,298.5,411.06,326.03
2018,9,30,15,30,120.0,168.0,2.2,22.0,222.0,290.63,231.88
2018,9,30,15,45,66.0,133.5,2.35,21.55,162.5,192.4,153.98
2018,9,30,16,0,12.0,99.0,2.5,21.1,103.0,101.8,79.26
2018,9,30,16,15,6.0,79.0,2.45,20.7,81.0,77.22,59.07
2018,9,30,16,30,0.0,59.0,2.4,20.3,59.0,52.7,38.51
2018,9,30,16,45,0.0,46.0,2.35,19.95,46.0,40.6,28.3
2018,9,30,17,0,0.0,33.0,2.3,19.6,33.0,29.09,18.44
2018,9,30,17,15,7.0,23.0,2.15,19.15,23.5,25.45,14.98
2018,9,30,17,30,14.0,13.0,2.0,18.7,14.0,25.41,7.28
2018,9,30,17,45,14.0,8.0,1.8,18.3,8.0,15.5,0.0
2018,9,30,18,0,14.0,3.0,1.6,17.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.5,1.5,17.7,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.9,14.75,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.9,14.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,15.1,8.5,7.73,0.0
2018,10,1,6,30,0.0,16.0,0.9,15.4,16.0,14.08,4.3
2018,10,1,6,45,0.0,31.0,0.9,15.65,31.0,27.34,17.89
2018,10,1,7,0,0.0,46.0,0.9,15.9,46.0,40.11,29.64
2018,10,1,7,15,0.5,65.5,0.9,16.5,65.5,56.2,44.08
2018,10,1,7,30,1.0,85.0,0.9,17.1,85.0,72.08,58.06
2018,10,1,7,45,2.5,99.0,0.9,17.7,99.5,83.76,68.1
2018,10,1,8,0,4.0,113.0,0.9,18.3,114.0,95.34,77.81
2018,10,1,8,15,3.5,122.0,0.95,19.0,123.0,103.12,84.05
2018,10,1,8,30,3.0,131.0,1.0,19.7,132.0,110.8,90.1
2018,10,1,8,45,17.0,166.0,1.05,20.45,174.5,137.34,111.89
2018,10,1,9,0,31.0,201.0,1.1,21.2,217.0,156.3,120.59
2018,10,1,9,15,35.0,211.0,1.1,21.65,230.5,169.05,129.38
2018,10,1,9,30,39.0,221.0,1.1,22.1,244.0,182.14,138.76
2018,10,1,9,45,29.5,214.5,1.15,22.6,232.5,180.93,137.77
2018,10,1,10,0,20.0,208.0,1.2,23.1,221.0,182.86,139.29
2018,10,1,10,15,38.0,252.5,1.2,23.5,278.5,220.9,167.82
2018,10,1,10,30,56.0,297.0,1.2,23.9,336.0,266.73,201.91
2018,10,1,10,45,62.5,304.5,1.2,24.3,349.5,282.02,212.98
2018,10,1,11,0,69.0,312.0,1.2,24.7,363.0,297.94,224.63
2018,10,1,11,15,56.0,298.0,1.25,24.9,339.5,286.61,216.25
2018,10,1,11,30,43.0,284.0,1.3,25.1,316.0,273.19,206.29
2018,10,1,11,45,23.5,223.0,1.4,25.25,240.5,212.76,160.79
2018,10,1,12,0,4.0,162.0,1.5,25.4,165.0,146.36,109.81
2018,10,1,12,15,3.5,162.5,1.65,25.4,165.0,146.93,110.47
2018,10,1,12,30,3.0,163.0,1.8,25.4,165.0,147.45,110.95
2018,10,1,12,45,13.0,208.0,1.9,25.4,217.5,196.19,148.93
2018,10,1,13,0,23.0,253.0,2.0,25.4,270.0,246.71,187.79
2018,10,1,13,15,51.5,275.5,2.1,25.3,312.0,302.34,230.86
2018,10,1,13,30,80.0,298.0,2.2,25.2,354.0,352.6,269.6
2018,10,1,13,45,136.5,292.5,2.25,25.1,383.0,411.41,315.34
2018,10,1,14,0,193.0,287.0,2.3,25.0,412.0,459.46,352.93
2018,10,1,14,15,140.0,264.5,2.3,24.75,352.5,397.03,306.36
2018,10,1,14,30,87.0,242.0,2.3,24.5,293.0,318.09,246.82
2018,10,1,14,45,123.0,231.5,2.25,24.25,298.5,356.25,278.08
2018,10,1,15,0,159.0,221.0,2.2,24.0,304.0,379.38,297.56
2018,10,1,15,15,267.5,187.0,2.2,24.0,311.5,449.23,354.18
2018,10,1,15,30,376.0,153.0,2.2,24.0,319.0,516.18,407.55
2018,10,1,15,45,484.5,117.0,2.1,23.35,305.0,558.89,443.31
2018,10,1,16,0,593.0,81.0,2.0,22.7,291.0,602.49,477.62
2018,10,1,16,15,559.0,72.0,1.9,22.25,245.5,554.58,442.28
2018,10,1,16,30,525.0,63.0,1.8,21.8,200.0,506.07,405.66
2018,10,1,16,45,474.5,53.5,1.75,21.4,156.5,444.87,357.27
2018,10,1,17,0,424.0,44.0,1.7,21.0,113.0,385.08,306.72
2018,10,1,17,15,295.5,33.0,1.55,20.5,72.5,274.58,211.25
2018,10,1,17,30,167.0,22.0,1.4,20.0,32.0,158.76,52.81
2018,10,1,17,45,83.5,11.0,1.25,19.55,16.0,58.71,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.6,17.0,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,0.6,17.0,1.0,0.0,0.0
2018,10,2,6,15,6.0,7.0,0.6,17.2,7.5,6.37,0.0
2018,10,2,6,30,8.0,13.0,0.6,17.4,14.0,11.66,2.14
2018,10,2,6,45,15.0,25.0,0.65,17.55,27.5,22.37,13.45
2018,10,2,7,0,22.0,37.0,0.7,17.7,41.0,32.64,22.9
2018,10,2,7,15,49.5,61.0,0.7,18.15,73.5,50.0,38.36
2018,10,2,7,30,77.0,85.0,0.7,18.6,106.0,67.76,53.95
2018,10,2,7,45,153.0,112.5,0.75,19.05,165.0,87.41,70.88
2018,10,2,8,0,229.0,140.0,0.8,19.5,224.0,101.37,82.59
2018,10,2,8,15,201.0,163.5,0.85,20.1,244.5,121.51,99.29
2018,10,2,8,30,173.0,187.0,0.9,20.7,265.0,136.06,110.97
2018,10,2,8,45,375.0,163.0,1.0,21.3,354.5,106.66,85.71
2018,10,2,9,0,577.0,139.0,1.1,21.9,444.0,111.53,72.58
2018,10,2,9,15,480.0,162.5,1.2,22.45,429.0,156.48,101.66
2018,10,2,9,30,383.0,186.0,1.3,23.0,414.0,189.43,129.5
2018,10,2,9,45,474.5,178.0,1.4,23.5,476.5,229.14,157.64
2018,10,2,10,0,566.0,170.0,1.5,24.0,539.0,277.08,194.08
2018,10,2,10,15,599.0,176.0,1.55,24.4,580.5,327.11,234.71
2018,10,2,10,30,632.0,182.0,1.6,24.8,622.0,380.04,277.24
2018,10,2,10,45,761.5,134.0,1.6,25.2,679.0,434.75,319.72
2018,10,2,11,0,891.0,86.0,1.6,25.6,736.0,496.68,367.68
2018,10,2,11,15,707.0,170.5,1.6,25.8,691.0,515.52,383.91
2018,10,2,11,30,523.0,255.0,1.6,26.0,646.0,520.65,388.34
2018,10,2,11,45,343.5,263.0,1.6,26.25,520.5,444.65,334.1
2018,10,2,12,0,164.0,271.0,1.6,26.5,395.0,352.3,265.79
2018,10,2,12,15,308.0,247.0,1.6,26.6,477.5,441.88,334.46
2018,10,2,12,30,452.0,223.0,1.6,26.7,560.0,543.66,409.57
2018,10,2,12,45,442.0,246.5,1.55,26.75,571.5,577.95,432.95
2018,10,2,13,0,432.0,270.0,1.5,26.8,583.0,610.71,455.38
2018,10,2,13,15,515.5,237.5,1.55,26.75,600.5,660.14,492.46
2018,10,2,13,30,599.0,205.0,1.6,26.7,618.0,714.3,532.37
2018,10,2,13,45,448.0,235.5,1.65,26.65,537.5,632.0,473.96
2018,10,2,14,0,297.0,266.0,1.7,26.6,457.0,536.32,405.39
2018,10,2,14,15,236.5,261.5,1.85,26.35,408.5,488.79,372.49
2018,10,2,14,30,176.0,257.0,2.0,26.1,360.0,424.71,326.28
2018,10,2,14,45,159.5,228.0,2.1,25.85,316.5,382.84,296.76
2018,10,2,15,0,143.0,199.0,2.2,25.6,273.0,339.43,265.29
2018,10,2,15,15,213.0,181.0,2.2,25.6,279.5,395.77,310.9
2018,10,2,15,30,283.0,163.0,2.2,25.6,286.0,434.02,342.24
2018,10,2,15,45,264.0,144.5,2.45,24.8,249.0,396.45,315.7
2018,10,2,16,0,245.0,126.0,2.7,24.0,212.0,358.05,287.89
2018,10,2,16,15,236.0,108.0,2.75,23.4,180.0,327.48,264.9
2018,10,2,16,30,227.0,90.0,2.8,22.8,148.0,296.13,240.24
2018,10,2,16,45,199.0,72.5,2.85,22.2,115.0,251.3,203.15
2018,10,2,17,0,171.0,55.0,2.9,21.6,82.0,207.21,165.17
2018,10,2,17,15,112.0,38.0,2.85,21.0,53.0,144.92,109.08
2018,10,2,17,30,53.0,21.0,2.8,20.4,24.0,73.79,7.06
2018,10,2,17,45,26.5,10.5,2.75,19.85,12.0,24.91,0.0
2018,10,2,18,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,45,5.0,0.5,0.55,17.2,0.5,0.0,0.0
2018,10,3,6,0,10.0,1.0,0.5,17.3,1.0,0.0,0.0
2018,10,3,6,15,24.5,4.0,0.55,17.5,5.5,3.64,0.0
2018,10,3,6,30,39.0,7.0,0.6,17.7,10.0,5.39,0.0
2018,10,3,6,45,52.5,10.5,0.65,17.95,17.5,7.94,1.11
2018,10,3,7,0,66.0,14.0,0.7,18.2,25.0,10.41,3.45
2018,10,3,7,15,33.0,14.5,0.8,18.45,20.0,11.91,4.87
2018,10,3,7,30,0.0,15.0,0.9,18.7,15.0,13.18,6.03
2018,10,3,7,45,0.0,35.0,1.05,18.95,35.0,30.84,21.63
2018,10,3,8,0,0.0,55.0,1.2,19.2,55.0,48.56,37.08
2018,10,3,8,15,28.5,103.5,1.3,19.55,116.0,86.12,69.44
2018,10,3,8,30,57.0,152.0,1.4,19.9,177.0,120.3,98.26
2018,10,3,8,45,51.0,165.0,1.55,20.25,189.5,129.69,105.72
2018,10,3,9,0,45.0,178.0,1.7,20.6,202.0,141.67,109.25
2018,10,3,9,15,39.0,200.5,1.75,20.95,222.5,161.99,124.4
2018,10,3,9,30,33.0,223.0,1.8,21.3,243.0,182.09,139.89
2018,10,3,9,45,64.5,245.0,1.85,21.7,286.0,209.44,159.63
2018,10,3,10,0,96.0,267.0,1.9,22.1,329.0,240.71,182.69
2018,10,3,10,15,212.0,280.5,1.9,22.45,425.0,291.72,219.1
2018,10,3,10,30,328.0,294.0,1.9,22.8,521.0,356.4,266.84
2018,10,3,10,45,254.0,311.5,1.95,23.2,490.0,361.66,272.82
2018,10,3,11,0,180.0,329.0,2.0,23.6,459.0,361.35,273.73
2018,10,3,11,15,111.5,276.5,2.05,23.7,357.5,297.2,226.51
2018,10,3,11,30,43.0,224.0,2.1,23.8,256.0,221.48,169.07
2018,10,3,11,45,33.5,215.0,2.15,23.9,240.0,211.59,161.67
2018,10,3,12,0,24.0,206.0,2.2,24.0,224.0,200.54,153.11
2018,10,3,12,15,82.5,254.0,2.3,23.8,315.0,291.57,224.22
2018,10,3,12,30,141.0,302.0,2.4,23.6,406.0,383.94,294.92
2018,10,3,12,45,214.0,305.5,2.45,23.45,460.5,449.53,345.39
2018,10,3,13,0,287.0,309.0,2.5,23.3,515.0,528.27,404.99
2018,10,3,13,15,158.5,253.0,2.5,23.1,366.5,373.76,289.37
2018,10,3,13,30,30.0,197.0,2.5,22.9,218.0,210.51,162.49
2018,10,3,13,45,15.5,156.5,2.55,22.65,167.5,153.8,118.42
2018,10,3,14,0,1.0,116.0,2.6,22.4,117.0,104.46,79.05
2018,10,3,14,15,5.5,139.0,2.55,22.25,142.5,130.13,100.05
2018,10,3,14,30,10.0,162.0,2.5,22.1,168.0,156.98,121.89
2018,10,3,14,45,293.5,130.0,2.5,21.95,280.0,413.11,331.34
2018,10,3,15,0,577.0,98.0,2.5,21.8,392.0,623.34,493.41
2018,10,3,15,15,509.0,113.5,2.5,21.8,355.5,584.97,464.72
2018,10,3,15,30,441.0,129.0,2.5,21.8,319.0,537.73,429.34
2018,10,3,15,45,432.0,112.0,2.35,21.55,279.5,506.76,407.32
2018,10,3,16,0,423.0,95.0,2.2,21.3,240.0,473.82,383.09
2018,10,3,16,15,478.0,77.5,2.1,21.05,216.5,494.76,400.29
2018,10,3,16,30,533.0,60.0,2.0,20.8,193.0,503.8,406.34
2018,10,3,16,45,457.5,51.0,1.85,20.55,146.5,425.62,342.93
2018,10,3,17,0,382.0,42.0,1.7,20.3,100.0,350.4,279.07
2018,10,3,17,15,275.5,31.5,1.5,19.8,65.0,257.43,194.08
2018,10,3,17,30,169.0,21.0,1.3,19.3,30.0,154.1,0.0
2018,10,3,17,45,84.5,10.5,1.15,18.8,15.0,58.19,0.0
2018,10,3,18,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.15,15.6,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.2,15.7,2.0,0.0,0.0
2018,10,4,6,15,121.5,14.5,1.4,15.95,22.0,13.19,0.0
2018,10,4,6,30,228.0,26.0,1.6,16.2,42.0,21.76,6.91
2018,10,4,6,45,353.5,35.5,1.75,16.45,84.0,28.65,18.68
2018,10,4,7,0,479.0,45.0,1.9,16.7,126.0,35.43,25.32
2018,10,4,7,15,434.0,59.0,2.0,16.95,151.5,45.26,34.31
2018,10,4,7,30,389.0,73.0,2.1,17.2,177.0,53.7,41.9
2018,10,4,7,45,267.0,108.0,2.15,17.4,186.0,80.9,65.76
2018,10,4,8,0,145.0,143.0,2.2,17.6,195.0,107.45,88.68
2018,10,4,8,15,154.5,164.0,2.25,17.95,226.5,121.29,100.24
2018,10,4,8,30,164.0,185.0,2.3,18.3,258.0,134.67,111.25
2018,10,4,8,45,163.5,203.5,2.35,18.65,282.5,146.11,120.47
2018,10,4,9,0,163.0,222.0,2.4,19.0,307.0,164.67,126.31
2018,10,4,9,15,211.0,238.0,2.45,19.3,356.5,194.15,144.34
2018,10,4,9,30,259.0,254.0,2.5,19.6,406.0,221.89,162.77
2018,10,4,9,45,176.5,234.5,2.6,19.85,341.0,218.86,164.05
2018,10,4,10,0,94.0,215.0,2.7,20.1,276.0,197.2,150.51
2018,10,4,10,15,89.5,259.5,2.75,20.25,319.5,241.73,186.02
2018,10,4,10,30,85.0,304.0,2.8,20.4,363.0,281.87,217.43
2018,10,4,10,45,131.5,317.5,2.85,20.55,411.0,317.51,244.58
2018,10,4,11,0,178.0,331.0,2.9,20.7,459.0,361.5,278.38
2018,10,4,11,15,131.0,305.0,3.0,20.75,400.0,330.28,255.35
2018,10,4,11,30,84.0,279.0,3.1,20.8,341.0,291.23,225.81
2018,10,4,11,45,70.0,287.0,3.15,20.9,339.0,296.29,229.86
2018,10,4,12,0,56.0,295.0,3.2,21.0,337.0,300.34,232.87
2018,10,4,12,15,169.5,312.0,3.3,21.0,437.0,402.43,313.05
2018,10,4,12,30,283.0,329.0,3.4,21.0,537.0,515.03,399.42
2018,10,4,12,45,493.5,246.0,3.45,21.05,601.5,612.29,475.91
2018,10,4,13,0,704.0,163.0,3.5,21.1,666.0,712.49,553.68
2018,10,4,13,15,767.5,133.5,3.55,20.95,667.5,749.14,581.99
2018,10,4,13,30,831.0,104.0,3.6,20.8,669.0,786.58,609.91
2018,10,4,13,45,823.0,102.0,3.6,20.7,642.5,793.91,616.05
2018,10,4,14,0,815.0,100.0,3.6,20.6,616.0,797.91,620.16
2018,10,4,14,15,804.5,97.0,3.6,20.4,583.0,795.37,620.01
2018,10,4,14,30,794.0,94.0,3.6,20.2,550.0,789.52,617.67
2018,10,4,14,45,779.0,91.0,3.55,20.05,511.5,776.72,610.07
2018,10,4,15,0,764.0,88.0,3.5,19.9,473.0,760.85,600.33
2018,10,4,15,15,739.0,84.0,3.5,19.9,428.5,732.63,581.37
2018,10,4,15,30,714.0,80.0,3.5,19.9,384.0,701.88,560.35
2018,10,4,15,45,684.0,75.5,3.4,19.4,338.0,668.8,537.82
2018,10,4,16,0,654.0,71.0,3.3,18.9,292.0,630.09,510.3
2018,10,4,16,15,610.5,64.0,3.2,18.55,244.0,576.5,469.94
2018,10,4,16,30,567.0,57.0,3.1,18.2,196.0,522.7,427.67
2018,10,4,16,45,493.0,49.5,3.0,17.8,150.0,446.94,365.68
2018,10,4,17,0,419.0,42.0,2.9,17.4,104.0,373.78,301.87
2018,10,4,17,15,287.0,31.0,2.8,17.0,65.5,263.04,198.18
2018,10,4,17,30,155.0,20.0,2.7,16.6,27.0,141.82,0.0
2018,10,4,17,45,77.5,10.0,2.6,16.15,13.5,53.42,0.0
2018,10,4,18,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.4,12.1,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,10,5,6,15,145.0,14.5,1.55,12.8,23.0,13.19,0.0
2018,10,5,6,30,273.0,26.0,1.7,13.4,44.0,21.97,5.76
2018,10,5,6,45,398.5,34.0,1.85,14.0,86.5,27.5,17.82
2018,10,5,7,0,524.0,42.0,2.0,14.6,129.0,33.07,23.46
2018,10,5,7,15,592.0,47.5,1.95,15.0,178.0,36.33,26.67
2018,10,5,7,30,660.0,53.0,1.9,15.4,227.0,43.22,32.93
2018,10,5,7,45,703.0,57.5,1.8,15.75,277.0,45.79,35.21
2018,10,5,8,0,746.0,62.0,1.7,16.1,327.0,48.34,37.37
2018,10,5,8,15,775.5,64.5,1.65,16.55,374.5,49.21,37.98
2018,10,5,8,30,805.0,67.0,1.6,17.0,422.0,50.11,38.58
2018,10,5,8,45,825.5,70.0,1.55,17.4,466.0,51.32,39.45
2018,10,5,9,0,846.0,73.0,1.5,17.8,510.0,84.27,48.61
2018,10,5,9,15,828.0,84.0,1.55,18.3,539.0,132.9,71.49
2018,10,5,9,30,810.0,95.0,1.6,18.8,568.0,187.77,112.16
2018,10,5,9,45,720.5,133.5,1.6,19.3,572.0,241.53,160.18
2018,10,5,10,0,631.0,172.0,1.6,19.8,576.0,291.6,205.99
2018,10,5,10,15,767.0,128.5,1.6,20.35,639.5,342.05,245.27
2018,10,5,10,30,903.0,85.0,1.6,20.9,703.0,402.45,293.39
2018,10,5,10,45,906.5,86.0,1.6,21.4,721.0,451.57,334.89
2018,10,5,11,0,910.0,87.0,1.6,21.9,739.0,499.32,374.1
2018,10,5,11,15,911.0,88.5,1.6,22.2,749.5,544.67,410.59
2018,10,5,11,30,912.0,90.0,1.6,22.5,760.0,588.06,444.53
2018,10,5,11,45,888.5,100.5,1.6,22.8,755.5,623.14,471.37
2018,10,5,12,0,865.0,111.0,1.6,23.1,751.0,654.29,494.63
2018,10,5,12,15,717.5,172.5,1.7,23.15,701.0,651.56,492.76
2018,10,5,12,30,570.0,234.0,1.8,23.2,651.0,632.15,478.63
2018,10,5,12,45,637.0,200.5,1.85,23.25,659.0,674.9,511.59
2018,10,5,13,0,704.0,167.0,1.9,23.3,667.0,714.25,541.63
2018,10,5,13,15,790.0,129.0,2.1,23.35,674.5,759.37,576.18
2018,10,5,13,30,876.0,91.0,2.3,23.4,682.0,799.48,605.61
2018,10,5,13,45,872.5,87.5,2.45,23.4,655.5,808.61,613.55
2018,10,5,14,0,869.0,84.0,2.6,23.4,629.0,814.34,619.55
2018,10,5,14,15,855.5,82.0,2.7,23.2,594.0,810.14,618.95
2018,10,5,14,30,842.0,80.0,2.8,23.0,559.0,802.57,616.16
2018,10,5,14,45,824.0,78.5,2.9,22.8,519.0,796.01,614.18
2018,10,5,15,0,806.0,77.0,3.0,22.6,479.0,779.23,604.95
2018,10,5,15,15,782.5,73.5,3.0,22.6,434.0,752.49,587.53
2018,10,5,15,30,759.0,70.0,3.0,22.6,389.0,723.11,568.02
2018,10,5,15,45,719.5,67.0,3.1,22.0,340.0,679.29,539.13
2018,10,5,16,0,680.0,64.0,3.2,21.4,291.0,633.92,508.0
2018,10,5,16,15,634.5,59.0,3.15,20.9,243.0,585.35,472.28
2018,10,5,16,30,589.0,54.0,3.1,20.4,195.0,532.44,431.35
2018,10,5,16,45,507.5,46.5,3.0,19.85,147.5,451.16,365.76
2018,10,5,17,0,426.0,39.0,2.9,19.3,100.0,373.12,298.35
2018,10,5,17,15,291.5,28.5,2.9,18.75,62.5,262.16,191.77
2018,10,5,17,30,157.0,18.0,2.9,18.2,25.0,110.96,0.0
2018,10,5,17,45,78.5,9.0,2.85,17.65,12.5,8.19,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,6,15,111.0,11.5,1.8,14.05,18.5,10.46,0.0
2018,10,6,6,30,222.0,23.0,2.0,14.6,37.0,19.12,2.68
2018,10,6,6,45,375.5,31.0,2.2,15.15,81.0,24.85,15.38
2018,10,6,7,0,529.0,39.0,2.4,15.7,125.0,30.61,21.15
2018,10,6,7,15,599.0,44.0,2.5,16.25,174.0,36.62,26.76
2018,10,6,7,30,669.0,49.0,2.6,16.8,223.0,39.9,29.77
2018,10,6,7,45,715.0,52.0,2.65,17.4,273.0,41.4,31.07
2018,10,6,8,0,761.0,55.0,2.7,18.0,323.0,42.97,32.34
2018,10,6,8,15,791.5,58.0,2.8,18.5,371.5,44.46,33.5
2018,10,6,8,30,822.0,61.0,2.9,19.0,420.0,53.24,40.98
2018,10,6,8,45,844.0,63.0,3.05,19.55,465.0,54.68,42.0
2018,10,6,9,0,866.0,65.0,3.2,20.1,510.0,77.3,43.22
2018,10,6,9,15,879.0,68.5,3.25,20.45,550.0,132.02,68.78
2018,10,6,9,30,892.0,72.0,3.3,20.8,590.0,187.7,108.15
2018,10,6,9,45,900.0,75.5,3.4,21.15,623.5,243.14,153.96
2018,10,6,10,0,908.0,79.0,3.5,21.5,657.0,298.57,202.38
2018,10,6,10,15,917.0,80.0,3.55,21.75,684.0,352.05,249.9
2018,10,6,10,30,926.0,81.0,3.6,22.0,711.0,405.09,296.63
2018,10,6,10,45,932.0,81.5,3.65,22.25,730.5,455.81,340.68
2018,10,6,11,0,938.0,82.0,3.7,22.5,750.0,505.32,382.69
2018,10,6,11,15,942.0,82.5,3.75,22.6,762.0,552.41,422.01
2018,10,6,11,30,946.0,83.0,3.8,22.7,774.0,597.69,458.98
2018,10,6,11,45,947.0,83.5,3.85,22.85,777.5,639.21,492.23
2018,10,6,12,0,948.0,84.0,3.9,23.0,781.0,678.3,522.97
2018,10,6,12,15,946.5,83.5,4.0,23.05,775.5,712.17,549.76
2018,10,6,12,30,945.0,83.0,4.1,23.1,770.0,743.1,573.9
2018,10,6,12,45,941.5,83.0,4.15,23.2,757.0,770.04,593.31
2018,10,6,13,0,938.0,83.0,4.2,23.3,744.0,793.73,610.48
2018,10,6,13,15,932.0,81.5,4.25,23.25,722.5,810.57,623.25
2018,10,6,13,30,926.0,80.0,4.3,23.2,701.0,823.88,633.71
2018,10,6,13,45,916.5,79.0,4.35,23.2,672.0,831.4,640.12
2018,10,6,14,0,907.0,78.0,4.4,23.2,643.0,835.32,644.18
2018,10,6,14,15,894.5,76.5,4.45,23.15,607.5,832.67,643.9
2018,10,6,14,30,882.0,75.0,4.5,23.1,572.0,826.53,641.42
2018,10,6,14,45,865.5,72.5,4.55,23.0,531.0,812.51,633.52
2018,10,6,15,0,849.0,70.0,4.6,22.9,490.0,795.27,623.33
2018,10,6,15,15,826.0,67.5,4.6,22.9,444.5,777.25,611.98
2018,10,6,15,30,803.0,65.0,4.6,22.9,399.0,749.1,593.02
2018,10,6,15,45,769.0,62.0,4.6,22.55,349.5,709.13,565.66
2018,10,6,16,0,735.0,59.0,4.6,22.2,300.0,667.34,536.06
2018,10,6,16,15,682.0,54.5,4.35,21.7,249.0,607.88,490.97
2018,10,6,16,30,629.0,50.0,4.1,21.2,198.0,548.19,444.08
2018,10,6,16,45,544.0,43.5,3.85,20.75,149.0,470.53,380.53
2018,10,6,17,0,459.0,37.0,3.6,20.3,100.0,390.91,311.0
2018,10,6,17,15,313.5,27.5,3.5,19.7,62.0,273.87,193.6
2018,10,6,17,30,168.0,18.0,3.4,19.1,24.0,116.88,0.0
2018,10,6,17,45,84.0,9.0,3.3,18.55,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,17.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,7,6,15,137.5,11.5,3.05,15.45,20.0,10.46,0.0
2018,10,7,6,30,275.0,23.0,3.3,15.9,40.0,19.32,0.75
2018,10,7,6,45,405.0,31.5,3.55,16.4,83.0,25.48,15.68
2018,10,7,7,0,535.0,40.0,3.8,16.9,126.0,31.59,21.83
2018,10,7,7,15,605.5,46.0,4.05,17.4,176.0,38.57,28.29
2018,10,7,7,30,676.0,52.0,4.3,17.9,226.0,42.64,32.02
2018,10,7,7,45,721.0,56.5,4.5,18.35,277.0,45.26,34.32
2018,10,7,8,0,766.0,61.0,4.7,18.8,328.0,47.87,36.52
2018,10,7,8,15,795.5,64.5,4.75,19.3,376.5,49.56,37.83
2018,10,7,8,30,825.0,68.0,4.8,19.8,425.0,51.23,39.09
2018,10,7,8,45,845.5,70.5,4.8,20.25,469.5,52.07,39.62
2018,10,7,9,0,866.0,73.0,4.8,20.7,514.0,80.89,47.26
2018,10,7,9,15,882.0,74.5,4.8,21.15,554.0,134.55,71.06
2018,10,7,9,30,898.0,76.0,4.8,21.6,594.0,189.41,109.18
2018,10,7,9,45,910.0,77.5,4.8,22.0,628.0,244.46,154.35
2018,10,7,10,0,922.0,79.0,4.8,22.4,662.0,299.83,202.62
2018,10,7,10,15,928.5,81.0,4.8,22.7,688.5,354.04,250.92
2018,10,7,10,30,935.0,83.0,4.8,23.0,715.0,407.55,298.22
2018,10,7,10,45,937.5,84.0,4.8,23.35,732.5,457.7,341.96
2018,10,7,11,0,940.0,85.0,4.8,23.7,750.0,506.3,383.35
2018,10,7,11,15,938.5,87.0,4.8,23.9,759.5,552.05,421.67
2018,10,7,11,30,937.0,89.0,4.8,24.1,769.0,595.58,457.27
2018,10,7,11,45,931.5,91.5,4.75,24.35,770.0,634.84,488.53
2018,10,7,12,0,926.0,94.0,4.7,24.6,771.0,671.29,516.9
2018,10,7,12,15,923.5,94.0,4.7,24.7,765.0,704.38,542.78
2018,10,7,12,30,921.0,94.0,4.7,24.8,759.0,734.55,566.1
2018,10,7,12,45,917.0,93.5,4.7,24.95,745.5,760.11,584.75
2018,10,7,13,0,913.0,93.0,4.7,25.1,732.0,782.47,600.71
2018,10,7,13,15,904.0,92.5,4.7,25.15,709.5,797.71,611.94
2018,10,7,13,30,895.0,92.0,4.7,25.2,687.0,809.45,620.86
2018,10,7,13,45,882.5,91.5,4.75,25.25,657.5,814.9,625.77
2018,10,7,14,0,870.0,91.0,4.8,25.3,628.0,816.84,628.37
2018,10,7,14,15,851.5,90.5,4.8,25.25,591.5,817.41,630.16
2018,10,7,14,30,833.0,90.0,4.8,25.2,555.0,807.96,624.94
2018,10,7,14,45,808.0,88.5,4.8,25.1,512.5,788.66,612.89
2018,10,7,15,0,783.0,87.0,4.8,25.0,470.0,766.26,598.6
2018,10,7,15,15,756.5,83.5,4.8,25.0,424.5,737.39,579.23
2018,10,7,15,30,730.0,80.0,4.8,25.0,379.0,705.96,557.7
2018,10,7,15,45,690.0,75.5,4.5,24.65,330.0,665.32,528.33
2018,10,7,16,0,650.0,71.0,4.2,24.3,281.0,619.06,494.31
2018,10,7,16,15,598.0,63.5,3.75,23.65,231.5,559.01,448.84
2018,10,7,16,30,546.0,56.0,3.3,23.0,182.0,499.17,401.65
2018,10,7,16,45,468.5,47.0,2.85,22.4,136.0,420.51,336.88
2018,10,7,17,0,391.0,38.0,2.4,21.8,90.0,345.0,270.92
2018,10,7,17,15,258.5,26.5,2.3,21.1,54.5,233.91,156.17
2018,10,7,17,30,126.0,15.0,2.2,20.4,19.0,88.5,0.0
2018,10,7,17,45,63.0,7.5,2.1,19.65,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,6,15,141.5,11.0,1.6,15.2,19.0,10.01,0.0
2018,10,8,6,30,283.0,22.0,1.7,16.0,38.0,18.48,0.0
2018,10,8,6,45,414.0,30.0,1.85,16.8,80.5,24.25,14.52
2018,10,8,7,0,545.0,38.0,2.0,17.6,123.0,32.73,22.73
2018,10,8,7,15,614.5,43.0,2.2,18.1,172.0,35.98,25.94
2018,10,8,7,30,684.0,48.0,2.4,18.6,221.0,39.29,28.99
2018,10,8,7,45,727.0,51.0,2.6,19.15,270.5,40.82,30.32
2018,10,8,8,0,770.0,54.0,2.8,19.7,320.0,42.4,31.61
2018,10,8,8,15,798.5,57.0,2.85,20.15,367.5,50.28,38.34
2018,10,8,8,30,827.0,60.0,2.9,20.6,415.0,52.59,40.16
2018,10,8,8,45,846.5,62.5,2.95,21.1,459.0,54.38,41.5
2018,10,8,9,0,866.0,65.0,3.0,21.6,503.0,73.2,42.01
2018,10,8,9,15,880.0,66.5,3.05,22.05,541.5,126.42,64.7
2018,10,8,9,30,894.0,68.0,3.1,22.5,580.0,180.62,101.79
2018,10,8,9,45,904.5,69.0,3.1,23.0,612.5,234.52,145.53
2018,10,8,10,0,915.0,70.0,3.1,23.5,645.0,288.57,192.19
2018,10,8,10,15,922.0,71.0,3.1,23.9,671.0,341.49,238.8
2018,10,8,10,30,929.0,72.0,3.1,24.3,697.0,393.74,284.41
2018,10,8,10,45,934.0,73.0,3.15,24.7,716.0,444.31,327.81
2018,10,8,11,0,939.0,74.0,3.2,25.1,735.0,493.59,369.05
2018,10,8,11,15,941.5,74.5,3.2,25.35,745.5,539.66,406.89
2018,10,8,11,30,944.0,75.0,3.2,25.6,756.0,583.79,442.23
2018,10,8,11,45,944.5,75.5,3.2,25.8,759.0,624.62,474.33
2018,10,8,12,0,945.0,76.0,3.2,26.0,762.0,662.99,503.87
2018,10,8,12,15,943.5,75.5,3.15,26.1,756.5,696.43,529.32
2018,10,8,12,30,942.0,75.0,3.1,26.2,751.0,726.94,552.13
2018,10,8,12,45,938.0,75.0,3.1,26.35,738.0,753.13,570.29
2018,10,8,13,0,934.0,75.0,3.1,26.5,725.0,776.05,586.23
2018,10,8,13,15,928.0,74.5,3.05,26.45,704.0,793.59,598.71
2018,10,8,13,30,922.0,74.0,3.0,26.4,683.0,807.65,608.92
2018,10,8,13,45,913.0,73.0,3.0,26.4,654.5,815.28,615.02
2018,10,8,14,0,904.0,72.0,3.0,26.4,626.0,819.36,618.87
2018,10,8,14,15,891.5,70.5,2.95,26.25,591.0,816.5,618.18
2018,10,8,14,30,879.0,69.0,2.9,26.1,556.0,810.17,615.26
2018,10,8,14,45,862.0,67.5,2.9,25.95,515.5,796.83,607.88
2018,10,8,15,0,845.0,66.0,2.9,25.8,475.0,780.36,598.36
2018,10,8,15,15,821.5,63.5,2.9,25.8,429.5,754.44,581.73
2018,10,8,15,30,798.0,61.0,2.9,25.8,384.0,733.37,568.38
2018,10,8,15,45,763.5,58.0,2.7,25.25,335.5,693.25,541.04
2018,10,8,16,0,729.0,55.0,2.5,24.7,287.0,651.43,511.66
2018,10,8,16,15,677.0,51.0,2.25,23.9,237.0,593.92,469.58
2018,10,8,16,30,625.0,47.0,2.0,23.1,187.0,536.21,425.29
2018,10,8,16,45,541.5,40.5,1.75,22.3,139.5,453.94,359.68
2018,10,8,17,0,458.0,34.0,1.5,21.5,92.0,382.69,297.12
2018,10,8,17,15,303.5,24.5,1.5,20.8,55.5,256.16,159.54
2018,10,8,17,30,149.0,15.0,1.5,20.1,19.0,101.56,0.0
2018,10,8,17,45,74.5,7.5,1.5,19.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
