Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,6,15,113.0,11.5,0.95,13.95,17.5,10.46,0.0
2018,10,9,6,30,226.0,23.0,1.0,14.5,35.0,19.56,0.0
2018,10,9,6,45,357.5,32.0,1.1,15.1,75.5,26.1,16.05
2018,10,9,7,0,489.0,41.0,1.2,15.7,116.0,32.57,22.77
2018,10,9,7,15,565.0,47.0,1.15,16.2,164.5,36.23,26.39
2018,10,9,7,30,641.0,53.0,1.1,16.7,213.0,43.59,33.05
2018,10,9,7,45,689.5,56.5,1.05,17.25,262.5,45.31,34.57
2018,10,9,8,0,738.0,60.0,1.0,17.8,312.0,47.1,36.04
2018,10,9,8,15,770.0,63.0,1.0,18.45,360.0,48.42,37.02
2018,10,9,8,30,802.0,66.0,1.0,19.1,408.0,49.76,37.98
2018,10,9,8,45,825.0,68.0,0.95,19.75,452.0,50.3,38.23
2018,10,9,9,0,848.0,70.0,0.9,20.4,496.0,74.19,44.63
2018,10,9,9,15,862.0,73.0,0.85,21.15,535.0,127.55,66.8
2018,10,9,9,30,876.0,76.0,0.8,21.9,574.0,181.96,103.25
2018,10,9,9,45,885.0,78.5,0.75,22.65,606.5,235.85,145.91
2018,10,9,10,0,894.0,81.0,0.7,23.4,639.0,289.8,191.03
2018,10,9,10,15,858.0,98.0,0.8,23.85,651.5,341.64,236.67
2018,10,9,10,30,822.0,115.0,0.9,24.3,664.0,385.24,275.15
2018,10,9,10,45,825.0,118.5,0.95,24.75,682.5,433.46,314.98
2018,10,9,11,0,828.0,122.0,1.0,25.2,701.0,480.54,352.78
2018,10,9,11,15,771.5,147.5,1.2,25.4,693.5,514.24,381.16
2018,10,9,11,30,715.0,173.0,1.4,25.6,686.0,544.57,405.97
2018,10,9,11,45,666.0,193.5,1.55,25.8,672.5,568.96,425.46
2018,10,9,12,0,617.0,214.0,1.7,26.0,659.0,588.18,440.62
2018,10,9,12,15,557.0,235.0,1.9,25.9,634.5,593.26,446.04
2018,10,9,12,30,497.0,256.0,2.1,25.8,610.0,595.78,449.2
2018,10,9,12,45,542.0,233.0,2.3,25.75,612.5,626.44,473.95
2018,10,9,13,0,587.0,210.0,2.5,25.7,615.0,660.54,500.89
2018,10,9,13,15,642.5,183.5,2.7,25.45,614.5,695.25,528.96
2018,10,9,13,30,698.0,157.0,2.9,25.2,614.0,728.17,555.9
2018,10,9,13,45,776.0,124.5,3.05,24.9,612.5,766.41,585.57
2018,10,9,14,0,854.0,92.0,3.2,24.6,611.0,805.29,615.14
2018,10,9,14,15,851.5,87.0,3.35,24.2,579.5,806.9,618.97
2018,10,9,14,30,849.0,82.0,3.5,23.8,548.0,805.06,620.77
2018,10,9,14,45,830.0,80.0,3.6,23.4,507.0,790.04,613.03
2018,10,9,15,0,811.0,78.0,3.7,23.0,466.0,771.87,603.05
2018,10,9,15,15,785.5,74.5,3.7,23.0,420.5,743.66,584.28
2018,10,9,15,30,760.0,71.0,3.7,23.0,375.0,712.84,563.34
2018,10,9,15,45,723.5,67.0,3.65,21.95,326.5,670.51,535.31
2018,10,9,16,0,687.0,63.0,3.6,20.9,278.0,626.51,504.87
2018,10,9,16,15,633.0,57.5,3.4,20.3,228.5,571.91,463.45
2018,10,9,16,30,579.0,52.0,3.2,19.7,179.0,512.94,416.57
2018,10,9,16,45,490.5,44.5,3.0,19.05,132.5,428.49,346.57
2018,10,9,17,0,402.0,37.0,2.8,18.4,86.0,347.53,274.26
2018,10,9,17,15,256.5,25.0,2.7,17.75,51.0,223.28,127.37
2018,10,9,17,30,111.0,13.0,2.6,17.1,16.0,76.87,0.0
2018,10,9,17,45,55.5,6.5,2.5,16.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,21.0,9.0,0.75,12.95,10.0,8.19,0.0
2018,10,10,6,30,42.0,18.0,0.9,13.2,20.0,14.74,0.0
2018,10,10,6,45,180.0,34.5,1.0,13.5,59.5,26.84,16.61
2018,10,10,7,0,318.0,51.0,1.1,13.8,99.0,39.26,28.77
2018,10,10,7,15,446.0,57.0,1.05,14.1,152.0,44.55,33.97
2018,10,10,7,30,574.0,63.0,1.0,14.4,205.0,47.92,37.21
2018,10,10,7,45,628.0,68.0,0.95,14.7,254.0,50.24,39.33
2018,10,10,8,0,682.0,73.0,0.9,15.0,303.0,52.6,41.36
2018,10,10,8,15,719.0,76.0,0.85,15.45,350.5,53.36,41.88
2018,10,10,8,30,756.0,79.0,0.8,15.9,398.0,59.56,47.13
2018,10,10,8,45,783.0,81.0,0.75,16.35,442.5,59.72,47.04
2018,10,10,9,0,810.0,83.0,0.7,16.8,487.0,72.5,45.79
2018,10,10,9,15,830.0,84.0,0.8,17.45,526.0,123.27,66.0
2018,10,10,9,30,850.0,85.0,0.9,18.1,565.0,175.84,101.19
2018,10,10,9,45,866.5,84.5,0.95,18.75,598.5,234.67,148.11
2018,10,10,10,0,883.0,84.0,1.0,19.4,632.0,287.16,192.73
2018,10,10,10,15,891.5,85.5,1.0,19.8,658.0,339.4,238.18
2018,10,10,10,30,900.0,87.0,1.0,20.2,684.0,391.19,282.72
2018,10,10,10,45,905.5,87.5,0.95,20.65,702.5,440.27,323.9
2018,10,10,11,0,911.0,88.0,0.9,21.1,721.0,488.12,362.77
2018,10,10,11,15,913.0,88.5,0.8,21.35,731.0,532.83,397.92
2018,10,10,11,30,915.0,89.0,0.7,21.6,741.0,575.62,430.28
2018,10,10,11,45,915.5,89.0,0.65,21.85,743.5,614.97,459.51
2018,10,10,12,0,916.0,89.0,0.6,22.1,746.0,651.91,486.13
2018,10,10,12,15,912.5,89.0,0.7,22.25,739.5,683.71,510.59
2018,10,10,12,30,909.0,89.0,0.8,22.4,733.0,712.55,532.7
2018,10,10,12,45,903.5,89.0,0.9,22.5,719.0,736.93,551.07
2018,10,10,13,0,898.0,89.0,1.0,22.6,705.0,758.09,566.61
2018,10,10,13,15,890.5,88.5,1.15,22.6,683.5,773.93,579.52
2018,10,10,13,30,883.0,88.0,1.3,22.6,662.0,786.38,590.29
2018,10,10,13,45,872.0,87.0,1.45,22.55,633.5,792.13,596.75
2018,10,10,14,0,861.0,86.0,1.6,22.5,605.0,794.44,601.0
2018,10,10,14,15,846.5,84.5,1.8,22.3,570.0,789.97,601.48
2018,10,10,14,30,832.0,83.0,2.0,22.1,535.0,789.2,604.54
2018,10,10,14,45,811.0,81.0,2.15,21.9,494.0,772.59,596.02
2018,10,10,15,0,790.0,79.0,2.3,21.7,453.0,752.9,585.26
2018,10,10,15,15,763.5,75.5,2.3,21.7,408.0,724.1,566.31
2018,10,10,15,30,737.0,72.0,2.3,21.7,363.0,692.79,545.25
2018,10,10,15,45,696.0,68.5,2.6,20.95,315.0,647.99,516.63
2018,10,10,16,0,655.0,65.0,2.9,20.2,267.0,606.88,489.14
2018,10,10,16,15,593.0,60.0,2.9,19.55,218.0,543.29,441.28
2018,10,10,16,30,531.0,55.0,2.9,18.9,169.0,480.31,391.44
2018,10,10,16,45,436.0,46.5,2.9,18.25,123.5,391.63,317.5
2018,10,10,17,0,341.0,38.0,2.9,17.6,78.0,306.74,241.59
2018,10,10,17,15,211.0,25.0,2.85,17.0,46.0,191.07,92.02
2018,10,10,17,30,81.0,12.0,2.8,16.4,14.0,58.06,0.0
2018,10,10,17,45,40.5,6.0,2.75,15.8,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,11,6,15,23.0,9.0,0.65,13.4,10.0,8.19,0.0
2018,10,11,6,30,46.0,18.0,0.7,13.6,20.0,14.72,0.0
2018,10,11,6,45,161.0,36.5,0.8,13.85,58.0,28.44,17.67
2018,10,11,7,0,276.0,55.0,0.9,14.1,96.0,42.32,31.34
2018,10,11,7,15,295.0,69.0,0.85,14.35,127.5,52.03,40.5
2018,10,11,7,30,314.0,83.0,0.8,14.6,159.0,61.33,49.03
2018,10,11,7,45,324.0,99.5,0.75,14.85,193.5,72.01,58.54
2018,10,11,8,0,334.0,116.0,0.7,15.1,228.0,82.22,67.43
2018,10,11,8,15,278.5,141.0,0.65,15.6,243.5,102.24,84.58
2018,10,11,8,30,223.0,166.0,0.6,16.1,259.0,117.15,96.97
2018,10,11,8,45,434.0,147.0,0.55,16.6,353.0,98.47,80.44
2018,10,11,9,0,645.0,128.0,0.5,17.1,447.0,93.35,65.88
2018,10,11,9,15,689.0,126.0,0.55,17.65,491.0,135.33,81.24
2018,10,11,9,30,733.0,124.0,0.6,18.2,535.0,182.01,110.97
2018,10,11,9,45,757.5,122.5,0.7,18.75,569.0,229.71,148.19
2018,10,11,10,0,782.0,121.0,0.8,19.3,603.0,284.31,193.46
2018,10,11,10,15,793.5,122.5,0.9,19.65,629.0,333.37,235.78
2018,10,11,10,30,805.0,124.0,1.0,20.0,655.0,382.54,277.96
2018,10,11,10,45,813.0,124.5,1.05,20.4,673.5,429.35,317.42
2018,10,11,11,0,821.0,125.0,1.1,20.8,692.0,475.44,355.33
2018,10,11,11,15,826.5,125.0,1.1,21.1,703.0,518.91,390.16
2018,10,11,11,30,832.0,125.0,1.1,21.4,714.0,560.97,422.96
2018,10,11,11,45,836.0,123.5,1.15,21.7,717.5,599.17,452.53
2018,10,11,12,0,840.0,122.0,1.2,22.0,721.0,635.39,480.04
2018,10,11,12,15,842.0,120.0,1.25,22.15,716.5,667.67,504.55
2018,10,11,12,30,844.0,118.0,1.3,22.3,712.0,697.45,526.96
2018,10,11,12,45,844.5,115.0,1.3,22.45,700.0,722.51,545.37
2018,10,11,13,0,845.0,112.0,1.3,22.6,688.0,744.68,561.25
2018,10,11,13,15,839.5,110.0,1.35,22.65,667.0,760.4,572.79
2018,10,11,13,30,834.0,108.0,1.4,22.7,646.0,772.84,582.29
2018,10,11,13,45,825.5,105.5,1.45,22.75,618.5,779.08,587.74
2018,10,11,14,0,817.0,103.0,1.5,22.8,591.0,781.94,591.1
2018,10,11,14,15,802.5,100.5,1.55,22.7,556.5,776.65,589.37
2018,10,11,14,30,788.0,98.0,1.6,22.6,522.0,768.03,585.51
2018,10,11,14,45,768.5,94.0,1.65,22.5,481.5,750.46,575.48
2018,10,11,15,0,749.0,90.0,1.7,22.4,441.0,729.85,563.29
2018,10,11,15,15,721.0,86.0,1.7,22.4,396.5,704.01,546.6
2018,10,11,15,30,693.0,82.0,1.7,22.4,352.0,672.0,525.18
2018,10,11,15,45,650.5,77.5,1.75,21.9,304.5,626.19,494.39
2018,10,11,16,0,608.0,73.0,1.8,21.4,257.0,579.2,461.49
2018,10,11,16,15,545.5,66.5,1.7,20.75,209.0,514.32,412.85
2018,10,11,16,30,483.0,60.0,1.6,20.1,161.0,449.96,361.65
2018,10,11,16,45,389.5,50.0,1.5,19.5,117.0,361.76,288.98
2018,10,11,17,0,296.0,40.0,1.4,18.9,73.0,279.49,215.63
2018,10,11,17,15,176.0,25.0,1.5,18.3,42.0,168.13,58.75
2018,10,11,17,30,56.0,10.0,1.6,17.7,11.0,41.47,0.0
2018,10,11,17,45,28.0,5.0,1.7,17.1,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,6,15,71.0,9.5,0.85,13.6,13.0,8.64,0.0
2018,10,12,6,30,142.0,19.0,0.9,14.0,26.0,15.07,0.0
2018,10,12,6,45,268.5,31.5,0.9,14.45,63.5,25.9,15.27
2018,10,12,7,0,395.0,44.0,0.9,14.9,101.0,35.45,25.23
2018,10,12,7,15,474.5,52.0,0.95,15.45,147.0,40.57,30.22
2018,10,12,7,30,554.0,60.0,1.0,16.0,193.0,45.62,34.9
2018,10,12,7,45,606.0,65.5,1.05,16.6,241.0,48.42,37.4
2018,10,12,8,0,658.0,71.0,1.1,17.2,289.0,51.21,39.76
2018,10,12,8,15,694.0,75.5,1.2,18.15,336.0,53.11,41.19
2018,10,12,8,30,730.0,80.0,1.3,19.1,383.0,60.47,47.32
2018,10,12,8,45,756.0,83.0,1.4,20.0,426.5,61.34,47.75
2018,10,12,9,0,782.0,86.0,1.5,20.9,470.0,70.36,46.31
2018,10,12,9,15,806.0,86.5,1.5,21.6,509.5,119.32,63.75
2018,10,12,9,30,830.0,87.0,1.5,22.3,549.0,170.53,96.61
2018,10,12,9,45,851.5,85.5,1.55,23.0,583.5,228.18,141.49
2018,10,12,10,0,873.0,84.0,1.6,23.7,618.0,280.13,184.86
2018,10,12,10,15,882.0,85.0,1.65,24.25,644.0,331.45,229.16
2018,10,12,10,30,891.0,86.0,1.7,24.8,670.0,382.35,272.75
2018,10,12,10,45,897.0,87.0,1.75,25.4,689.0,431.43,314.04
2018,10,12,11,0,903.0,88.0,1.8,26.0,708.0,479.38,353.29
2018,10,12,11,15,907.0,88.5,1.9,26.25,719.0,524.57,390.09
2018,10,12,11,30,911.0,89.0,2.0,26.5,730.0,568.01,424.69
2018,10,12,11,45,911.5,89.0,2.1,26.75,732.5,607.06,455.34
2018,10,12,12,0,912.0,89.0,2.2,27.0,735.0,643.71,483.63
2018,10,12,12,15,911.5,89.0,2.3,27.1,730.5,677.18,509.42
2018,10,12,12,30,911.0,89.0,2.4,27.2,726.0,707.89,532.9
2018,10,12,12,45,907.5,88.5,2.5,27.25,712.5,733.12,552.12
2018,10,12,13,0,904.0,88.0,2.6,27.3,699.0,755.2,568.16
2018,10,12,13,15,897.0,87.0,2.65,27.2,677.5,770.91,579.98
2018,10,12,13,30,890.0,86.0,2.7,27.1,656.0,783.21,589.65
2018,10,12,13,45,880.0,84.5,2.8,27.05,627.5,789.2,595.32
2018,10,12,14,0,870.0,83.0,2.9,27.0,599.0,791.72,598.79
2018,10,12,14,15,857.0,81.5,2.95,26.8,564.5,788.45,598.48
2018,10,12,14,30,844.0,80.0,3.0,26.6,530.0,788.72,600.8
2018,10,12,14,45,825.5,77.5,3.05,26.4,489.5,773.52,592.33
2018,10,12,15,0,807.0,75.0,3.1,26.2,449.0,755.2,581.71
2018,10,12,15,15,780.5,72.0,3.1,26.2,404.0,726.99,563.17
2018,10,12,15,30,754.0,69.0,3.1,26.2,359.0,696.24,542.5
2018,10,12,15,45,716.5,64.5,3.05,25.5,310.5,652.93,513.26
2018,10,12,16,0,679.0,60.0,3.0,24.8,262.0,608.04,481.7
2018,10,12,16,15,622.5,54.0,2.75,23.9,213.0,551.69,439.54
2018,10,12,16,30,566.0,48.0,2.5,23.0,164.0,491.27,392.02
2018,10,12,16,45,473.5,40.5,2.25,22.1,119.0,405.76,321.49
2018,10,12,17,0,381.0,33.0,2.0,21.2,74.0,324.3,246.6
2018,10,12,17,15,232.5,21.0,1.95,20.45,42.0,193.96,33.92
2018,10,12,17,30,84.0,9.0,1.9,19.7,10.0,56.41,0.0
2018,10,12,17,45,42.0,4.5,1.9,18.95,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.0,1.25,14.0,13.5,8.19,0.0
2018,10,13,6,30,203.0,18.0,1.3,14.5,27.0,16.37,0.0
2018,10,13,6,45,348.5,28.0,1.35,15.05,67.0,22.88,12.49
2018,10,13,7,0,494.0,38.0,1.4,15.6,107.0,30.41,20.72
2018,10,13,7,15,573.0,43.5,1.5,16.2,155.0,36.85,26.82
2018,10,13,7,30,652.0,49.0,1.6,16.8,203.0,40.54,30.28
2018,10,13,7,45,701.0,53.0,1.7,17.4,253.0,42.82,32.33
2018,10,13,8,0,750.0,57.0,1.8,18.0,303.0,45.14,34.29
2018,10,13,8,15,782.0,60.0,1.85,18.75,350.5,46.56,35.36
2018,10,13,8,30,814.0,63.0,1.9,19.5,398.0,47.99,36.41
2018,10,13,8,45,838.0,65.5,1.9,20.2,443.0,56.52,43.57
2018,10,13,9,0,862.0,68.0,1.9,20.9,488.0,64.68,50.32
2018,10,13,9,15,878.0,70.0,1.95,21.5,527.0,117.95,60.86
2018,10,13,9,30,894.0,72.0,2.0,22.1,566.0,172.41,95.74
2018,10,13,9,45,905.0,73.5,2.05,22.7,599.0,226.54,138.33
2018,10,13,10,0,916.0,75.0,2.1,23.3,632.0,280.86,184.44
2018,10,13,10,15,924.5,76.5,2.15,23.6,658.5,334.44,231.23
2018,10,13,10,30,933.0,78.0,2.2,23.9,685.0,387.5,277.35
2018,10,13,10,45,939.5,78.5,2.25,24.25,704.5,438.18,320.77
2018,10,13,11,0,946.0,79.0,2.3,24.6,724.0,487.66,362.16
2018,10,13,11,15,948.5,79.5,2.35,24.75,734.5,533.8,400.26
2018,10,13,11,30,951.0,80.0,2.4,24.9,745.0,577.96,435.9
2018,10,13,11,45,951.5,80.0,2.45,25.05,747.5,618.35,467.94
2018,10,13,12,0,952.0,80.0,2.5,25.2,750.0,656.24,497.45
2018,10,13,12,15,950.5,80.0,2.55,25.2,744.5,690.18,523.86
2018,10,13,12,30,949.0,80.0,2.6,25.2,739.0,721.19,547.78
2018,10,13,12,45,945.5,79.0,2.65,25.2,725.0,746.71,567.0
2018,10,13,13,0,942.0,78.0,2.7,25.2,711.0,768.93,583.09
2018,10,13,13,15,935.5,77.5,2.75,25.05,689.5,786.1,596.15
2018,10,13,13,30,929.0,77.0,2.8,24.9,668.0,799.76,606.96
2018,10,13,13,45,919.5,76.0,2.8,24.8,639.0,807.03,613.1
2018,10,13,14,0,910.0,75.0,2.8,24.7,610.0,810.73,616.97
2018,10,13,14,15,896.5,73.5,2.85,24.45,574.5,807.15,616.61
2018,10,13,14,30,883.0,72.0,2.9,24.2,539.0,800.11,614.0
2018,10,13,14,45,865.0,69.5,2.9,24.0,497.5,784.91,605.31
2018,10,13,15,0,847.0,67.0,2.9,23.8,456.0,766.57,594.39
2018,10,13,15,15,821.0,64.5,2.9,23.8,410.0,746.16,581.42
2018,10,13,15,30,795.0,62.0,2.9,23.8,364.0,716.06,561.13
2018,10,13,15,45,758.0,58.5,2.85,23.0,315.0,673.95,532.91
2018,10,13,16,0,721.0,55.0,2.8,22.2,266.0,630.19,502.26
2018,10,13,16,15,663.5,50.0,2.6,21.35,216.0,568.46,455.77
2018,10,13,16,30,606.0,45.0,2.4,20.5,166.0,506.74,406.84
2018,10,13,16,45,510.0,38.0,2.15,19.65,119.5,424.94,338.4
2018,10,13,17,0,414.0,31.0,1.9,18.8,73.0,341.56,258.64
2018,10,13,17,15,254.0,20.0,1.8,18.05,41.5,202.69,0.0
2018,10,13,17,30,94.0,9.0,1.7,17.3,10.0,61.8,0.0
2018,10,13,17,45,47.0,4.5,1.65,16.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,6,15,95.5,9.0,1.25,12.35,13.0,0.0,0.0
2018,10,14,6,30,191.0,18.0,1.3,12.9,26.0,16.37,0.0
2018,10,14,6,45,334.5,28.0,1.35,13.4,65.0,22.99,12.33
2018,10,14,7,0,478.0,38.0,1.4,13.9,104.0,30.5,20.9
2018,10,14,7,15,421.5,47.5,1.45,14.35,123.0,36.77,26.94
2018,10,14,7,30,365.0,57.0,1.5,14.8,142.0,42.6,32.36
2018,10,14,7,45,450.0,70.5,1.5,15.3,199.5,52.0,40.77
2018,10,14,8,0,535.0,84.0,1.5,15.8,257.0,61.1,48.73
2018,10,14,8,15,668.5,76.0,1.5,16.3,326.0,53.6,41.95
2018,10,14,8,30,802.0,68.0,1.5,16.8,395.0,51.84,40.22
2018,10,14,8,45,825.5,70.5,1.5,17.3,439.0,52.7,40.78
2018,10,14,9,0,849.0,73.0,1.5,17.8,483.0,57.85,45.06
2018,10,14,9,15,866.5,75.5,1.5,18.3,523.0,118.89,63.48
2018,10,14,9,30,884.0,78.0,1.5,18.8,563.0,173.33,98.21
2018,10,14,9,45,894.5,80.5,1.5,19.35,596.0,227.65,141.05
2018,10,14,10,0,905.0,83.0,1.5,19.9,629.0,282.16,187.46
2018,10,14,10,15,916.0,83.5,1.5,20.4,656.5,335.16,233.64
2018,10,14,10,30,927.0,84.0,1.5,20.9,684.0,387.86,279.24
2018,10,14,10,45,933.5,84.5,1.5,21.4,703.0,438.3,322.21
2018,10,14,11,0,940.0,85.0,1.5,21.9,722.0,487.54,363.01
2018,10,14,11,15,945.0,85.0,1.55,22.35,733.5,534.21,400.96
2018,10,14,11,30,950.0,85.0,1.6,22.8,745.0,579.11,436.5
2018,10,14,11,45,952.5,85.0,1.65,23.25,748.5,620.62,468.64
2018,10,14,12,0,955.0,85.0,1.7,23.7,752.0,659.78,498.27
2018,10,14,12,15,954.0,84.5,1.8,23.95,746.5,693.7,524.33
2018,10,14,12,30,953.0,84.0,1.9,24.2,741.0,724.68,547.92
2018,10,14,12,45,952.0,83.0,1.95,24.5,728.5,752.09,567.94
2018,10,14,13,0,951.0,82.0,2.0,24.8,716.0,776.31,584.58
2018,10,14,13,15,945.5,81.0,2.1,24.9,694.5,793.93,597.64
2018,10,14,13,30,940.0,80.0,2.2,25.0,673.0,808.03,608.48
2018,10,14,13,45,931.5,78.5,2.25,25.05,644.0,815.71,614.85
2018,10,14,14,0,923.0,77.0,2.3,25.1,615.0,819.79,618.97
2018,10,14,14,15,910.5,75.5,2.35,25.05,579.5,817.15,618.88
2018,10,14,14,30,898.0,74.0,2.4,25.0,544.0,811.01,616.56
2018,10,14,14,45,882.5,71.5,2.4,24.9,503.5,797.89,609.24
2018,10,14,15,0,867.0,69.0,2.4,24.8,463.0,781.56,599.72
2018,10,14,15,15,841.5,66.0,2.4,24.8,416.0,760.81,586.73
2018,10,14,15,30,816.0,63.0,2.4,24.8,369.0,730.29,566.49
2018,10,14,15,45,778.5,59.5,2.25,24.2,319.0,687.6,537.28
2018,10,14,16,0,741.0,56.0,2.1,23.6,269.0,643.17,505.68
2018,10,14,16,15,683.5,51.0,1.9,22.5,218.5,581.12,459.95
2018,10,14,16,30,626.0,46.0,1.7,21.4,168.0,518.88,411.44
2018,10,14,16,45,527.0,38.5,1.5,20.25,120.5,434.83,342.21
2018,10,14,17,0,428.0,31.0,1.3,19.1,73.0,348.56,258.12
2018,10,14,17,15,255.5,20.0,1.35,18.45,41.0,199.91,0.0
2018,10,14,17,30,83.0,9.0,1.4,17.8,9.0,55.21,0.0
2018,10,14,17,45,41.5,4.5,1.45,17.15,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,15,6,15,106.5,9.0,1.55,12.0,13.0,0.0,0.0
2018,10,15,6,30,213.0,18.0,1.6,12.7,26.0,16.37,0.0
2018,10,15,6,45,365.0,27.0,1.65,13.45,65.5,22.23,11.3
2018,10,15,7,0,517.0,36.0,1.7,14.2,105.0,31.6,21.76
2018,10,15,7,15,596.5,42.0,1.8,14.9,154.0,35.76,25.95
2018,10,15,7,30,676.0,48.0,1.9,15.6,203.0,39.97,29.9
2018,10,15,7,45,724.5,52.0,2.0,16.3,253.0,42.29,32.0
2018,10,15,8,0,773.0,56.0,2.1,17.0,303.0,44.65,34.01
2018,10,15,8,15,805.5,59.0,2.05,17.85,351.5,46.12,35.13
2018,10,15,8,30,838.0,62.0,2.0,18.7,400.0,47.61,36.21
2018,10,15,8,45,860.5,64.5,2.0,19.55,445.0,56.03,43.29
2018,10,15,9,0,883.0,67.0,2.0,20.4,490.0,59.87,46.32
2018,10,15,9,15,898.0,69.0,1.9,21.1,529.0,114.08,58.55
2018,10,15,9,30,913.0,71.0,1.8,21.8,568.0,169.34,92.9
2018,10,15,9,45,923.5,72.5,1.75,22.5,601.0,224.25,135.51
2018,10,15,10,0,934.0,74.0,1.7,23.2,634.0,279.27,181.8
2018,10,15,10,15,942.0,75.5,1.6,23.7,660.5,333.47,228.55
2018,10,15,10,30,950.0,77.0,1.5,24.2,687.0,387.07,274.35
2018,10,15,10,45,955.0,77.5,1.35,24.7,705.5,437.83,316.73
2018,10,15,11,0,960.0,78.0,1.2,25.2,724.0,487.2,356.49
2018,10,15,11,15,963.0,78.0,1.1,25.4,734.5,533.59,393.2
2018,10,15,11,30,966.0,78.0,1.0,25.6,745.0,577.97,427.11
2018,10,15,11,45,966.0,79.0,0.85,25.8,747.5,619.45,457.21
2018,10,15,12,0,966.0,80.0,0.7,26.0,750.0,658.38,484.24
2018,10,15,12,15,964.5,79.5,0.8,26.1,744.0,692.18,510.02
2018,10,15,12,30,963.0,79.0,0.9,26.2,738.0,722.97,533.42
2018,10,15,12,45,959.5,78.0,1.05,26.25,724.0,748.75,553.59
2018,10,15,13,0,956.0,77.0,1.2,26.3,710.0,771.19,570.42
2018,10,15,13,15,949.5,76.5,1.3,26.25,688.0,788.55,583.67
2018,10,15,13,30,943.0,76.0,1.4,26.2,666.0,802.37,594.74
2018,10,15,13,45,933.0,75.0,1.55,26.15,637.0,809.38,601.96
2018,10,15,14,0,923.0,74.0,1.7,26.1,608.0,812.77,606.9
2018,10,15,14,15,909.5,72.5,1.8,25.9,572.0,809.27,607.17
2018,10,15,14,30,896.0,71.0,1.9,25.7,536.0,802.26,605.18
2018,10,15,14,45,877.5,68.5,2.0,25.55,494.0,786.71,597.22
2018,10,15,15,0,859.0,66.0,2.1,25.4,452.0,767.97,586.97
2018,10,15,15,15,833.0,63.5,2.1,25.4,406.0,747.51,574.23
2018,10,15,15,30,807.0,61.0,2.1,25.4,360.0,717.41,554.33
2018,10,15,15,45,768.5,57.5,2.05,24.65,310.5,674.23,525.66
2018,10,15,16,0,730.0,54.0,2.0,23.9,261.0,629.42,494.53
2018,10,15,16,15,670.0,49.0,1.85,22.85,210.5,566.12,447.81
2018,10,15,16,30,610.0,44.0,1.7,21.8,160.0,502.87,398.43
2018,10,15,16,45,508.5,37.0,1.55,20.75,114.0,418.52,328.47
2018,10,15,17,0,407.0,30.0,1.4,19.7,68.0,332.44,241.06
2018,10,15,17,15,236.5,18.5,1.4,19.0,37.5,184.15,0.0
2018,10,15,17,30,66.0,7.0,1.4,18.3,7.0,6.37,0.0
2018,10,15,17,45,33.0,3.5,1.4,17.65,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,16,6,15,103.5,8.5,0.9,13.35,12.0,0.0,0.0
2018,10,16,6,30,207.0,17.0,0.9,13.6,24.0,15.46,0.0
2018,10,16,6,45,360.0,26.5,0.85,13.9,63.5,21.88,10.51
2018,10,16,7,0,513.0,36.0,0.8,14.2,103.0,29.04,19.51
2018,10,16,7,15,593.5,42.0,0.85,14.7,151.5,35.88,26.07
2018,10,16,7,30,674.0,48.0,0.9,15.2,200.0,40.08,30.06
2018,10,16,7,45,723.5,52.0,0.9,15.75,250.5,42.39,32.19
2018,10,16,8,0,773.0,56.0,0.9,16.3,301.0,44.75,34.23
2018,10,16,8,15,806.0,59.0,0.95,17.15,349.5,46.22,35.35
2018,10,16,8,30,839.0,62.0,1.0,18.0,398.0,47.71,36.44
2018,10,16,8,45,860.5,64.5,1.0,18.8,442.0,56.04,43.46
2018,10,16,9,0,882.0,67.0,1.0,19.6,486.0,57.82,44.72
2018,10,16,9,15,896.0,69.0,1.1,20.4,524.5,111.63,57.49
2018,10,16,9,30,910.0,71.0,1.2,21.2,563.0,166.57,91.08
2018,10,16,9,45,921.5,72.5,1.25,21.95,596.0,221.42,133.27
2018,10,16,10,0,933.0,74.0,1.3,22.7,629.0,276.48,179.37
2018,10,16,10,15,941.0,74.5,1.4,23.15,655.0,329.73,225.62
2018,10,16,10,30,949.0,75.0,1.5,23.6,681.0,382.33,271.2
2018,10,16,10,45,954.0,76.5,1.55,24.05,700.0,433.78,314.97
2018,10,16,11,0,959.0,78.0,1.6,24.5,719.0,483.89,356.52
2018,10,16,11,15,961.5,78.0,1.65,24.75,729.0,529.91,394.22
2018,10,16,11,30,964.0,78.0,1.7,25.0,739.0,573.9,429.39
2018,10,16,11,45,962.5,78.5,1.8,25.2,740.0,613.92,461.15
2018,10,16,12,0,961.0,79.0,1.9,25.4,741.0,651.26,490.3
2018,10,16,12,15,959.0,78.5,1.95,25.5,735.0,684.49,515.89
2018,10,16,12,30,957.0,78.0,2.0,25.6,729.0,714.69,538.93
2018,10,16,12,45,953.0,78.0,2.05,25.65,715.0,740.92,558.86
2018,10,16,13,0,949.0,78.0,2.1,25.7,701.0,763.84,575.2
2018,10,16,13,15,942.0,77.0,2.1,25.7,679.0,780.13,586.84
2018,10,16,13,30,935.0,76.0,2.1,25.7,657.0,792.85,596.21
2018,10,16,13,45,925.5,75.0,2.1,25.65,628.0,800.12,602.14
2018,10,16,14,0,916.0,74.0,2.1,25.6,599.0,803.8,605.82
2018,10,16,14,15,902.5,72.0,2.15,25.45,563.0,799.65,604.94
2018,10,16,14,30,889.0,70.0,2.2,25.3,527.0,792.0,601.81
2018,10,16,14,45,870.0,68.0,2.2,25.15,485.5,776.69,593.04
2018,10,16,15,0,851.0,66.0,2.2,25.0,444.0,758.27,582.1
2018,10,16,15,15,824.5,63.5,2.2,25.0,398.0,737.5,569.0
2018,10,16,15,30,798.0,61.0,2.2,25.0,352.0,707.19,548.75
2018,10,16,15,45,759.0,57.5,2.15,24.25,303.0,663.9,519.7
2018,10,16,16,0,720.0,54.0,2.1,23.5,254.0,619.01,488.17
2018,10,16,16,15,659.0,48.5,1.95,22.45,204.0,554.81,440.35
2018,10,16,16,30,598.0,43.0,1.8,21.4,154.0,490.8,389.93
2018,10,16,16,45,493.5,36.0,1.65,20.3,108.5,405.32,318.3
2018,10,16,17,0,389.0,29.0,1.5,19.2,63.0,318.4,225.35
2018,10,16,17,15,224.5,18.0,1.55,18.55,34.5,149.04,0.0
2018,10,16,17,30,60.0,7.0,1.6,17.9,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.65,17.2,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,6,15,38.0,5.0,1.0,11.75,6.0,0.0,0.0
2018,10,17,6,30,76.0,10.0,1.0,12.1,12.0,9.1,0.0
2018,10,17,6,45,153.0,18.5,1.05,12.45,34.0,14.43,4.64
2018,10,17,7,0,230.0,27.0,1.1,12.8,56.0,20.65,12.29
2018,10,17,7,15,269.5,35.5,1.15,13.3,84.5,26.53,17.93
2018,10,17,7,30,309.0,44.0,1.2,13.8,113.0,32.16,23.16
2018,10,17,7,45,170.0,64.0,1.25,14.3,103.5,49.93,39.09
2018,10,17,8,0,31.0,84.0,1.3,14.8,94.0,70.48,57.24
2018,10,17,8,15,309.0,90.5,1.25,15.55,212.0,63.33,50.69
2018,10,17,8,30,587.0,97.0,1.2,16.3,330.0,67.43,54.03
2018,10,17,8,45,716.0,84.5,1.1,17.05,400.0,57.23,44.81
2018,10,17,9,0,845.0,72.0,1.0,17.8,470.0,53.19,41.04
2018,10,17,9,15,862.5,74.0,1.0,18.55,509.0,110.83,59.15
2018,10,17,9,30,880.0,76.0,1.0,19.3,548.0,164.37,91.43
2018,10,17,9,45,893.0,77.0,1.0,20.1,581.0,217.49,132.07
2018,10,17,10,0,906.0,78.0,1.0,20.9,614.0,270.99,176.74
2018,10,17,10,15,914.5,79.5,0.95,21.5,640.0,323.79,222.14
2018,10,17,10,30,923.0,81.0,0.9,22.1,666.0,376.07,266.7
2018,10,17,10,45,928.5,81.5,0.85,22.7,684.0,425.62,308.15
2018,10,17,11,0,934.0,82.0,0.8,23.3,702.0,473.89,347.24
2018,10,17,11,15,936.5,83.0,0.75,23.6,712.5,519.71,383.56
2018,10,17,11,30,939.0,84.0,0.7,23.9,723.0,563.59,417.2
2018,10,17,11,45,940.0,84.0,0.6,24.2,725.5,603.58,446.45
2018,10,17,12,0,941.0,84.0,0.5,24.5,728.0,641.13,472.88
2018,10,17,12,15,938.5,84.0,0.6,24.6,722.0,673.91,498.13
2018,10,17,12,30,936.0,84.0,0.7,24.7,716.0,703.71,521.03
2018,10,17,12,45,931.5,83.0,0.75,24.8,701.5,728.06,539.35
2018,10,17,13,0,927.0,82.0,0.8,24.9,687.0,749.11,554.37
2018,10,17,13,15,920.0,81.5,0.9,24.85,665.5,765.52,567.16
2018,10,17,13,30,913.0,81.0,1.0,24.8,644.0,778.48,577.84
2018,10,17,13,45,903.0,79.5,1.1,24.75,615.0,784.59,584.1
2018,10,17,14,0,893.0,78.0,1.2,24.7,586.0,787.16,588.18
2018,10,17,14,15,878.5,76.5,1.3,24.5,550.5,782.77,588.02
2018,10,17,14,30,864.0,75.0,1.4,24.3,515.0,775.0,585.66
2018,10,17,14,45,844.0,72.5,1.5,24.1,473.5,765.26,581.94
2018,10,17,15,0,824.0,70.0,1.6,23.9,432.0,745.8,571.35
2018,10,17,15,15,796.0,67.0,1.6,23.9,386.5,716.62,552.39
2018,10,17,15,30,768.0,64.0,1.6,23.9,341.0,684.91,531.24
2018,10,17,15,45,727.0,60.0,1.8,23.05,292.5,640.03,502.82
2018,10,17,16,0,686.0,56.0,2.0,22.2,244.0,593.67,471.41
2018,10,17,16,15,621.5,50.5,1.9,21.15,195.0,527.81,421.91
2018,10,17,16,30,557.0,45.0,1.8,20.1,146.0,469.52,374.96
2018,10,17,16,45,449.5,36.5,1.7,19.05,101.5,375.28,295.78
2018,10,17,17,0,342.0,28.0,1.6,18.0,57.0,284.65,195.25
2018,10,17,17,15,194.0,17.0,1.6,17.3,31.0,129.32,0.0
2018,10,17,17,30,46.0,6.0,1.6,16.6,5.0,0.0,0.0
2018,10,17,17,45,23.0,3.0,1.65,15.9,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,18,6,15,58.5,6.0,0.65,11.9,7.5,0.0,0.0
2018,10,18,6,30,117.0,12.0,0.6,12.2,15.0,10.91,0.0
2018,10,18,6,45,196.5,19.0,0.6,12.5,37.5,15.01,4.5
2018,10,18,7,0,276.0,26.0,0.6,12.8,60.0,20.0,11.7
2018,10,18,7,15,244.0,29.0,0.55,13.25,69.0,21.32,13.32
2018,10,18,7,30,212.0,32.0,0.5,13.7,78.0,22.6,14.65
2018,10,18,7,45,110.5,46.0,0.4,14.15,70.5,36.42,27.12
2018,10,18,8,0,9.0,60.0,0.3,14.6,63.0,53.06,41.92
2018,10,18,8,15,140.0,90.5,0.4,15.35,145.0,67.92,54.81
2018,10,18,8,30,271.0,121.0,0.5,16.1,227.0,88.99,72.87
2018,10,18,8,45,535.0,100.5,0.6,16.85,340.5,67.57,53.85
2018,10,18,9,0,799.0,80.0,0.7,17.6,454.0,58.86,46.02
2018,10,18,9,15,835.0,78.5,0.75,18.35,497.5,102.81,54.22
2018,10,18,9,30,871.0,77.0,0.8,19.1,541.0,161.72,89.93
2018,10,18,9,45,883.5,78.5,0.9,19.8,573.5,214.59,130.18
2018,10,18,10,0,896.0,80.0,1.0,20.5,606.0,267.81,174.7
2018,10,18,10,15,904.5,81.0,1.0,21.2,631.5,319.64,219.38
2018,10,18,10,30,913.0,82.0,1.0,21.9,657.0,370.95,263.35
2018,10,18,10,45,918.5,83.5,1.0,22.55,675.5,420.81,305.35
2018,10,18,11,0,924.0,85.0,1.0,23.2,694.0,469.45,345.14
2018,10,18,11,15,927.0,85.5,1.0,23.65,704.5,514.59,381.39
2018,10,18,11,30,930.0,86.0,1.0,24.1,715.0,557.84,415.11
2018,10,18,11,45,931.0,85.5,1.0,24.6,717.0,596.98,444.82
2018,10,18,12,0,932.0,85.0,1.0,25.1,719.0,633.68,471.95
2018,10,18,12,15,929.5,85.5,1.0,25.3,713.0,666.6,496.29
2018,10,18,12,30,927.0,86.0,1.0,25.5,707.0,696.61,518.12
2018,10,18,12,45,922.5,85.5,1.0,25.7,693.0,721.21,535.93
2018,10,18,13,0,918.0,85.0,1.0,25.9,679.0,742.58,550.67
2018,10,18,13,15,911.0,83.5,1.0,25.95,657.0,757.76,561.12
2018,10,18,13,30,904.0,82.0,1.0,26.0,635.0,769.47,569.43
2018,10,18,13,45,893.5,80.5,1.0,26.0,606.0,775.08,573.96
2018,10,18,14,0,883.0,79.0,1.0,26.0,577.0,777.18,576.35
2018,10,18,14,15,868.0,77.5,1.05,25.85,541.5,772.38,575.28
2018,10,18,14,30,853.0,76.0,1.1,25.7,506.0,770.78,576.53
2018,10,18,14,45,833.0,73.5,1.1,25.55,465.0,754.53,567.24
2018,10,18,15,0,813.0,71.0,1.1,25.4,424.0,735.16,555.91
2018,10,18,15,15,784.5,67.5,1.1,25.4,378.5,705.14,536.68
2018,10,18,15,30,756.0,64.0,1.1,25.4,333.0,672.63,515.31
2018,10,18,15,45,713.5,60.5,1.15,24.55,285.0,627.57,486.27
2018,10,18,16,0,671.0,57.0,1.2,23.7,237.0,581.03,454.58
2018,10,18,16,15,605.5,51.0,1.25,22.6,188.5,520.42,410.61
2018,10,18,16,30,540.0,45.0,1.3,21.5,140.0,455.73,359.86
2018,10,18,16,45,431.0,36.5,1.35,20.4,97.0,361.41,281.59
2018,10,18,17,0,322.0,28.0,1.4,19.3,54.0,267.95,173.22
2018,10,18,17,15,173.5,16.0,1.4,18.65,28.5,115.69,0.0
2018,10,18,17,30,25.0,4.0,1.4,18.0,3.0,0.0,0.0
