Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,16,0,130.0,79.0,3.6,19.5,108.0,187.79,152.67
2018,10,28,16,15,85.0,62.0,3.45,19.0,79.0,137.81,109.97
2018,10,28,16,30,40.0,45.0,3.3,18.5,50.0,78.59,59.11
2018,10,28,16,45,27.0,28.0,3.15,18.05,31.0,50.29,30.98
2018,10,28,17,0,14.0,11.0,3.0,17.6,12.0,18.06,0.0
2018,10,28,17,15,7.0,5.5,3.0,17.3,6.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,29,6,15,12.0,2.0,2.05,12.05,2.0,0.0,0.0
2018,10,29,6,30,24.0,4.0,2.1,12.4,4.0,3.64,0.0
2018,10,29,6,45,12.0,14.5,2.15,12.8,14.5,13.19,0.0
2018,10,29,7,0,0.0,25.0,2.2,13.2,25.0,21.81,11.2
2018,10,29,7,15,14.0,41.5,2.35,13.7,44.0,35.17,24.88
2018,10,29,7,30,28.0,58.0,2.5,14.2,63.0,48.43,37.13
2018,10,29,7,45,29.0,78.0,2.7,14.7,84.5,63.78,51.04
2018,10,29,8,0,30.0,98.0,2.9,15.2,106.0,78.76,64.39
2018,10,29,8,15,37.5,116.5,3.1,15.6,128.5,92.48,76.41
2018,10,29,8,30,45.0,135.0,3.3,16.0,151.0,105.9,87.96
2018,10,29,8,45,77.0,156.0,3.55,16.4,187.0,120.68,100.51
2018,10,29,9,0,109.0,177.0,3.8,16.8,223.0,129.11,107.42
2018,10,29,9,15,101.5,193.0,3.85,17.0,239.0,149.69,117.56
2018,10,29,9,30,94.0,209.0,3.9,17.2,255.0,169.51,131.47
2018,10,29,9,45,115.5,225.0,3.95,17.35,285.0,187.55,144.22
2018,10,29,10,0,137.0,241.0,4.0,17.5,315.0,213.88,164.44
2018,10,29,10,15,227.5,242.0,4.0,17.55,371.5,248.74,189.64
2018,10,29,10,30,318.0,243.0,4.0,17.6,428.0,289.35,220.69
2018,10,29,10,45,340.5,246.5,4.0,17.6,450.0,320.46,246.84
2018,10,29,11,0,363.0,250.0,4.0,17.6,472.0,353.04,274.2
2018,10,29,11,15,304.0,266.0,3.95,17.65,454.0,362.3,283.76
2018,10,29,11,30,245.0,282.0,3.9,17.7,436.0,364.4,286.92
2018,10,29,11,45,269.5,278.5,3.9,17.75,448.0,391.49,309.12
2018,10,29,12,0,294.0,275.0,3.9,17.8,460.0,417.42,330.34
2018,10,29,12,15,376.0,250.0,3.9,17.9,484.5,457.41,362.98
2018,10,29,12,30,458.0,225.0,3.9,18.0,509.0,507.62,403.37
2018,10,29,12,45,551.5,189.5,3.9,18.1,524.0,551.11,438.93
2018,10,29,13,0,645.0,154.0,3.9,18.2,539.0,600.75,479.0
2018,10,29,13,15,654.5,145.0,3.9,18.45,523.5,615.98,491.51
2018,10,29,13,30,664.0,136.0,3.9,18.7,508.0,628.84,502.34
2018,10,29,13,45,763.0,105.0,3.9,19.0,512.0,676.22,540.38
2018,10,29,14,0,862.0,74.0,3.9,19.3,516.0,718.29,572.25
2018,10,29,14,15,847.0,72.0,3.85,19.35,481.5,712.96,568.91
2018,10,29,14,30,832.0,70.0,3.8,19.4,447.0,710.41,567.98
2018,10,29,14,45,811.5,66.5,3.75,19.5,407.0,693.08,555.89
2018,10,29,15,0,791.0,63.0,3.7,19.6,367.0,672.76,541.47
2018,10,29,15,15,758.0,60.0,3.7,19.6,323.0,641.31,518.63
2018,10,29,15,30,725.0,57.0,3.7,19.6,279.0,607.63,493.4
2018,10,29,15,45,676.5,52.5,3.4,19.25,232.5,559.4,455.67
2018,10,29,16,0,628.0,48.0,3.1,18.9,186.0,510.11,415.4
2018,10,29,16,15,548.5,42.0,2.8,18.15,141.0,444.51,359.84
2018,10,29,16,30,469.0,36.0,2.5,17.4,96.0,375.75,298.26
2018,10,29,16,45,324.0,26.5,2.25,16.65,59.5,263.62,178.0
2018,10,29,17,0,179.0,17.0,2.0,15.9,23.0,117.79,0.0
2018,10,29,17,15,89.5,8.5,2.05,15.55,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.35,11.4,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.4,11.7,6.0,0.0,0.0
2018,10,30,6,45,237.0,17.0,2.5,12.05,33.5,15.46,0.0
2018,10,30,7,0,409.0,27.0,2.6,12.4,61.0,22.37,11.16
2018,10,30,7,15,512.0,34.0,2.9,13.05,105.0,29.77,20.18
2018,10,30,7,30,615.0,41.0,3.2,13.7,149.0,35.1,25.42
2018,10,30,7,45,674.5,45.5,3.5,14.3,196.5,37.99,28.24
2018,10,30,8,0,734.0,50.0,3.8,14.9,244.0,40.94,30.94
2018,10,30,8,15,772.0,53.5,3.9,15.4,290.5,42.96,32.72
2018,10,30,8,30,810.0,57.0,4.0,15.9,337.0,45.0,34.43
2018,10,30,8,45,836.5,59.0,4.1,16.4,380.0,52.01,40.48
2018,10,30,9,0,863.0,61.0,4.2,16.9,423.0,53.61,41.71
2018,10,30,9,15,879.5,63.5,4.2,17.4,461.0,72.74,42.53
2018,10,30,9,30,896.0,66.0,4.2,17.9,499.0,125.97,65.74
2018,10,30,9,45,906.0,67.5,4.2,18.4,529.5,178.52,102.06
2018,10,30,10,0,916.0,69.0,4.2,18.9,560.0,231.08,145.23
2018,10,30,10,15,925.0,70.0,4.2,19.35,585.0,282.8,190.79
2018,10,30,10,30,934.0,71.0,4.2,19.8,610.0,333.99,236.78
2018,10,30,10,45,940.5,71.5,4.25,20.2,628.0,383.14,281.08
2018,10,30,11,0,947.0,72.0,4.3,20.6,646.0,431.07,323.63
2018,10,30,11,15,950.5,72.0,4.3,20.9,656.0,475.81,362.83
2018,10,30,11,30,954.0,72.0,4.3,21.2,666.0,518.63,399.52
2018,10,30,11,45,954.5,72.0,4.35,21.5,667.5,557.81,432.67
2018,10,30,12,0,955.0,72.0,4.4,21.8,669.0,594.49,463.12
2018,10,30,12,15,952.0,72.5,4.4,21.95,663.0,627.0,489.88
2018,10,30,12,30,949.0,73.0,4.4,22.1,657.0,656.53,513.89
2018,10,30,12,45,942.5,73.5,4.4,22.25,642.5,680.77,533.55
2018,10,30,13,0,936.0,74.0,4.4,22.4,628.0,701.69,550.47
2018,10,30,13,15,929.0,72.5,4.4,22.45,606.0,716.71,563.13
2018,10,30,13,30,922.0,71.0,4.4,22.5,584.0,728.26,572.2
2018,10,30,13,45,911.5,69.5,4.4,22.5,555.0,733.86,577.19
2018,10,30,14,0,901.0,68.0,4.4,22.5,526.0,735.96,579.77
2018,10,30,14,15,881.5,67.0,4.35,22.4,489.5,728.72,575.65
2018,10,30,14,30,862.0,66.0,4.3,22.3,453.0,718.14,569.18
2018,10,30,14,45,839.5,63.0,4.25,22.25,411.5,699.76,556.76
2018,10,30,15,0,817.0,60.0,4.2,22.2,370.0,684.65,546.65
2018,10,30,15,15,774.0,57.5,4.2,22.2,323.0,646.59,518.91
2018,10,30,15,30,731.0,55.0,4.2,22.2,276.0,606.46,488.87
2018,10,30,15,45,682.5,50.0,3.65,21.4,229.0,557.74,451.18
2018,10,30,16,0,634.0,45.0,3.1,20.6,182.0,508.07,410.89
2018,10,30,16,15,543.5,40.0,2.85,19.55,137.0,430.44,346.75
2018,10,30,16,30,453.0,35.0,2.6,18.5,92.0,362.72,286.0
2018,10,30,16,45,312.5,25.5,2.3,17.5,56.5,252.42,161.5
2018,10,30,17,0,172.0,16.0,2.0,16.5,21.0,112.26,0.0
2018,10,30,17,15,86.0,8.0,2.0,16.0,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,6,15,28.5,3.0,1.4,11.8,2.5,0.0,0.0
2018,10,31,6,30,57.0,6.0,1.3,12.1,5.0,0.0,0.0
2018,10,31,6,45,130.5,16.5,1.25,12.4,24.0,15.01,0.0
2018,10,31,7,0,204.0,27.0,1.2,12.7,43.0,21.2,9.68
2018,10,31,7,15,239.0,42.5,1.3,13.5,74.0,32.85,22.75
2018,10,31,7,30,274.0,58.0,1.4,14.3,105.0,44.09,33.24
2018,10,31,7,45,310.5,71.5,1.55,15.1,140.5,53.42,41.78
2018,10,31,8,0,347.0,85.0,1.7,15.9,176.0,62.44,49.82
2018,10,31,8,15,523.5,76.0,1.75,16.4,241.5,55.7,43.84
2018,10,31,8,30,700.0,67.0,1.8,16.9,307.0,52.6,41.01
2018,10,31,8,45,709.5,74.5,1.85,17.45,344.0,57.37,45.03
2018,10,31,9,0,719.0,82.0,1.9,18.0,381.0,56.32,43.91
2018,10,31,9,15,766.5,80.0,2.05,18.5,424.5,72.76,45.48
2018,10,31,9,30,814.0,78.0,2.2,19.0,468.0,119.34,63.55
2018,10,31,9,45,844.5,76.5,2.3,19.55,504.0,168.47,95.98
2018,10,31,10,0,875.0,75.0,2.4,20.1,540.0,225.47,141.11
2018,10,31,10,15,884.5,76.5,2.5,20.5,565.0,275.68,184.66
2018,10,31,10,30,894.0,78.0,2.6,20.9,590.0,325.48,228.81
2018,10,31,10,45,900.5,78.0,2.75,21.35,607.0,372.37,270.61
2018,10,31,11,0,907.0,78.0,2.9,21.8,624.0,418.08,310.8
2018,10,31,11,15,904.0,80.5,3.0,22.1,632.0,460.66,347.91
2018,10,31,11,30,901.0,83.0,3.1,22.4,640.0,500.98,382.33
2018,10,31,11,45,907.5,81.0,3.15,22.75,643.0,539.42,414.28
2018,10,31,12,0,914.0,79.0,3.2,23.1,646.0,575.84,443.96
2018,10,31,12,15,910.0,79.0,3.2,23.25,639.0,606.02,468.59
2018,10,31,12,30,906.0,79.0,3.2,23.4,632.0,633.27,490.57
2018,10,31,12,45,834.0,97.0,3.2,23.6,597.5,636.18,493.54
2018,10,31,13,0,762.0,115.0,3.2,23.8,563.0,630.89,490.27
2018,10,31,13,15,758.0,111.0,3.2,23.9,543.0,643.18,500.75
2018,10,31,13,30,754.0,107.0,3.2,24.0,523.0,652.51,508.86
2018,10,31,13,45,748.0,101.5,3.15,24.05,496.5,655.83,512.5
2018,10,31,14,0,742.0,96.0,3.1,24.1,470.0,656.07,513.86
2018,10,31,14,15,610.0,118.5,3.1,24.05,412.0,597.12,469.95
2018,10,31,14,30,478.0,141.0,3.1,24.0,354.0,525.43,416.0
2018,10,31,14,45,428.5,135.5,3.1,23.95,313.0,486.8,387.59
2018,10,31,15,0,379.0,130.0,3.1,23.9,272.0,446.72,357.31
2018,10,31,15,15,365.5,115.0,3.1,23.9,238.5,420.12,337.48
2018,10,31,15,30,352.0,100.0,3.1,23.9,205.0,391.97,315.77
2018,10,31,15,45,321.5,85.5,2.55,23.15,169.0,351.49,283.45
2018,10,31,16,0,291.0,71.0,2.0,22.4,133.0,310.61,249.67
2018,10,31,16,15,242.0,57.0,1.85,21.5,99.5,258.62,206.08
2018,10,31,16,30,193.0,43.0,1.7,20.6,66.0,208.52,161.49
2018,10,31,16,45,128.5,27.5,1.55,19.65,40.0,142.55,82.49
2018,10,31,17,0,64.0,12.0,1.4,18.7,14.0,47.04,0.0
2018,10,31,17,15,32.0,6.0,1.4,18.5,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,6,15,6.5,0.5,1.2,13.55,0.5,0.0,0.0
2018,11,1,6,30,13.0,1.0,1.2,13.9,1.0,0.0,0.0
2018,11,1,6,45,64.0,14.5,1.25,14.25,19.0,13.19,0.0
2018,11,1,7,0,115.0,28.0,1.3,14.6,37.0,22.61,9.75
2018,11,1,7,15,190.5,40.0,1.4,15.25,67.0,30.85,20.76
2018,11,1,7,30,266.0,52.0,1.5,15.9,97.0,39.54,29.0
2018,11,1,7,45,218.0,75.0,1.65,16.55,119.5,57.95,45.47
2018,11,1,8,0,170.0,98.0,1.8,17.2,142.0,73.69,59.38
2018,11,1,8,15,222.0,111.5,1.75,17.85,180.0,83.01,67.45
2018,11,1,8,30,274.0,125.0,1.7,18.5,218.0,92.1,75.11
2018,11,1,8,45,342.0,133.0,1.65,19.1,264.0,97.52,79.47
2018,11,1,9,0,410.0,141.0,1.6,19.7,310.0,96.66,78.36
2018,11,1,9,15,437.5,150.0,1.75,20.45,345.0,108.6,79.5
2018,11,1,9,30,465.0,159.0,1.9,21.2,380.0,145.54,97.1
2018,11,1,9,45,496.0,162.5,2.0,21.9,412.0,181.76,120.59
2018,11,1,10,0,527.0,166.0,2.1,22.6,444.0,220.77,150.01
2018,11,1,10,15,595.5,152.5,2.25,23.1,480.5,258.79,179.47
2018,11,1,10,30,664.0,139.0,2.4,23.6,517.0,300.91,213.58
2018,11,1,10,45,644.5,150.5,2.5,24.15,526.5,340.34,248.13
2018,11,1,11,0,625.0,162.0,2.6,24.7,536.0,377.1,279.8
2018,11,1,11,15,690.0,144.5,2.65,25.05,563.0,421.23,315.55
2018,11,1,11,30,755.0,127.0,2.7,25.4,590.0,468.49,353.44
2018,11,1,11,45,809.5,108.5,2.8,25.75,606.5,513.16,389.24
2018,11,1,12,0,864.0,90.0,2.9,26.1,623.0,556.4,423.67
2018,11,1,12,15,872.0,87.0,2.9,26.35,620.5,589.02,449.53
2018,11,1,12,30,880.0,84.0,2.9,26.6,618.0,619.44,473.34
2018,11,1,12,45,876.0,84.0,2.9,26.8,605.0,643.05,491.85
2018,11,1,13,0,872.0,84.0,2.9,27.0,592.0,663.67,507.95
2018,11,1,13,15,864.0,83.0,2.85,27.1,571.0,677.49,519.0
2018,11,1,13,30,856.0,82.0,2.8,27.2,550.0,692.52,530.66
2018,11,1,13,45,843.5,80.0,2.8,27.3,521.5,696.03,533.91
2018,11,1,14,0,831.0,78.0,2.8,27.4,493.0,696.15,534.74
2018,11,1,14,15,820.5,74.0,2.7,27.35,460.0,692.03,532.52
2018,11,1,14,30,810.0,70.0,2.6,27.3,427.0,684.67,528.03
2018,11,1,14,45,756.0,70.0,2.55,27.2,379.0,647.7,502.52
2018,11,1,15,0,702.0,70.0,2.5,27.1,331.0,608.07,474.83
2018,11,1,15,15,674.0,64.0,2.5,27.1,289.5,577.61,453.3
2018,11,1,15,30,646.0,58.0,2.5,27.1,248.0,545.04,429.38
2018,11,1,15,45,599.0,53.0,1.95,25.95,205.5,503.49,397.27
2018,11,1,16,0,552.0,48.0,1.4,24.8,163.0,457.59,359.84
2018,11,1,16,15,469.0,41.5,1.4,23.9,121.5,386.56,302.75
2018,11,1,16,30,386.0,35.0,1.4,23.0,80.0,317.76,242.69
2018,11,1,16,45,241.5,24.0,1.4,22.15,47.5,202.7,107.25
2018,11,1,17,0,97.0,13.0,1.4,21.3,15.0,66.24,0.0
2018,11,1,17,15,48.5,6.5,1.45,20.95,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,2,6,15,12.0,1.5,0.7,16.0,1.0,0.0,0.0
2018,11,2,6,30,24.0,3.0,0.7,16.1,2.0,0.0,0.0
2018,11,2,6,45,174.0,14.5,0.65,16.2,26.0,13.19,0.0
2018,11,2,7,0,324.0,26.0,0.6,16.3,50.0,21.74,8.08
2018,11,2,7,15,434.5,34.0,0.65,16.7,91.0,27.47,17.69
2018,11,2,7,30,545.0,42.0,0.7,17.1,132.0,33.17,23.31
2018,11,2,7,45,609.5,47.0,0.7,17.55,177.5,39.47,29.13
2018,11,2,8,0,674.0,52.0,0.7,18.0,223.0,42.75,32.15
2018,11,2,8,15,716.0,55.5,0.7,18.55,268.0,44.66,33.81
2018,11,2,8,30,758.0,59.0,0.7,19.1,313.0,46.62,35.44
2018,11,2,8,45,755.5,67.5,0.7,19.65,348.0,52.29,40.24
2018,11,2,9,0,753.0,76.0,0.7,20.2,383.0,57.77,44.8
2018,11,2,9,15,803.0,72.5,0.85,20.9,427.0,63.24,40.04
2018,11,2,9,30,853.0,69.0,1.0,21.6,471.0,117.07,60.93
2018,11,2,9,45,866.5,71.0,1.15,22.25,502.5,167.97,93.64
2018,11,2,10,0,880.0,73.0,1.3,22.9,534.0,219.31,133.68
2018,11,2,10,15,889.0,74.5,1.45,23.5,558.5,269.44,176.12
2018,11,2,10,30,898.0,76.0,1.6,24.1,583.0,319.11,219.19
2018,11,2,10,45,903.0,77.0,1.75,24.65,600.0,366.36,260.42
2018,11,2,11,0,908.0,78.0,1.9,25.2,617.0,412.34,299.97
2018,11,2,11,15,898.5,82.5,2.05,25.35,623.0,453.98,336.06
2018,11,2,11,30,889.0,87.0,2.2,25.5,629.0,492.89,369.18
2018,11,2,11,45,831.5,105.0,2.35,25.7,613.0,517.88,391.2
2018,11,2,12,0,774.0,123.0,2.5,25.9,597.0,537.8,408.56
2018,11,2,12,15,749.0,129.0,2.6,25.9,584.0,558.9,426.47
2018,11,2,12,30,724.0,135.0,2.7,25.9,571.0,576.95,441.68
2018,11,2,12,45,810.0,107.5,2.8,25.9,585.0,625.73,480.05
2018,11,2,13,0,896.0,80.0,2.9,25.9,599.0,671.67,516.15
2018,11,2,13,15,858.0,85.5,2.9,25.7,567.5,676.86,521.33
2018,11,2,13,30,820.0,91.0,2.9,25.5,536.0,674.6,521.32
2018,11,2,13,45,831.0,84.0,2.95,25.3,515.0,688.6,533.74
2018,11,2,14,0,842.0,77.0,3.0,25.1,494.0,699.54,543.16
2018,11,2,14,15,831.5,74.0,2.9,24.8,461.5,696.7,542.31
2018,11,2,14,30,821.0,71.0,2.8,24.5,429.0,690.62,539.23
2018,11,2,14,45,798.5,68.0,2.75,24.2,389.5,672.79,527.8
2018,11,2,15,0,776.0,65.0,2.7,23.9,350.0,652.05,514.06
2018,11,2,15,15,741.0,61.0,2.7,23.9,306.0,618.58,490.07
2018,11,2,15,30,706.0,57.0,2.7,23.9,262.0,582.93,463.69
2018,11,2,15,45,645.0,53.0,2.2,23.1,215.5,527.76,420.82
2018,11,2,16,0,584.0,49.0,1.7,22.3,169.0,478.01,379.51
2018,11,2,16,15,438.0,43.0,1.65,21.35,119.5,366.87,290.47
2018,11,2,16,30,292.0,37.0,1.6,20.4,70.0,260.3,200.1
2018,11,2,16,45,200.5,25.0,1.5,19.45,42.5,177.26,82.66
2018,11,2,17,0,109.0,13.0,1.4,18.5,15.0,72.61,0.0
2018,11,2,17,15,54.5,6.5,1.45,18.1,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,1.45,12.95,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,11,3,6,45,205.0,14.0,1.35,13.6,26.5,12.73,0.0
2018,11,3,7,0,379.0,25.0,1.3,13.9,51.0,20.99,6.46
2018,11,3,7,15,489.5,31.5,1.5,14.85,93.0,27.79,17.98
2018,11,3,7,30,600.0,38.0,1.7,15.8,135.0,32.72,22.97
2018,11,3,7,45,661.5,42.5,1.9,16.7,181.0,35.68,25.85
2018,11,3,8,0,723.0,47.0,2.1,17.6,227.0,38.72,28.61
2018,11,3,8,15,762.5,50.5,2.25,18.15,273.0,40.82,30.46
2018,11,3,8,30,802.0,54.0,2.4,18.7,319.0,42.94,32.24
2018,11,3,8,45,827.0,56.0,2.55,19.25,360.5,49.74,38.07
2018,11,3,9,0,852.0,58.0,2.7,19.8,402.0,51.38,39.32
2018,11,3,9,15,869.5,60.0,2.8,20.4,439.0,59.74,46.36
2018,11,3,9,30,887.0,62.0,2.9,21.0,476.0,111.62,56.37
2018,11,3,9,45,899.0,64.0,2.95,21.55,507.5,163.87,89.8
2018,11,3,10,0,911.0,66.0,3.0,22.1,539.0,216.38,131.1
2018,11,3,10,15,920.0,67.5,3.1,22.65,564.0,267.83,175.19
2018,11,3,10,30,929.0,69.0,3.2,23.2,589.0,318.79,220.05
2018,11,3,10,45,934.0,70.0,3.3,23.7,606.5,367.29,263.07
2018,11,3,11,0,939.0,71.0,3.4,24.2,624.0,414.46,304.36
2018,11,3,11,15,938.5,72.5,3.45,24.65,632.5,458.28,342.22
2018,11,3,11,30,938.0,74.0,3.5,25.1,641.0,499.94,377.4
2018,11,3,11,45,931.0,76.0,3.55,25.5,640.5,536.56,407.98
2018,11,3,12,0,924.0,78.0,3.6,25.9,640.0,570.28,435.56
2018,11,3,12,15,921.5,78.0,3.6,26.15,633.5,601.53,460.8
2018,11,3,12,30,919.0,78.0,3.6,26.4,627.0,629.92,483.4
2018,11,3,12,45,885.0,84.5,3.6,26.65,603.5,642.61,493.97
2018,11,3,13,0,851.0,91.0,3.6,26.9,580.0,654.41,503.5
2018,11,3,13,15,685.5,132.0,3.6,26.95,516.5,610.32,470.98
2018,11,3,13,30,520.0,173.0,3.6,27.0,453.0,550.61,426.44
2018,11,3,13,45,422.0,184.0,3.55,27.05,403.5,505.7,393.05
2018,11,3,14,0,324.0,195.0,3.5,27.1,354.0,445.5,347.64
2018,11,3,14,15,395.0,166.5,3.4,26.9,347.0,483.62,378.91
2018,11,3,14,30,466.0,138.0,3.3,26.7,340.0,507.83,399.48
2018,11,3,14,45,443.5,128.0,3.2,26.55,305.5,483.8,382.08
2018,11,3,15,0,421.0,118.0,3.1,26.4,271.0,457.98,363.2
2018,11,3,15,15,392.5,104.5,3.1,26.4,233.0,422.17,336.17
2018,11,3,15,30,364.0,91.0,3.1,26.4,195.0,385.1,307.44
2018,11,3,15,45,379.0,75.0,2.45,24.85,166.5,373.19,298.75
2018,11,3,16,0,394.0,59.0,1.8,23.3,138.0,362.79,289.41
2018,11,3,16,15,328.5,48.0,1.75,22.2,102.0,298.45,236.19
2018,11,3,16,30,263.0,37.0,1.7,21.1,66.0,241.04,183.85
2018,11,3,16,45,173.0,23.5,1.65,19.95,39.0,156.84,59.31
2018,11,3,17,0,83.0,10.0,1.6,18.8,12.0,55.11,0.0
2018,11,3,17,15,41.5,5.0,1.55,18.35,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,6,15,11.5,1.5,1.25,12.0,1.0,0.0,0.0
2018,11,4,6,30,23.0,3.0,1.2,12.1,2.0,0.0,0.0
2018,11,4,6,45,91.0,13.0,1.2,12.2,18.0,11.82,0.0
2018,11,4,7,0,159.0,23.0,1.2,12.3,34.0,18.1,3.48
2018,11,4,7,15,340.0,33.5,1.35,12.85,80.0,27.1,17.44
2018,11,4,7,30,521.0,44.0,1.5,13.4,126.0,35.14,25.32
2018,11,4,7,45,463.0,59.0,1.6,13.95,149.5,46.2,35.47
2018,11,4,8,0,405.0,74.0,1.7,14.5,173.0,54.99,43.45
2018,11,4,8,15,400.5,90.5,1.65,15.1,204.5,65.94,53.14
2018,11,4,8,30,396.0,107.0,1.6,15.7,236.0,76.47,62.28
2018,11,4,8,45,425.5,117.5,1.55,16.3,273.0,82.63,67.43
2018,11,4,9,0,455.0,128.0,1.5,16.9,310.0,88.63,72.35
2018,11,4,9,15,401.5,146.5,1.55,17.6,318.0,101.69,83.27
2018,11,4,9,30,348.0,165.0,1.6,18.3,326.0,143.18,101.44
2018,11,4,9,45,325.5,183.0,1.6,19.05,341.5,175.96,124.81
2018,11,4,10,0,303.0,201.0,1.6,19.8,357.0,206.6,149.47
2018,11,4,10,15,499.0,166.0,1.7,20.25,437.0,241.04,170.24
2018,11,4,10,30,695.0,131.0,1.8,20.7,517.0,296.26,210.18
2018,11,4,10,45,816.0,104.5,1.9,21.1,571.5,353.02,255.43
2018,11,4,11,0,937.0,78.0,2.0,21.5,626.0,416.78,306.73
2018,11,4,11,15,940.0,79.0,2.1,21.7,636.0,461.59,345.53
2018,11,4,11,30,943.0,80.0,2.2,21.9,646.0,504.51,382.05
2018,11,4,11,45,928.5,83.0,2.35,22.1,642.0,538.7,411.48
2018,11,4,12,0,914.0,86.0,2.5,22.3,638.0,569.47,437.63
2018,11,4,12,15,837.5,102.0,2.55,22.35,604.0,576.46,445.31
2018,11,4,12,30,761.0,118.0,2.6,22.4,570.0,576.29,447.12
2018,11,4,12,45,742.0,119.5,2.7,22.45,551.5,590.8,459.9
2018,11,4,13,0,723.0,121.0,2.8,22.5,533.0,601.98,469.88
2018,11,4,13,15,782.5,102.5,2.9,22.4,533.5,638.78,499.82
2018,11,4,13,30,842.0,84.0,3.0,22.3,534.0,675.42,529.42
2018,11,4,13,45,863.0,79.0,3.05,22.2,519.5,698.58,548.23
2018,11,4,14,0,884.0,74.0,3.1,22.1,505.0,713.78,560.6
2018,11,4,14,15,864.5,72.0,3.1,21.8,468.5,711.21,560.37
2018,11,4,14,30,845.0,70.0,3.1,21.5,432.0,700.09,554.02
2018,11,4,14,45,819.0,67.5,3.1,21.25,391.0,680.54,541.27
2018,11,4,15,0,793.0,65.0,3.1,21.0,350.0,658.03,526.06
2018,11,4,15,15,708.5,67.0,3.1,21.0,297.5,597.22,480.92
2018,11,4,15,30,624.0,69.0,3.1,21.0,245.0,540.63,437.06
2018,11,4,15,45,500.0,64.0,3.0,19.95,189.0,444.17,361.64
2018,11,4,16,0,376.0,59.0,2.9,18.9,133.0,345.85,281.96
2018,11,4,16,15,341.5,48.0,2.65,18.05,101.5,305.84,246.58
2018,11,4,16,30,307.0,37.0,2.4,17.2,70.0,266.5,205.66
2018,11,4,16,45,186.0,23.0,2.15,16.3,40.0,161.99,45.34
2018,11,4,17,0,65.0,9.0,1.9,15.4,10.0,44.02,0.0
2018,11,4,17,15,32.5,4.5,1.9,15.05,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.6,11.6,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,11,5,6,45,170.5,13.0,1.65,12.4,22.5,11.82,0.0
2018,11,5,7,0,318.0,23.0,1.7,12.8,43.0,19.28,2.14
2018,11,5,7,15,432.5,29.5,1.9,13.4,82.0,23.78,14.44
2018,11,5,7,30,547.0,36.0,2.1,14.0,121.0,30.91,21.49
2018,11,5,7,45,613.5,40.5,2.25,14.6,165.5,33.92,24.48
2018,11,5,8,0,680.0,45.0,2.4,15.2,210.0,36.99,27.35
2018,11,5,8,15,722.5,48.0,2.5,15.8,254.0,38.72,28.9
2018,11,5,8,30,765.0,51.0,2.6,16.4,298.0,40.5,30.4
2018,11,5,8,45,793.5,53.5,2.7,17.0,339.5,47.67,36.62
2018,11,5,9,0,822.0,56.0,2.8,17.6,381.0,49.71,38.24
2018,11,5,9,15,838.5,59.0,2.95,18.2,417.5,53.55,41.41
2018,11,5,9,30,855.0,62.0,3.1,18.8,454.0,104.2,53.53
2018,11,5,9,45,864.5,65.5,3.2,19.4,484.5,155.44,85.69
2018,11,5,10,0,874.0,69.0,3.3,20.0,515.0,206.78,125.92
2018,11,5,10,15,884.5,69.5,3.35,20.45,539.5,255.76,168.03
2018,11,5,10,30,895.0,70.0,3.4,20.9,564.0,304.4,211.27
2018,11,5,10,45,901.5,71.0,3.45,21.35,581.5,351.64,253.6
2018,11,5,11,0,908.0,72.0,3.5,21.8,599.0,397.74,294.44
2018,11,5,11,15,911.0,72.5,3.5,22.1,608.5,440.64,332.1
2018,11,5,11,30,914.0,73.0,3.5,22.4,618.0,481.7,367.41
2018,11,5,11,45,915.5,73.0,3.5,22.7,620.5,519.53,399.38
2018,11,5,12,0,917.0,73.0,3.5,23.0,623.0,555.05,428.8
2018,11,5,12,15,915.5,73.0,3.5,23.15,617.5,586.45,454.73
2018,11,5,12,30,914.0,73.0,3.5,23.3,612.0,615.08,478.06
2018,11,5,12,45,910.0,72.5,3.5,23.4,598.5,638.77,497.45
2018,11,5,13,0,906.0,72.0,3.5,23.5,585.0,659.35,514.26
2018,11,5,13,15,898.5,71.0,3.5,23.5,564.0,673.93,526.68
2018,11,5,13,30,891.0,70.0,3.5,23.5,543.0,685.18,536.54
2018,11,5,13,45,880.0,68.5,3.5,23.5,515.0,690.14,541.21
2018,11,5,14,0,869.0,67.0,3.5,23.5,487.0,691.73,543.34
2018,11,5,14,15,852.5,65.5,3.45,23.3,453.0,686.19,540.56
2018,11,5,14,30,836.0,64.0,3.4,23.1,419.0,677.47,535.49
2018,11,5,14,45,812.5,62.0,3.35,22.95,380.0,666.02,528.23
2018,11,5,15,0,789.0,60.0,3.3,22.8,341.0,646.01,514.4
2018,11,5,15,15,754.0,57.0,3.3,22.8,297.5,614.1,491.06
2018,11,5,15,30,719.0,54.0,3.3,22.8,254.0,580.01,465.23
2018,11,5,15,45,664.5,49.5,2.8,21.8,208.5,529.19,425.29
2018,11,5,16,0,610.0,45.0,2.3,20.8,163.0,477.42,382.33
2018,11,5,16,15,518.0,38.5,2.15,19.7,119.5,406.66,322.81
2018,11,5,16,30,426.0,32.0,2.0,18.6,76.0,332.74,252.4
2018,11,5,16,45,263.5,21.5,1.9,17.5,44.0,202.59,30.67
2018,11,5,17,0,101.0,11.0,1.8,16.4,12.0,65.36,0.0
2018,11,5,17,15,50.5,5.5,1.8,15.95,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,6,45,149.0,11.5,1.35,10.9,20.5,10.46,0.0
2018,11,6,7,0,298.0,23.0,1.3,11.1,41.0,19.41,0.0
2018,11,6,7,15,431.5,31.0,1.45,11.95,82.5,25.26,15.65
2018,11,6,7,30,565.0,39.0,1.6,12.8,124.0,33.98,24.27
2018,11,6,7,45,634.5,44.0,1.75,13.65,170.5,37.31,27.57
2018,11,6,8,0,704.0,49.0,1.9,14.5,217.0,40.71,30.73
2018,11,6,8,15,747.0,52.5,2.05,15.0,262.5,42.72,32.56
2018,11,6,8,30,790.0,56.0,2.2,15.5,308.0,44.79,34.34
2018,11,6,8,45,819.0,59.0,2.3,16.05,351.0,46.39,35.64
2018,11,6,9,0,848.0,62.0,2.4,16.6,394.0,48.01,36.92
2018,11,6,9,15,866.5,64.5,2.45,17.1,431.5,56.13,43.88
2018,11,6,9,30,885.0,67.0,2.5,17.6,469.0,107.13,56.19
2018,11,6,9,45,897.5,69.0,2.55,18.1,500.5,159.2,87.99
2018,11,6,10,0,910.0,71.0,2.6,18.6,532.0,211.56,128.63
2018,11,6,10,15,918.0,72.0,2.6,19.1,556.0,262.21,172.11
2018,11,6,10,30,926.0,73.0,2.6,19.6,580.0,312.22,216.52
2018,11,6,10,45,931.5,74.0,2.55,20.1,597.5,360.62,259.69
2018,11,6,11,0,937.0,75.0,2.5,20.6,615.0,407.73,301.12
2018,11,6,11,15,940.0,75.0,2.55,21.05,624.5,451.44,339.23
2018,11,6,11,30,943.0,75.0,2.6,21.5,634.0,493.22,374.87
2018,11,6,11,45,944.0,75.5,2.6,21.95,636.0,532.41,407.46
2018,11,6,12,0,945.0,76.0,2.6,22.4,638.0,569.2,437.35
2018,11,6,12,15,941.5,76.0,2.65,22.65,631.5,600.46,462.96
2018,11,6,12,30,938.0,76.0,2.7,22.9,625.0,628.75,485.85
2018,11,6,12,45,931.0,76.5,2.75,23.15,610.5,652.38,504.91
2018,11,6,13,0,924.0,77.0,2.8,23.4,596.0,672.73,521.27
2018,11,6,13,15,915.5,75.5,2.8,23.5,574.0,686.62,532.88
2018,11,6,13,30,907.0,74.0,2.8,23.6,552.0,697.06,541.88
2018,11,6,13,45,894.5,72.5,2.8,23.7,523.0,701.35,546.11
2018,11,6,14,0,882.0,71.0,2.8,23.8,494.0,702.21,547.47
2018,11,6,14,15,865.0,69.0,2.7,23.7,459.0,695.98,543.75
2018,11,6,14,30,848.0,67.0,2.6,23.6,424.0,692.09,541.78
2018,11,6,14,45,823.5,64.0,2.55,23.55,383.5,673.16,528.9
2018,11,6,15,0,799.0,61.0,2.5,23.5,343.0,651.26,513.68
2018,11,6,15,15,762.5,58.0,2.5,23.5,299.0,618.38,489.95
2018,11,6,15,30,726.0,55.0,2.5,23.5,255.0,583.26,463.69
2018,11,6,15,45,670.0,50.0,1.95,22.1,208.5,530.9,422.84
2018,11,6,16,0,614.0,45.0,1.4,20.7,162.0,477.63,378.92
2018,11,6,16,15,520.5,38.5,1.45,19.8,118.5,406.4,319.91
2018,11,6,16,30,427.0,32.0,1.5,18.9,75.0,331.71,248.01
2018,11,6,16,45,263.5,21.0,1.5,18.0,43.0,199.63,0.0
2018,11,6,17,0,100.0,10.0,1.5,17.1,11.0,63.6,0.0
2018,11,6,17,15,50.0,5.0,1.55,16.7,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,45,144.0,11.0,0.45,14.2,19.0,10.01,0.0
2018,11,7,7,0,288.0,22.0,0.5,14.2,38.0,18.57,0.0
2018,11,7,7,15,418.0,29.5,0.55,14.5,78.0,24.0,14.25
2018,11,7,7,30,548.0,37.0,0.6,14.8,118.0,32.13,22.43
2018,11,7,7,45,617.0,42.0,0.7,15.15,163.0,35.52,25.83
2018,11,7,8,0,686.0,47.0,0.8,15.5,208.0,38.97,29.09
2018,11,7,8,15,729.0,51.0,0.95,16.0,253.0,41.46,31.33
2018,11,7,8,30,772.0,55.0,1.1,16.5,298.0,43.97,33.5
2018,11,7,8,45,800.5,57.5,1.25,17.05,339.5,45.18,34.45
2018,11,7,9,0,829.0,60.0,1.4,17.6,381.0,46.44,35.4
2018,11,7,9,15,848.5,62.5,1.55,18.15,418.5,54.57,42.35
2018,11,7,9,30,868.0,65.0,1.7,18.7,456.0,101.94,53.13
2018,11,7,9,45,881.5,66.5,1.85,19.25,487.0,152.69,83.18
2018,11,7,10,0,895.0,68.0,2.0,19.8,518.0,203.82,122.22
2018,11,7,10,15,905.0,69.5,2.15,20.3,543.0,254.4,165.15
2018,11,7,10,30,915.0,71.0,2.3,20.8,568.0,304.58,209.34
2018,11,7,10,45,921.0,71.5,2.4,21.25,585.0,352.06,251.71
2018,11,7,11,0,927.0,72.0,2.5,21.7,602.0,398.29,292.57
2018,11,7,11,15,930.5,72.5,2.55,22.0,612.0,442.1,330.84
2018,11,7,11,30,934.0,73.0,2.6,22.3,622.0,484.07,366.76
2018,11,7,11,45,934.5,73.0,2.65,22.6,624.0,522.1,398.85
2018,11,7,12,0,935.0,73.0,2.7,22.9,626.0,557.7,428.32
2018,11,7,12,15,934.0,72.0,2.75,23.05,619.5,588.9,454.15
2018,11,7,12,30,933.0,71.0,2.8,23.2,613.0,617.26,477.38
2018,11,7,12,45,929.0,70.5,2.85,23.3,599.5,641.39,497.19
2018,11,7,13,0,925.0,70.0,2.9,23.4,586.0,662.37,514.41
2018,11,7,13,15,917.0,69.0,2.9,23.4,564.5,676.99,526.8
2018,11,7,13,30,909.0,68.0,2.9,23.4,543.0,688.21,536.6
2018,11,7,13,45,897.5,66.5,2.9,23.4,514.5,693.1,541.44
2018,11,7,14,0,886.0,65.0,2.9,23.4,486.0,694.56,543.45
2018,11,7,14,15,869.0,63.5,2.95,23.2,451.5,688.87,540.98
2018,11,7,14,30,852.0,62.0,3.0,23.0,417.0,679.95,536.18
2018,11,7,14,45,828.5,59.0,3.0,22.85,377.0,661.54,523.97
2018,11,7,15,0,805.0,56.0,3.0,22.7,337.0,646.13,513.75
2018,11,7,15,15,769.5,53.5,3.0,22.7,293.5,614.7,490.71
2018,11,7,15,30,734.0,51.0,3.0,22.7,250.0,581.07,465.17
2018,11,7,15,45,680.0,46.5,2.45,21.6,204.5,530.88,425.35
2018,11,7,16,0,626.0,42.0,1.9,20.5,159.0,479.79,382.53
2018,11,7,16,15,535.0,35.5,1.8,19.4,115.5,403.03,318.47
2018,11,7,16,30,444.0,29.0,1.7,18.3,72.0,327.58,243.51
2018,11,7,16,45,277.0,19.0,1.6,17.25,41.0,203.44,0.0
2018,11,7,17,0,110.0,9.0,1.5,16.2,10.0,67.81,0.0
2018,11,7,17,15,55.0,4.5,1.55,15.85,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
