Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,6,45,86.5,11.5,1.95,9.7,16.0,10.46,0.0
2018,11,8,7,0,173.0,23.0,2.0,9.9,32.0,18.26,0.0
2018,11,8,7,15,295.0,36.5,2.2,10.6,71.0,30.59,19.72
2018,11,8,7,30,417.0,50.0,2.4,11.3,110.0,41.17,30.59
2018,11,8,7,45,497.5,59.0,2.65,11.95,155.5,47.15,36.44
2018,11,8,8,0,578.0,68.0,2.9,12.6,201.0,53.07,41.97
2018,11,8,8,15,632.5,74.0,2.95,13.2,247.5,56.22,44.85
2018,11,8,8,30,687.0,80.0,3.0,13.8,294.0,59.41,47.62
2018,11,8,8,45,726.5,83.5,3.05,14.4,337.5,60.54,48.47
2018,11,8,9,0,766.0,87.0,3.1,15.0,381.0,61.77,49.36
2018,11,8,9,15,800.0,88.0,3.15,15.65,421.0,67.44,54.12
2018,11,8,9,30,834.0,89.0,3.2,16.3,461.0,109.8,62.26
2018,11,8,9,45,863.5,87.5,3.25,16.95,496.0,158.68,90.1
2018,11,8,10,0,893.0,86.0,3.3,17.6,531.0,209.75,128.42
2018,11,8,10,15,902.5,87.5,3.35,18.05,556.0,260.99,172.2
2018,11,8,10,30,912.0,89.0,3.4,18.5,581.0,311.87,217.4
2018,11,8,10,45,917.0,91.0,3.4,18.95,599.0,361.22,261.69
2018,11,8,11,0,922.0,93.0,3.4,19.4,617.0,409.36,304.41
2018,11,8,11,15,924.5,94.0,3.35,19.7,626.5,454.17,343.8
2018,11,8,11,30,927.0,95.0,3.3,20.0,636.0,497.11,380.73
2018,11,8,11,45,927.0,95.5,3.3,20.25,638.0,536.34,414.06
2018,11,8,12,0,927.0,96.0,3.3,20.5,640.0,573.13,444.71
2018,11,8,12,15,935.0,93.5,3.25,20.7,637.5,607.38,472.75
2018,11,8,12,30,943.0,91.0,3.2,20.9,635.0,639.94,498.93
2018,11,8,12,45,949.0,87.5,3.2,21.05,624.0,667.74,521.43
2018,11,8,13,0,955.0,84.0,3.2,21.2,613.0,692.68,541.5
2018,11,8,13,15,945.5,82.5,3.1,21.3,590.0,706.77,553.01
2018,11,8,13,30,936.0,81.0,3.0,21.4,567.0,717.29,561.75
2018,11,8,13,45,921.0,80.5,2.9,21.5,537.0,726.36,569.08
2018,11,8,14,0,906.0,80.0,2.8,21.6,507.0,727.56,570.68
2018,11,8,14,15,885.0,78.0,2.7,21.55,470.0,719.32,565.37
2018,11,8,14,30,864.0,76.0,2.6,21.5,433.0,707.56,557.55
2018,11,8,14,45,830.5,73.5,2.45,21.45,389.5,683.21,540.14
2018,11,8,15,0,797.0,71.0,2.3,21.4,346.0,655.78,520.23
2018,11,8,15,15,756.0,67.0,2.3,21.4,300.5,618.75,493.18
2018,11,8,15,30,715.0,63.0,2.3,21.4,255.0,585.01,467.09
2018,11,8,15,45,646.5,57.5,1.7,20.2,206.5,525.09,419.19
2018,11,8,16,0,578.0,52.0,1.1,19.0,158.0,464.8,368.7
2018,11,8,16,15,466.0,43.5,1.15,18.3,113.0,374.48,294.71
2018,11,8,16,30,354.0,35.0,1.2,17.6,68.0,286.78,210.04
2018,11,8,16,45,208.0,22.0,1.2,16.9,38.5,163.26,0.0
2018,11,8,17,0,62.0,9.0,1.2,16.2,9.0,41.61,0.0
2018,11,8,17,15,31.0,4.5,1.2,15.95,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,9,6,45,108.0,11.5,1.65,9.35,17.0,10.46,0.0
2018,11,9,7,0,216.0,23.0,1.6,9.6,34.0,19.86,0.0
2018,11,9,7,15,352.0,34.0,1.55,10.5,73.5,28.44,17.64
2018,11,9,7,30,488.0,45.0,1.5,11.4,113.0,36.81,26.72
2018,11,9,7,45,566.5,52.0,1.45,12.3,159.0,41.26,31.15
2018,11,9,8,0,645.0,59.0,1.4,13.2,205.0,45.72,35.33
2018,11,9,8,15,694.0,64.5,1.35,13.85,251.5,48.8,38.13
2018,11,9,8,30,743.0,70.0,1.3,14.5,298.0,51.87,40.81
2018,11,9,8,45,776.0,73.5,1.2,15.15,341.0,58.47,46.52
2018,11,9,9,0,809.0,77.0,1.1,15.8,384.0,60.13,47.77
2018,11,9,9,15,813.0,84.5,1.05,16.55,418.5,64.86,51.67
2018,11,9,9,30,817.0,92.0,1.0,17.3,453.0,108.87,62.65
2018,11,9,9,45,810.0,101.5,0.95,18.1,480.5,156.24,89.85
2018,11,9,10,0,803.0,111.0,0.9,18.9,508.0,208.25,129.4
2018,11,9,10,15,815.0,113.0,0.9,19.4,533.0,256.73,169.3
2018,11,9,10,30,827.0,115.0,0.9,19.9,558.0,305.27,210.69
2018,11,9,10,45,834.5,116.5,0.9,20.45,575.5,355.45,253.45
2018,11,9,11,0,842.0,118.0,0.9,21.0,593.0,400.6,291.69
2018,11,9,11,15,845.0,119.5,0.9,21.25,603.0,442.95,327.39
2018,11,9,11,30,848.0,121.0,0.9,21.5,613.0,483.69,360.95
2018,11,9,11,45,847.0,122.0,0.9,21.8,614.5,520.27,390.53
2018,11,9,12,0,846.0,123.0,0.9,22.1,616.0,554.58,417.64
2018,11,9,12,15,840.0,123.5,0.95,22.25,609.0,583.28,440.76
2018,11,9,12,30,834.0,124.0,1.0,22.4,602.0,609.73,461.81
2018,11,9,12,45,824.0,124.0,1.05,22.55,587.0,630.37,478.4
2018,11,9,13,0,814.0,124.0,1.1,22.7,572.0,647.83,492.52
2018,11,9,13,15,801.0,122.5,1.1,22.7,549.5,658.6,501.61
2018,11,9,13,30,788.0,121.0,1.1,22.7,527.0,666.03,508.27
2018,11,9,13,45,769.5,119.0,1.15,22.7,497.5,665.94,510.04
2018,11,9,14,0,751.0,117.0,1.2,22.7,468.0,662.5,509.39
2018,11,9,14,15,726.0,113.5,1.2,22.5,432.5,649.72,501.95
2018,11,9,14,30,701.0,110.0,1.2,22.3,397.0,633.78,492.11
2018,11,9,14,45,666.0,104.5,1.25,22.1,356.0,605.81,473.67
2018,11,9,15,0,631.0,99.0,1.3,21.9,315.0,575.16,452.72
2018,11,9,15,15,586.0,92.0,1.3,21.9,271.5,533.75,422.28
2018,11,9,15,30,541.0,85.0,1.3,21.9,228.0,490.42,389.32
2018,11,9,15,45,472.0,75.0,1.15,20.15,183.0,426.58,340.89
2018,11,9,16,0,403.0,65.0,1.0,18.4,138.0,365.85,292.49
2018,11,9,16,15,305.5,51.0,1.1,17.65,97.0,283.99,224.43
2018,11,9,16,30,208.0,37.0,1.2,16.9,56.0,206.82,149.16
2018,11,9,16,45,115.0,21.0,1.3,16.15,30.5,111.37,0.0
2018,11,9,17,0,22.0,5.0,1.4,15.4,5.0,16.35,0.0
2018,11,9,17,15,11.0,2.5,1.4,15.05,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,6,45,29.5,7.0,1.0,9.85,8.5,6.37,0.0
2018,11,10,7,0,59.0,14.0,1.0,9.8,17.0,11.62,0.0
2018,11,10,7,15,129.5,32.5,0.95,10.05,47.5,26.14,15.46
2018,11,10,7,30,200.0,51.0,0.9,10.3,78.0,39.23,28.91
2018,11,10,7,45,261.5,68.0,0.85,10.55,117.5,51.54,40.53
2018,11,10,8,0,323.0,85.0,0.8,10.8,157.0,63.49,51.58
2018,11,10,8,15,371.0,99.0,0.9,11.3,198.5,72.79,60.01
2018,11,10,8,30,419.0,113.0,1.0,11.8,240.0,81.83,68.0
2018,11,10,8,45,456.0,123.5,1.05,12.25,279.5,88.06,73.35
2018,11,10,9,0,493.0,134.0,1.1,12.7,319.0,94.14,78.48
2018,11,10,9,15,522.5,142.5,1.15,13.35,356.0,98.68,82.11
2018,11,10,9,30,552.0,151.0,1.2,14.0,393.0,130.76,89.88
2018,11,10,9,45,575.5,156.5,1.2,14.65,424.5,171.03,113.33
2018,11,10,10,0,599.0,162.0,1.2,15.3,456.0,213.25,144.31
2018,11,10,10,15,615.5,165.0,1.15,15.9,480.0,253.9,177.34
2018,11,10,10,30,632.0,168.0,1.1,16.5,504.0,297.54,213.96
2018,11,10,10,45,645.0,170.0,1.1,17.15,522.0,337.63,248.1
2018,11,10,11,0,658.0,172.0,1.1,17.8,540.0,377.86,281.98
2018,11,10,11,15,664.5,173.0,1.05,18.1,550.0,414.61,312.88
2018,11,10,11,30,671.0,174.0,1.0,18.4,560.0,450.45,342.34
2018,11,10,11,45,674.0,173.0,1.0,18.7,562.0,481.77,368.01
2018,11,10,12,0,677.0,172.0,1.0,19.0,564.0,511.49,391.91
2018,11,10,12,15,650.5,179.0,1.1,19.1,552.5,530.96,408.65
2018,11,10,12,30,624.0,186.0,1.2,19.2,541.0,543.62,420.11
2018,11,10,12,45,585.5,193.0,1.35,19.3,520.0,549.29,426.36
2018,11,10,13,0,547.0,200.0,1.5,19.4,499.0,551.28,429.6
2018,11,10,13,15,532.5,196.0,1.55,19.35,478.0,554.25,433.45
2018,11,10,13,30,518.0,192.0,1.6,19.3,457.0,554.64,435.27
2018,11,10,13,45,497.0,186.0,1.6,19.25,429.0,546.17,430.18
2018,11,10,14,0,476.0,180.0,1.6,19.2,401.0,535.16,423.15
2018,11,10,14,15,451.0,170.5,1.5,18.95,367.5,515.37,409.27
2018,11,10,14,30,426.0,161.0,1.4,18.7,334.0,493.35,393.54
2018,11,10,14,45,395.0,148.5,1.3,18.45,296.5,461.96,370.38
2018,11,10,15,0,364.0,136.0,1.2,18.2,259.0,417.32,336.81
2018,11,10,15,15,326.5,120.5,1.2,18.2,220.0,375.14,304.23
2018,11,10,15,30,289.0,105.0,1.2,18.2,181.0,332.32,270.12
2018,11,10,15,45,242.5,86.0,1.15,16.9,141.5,278.36,227.02
2018,11,10,16,0,196.0,67.0,1.1,15.6,102.0,224.39,182.29
2018,11,10,16,15,142.5,47.0,1.15,15.15,68.5,164.55,130.64
2018,11,10,16,30,89.0,27.0,1.2,14.7,35.0,104.08,72.58
2018,11,10,16,45,49.0,14.5,1.25,14.2,18.5,40.6,0.0
2018,11,10,17,0,9.0,2.0,1.3,13.7,2.0,6.62,0.0
2018,11,10,17,15,4.5,1.0,1.3,13.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,6,45,43.5,8.0,1.5,6.95,10.0,7.28,0.0
2018,11,11,7,0,87.0,16.0,1.5,7.0,20.0,14.55,0.0
2018,11,11,7,15,186.0,33.0,1.65,7.85,54.0,25.85,14.91
2018,11,11,7,30,285.0,50.0,1.8,8.7,88.0,38.72,28.54
2018,11,11,7,45,366.0,63.0,1.9,9.55,131.0,48.12,37.56
2018,11,11,8,0,447.0,76.0,2.0,10.4,174.0,57.29,46.07
2018,11,11,8,15,507.5,84.5,2.1,11.15,218.5,65.5,53.52
2018,11,11,8,30,568.0,93.0,2.2,11.9,263.0,70.43,57.84
2018,11,11,8,45,617.5,97.5,2.3,12.6,306.5,71.89,58.96
2018,11,11,9,0,667.0,102.0,2.4,13.3,350.0,73.5,60.14
2018,11,11,9,15,694.0,108.0,2.35,14.1,388.5,76.24,62.26
2018,11,11,9,30,721.0,114.0,2.3,14.9,427.0,110.45,69.32
2018,11,11,9,45,736.5,118.0,2.25,15.7,457.5,156.84,95.28
2018,11,11,10,0,752.0,122.0,2.2,16.5,488.0,204.25,130.29
2018,11,11,10,15,767.5,124.0,2.1,17.1,513.5,250.84,168.76
2018,11,11,10,30,783.0,126.0,2.0,17.7,539.0,297.93,209.26
2018,11,11,10,45,794.5,127.0,1.9,18.3,557.5,343.26,248.74
2018,11,11,11,0,806.0,128.0,1.8,18.9,576.0,388.19,287.38
2018,11,11,11,15,811.5,128.5,1.7,19.3,586.0,429.76,322.88
2018,11,11,11,30,817.0,129.0,1.6,19.7,596.0,469.96,356.34
2018,11,11,11,45,819.5,128.5,1.55,20.1,598.5,506.28,386.14
2018,11,11,12,0,822.0,128.0,1.5,20.5,601.0,540.6,413.6
2018,11,11,12,15,822.5,126.5,1.5,20.75,595.5,570.73,437.8
2018,11,11,12,30,823.0,125.0,1.5,21.0,590.0,598.39,459.69
2018,11,11,12,45,821.5,122.0,1.55,21.2,577.0,620.75,477.8
2018,11,11,13,0,820.0,119.0,1.6,21.4,564.0,640.26,493.62
2018,11,11,13,15,809.5,116.5,1.6,21.45,542.0,651.66,503.33
2018,11,11,13,30,799.0,114.0,1.6,21.5,520.0,659.78,510.6
2018,11,11,13,45,783.5,111.5,1.6,21.55,491.5,661.33,513.04
2018,11,11,14,0,768.0,109.0,1.6,21.6,463.0,659.58,513.05
2018,11,11,14,15,746.5,105.0,1.55,21.45,428.0,648.88,506.54
2018,11,11,14,30,725.0,101.0,1.5,21.3,393.0,635.04,497.63
2018,11,11,14,45,695.0,95.5,1.45,21.2,353.0,610.76,480.73
2018,11,11,15,0,665.0,90.0,1.4,21.1,313.0,583.78,461.41
2018,11,11,15,15,621.5,83.5,1.4,21.1,269.5,544.19,432.1
2018,11,11,15,30,578.0,77.0,1.4,21.1,226.0,502.69,400.26
2018,11,11,15,45,515.0,67.5,1.2,19.55,181.5,443.99,355.02
2018,11,11,16,0,452.0,58.0,1.0,18.0,137.0,384.92,307.27
2018,11,11,16,15,356.5,46.0,1.05,17.45,96.5,304.29,239.43
2018,11,11,16,30,261.0,34.0,1.1,16.9,56.0,231.76,160.85
2018,11,11,16,45,147.0,19.5,1.15,16.4,30.5,99.53,0.0
2018,11,11,17,0,33.0,5.0,1.2,15.9,5.0,4.55,0.0
2018,11,11,17,15,16.5,2.5,1.25,15.6,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,12,6,45,55.5,8.5,1.95,7.95,10.5,7.73,0.0
2018,11,12,7,0,111.0,17.0,1.9,8.1,21.0,15.46,0.0
2018,11,12,7,15,218.0,32.0,2.05,8.9,55.0,25.15,13.73
2018,11,12,7,30,325.0,47.0,2.2,9.7,89.0,36.53,26.4
2018,11,12,7,45,399.0,59.5,2.3,10.5,131.5,45.61,35.12
2018,11,12,8,0,473.0,72.0,2.4,11.3,174.0,57.2,45.79
2018,11,12,8,15,523.5,81.0,2.4,12.0,217.0,62.71,50.83
2018,11,12,8,30,574.0,90.0,2.4,12.7,260.0,68.13,55.61
2018,11,12,8,45,608.5,97.0,2.45,13.35,300.5,71.68,58.61
2018,11,12,9,0,643.0,104.0,2.5,14.0,341.0,75.23,61.52
2018,11,12,9,15,667.5,110.0,2.45,14.75,377.5,77.9,63.58
2018,11,12,9,30,692.0,116.0,2.4,15.5,414.0,108.61,69.39
2018,11,12,9,45,709.0,121.0,2.35,16.25,445.0,154.31,94.53
2018,11,12,10,0,726.0,126.0,2.3,17.0,476.0,201.27,128.81
2018,11,12,10,15,741.0,128.0,2.2,17.65,501.0,246.39,165.8
2018,11,12,10,30,756.0,130.0,2.1,18.3,526.0,292.02,204.89
2018,11,12,10,45,767.0,131.0,2.0,18.95,544.0,335.91,243.03
2018,11,12,11,0,778.0,132.0,1.9,19.6,562.0,379.42,280.4
2018,11,12,11,15,784.0,133.0,1.8,20.15,572.5,420.43,315.21
2018,11,12,11,30,790.0,134.0,1.7,20.7,583.0,460.2,348.09
2018,11,12,11,45,793.5,133.5,1.6,21.25,585.5,496.01,377.04
2018,11,12,12,0,797.0,133.0,1.5,21.8,588.0,529.97,403.7
2018,11,12,12,15,788.5,134.0,1.4,22.05,580.5,557.0,424.98
2018,11,12,12,30,780.0,135.0,1.3,22.3,573.0,581.2,443.56
2018,11,12,12,45,765.5,136.0,1.15,22.55,557.5,598.98,456.62
2018,11,12,13,0,751.0,137.0,1.0,22.8,542.0,613.55,466.88
2018,11,12,13,15,742.0,134.0,0.9,22.85,521.0,624.31,475.0
2018,11,12,13,30,733.0,131.0,0.8,22.9,500.0,632.02,480.74
2018,11,12,13,45,720.0,126.5,0.7,22.95,472.5,632.47,481.24
2018,11,12,14,0,707.0,122.0,0.6,23.0,445.0,629.8,479.46
2018,11,12,14,15,685.0,117.0,0.55,22.75,411.0,617.46,471.87
2018,11,12,14,30,663.0,112.0,0.5,22.5,377.0,602.08,462.04
2018,11,12,14,45,633.0,105.5,0.45,22.3,338.0,576.84,444.82
2018,11,12,15,0,603.0,99.0,0.4,22.1,299.0,548.99,425.33
2018,11,12,15,15,558.0,91.0,0.4,22.1,256.5,507.22,395.17
2018,11,12,15,30,513.0,83.0,0.4,22.1,214.0,463.66,362.62
2018,11,12,15,45,450.0,71.5,0.55,20.8,170.5,403.35,318.64
2018,11,12,16,0,387.0,60.0,0.7,19.5,127.0,345.49,273.58
2018,11,12,16,15,296.0,46.0,0.75,18.9,88.0,268.78,209.33
2018,11,12,16,30,205.0,32.0,0.8,18.3,49.0,194.05,129.97
2018,11,12,16,45,113.5,18.0,0.85,17.75,26.5,79.19,0.0
2018,11,12,17,0,22.0,4.0,0.9,17.2,4.0,0.0,0.0
2018,11,12,17,15,11.0,2.0,0.9,16.9,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.35,10.1,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.3,10.1,10.0,9.1,0.0
2018,11,13,7,15,11.0,21.5,1.3,10.45,22.5,18.91,8.36
2018,11,13,7,30,12.0,33.0,1.3,10.8,35.0,28.67,19.38
2018,11,13,7,45,6.0,47.5,1.25,11.2,48.5,41.09,31.0
2018,11,13,8,0,0.0,62.0,1.2,11.6,62.0,53.15,42.12
2018,11,13,8,15,18.5,82.5,1.3,12.05,88.0,67.81,55.37
2018,11,13,8,30,37.0,103.0,1.4,12.5,114.0,83.04,68.9
2018,11,13,8,45,76.0,122.5,1.5,13.0,149.0,97.34,81.39
2018,11,13,9,0,115.0,142.0,1.6,13.5,184.0,106.8,89.43
2018,11,13,9,15,69.0,147.0,1.6,14.0,173.0,115.5,96.68
2018,11,13,9,30,23.0,152.0,1.6,14.5,162.0,126.79,100.85
2018,11,13,9,45,22.5,158.5,1.55,15.05,169.0,134.78,106.62
2018,11,13,10,0,22.0,165.0,1.5,15.6,176.0,142.52,112.45
2018,11,13,10,15,18.5,165.0,1.5,16.25,174.5,144.41,113.71
2018,11,13,10,30,15.0,165.0,1.5,16.9,173.0,145.63,114.48
2018,11,13,10,45,56.5,202.0,1.5,17.5,233.0,187.38,146.64
2018,11,13,11,0,98.0,239.0,1.5,18.1,293.0,235.96,184.11
2018,11,13,11,15,147.0,241.5,1.5,18.35,324.0,264.79,206.24
2018,11,13,11,30,196.0,244.0,1.5,18.6,355.0,297.62,231.9
2018,11,13,11,45,269.0,238.0,1.5,18.8,390.5,340.45,265.39
2018,11,13,12,0,342.0,232.0,1.5,19.0,426.0,385.64,300.77
2018,11,13,12,15,221.5,227.5,1.35,18.85,352.5,329.11,258.12
2018,11,13,12,30,101.0,223.0,1.2,18.7,279.0,262.14,206.29
2018,11,13,12,45,89.0,218.0,1.0,18.55,266.5,255.74,201.74
2018,11,13,13,0,77.0,213.0,0.8,18.4,254.0,248.39,196.05
2018,11,13,13,15,111.5,209.0,0.75,18.25,266.0,279.25,221.13
2018,11,13,13,30,146.0,205.0,0.7,18.1,278.0,303.1,240.55
2018,11,13,13,45,95.0,186.5,0.6,17.95,233.0,245.55,195.2
2018,11,13,14,0,44.0,168.0,0.5,17.8,188.0,195.51,155.26
2018,11,13,14,15,188.0,156.0,0.55,17.6,232.0,293.6,236.75
2018,11,13,14,30,332.0,144.0,0.6,17.4,276.0,393.63,316.71
2018,11,13,14,45,220.5,138.0,0.6,17.15,222.0,315.5,254.53
2018,11,13,15,0,109.0,132.0,0.6,16.9,168.0,225.4,182.28
2018,11,13,15,15,78.0,113.5,0.6,16.9,137.5,174.58,141.27
2018,11,13,15,30,47.0,95.0,0.6,16.9,107.0,135.04,108.28
2018,11,13,15,45,36.0,78.0,0.7,16.25,86.0,110.65,87.85
2018,11,13,16,0,25.0,61.0,0.8,15.6,65.0,86.1,66.72
2018,11,13,16,15,14.5,44.0,0.85,15.3,46.0,61.49,44.94
2018,11,13,16,30,4.0,27.0,0.9,15.0,27.0,30.33,15.4
2018,11,13,16,45,7.5,15.0,0.95,14.75,15.0,17.77,0.0
2018,11,13,17,0,11.0,3.0,1.0,14.5,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.0,14.35,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,6,45,56.5,7.5,1.3,8.7,9.5,0.0,0.0
2018,11,14,7,0,113.0,15.0,1.3,8.7,19.0,13.64,0.0
2018,11,14,7,15,225.5,29.5,1.25,9.3,52.0,23.25,10.86
2018,11,14,7,30,338.0,44.0,1.2,9.9,85.0,36.53,26.2
2018,11,14,7,45,411.5,55.5,1.15,10.55,126.5,44.95,34.45
2018,11,14,8,0,485.0,67.0,1.1,11.2,168.0,53.14,42.14
2018,11,14,8,15,534.0,76.0,1.2,11.8,210.5,58.81,47.36
2018,11,14,8,30,583.0,85.0,1.3,12.4,253.0,64.36,52.31
2018,11,14,8,45,614.0,92.5,1.4,12.95,293.0,68.46,55.84
2018,11,14,9,0,645.0,100.0,1.5,13.5,333.0,72.5,59.24
2018,11,14,9,15,668.5,106.0,1.55,14.2,369.0,75.27,61.41
2018,11,14,9,30,692.0,112.0,1.6,14.9,405.0,101.24,65.55
2018,11,14,9,45,704.0,116.5,1.65,15.6,433.0,145.86,88.76
2018,11,14,10,0,716.0,121.0,1.7,16.3,461.0,191.19,121.32
2018,11,14,10,15,729.0,123.5,1.75,16.95,485.0,235.58,157.52
2018,11,14,10,30,742.0,126.0,1.8,17.6,509.0,280.32,195.92
2018,11,14,10,45,751.0,128.0,1.9,18.2,526.5,323.59,233.91
2018,11,14,11,0,760.0,130.0,2.0,18.8,544.0,366.38,271.26
2018,11,14,11,15,765.0,131.5,2.0,19.2,554.0,406.53,306.07
2018,11,14,11,30,770.0,133.0,2.0,19.6,564.0,445.43,339.12
2018,11,14,11,45,771.0,133.0,1.95,20.0,566.0,479.7,367.77
2018,11,14,12,0,772.0,133.0,1.9,20.4,568.0,512.02,394.17
2018,11,14,12,15,757.5,136.0,1.9,20.6,559.5,537.03,414.98
2018,11,14,12,30,743.0,139.0,1.9,20.8,551.0,558.98,433.01
2018,11,14,12,45,720.5,142.5,1.9,21.0,534.0,573.72,445.31
2018,11,14,13,0,698.0,146.0,1.9,21.2,517.0,584.98,454.78
2018,11,14,13,15,683.5,144.5,1.85,21.2,496.0,592.9,461.82
2018,11,14,13,30,669.0,143.0,1.8,21.2,475.0,597.74,466.47
2018,11,14,13,45,648.5,139.0,1.8,21.25,446.5,593.13,464.3
2018,11,14,14,0,628.0,135.0,1.8,21.3,418.0,585.41,459.78
2018,11,14,14,15,602.0,130.0,1.7,21.0,384.5,570.0,449.52
2018,11,14,14,30,576.0,125.0,1.6,20.7,351.0,548.09,434.31
2018,11,14,14,45,541.0,117.5,1.5,20.45,313.0,519.39,413.49
2018,11,14,15,0,506.0,110.0,1.4,20.2,275.0,488.76,390.71
2018,11,14,15,15,462.0,100.0,1.4,20.2,234.5,447.65,359.3
2018,11,14,15,30,418.0,90.0,1.4,20.2,194.0,405.64,326.12
2018,11,14,15,45,357.0,76.0,1.3,18.45,152.5,347.39,280.53
2018,11,14,16,0,296.0,62.0,1.2,16.7,111.0,289.83,233.4
2018,11,14,16,15,217.5,45.0,1.25,16.1,75.0,219.13,172.24
2018,11,14,16,30,139.0,28.0,1.3,15.5,39.0,146.21,92.15
2018,11,14,16,45,76.0,15.5,1.35,14.95,21.0,55.74,0.0
2018,11,14,17,0,13.0,3.0,1.4,14.4,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.4,14.2,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,6,45,24.0,5.5,1.5,8.0,6.0,0.0,0.0
2018,11,15,7,0,48.0,11.0,1.5,8.0,12.0,10.01,0.0
2018,11,15,7,15,122.5,28.0,1.5,8.7,40.0,21.95,9.04
2018,11,15,7,30,197.0,45.0,1.5,9.4,68.0,34.86,24.67
2018,11,15,7,45,258.0,58.5,1.45,10.05,102.5,44.64,34.19
2018,11,15,8,0,319.0,72.0,1.4,10.7,137.0,54.15,43.09
2018,11,15,8,15,348.0,83.0,1.55,11.3,169.0,61.4,49.76
2018,11,15,8,30,377.0,94.0,1.7,11.9,201.0,68.44,56.05
2018,11,15,8,45,401.0,105.0,1.8,12.5,234.5,75.25,61.99
2018,11,15,9,0,425.0,116.0,1.9,13.1,268.0,81.88,67.66
2018,11,15,9,15,451.0,124.5,1.85,13.7,300.5,86.63,71.57
2018,11,15,9,30,477.0,133.0,1.8,14.3,333.0,106.69,75.58
2018,11,15,9,45,506.5,146.0,1.75,14.9,372.5,148.05,98.96
2018,11,15,10,0,536.0,159.0,1.7,15.5,412.0,192.38,130.62
2018,11,15,10,15,556.5,168.0,1.7,16.1,442.0,234.73,164.3
2018,11,15,10,30,577.0,177.0,1.7,16.7,472.0,278.57,200.68
2018,11,15,10,45,588.0,179.5,1.7,17.3,489.0,315.78,232.62
2018,11,15,11,0,599.0,182.0,1.7,17.9,506.0,352.95,264.38
2018,11,15,11,15,600.5,183.5,1.7,18.3,513.0,385.53,292.54
2018,11,15,11,30,602.0,185.0,1.7,18.7,520.0,416.9,319.18
2018,11,15,11,45,582.5,183.0,1.65,19.1,508.0,434.39,334.77
2018,11,15,12,0,563.0,181.0,1.6,19.5,496.0,448.79,347.48
2018,11,15,12,15,552.0,179.0,1.6,19.65,485.5,464.58,361.24
2018,11,15,12,30,541.0,177.0,1.6,19.8,475.0,477.96,372.83
2018,11,15,12,45,525.5,182.0,1.6,20.0,465.5,493.17,385.28
2018,11,15,13,0,510.0,187.0,1.6,20.2,456.0,506.05,395.71
2018,11,15,13,15,514.5,182.5,1.6,20.25,445.0,519.54,406.99
2018,11,15,13,30,519.0,178.0,1.6,20.3,434.0,531.25,416.85
2018,11,15,13,45,507.0,171.0,1.6,20.35,409.5,527.77,415.31
2018,11,15,14,0,495.0,164.0,1.6,20.4,385.0,521.94,412.03
2018,11,15,14,15,471.0,155.5,1.5,20.1,353.0,504.24,399.75
2018,11,15,14,30,447.0,147.0,1.4,19.8,321.0,484.32,385.63
2018,11,15,14,45,416.5,136.0,1.3,19.55,285.5,455.31,364.2
2018,11,15,15,0,386.0,125.0,1.2,19.3,250.0,424.62,341.02
2018,11,15,15,15,346.0,111.0,1.2,19.3,211.5,382.88,308.68
2018,11,15,15,30,306.0,97.0,1.2,19.3,173.0,328.87,265.95
2018,11,15,15,45,255.5,79.0,1.15,17.8,134.0,274.12,222.3
2018,11,15,16,0,205.0,61.0,1.1,16.3,95.0,219.51,176.98
2018,11,15,16,15,146.5,42.5,1.15,15.75,63.0,159.61,124.69
2018,11,15,16,30,88.0,24.0,1.2,15.2,31.0,95.65,56.34
2018,11,15,16,45,46.0,12.5,1.25,14.65,16.0,36.45,0.0
2018,11,15,17,0,4.0,1.0,1.3,14.1,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,13.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,6,45,23.5,5.5,1.45,7.75,6.0,0.0,0.0
2018,11,16,7,0,47.0,11.0,1.4,7.8,12.0,10.01,0.0
2018,11,16,7,15,124.5,27.5,1.4,8.5,39.5,21.6,7.66
2018,11,16,7,30,202.0,44.0,1.4,9.2,67.0,34.15,23.94
2018,11,16,7,45,271.5,59.5,1.35,9.85,105.5,45.54,34.96
2018,11,16,8,0,341.0,75.0,1.3,10.5,144.0,56.61,45.28
2018,11,16,8,15,394.0,87.0,1.35,11.1,184.5,64.7,52.72
2018,11,16,8,30,447.0,99.0,1.4,11.7,225.0,72.57,59.78
2018,11,16,8,45,486.5,108.0,1.45,12.3,264.0,78.03,64.51
2018,11,16,9,0,526.0,117.0,1.5,12.9,303.0,83.38,69.03
2018,11,16,9,15,547.0,126.0,1.45,13.6,337.0,88.5,73.24
2018,11,16,9,30,568.0,135.0,1.4,14.3,371.0,109.28,76.98
2018,11,16,9,45,579.5,143.0,1.35,15.0,399.0,150.25,98.23
2018,11,16,10,0,591.0,151.0,1.3,15.7,427.0,192.02,127.7
2018,11,16,10,15,608.0,154.5,1.25,16.25,451.5,232.01,159.43
2018,11,16,10,30,625.0,158.0,1.2,16.8,476.0,275.01,195.31
2018,11,16,10,45,638.5,159.5,1.2,17.4,493.5,313.87,228.56
2018,11,16,11,0,652.0,161.0,1.2,18.0,511.0,352.91,261.82
2018,11,16,11,15,659.5,161.5,1.15,18.4,521.0,388.82,292.36
2018,11,16,11,30,667.0,162.0,1.1,18.8,531.0,423.92,321.57
2018,11,16,11,45,671.5,161.5,1.05,19.2,534.0,455.78,347.65
2018,11,16,12,0,676.0,161.0,1.0,19.6,537.0,486.2,371.96
2018,11,16,12,15,678.0,158.5,0.95,19.8,532.5,511.86,392.48
2018,11,16,12,30,680.0,156.0,0.9,20.0,528.0,535.53,411.08
2018,11,16,12,45,679.0,152.0,0.85,20.25,516.0,553.93,425.41
2018,11,16,13,0,678.0,148.0,0.8,20.5,504.0,569.91,437.71
2018,11,16,13,15,668.5,144.5,0.75,20.6,484.0,578.63,444.79
2018,11,16,13,30,659.0,141.0,0.7,20.7,464.0,584.49,449.7
2018,11,16,13,45,645.0,136.0,0.65,20.8,437.5,583.08,449.32
2018,11,16,14,0,631.0,131.0,0.6,20.9,411.0,578.72,446.78
2018,11,16,14,15,609.0,125.0,0.55,20.75,378.5,565.19,437.93
2018,11,16,14,30,587.0,119.0,0.5,20.6,346.0,548.82,426.9
2018,11,16,14,45,556.0,111.0,0.45,20.45,308.5,518.12,405.22
2018,11,16,15,0,525.0,103.0,0.4,20.3,271.0,489.65,384.63
2018,11,16,15,15,480.0,94.0,0.4,20.3,231.0,449.16,354.47
2018,11,16,15,30,435.0,85.0,0.4,20.3,191.0,407.78,322.59
2018,11,16,15,45,374.0,72.0,0.45,19.2,150.5,350.85,278.89
2018,11,16,16,0,313.0,59.0,0.5,18.1,110.0,294.66,233.54
2018,11,16,16,15,231.5,43.5,0.55,17.6,74.5,224.46,173.3
2018,11,16,16,30,150.0,28.0,0.6,17.1,39.0,150.2,85.53
2018,11,16,16,45,79.0,15.0,0.6,16.6,20.5,56.52,0.0
2018,11,16,17,0,8.0,2.0,0.6,16.1,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,6,45,28.0,5.5,1.1,9.0,6.0,0.0,0.0
2018,11,17,7,0,56.0,11.0,1.1,9.0,12.0,10.01,0.0
2018,11,17,7,15,147.5,26.5,1.1,9.5,40.5,20.87,5.76
2018,11,17,7,30,239.0,42.0,1.1,10.0,69.0,32.7,22.48
2018,11,17,7,45,315.0,56.0,1.1,10.5,108.0,43.02,32.59
2018,11,17,8,0,391.0,70.0,1.1,11.0,147.0,53.07,42.01
2018,11,17,8,15,446.5,79.5,1.1,11.5,187.5,59.43,47.92
2018,11,17,8,30,502.0,89.0,1.1,12.0,228.0,65.64,53.52
2018,11,17,8,45,541.5,96.0,1.1,12.55,267.0,71.78,58.9
2018,11,17,9,0,581.0,103.0,1.1,13.1,306.0,75.36,61.89
2018,11,17,9,15,630.5,103.5,1.05,13.75,345.0,73.78,60.23
2018,11,17,9,30,680.0,104.0,1.0,14.4,384.0,88.3,58.67
2018,11,17,9,45,727.5,99.5,0.95,15.05,419.0,127.75,74.48
2018,11,17,10,0,775.0,95.0,0.9,15.7,454.0,171.36,102.82
2018,11,17,10,15,789.0,96.5,0.9,16.15,478.5,221.77,143.38
2018,11,17,10,30,803.0,98.0,0.9,16.6,503.0,267.55,182.54
2018,11,17,10,45,811.5,99.5,0.85,17.05,520.5,311.88,221.33
2018,11,17,11,0,820.0,101.0,0.8,17.5,538.0,355.53,259.26
2018,11,17,11,15,824.0,101.0,0.85,17.75,547.0,395.3,294.17
2018,11,17,11,30,828.0,101.0,0.9,18.0,556.0,433.55,327.2
2018,11,17,11,45,830.0,101.0,0.9,18.3,558.5,469.23,357.2
2018,11,17,12,0,832.0,101.0,0.9,18.6,561.0,502.9,384.9
2018,11,17,12,15,804.0,109.0,0.95,18.7,550.0,526.86,405.39
2018,11,17,12,30,776.0,117.0,1.0,18.8,539.0,547.21,422.69
2018,11,17,12,45,734.5,127.5,1.05,18.85,519.0,559.04,433.34
2018,11,17,13,0,693.0,138.0,1.1,18.9,499.0,566.51,440.49
2018,11,17,13,15,684.0,134.5,1.15,18.85,479.5,575.75,449.29
2018,11,17,13,30,675.0,131.0,1.2,18.8,460.0,582.12,455.84
2018,11,17,13,45,661.0,126.5,1.25,18.8,433.5,581.4,457.01
2018,11,17,14,0,647.0,122.0,1.3,18.8,407.0,577.74,455.94
2018,11,17,14,15,625.5,116.5,1.3,18.6,375.0,565.22,448.17
2018,11,17,14,30,604.0,111.0,1.3,18.4,343.0,549.89,438.11
2018,11,17,14,45,574.0,103.5,1.3,18.2,306.0,524.2,419.92
2018,11,17,15,0,544.0,96.0,1.3,18.0,269.0,496.11,399.39
2018,11,17,15,15,498.0,88.0,1.3,18.0,229.0,451.95,365.4
2018,11,17,15,30,452.0,80.0,1.3,18.0,189.0,411.03,332.7
2018,11,17,15,45,390.0,68.5,1.15,16.65,149.0,355.22,287.91
2018,11,17,16,0,328.0,57.0,1.0,15.3,109.0,300.27,241.84
2018,11,17,16,15,242.5,42.5,1.05,14.55,74.0,229.04,179.24
2018,11,17,16,30,157.0,28.0,1.1,13.8,39.0,153.06,83.7
2018,11,17,16,45,83.0,15.0,1.15,13.05,20.5,58.49,0.0
2018,11,17,17,0,9.0,2.0,1.2,12.3,2.0,0.0,0.0
2018,11,17,17,15,4.5,1.0,1.2,12.1,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
