Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,6,45,24.5,5.5,0.55,8.95,6.0,0.0,0.0
2018,11,18,7,0,49.0,11.0,0.6,8.9,12.0,10.01,0.0
2018,11,18,7,15,106.0,24.0,0.65,9.15,33.5,18.86,3.07
2018,11,18,7,30,163.0,37.0,0.7,9.4,55.0,28.66,18.94
2018,11,18,7,45,188.5,49.5,0.8,9.7,79.5,37.71,27.96
2018,11,18,8,0,214.0,62.0,0.9,10.0,104.0,48.67,38.22
2018,11,18,8,15,128.0,77.0,0.95,10.3,104.0,61.75,50.22
2018,11,18,8,30,42.0,92.0,1.0,10.6,104.0,75.08,62.26
2018,11,18,8,45,43.0,106.5,1.05,10.9,120.0,86.07,72.02
2018,11,18,9,0,44.0,121.0,1.1,11.2,136.0,96.83,81.42
2018,11,18,9,15,101.0,138.5,1.15,11.8,178.0,104.86,88.19
2018,11,18,9,30,158.0,156.0,1.2,12.4,220.0,120.73,94.97
2018,11,18,9,45,169.0,173.5,1.3,13.05,247.0,145.56,111.12
2018,11,18,10,0,180.0,191.0,1.4,13.7,274.0,171.84,130.5
2018,11,18,10,15,295.0,183.5,1.4,14.3,327.5,196.89,145.56
2018,11,18,10,30,410.0,176.0,1.4,14.9,381.0,234.04,172.05
2018,11,18,10,45,502.5,162.5,1.45,15.55,422.5,272.62,201.98
2018,11,18,11,0,595.0,149.0,1.5,16.2,464.0,320.0,239.82
2018,11,18,11,15,575.5,157.5,1.5,16.7,467.0,348.04,265.08
2018,11,18,11,30,556.0,166.0,1.5,17.2,470.0,375.47,289.14
2018,11,18,11,45,543.0,171.5,1.5,17.65,469.0,400.51,310.6
2018,11,18,12,0,530.0,177.0,1.5,18.1,468.0,423.37,329.77
2018,11,18,12,15,547.0,169.5,1.45,18.4,467.5,447.17,349.28
2018,11,18,12,30,564.0,162.0,1.4,18.7,467.0,470.06,367.79
2018,11,18,12,45,573.5,154.5,1.4,19.0,458.0,487.6,382.24
2018,11,18,13,0,583.0,147.0,1.4,19.3,449.0,508.13,398.66
2018,11,18,13,15,587.5,139.0,1.35,19.35,433.5,519.04,407.93
2018,11,18,13,30,592.0,131.0,1.3,19.4,418.0,527.75,415.5
2018,11,18,13,45,595.0,126.5,1.25,19.45,401.0,536.83,423.15
2018,11,18,14,0,598.0,122.0,1.2,19.5,384.0,543.6,428.96
2018,11,18,14,15,579.0,120.0,1.15,19.3,358.0,536.07,424.26
2018,11,18,14,30,560.0,118.0,1.1,19.1,332.0,521.74,414.5
2018,11,18,14,45,493.5,110.5,1.0,18.85,284.5,472.68,377.75
2018,11,18,15,0,427.0,103.0,0.9,18.6,237.0,422.0,339.15
2018,11,18,15,15,359.5,93.0,0.9,18.6,195.0,366.76,296.15
2018,11,18,15,30,292.0,83.0,0.9,18.6,153.0,311.38,251.72
2018,11,18,15,45,252.0,69.0,1.0,17.25,120.5,268.66,217.67
2018,11,18,16,0,212.0,55.0,1.1,15.9,88.0,226.24,182.0
2018,11,18,16,15,157.0,40.5,1.15,15.15,60.5,162.47,126.04
2018,11,18,16,30,102.0,26.0,1.2,14.4,33.0,106.75,53.02
2018,11,18,16,45,54.5,14.0,1.25,13.7,17.5,42.05,0.0
2018,11,18,17,0,7.0,2.0,1.3,13.0,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.25,12.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,45,17.0,4.5,1.15,9.05,5.0,0.0,0.0
2018,11,19,7,0,34.0,9.0,1.1,9.1,10.0,8.19,0.0
2018,11,19,7,15,110.5,23.0,1.2,9.75,33.5,18.1,0.72
2018,11,19,7,30,187.0,37.0,1.3,10.4,57.0,28.76,18.73
2018,11,19,7,45,195.0,52.5,1.4,11.05,82.0,41.46,31.01
2018,11,19,8,0,203.0,68.0,1.5,11.7,107.0,52.85,41.6
2018,11,19,8,15,226.0,84.0,1.5,12.15,137.0,64.31,52.09
2018,11,19,8,30,249.0,100.0,1.5,12.6,167.0,75.44,62.09
2018,11,19,8,45,326.5,106.5,1.5,13.05,209.0,76.45,62.92
2018,11,19,9,0,404.0,113.0,1.5,13.5,251.0,80.21,66.09
2018,11,19,9,15,376.0,130.5,1.45,14.05,270.0,90.96,75.32
2018,11,19,9,30,348.0,148.0,1.4,14.6,289.0,113.28,86.21
2018,11,19,9,45,398.0,151.5,1.35,15.1,324.5,137.3,95.42
2018,11,19,10,0,448.0,155.0,1.3,15.6,360.0,171.24,117.43
2018,11,19,10,15,478.5,158.0,1.3,16.05,387.0,205.92,143.96
2018,11,19,10,30,509.0,161.0,1.3,16.5,414.0,242.94,174.13
2018,11,19,10,45,514.0,165.0,1.3,16.95,428.0,276.0,202.78
2018,11,19,11,0,519.0,169.0,1.3,17.4,442.0,308.66,231.08
2018,11,19,11,15,503.5,177.5,1.35,17.7,446.5,337.31,256.5
2018,11,19,11,30,488.0,186.0,1.4,18.0,451.0,363.82,279.66
2018,11,19,11,45,540.0,171.0,1.4,18.25,465.0,396.83,306.74
2018,11,19,12,0,592.0,156.0,1.4,18.5,479.0,434.81,337.42
2018,11,19,12,15,506.0,178.5,1.4,18.55,453.0,432.94,337.9
2018,11,19,12,30,420.0,201.0,1.4,18.6,427.0,428.09,335.49
2018,11,19,12,45,330.0,204.0,1.4,18.65,379.0,389.55,307.14
2018,11,19,13,0,240.0,207.0,1.4,18.7,331.0,352.19,278.89
2018,11,19,13,15,134.0,188.0,1.25,18.7,256.5,269.12,213.9
2018,11,19,13,30,28.0,169.0,1.1,18.7,182.0,179.9,142.13
2018,11,19,13,45,96.0,174.0,1.0,18.65,216.0,241.19,192.82
2018,11,19,14,0,164.0,179.0,0.9,18.6,250.0,295.71,236.87
2018,11,19,14,15,149.5,167.5,0.85,18.4,228.5,278.71,223.62
2018,11,19,14,30,135.0,156.0,0.8,18.2,207.0,260.95,210.03
2018,11,19,14,45,80.0,129.0,0.75,17.95,158.5,185.83,149.63
2018,11,19,15,0,25.0,102.0,0.7,17.7,110.0,120.75,95.91
2018,11,19,15,15,73.5,92.0,0.7,17.7,110.5,154.26,124.66
2018,11,19,15,30,122.0,82.0,0.7,17.7,111.0,176.36,143.08
2018,11,19,15,45,107.5,66.5,0.75,17.25,88.0,150.03,120.64
2018,11,19,16,0,93.0,51.0,0.8,16.8,65.0,123.34,97.41
2018,11,19,16,15,69.0,36.5,0.75,16.6,45.0,92.47,69.12
2018,11,19,16,30,45.0,22.0,0.7,16.4,25.0,57.41,23.47
2018,11,19,16,45,26.5,12.0,0.7,16.2,13.5,25.11,0.0
2018,11,19,17,0,8.0,2.0,0.7,16.0,2.0,0.0,0.0
2018,11,19,17,15,4.0,1.0,0.7,15.9,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,20,6,45,41.0,5.0,1.2,9.85,5.5,0.0,0.0
2018,11,20,7,0,82.0,10.0,1.2,9.9,11.0,9.1,0.0
2018,11,20,7,15,219.0,22.0,1.15,10.45,40.5,18.41,0.0
2018,11,20,7,30,356.0,34.0,1.1,11.0,70.0,28.08,17.9
2018,11,20,7,45,442.0,42.0,1.1,11.5,109.5,33.68,24.07
2018,11,20,8,0,528.0,50.0,1.1,12.0,149.0,39.22,29.43
2018,11,20,8,15,581.5,56.5,1.15,12.6,190.5,43.3,33.28
2018,11,20,8,30,635.0,63.0,1.2,13.2,232.0,47.33,36.94
2018,11,20,8,45,670.0,67.5,1.2,13.75,271.5,49.64,38.95
2018,11,20,9,0,705.0,72.0,1.2,14.3,311.0,51.96,40.91
2018,11,20,9,15,717.5,78.0,1.25,14.95,344.0,55.25,43.65
2018,11,20,9,30,730.0,84.0,1.3,15.6,377.0,67.74,45.04
2018,11,20,9,45,745.0,88.5,1.35,16.25,407.0,113.68,63.81
2018,11,20,10,0,760.0,93.0,1.4,16.9,437.0,160.55,94.86
2018,11,20,10,15,775.0,94.0,1.5,17.3,461.0,209.67,133.77
2018,11,20,10,30,790.0,95.0,1.6,17.7,485.0,254.28,171.88
2018,11,20,10,45,735.5,110.0,1.65,18.1,483.0,289.1,205.54
2018,11,20,11,0,681.0,125.0,1.7,18.5,481.0,321.99,237.02
2018,11,20,11,15,652.5,134.0,1.8,18.8,480.0,353.16,265.75
2018,11,20,11,30,624.0,143.0,1.9,19.1,479.0,380.79,290.88
2018,11,20,11,45,613.0,148.0,2.0,19.4,479.5,408.87,315.41
2018,11,20,12,0,602.0,153.0,2.1,19.7,480.0,434.67,337.58
2018,11,20,12,15,603.5,150.0,2.1,19.8,475.0,456.99,356.69
2018,11,20,12,30,605.0,147.0,2.1,19.9,470.0,477.5,374.1
2018,11,20,12,45,627.0,136.5,2.15,20.0,464.0,500.25,393.25
2018,11,20,13,0,649.0,126.0,2.2,20.1,458.0,521.61,411.2
2018,11,20,13,15,603.0,133.0,2.15,20.05,432.0,518.25,409.67
2018,11,20,13,30,557.0,140.0,2.1,20.0,406.0,506.08,401.48
2018,11,20,13,45,594.5,122.5,2.1,19.95,392.0,528.27,420.14
2018,11,20,14,0,632.0,105.0,2.1,19.9,378.0,543.37,433.3
2018,11,20,14,15,582.5,105.0,1.95,19.75,342.0,518.66,414.89
2018,11,20,14,30,533.0,105.0,1.8,19.6,306.0,491.01,394.14
2018,11,20,14,45,501.5,97.0,1.65,19.45,270.5,458.7,369.87
2018,11,20,15,0,470.0,89.0,1.5,19.3,235.0,430.26,347.89
2018,11,20,15,15,483.0,75.0,1.5,19.3,206.5,426.83,345.31
2018,11,20,15,30,496.0,61.0,1.5,19.3,178.0,415.84,335.9
2018,11,20,15,45,453.0,52.5,1.15,18.3,142.5,374.18,300.94
2018,11,20,16,0,410.0,44.0,0.8,17.3,107.0,332.17,263.95
2018,11,20,16,15,305.0,34.5,0.8,17.05,72.5,253.34,194.02
2018,11,20,16,30,200.0,25.0,0.8,16.8,38.0,168.91,71.45
2018,11,20,16,45,107.0,13.5,0.75,16.55,20.0,69.34,0.0
2018,11,20,17,0,14.0,2.0,0.7,16.3,2.0,0.0,0.0
2018,11,20,17,15,7.0,1.0,0.6,16.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,6,45,2.5,1.5,2.25,13.85,1.5,0.0,0.0
2018,11,21,7,0,5.0,3.0,2.3,13.9,3.0,2.73,0.0
2018,11,21,7,15,2.5,8.5,2.45,14.15,8.5,7.47,0.0
2018,11,21,7,30,0.0,14.0,2.6,14.4,14.0,12.3,4.43
2018,11,21,7,45,0.0,19.5,2.75,14.7,19.5,17.15,9.28
2018,11,21,8,0,0.0,25.0,2.9,15.0,25.0,22.0,13.81
2018,11,21,8,15,0.0,37.0,2.95,15.15,37.0,32.61,23.39
2018,11,21,8,30,0.0,49.0,3.0,15.3,49.0,43.25,32.95
2018,11,21,8,45,0.5,56.5,3.1,15.45,56.5,49.9,38.88
2018,11,21,9,0,1.0,64.0,3.2,15.6,64.0,56.56,44.74
2018,11,21,9,15,1.0,67.0,3.4,15.9,67.0,59.23,46.98
2018,11,21,9,30,1.0,70.0,3.6,16.2,70.0,61.9,49.2
2018,11,21,9,45,3.5,77.0,3.85,16.5,78.5,68.35,52.04
2018,11,21,10,0,6.0,84.0,4.1,16.8,87.0,74.89,57.21
2018,11,21,10,15,25.5,113.5,4.3,17.0,126.0,101.5,78.36
2018,11,21,10,30,45.0,143.0,4.5,17.2,165.0,131.53,102.33
2018,11,21,10,45,89.0,170.0,4.65,17.4,215.5,167.24,130.24
2018,11,21,11,0,133.0,197.0,4.8,17.6,266.0,209.37,163.77
2018,11,21,11,15,116.0,189.0,4.85,17.65,250.0,205.8,161.95
2018,11,21,11,30,99.0,181.0,4.9,17.7,234.0,199.99,158.14
2018,11,21,11,45,79.5,183.0,4.95,17.8,225.5,197.09,156.41
2018,11,21,12,0,60.0,185.0,5.0,17.9,217.0,194.41,154.61
2018,11,21,12,15,69.0,186.0,4.95,17.85,222.5,203.59,162.43
2018,11,21,12,30,78.0,187.0,4.9,17.8,228.0,213.23,170.67
2018,11,21,12,45,40.0,138.0,4.9,17.8,159.0,149.4,118.72
2018,11,21,13,0,2.0,89.0,4.9,17.8,90.0,80.02,61.23
2018,11,21,13,15,15.0,102.0,4.8,17.7,109.0,103.44,81.05
2018,11,21,13,30,28.0,115.0,4.7,17.6,128.0,125.13,99.42
2018,11,21,13,45,20.5,92.5,4.6,17.55,102.0,99.33,78.08
2018,11,21,14,0,13.0,70.0,4.5,17.5,76.0,73.11,56.22
2018,11,21,14,15,84.5,93.5,4.3,17.35,125.5,152.19,123.96
2018,11,21,14,30,156.0,117.0,4.1,17.2,175.0,227.79,187.82
2018,11,21,14,45,142.0,99.0,3.9,17.1,147.5,200.58,165.42
2018,11,21,15,0,128.0,81.0,3.7,17.0,120.0,183.16,150.96
2018,11,21,15,15,181.0,71.0,3.7,17.0,118.0,206.9,171.51
2018,11,21,15,30,234.0,61.0,3.7,17.0,116.0,243.31,201.45
2018,11,21,15,45,192.5,51.5,3.05,16.55,90.5,205.71,168.52
2018,11,21,16,0,151.0,42.0,2.4,16.1,65.0,154.68,124.18
2018,11,21,16,15,113.0,30.0,2.2,15.55,44.0,117.24,89.1
2018,11,21,16,30,75.0,18.0,2.0,15.0,23.0,74.37,25.56
2018,11,21,16,45,46.0,10.5,1.75,14.45,12.5,33.99,0.0
2018,11,21,17,0,17.0,3.0,1.5,13.9,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,1.4,13.65,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,22,6,45,41.5,4.5,1.45,11.2,5.0,0.0,0.0
2018,11,22,7,0,83.0,9.0,1.4,11.3,10.0,8.19,0.0
2018,11,22,7,15,231.0,20.0,1.5,11.95,38.5,16.75,0.0
2018,11,22,7,30,379.0,31.0,1.6,12.6,67.0,25.58,15.19
2018,11,22,7,45,471.5,38.0,1.7,13.25,107.0,30.43,20.92
2018,11,22,8,0,564.0,45.0,1.8,13.9,147.0,35.28,25.62
2018,11,22,8,15,573.0,53.5,1.95,14.2,180.0,41.02,30.97
2018,11,22,8,30,582.0,62.0,2.1,14.5,213.0,46.55,36.0
2018,11,22,8,45,566.0,73.0,2.2,14.8,239.5,53.77,42.43
2018,11,22,9,0,550.0,84.0,2.3,15.1,266.0,60.75,48.55
2018,11,22,9,15,534.5,96.0,2.4,15.35,289.0,68.32,55.13
2018,11,22,9,30,519.0,108.0,2.5,15.6,312.0,79.13,64.48
2018,11,22,9,45,504.5,115.0,2.6,15.9,326.0,113.94,73.61
2018,11,22,10,0,490.0,122.0,2.7,16.2,340.0,147.11,96.32
2018,11,22,10,15,641.0,104.5,2.75,16.4,406.5,186.68,121.63
2018,11,22,10,30,792.0,87.0,2.8,16.6,473.0,242.73,163.56
2018,11,22,10,45,837.0,78.5,2.9,16.8,499.0,286.79,202.01
2018,11,22,11,0,882.0,70.0,3.0,17.0,525.0,336.08,245.35
2018,11,22,11,15,886.5,70.0,3.1,17.1,535.0,377.17,283.17
2018,11,22,11,30,891.0,70.0,3.2,17.2,545.0,416.63,319.09
2018,11,22,11,45,892.5,69.5,3.3,17.3,547.0,452.54,351.57
2018,11,22,12,0,894.0,69.0,3.4,17.4,549.0,486.24,381.64
2018,11,22,12,15,889.5,70.0,3.5,17.4,543.5,516.15,408.3
2018,11,22,12,30,885.0,71.0,3.6,17.4,538.0,543.3,432.31
2018,11,22,12,45,875.5,72.0,3.7,17.45,524.5,564.87,451.51
2018,11,22,13,0,866.0,73.0,3.8,17.5,511.0,583.31,467.97
2018,11,22,13,15,857.0,71.5,3.9,17.4,491.0,596.2,480.26
2018,11,22,13,30,848.0,70.0,4.0,17.3,471.0,605.91,489.93
2018,11,22,13,45,786.5,78.5,4.05,17.2,434.0,594.96,482.83
2018,11,22,14,0,725.0,87.0,4.1,17.1,397.0,578.38,471.17
2018,11,22,14,15,592.5,101.0,4.15,16.9,341.5,517.01,423.76
2018,11,22,14,30,460.0,115.0,4.2,16.7,286.0,446.45,368.08
2018,11,22,14,45,373.5,112.5,4.2,16.5,242.0,391.19,323.93
2018,11,22,15,0,287.0,110.0,4.2,16.3,198.0,322.35,267.79
2018,11,22,15,15,233.0,98.5,4.2,16.3,163.0,276.25,229.31
2018,11,22,15,30,179.0,87.0,4.2,16.3,128.0,230.45,190.18
2018,11,22,15,45,143.5,70.5,3.85,15.7,99.0,189.54,154.96
2018,11,22,16,0,108.0,54.0,3.5,15.1,70.0,148.78,119.09
2018,11,22,16,15,74.5,37.5,3.3,14.65,47.0,98.57,73.83
2018,11,22,16,30,41.0,21.0,3.1,14.2,24.0,53.27,14.04
2018,11,22,16,45,29.5,12.0,2.9,13.75,13.0,26.52,0.0
2018,11,22,17,0,18.0,3.0,2.7,13.3,2.0,0.0,0.0
2018,11,22,17,15,9.0,1.5,2.85,13.25,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.25,13.65,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.3,13.7,3.0,2.73,0.0
2018,11,23,7,15,7.0,3.5,1.4,13.95,3.5,3.24,0.0
2018,11,23,7,30,0.0,4.0,1.5,14.2,4.0,3.5,0.0
2018,11,23,7,45,0.0,6.0,1.6,14.45,6.0,5.26,0.0
2018,11,23,8,0,0.0,8.0,1.7,14.7,8.0,7.02,0.56
2018,11,23,8,15,0.0,10.5,1.9,14.9,10.5,9.22,2.58
2018,11,23,8,30,0.0,13.0,2.1,15.1,13.0,11.42,4.58
2018,11,23,8,45,0.5,40.5,2.25,15.3,40.5,35.7,26.3
2018,11,23,9,0,1.0,68.0,2.4,15.5,68.0,59.92,47.76
2018,11,23,9,15,0.5,56.5,2.55,15.65,56.5,49.89,38.79
2018,11,23,9,30,0.0,45.0,2.7,15.8,45.0,39.7,29.68
2018,11,23,9,45,0.0,54.5,2.8,15.95,54.5,48.12,35.26
2018,11,23,10,0,0.0,64.0,2.9,16.1,64.0,56.56,42.27
2018,11,23,10,15,3.5,90.5,3.05,16.25,92.0,80.32,61.92
2018,11,23,10,30,7.0,117.0,3.2,16.4,120.0,103.61,81.02
2018,11,23,10,45,12.0,138.5,3.4,16.55,144.5,123.56,97.22
2018,11,23,11,0,17.0,160.0,3.6,16.7,169.0,144.18,113.95
2018,11,23,11,15,27.5,179.5,3.7,16.8,194.0,165.67,131.28
2018,11,23,11,30,38.0,199.0,3.8,16.9,219.0,189.29,150.4
2018,11,23,11,45,24.0,185.0,3.95,17.0,197.5,173.11,137.48
2018,11,23,12,0,10.0,171.0,4.1,17.1,176.0,156.08,123.74
2018,11,23,12,15,6.5,142.0,4.15,17.15,145.5,129.39,101.98
2018,11,23,12,30,3.0,113.0,4.2,17.2,115.0,101.96,79.45
2018,11,23,12,45,3.5,111.5,4.25,17.25,113.5,101.13,78.85
2018,11,23,13,0,4.0,110.0,4.3,17.3,112.0,100.32,78.26
2018,11,23,13,15,2.5,81.5,4.3,17.25,82.5,73.62,56.17
2018,11,23,13,30,1.0,53.0,4.3,17.2,53.0,47.42,34.33
2018,11,23,13,45,4.0,57.5,4.3,17.2,59.0,53.29,39.4
2018,11,23,14,0,7.0,62.0,4.3,17.2,65.0,59.23,44.54
2018,11,23,14,15,12.5,94.0,4.25,17.1,99.0,92.62,72.77
2018,11,23,14,30,18.0,126.0,4.2,17.0,133.0,130.16,104.33
2018,11,23,14,45,14.0,100.5,4.15,16.9,105.5,102.4,81.21
2018,11,23,15,0,10.0,75.0,4.1,16.8,78.0,74.45,57.73
2018,11,23,15,15,5.0,52.5,4.1,16.8,54.0,49.53,36.54
2018,11,23,15,30,0.0,30.0,4.1,16.8,30.0,26.41,16.75
2018,11,23,15,45,0.0,23.5,3.75,16.4,23.5,20.67,11.79
2018,11,23,16,0,0.0,17.0,3.4,16.0,17.0,14.94,6.78
2018,11,23,16,15,2.0,12.0,3.35,15.85,12.0,11.69,3.66
2018,11,23,16,30,4.0,7.0,3.3,15.7,7.0,8.47,0.0
2018,11,23,16,45,4.0,4.0,3.25,15.55,4.0,5.75,0.0
2018,11,23,17,0,4.0,1.0,3.2,15.4,1.0,0.0,0.0
2018,11,23,17,15,2.0,0.5,3.15,15.4,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,24,6,45,28.5,3.5,1.6,14.05,3.5,0.0,0.0
2018,11,24,7,0,57.0,7.0,1.6,14.0,7.0,6.37,0.0
2018,11,24,7,15,169.5,18.0,1.8,14.35,30.5,15.01,0.0
2018,11,24,7,30,282.0,29.0,2.0,14.7,54.0,23.82,12.96
2018,11,24,7,45,404.5,36.0,2.2,15.05,94.5,28.72,19.15
2018,11,24,8,0,527.0,43.0,2.4,15.4,135.0,33.67,23.97
2018,11,24,8,15,544.0,52.0,2.5,15.55,169.0,39.9,29.75
2018,11,24,8,30,561.0,61.0,2.6,15.7,203.0,45.91,35.23
2018,11,24,8,45,585.5,67.5,2.7,15.9,237.5,49.75,38.67
2018,11,24,9,0,610.0,74.0,2.8,16.1,272.0,53.51,41.96
2018,11,24,9,15,699.0,68.0,2.8,16.3,319.5,52.86,41.31
2018,11,24,9,30,788.0,62.0,2.8,16.5,367.0,47.7,36.66
2018,11,24,9,45,464.5,99.5,2.85,16.7,283.0,96.52,61.24
2018,11,24,10,0,141.0,137.0,2.9,16.9,199.0,125.48,93.45
2018,11,24,10,15,98.0,158.0,2.9,17.1,202.0,143.86,109.98
2018,11,24,10,30,55.0,179.0,2.9,17.3,205.0,160.58,125.47
2018,11,24,10,45,39.0,161.0,2.95,17.5,180.0,147.3,115.28
2018,11,24,11,0,23.0,143.0,3.0,17.7,155.0,131.13,102.61
2018,11,24,11,15,14.0,139.0,2.95,17.8,146.5,126.69,99.22
2018,11,24,11,30,5.0,135.0,2.9,17.9,138.0,120.79,94.51
2018,11,24,11,45,7.0,133.5,2.9,18.05,137.5,120.86,94.52
2018,11,24,12,0,9.0,132.0,2.9,18.2,137.0,121.02,94.63
2018,11,24,12,15,24.0,165.0,2.9,18.2,177.5,161.6,127.78
2018,11,24,12,30,39.0,198.0,2.9,18.2,218.0,202.6,161.04
2018,11,24,12,45,137.0,188.5,2.9,18.25,257.5,256.75,205.54
2018,11,24,13,0,235.0,179.0,2.9,18.3,297.0,316.98,254.81
2018,11,24,13,15,301.5,176.5,2.85,18.2,321.5,362.44,292.01
2018,11,24,13,30,368.0,174.0,2.8,18.1,346.0,409.48,330.31
2018,11,24,13,45,466.0,145.5,2.8,18.0,350.5,459.94,371.75
2018,11,24,14,0,564.0,117.0,2.8,17.9,355.0,505.06,408.91
2018,11,24,14,15,668.5,90.5,2.75,17.7,351.5,550.24,446.01
2018,11,24,14,30,773.0,64.0,2.7,17.5,348.0,589.07,477.94
2018,11,24,14,45,728.0,62.5,2.65,17.3,307.5,560.76,456.58
2018,11,24,15,0,683.0,61.0,2.6,17.1,267.0,529.82,432.9
2018,11,24,15,15,585.0,60.5,2.6,17.1,219.0,468.78,384.15
2018,11,24,15,30,487.0,60.0,2.6,17.1,171.0,403.56,330.75
2018,11,24,15,45,487.5,50.0,2.2,16.2,141.0,387.39,315.79
2018,11,24,16,0,488.0,40.0,1.8,15.3,111.0,369.51,296.78
2018,11,24,16,15,364.5,31.5,1.7,14.65,74.0,281.16,215.14
2018,11,24,16,30,241.0,23.0,1.6,14.0,37.0,183.41,41.73
2018,11,24,16,45,120.5,11.5,1.55,13.35,18.5,73.76,0.0
2018,11,24,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,25,6,45,26.0,3.0,0.8,10.35,3.0,0.0,0.0
2018,11,25,7,0,52.0,6.0,0.8,10.3,6.0,5.46,0.0
2018,11,25,7,15,199.5,17.5,0.8,10.75,32.5,15.92,0.0
2018,11,25,7,30,347.0,29.0,0.8,11.2,59.0,24.06,12.99
2018,11,25,7,45,446.5,36.5,0.85,11.6,98.0,29.4,20.02
2018,11,25,8,0,546.0,44.0,0.9,12.0,137.0,34.71,25.27
2018,11,25,8,15,607.0,48.5,0.95,12.45,178.5,37.34,27.88
2018,11,25,8,30,668.0,53.0,1.0,12.9,220.0,43.72,33.71
2018,11,25,8,45,709.0,56.5,1.05,13.35,260.5,45.73,35.52
2018,11,25,9,0,750.0,60.0,1.1,13.8,301.0,47.79,37.29
2018,11,25,9,15,776.0,62.5,1.2,14.45,337.0,48.99,38.22
2018,11,25,9,30,802.0,65.0,1.3,15.1,373.0,50.23,39.16
2018,11,25,9,45,820.0,67.0,1.45,15.7,403.5,94.21,49.38
2018,11,25,10,0,838.0,69.0,1.6,16.3,434.0,142.04,77.85
2018,11,25,10,15,848.5,70.0,1.65,16.65,457.5,188.69,113.67
2018,11,25,10,30,859.0,71.0,1.7,17.0,481.0,239.42,156.73
2018,11,25,10,45,865.5,72.5,1.75,17.35,498.5,284.32,196.79
2018,11,25,11,0,872.0,74.0,1.8,17.7,516.0,328.22,236.36
2018,11,25,11,15,876.0,75.0,1.85,17.85,526.0,369.65,273.87
2018,11,25,11,30,880.0,76.0,1.9,18.0,536.0,409.5,309.49
2018,11,25,11,45,880.0,76.0,1.95,18.2,538.0,444.98,341.0
2018,11,25,12,0,880.0,76.0,2.0,18.4,540.0,478.21,370.04
2018,11,25,12,15,880.5,75.5,2.0,18.5,536.0,508.83,396.4
2018,11,25,12,30,881.0,75.0,2.0,18.6,532.0,536.96,420.3
2018,11,25,12,45,879.0,72.5,2.05,18.65,519.5,559.06,439.53
2018,11,25,13,0,877.0,70.0,2.1,18.7,507.0,578.25,456.27
2018,11,25,13,15,867.5,69.5,2.05,18.7,487.5,592.28,468.46
2018,11,25,13,30,858.0,69.0,2.0,18.7,468.0,603.14,478.03
2018,11,25,13,45,844.0,67.5,1.95,18.65,441.5,610.84,485.06
2018,11,25,14,0,830.0,66.0,1.9,18.6,415.0,611.81,486.97
2018,11,25,14,15,812.0,63.5,1.85,18.5,383.0,605.85,483.67
2018,11,25,14,30,794.0,61.0,1.8,18.4,351.0,596.77,477.79
2018,11,25,14,45,767.5,58.0,1.8,18.25,314.0,578.68,465.11
2018,11,25,15,0,741.0,55.0,1.8,18.1,277.0,557.86,449.77
2018,11,25,15,15,687.0,52.0,1.8,18.1,234.5,517.22,418.06
2018,11,25,15,30,633.0,49.0,1.8,18.1,192.0,474.8,383.71
2018,11,25,15,45,564.0,44.0,1.4,17.0,151.0,425.15,341.97
2018,11,25,16,0,495.0,39.0,1.0,15.9,110.0,371.31,294.7
2018,11,25,16,15,306.5,29.5,1.05,15.45,68.5,245.09,185.28
2018,11,25,16,30,118.0,20.0,1.1,15.0,27.0,110.92,16.66
2018,11,25,16,45,59.0,10.0,1.15,14.6,13.5,39.98,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.5,1.3,9.15,2.5,0.0,0.0
2018,11,26,7,0,31.0,5.0,1.3,9.1,5.0,4.55,0.0
2018,11,26,7,15,82.5,18.0,1.4,9.8,23.5,16.37,0.0
2018,11,26,7,30,134.0,31.0,1.5,10.5,42.0,24.25,12.63
2018,11,26,7,45,189.0,44.5,1.6,11.2,70.5,34.32,24.23
2018,11,26,8,0,244.0,58.0,1.7,11.9,99.0,44.1,33.52
2018,11,26,8,15,274.5,71.5,1.6,12.4,129.5,53.53,42.26
2018,11,26,8,30,305.0,85.0,1.5,12.9,160.0,62.67,50.57
2018,11,26,8,45,335.0,97.0,1.45,13.4,192.5,70.46,57.51
2018,11,26,9,0,365.0,109.0,1.4,13.9,225.0,78.05,64.12
2018,11,26,9,15,361.5,123.0,1.45,14.6,249.0,86.67,71.48
2018,11,26,9,30,358.0,137.0,1.5,15.3,273.0,95.08,78.53
2018,11,26,9,45,401.0,142.0,1.5,16.0,306.0,121.27,84.81
2018,11,26,10,0,444.0,147.0,1.5,16.7,339.0,154.41,104.55
2018,11,26,10,15,459.0,153.0,1.5,17.1,361.5,187.89,129.66
2018,11,26,10,30,474.0,159.0,1.5,17.5,384.0,222.34,157.74
2018,11,26,10,45,485.5,163.0,1.45,17.9,400.5,255.13,185.57
2018,11,26,11,0,497.0,167.0,1.4,18.3,417.0,288.2,213.83
2018,11,26,11,15,402.5,191.0,1.35,18.6,396.0,302.63,229.69
2018,11,26,11,30,308.0,215.0,1.3,18.9,375.0,306.96,236.34
2018,11,26,11,45,361.0,204.5,1.2,19.15,393.0,336.1,259.58
2018,11,26,12,0,414.0,194.0,1.1,19.4,411.0,371.9,287.75
2018,11,26,12,15,455.0,182.0,1.1,19.6,418.5,399.39,309.92
2018,11,26,12,30,496.0,170.0,1.1,19.8,426.0,427.54,332.56
2018,11,26,12,45,513.0,161.0,1.1,20.0,420.5,445.93,347.7
2018,11,26,13,0,530.0,152.0,1.1,20.2,415.0,463.15,361.88
2018,11,26,13,15,447.0,161.0,1.1,20.15,376.5,439.02,344.56
2018,11,26,13,30,364.0,170.0,1.1,20.1,338.0,400.6,316.28
2018,11,26,13,45,269.0,169.0,1.1,20.05,289.5,350.3,278.1
2018,11,26,14,0,174.0,168.0,1.1,20.0,241.0,286.6,228.55
2018,11,26,14,15,141.0,154.0,1.0,19.65,210.0,255.16,204.36
2018,11,26,14,30,108.0,140.0,0.9,19.3,179.0,222.55,178.61
2018,11,26,14,45,181.0,120.5,0.8,18.95,178.0,261.27,211.24
2018,11,26,15,0,254.0,101.0,0.7,18.6,177.0,287.18,232.91
2018,11,26,15,15,358.5,79.5,0.7,18.6,169.5,341.46,276.21
2018,11,26,15,30,463.0,58.0,0.7,18.6,162.0,383.94,308.46
2018,11,26,15,45,419.0,50.0,0.8,17.8,129.0,343.62,275.32
2018,11,26,16,0,375.0,42.0,0.9,17.0,96.0,303.04,240.31
2018,11,26,16,15,277.0,32.0,0.9,16.7,64.0,230.23,172.39
2018,11,26,16,30,179.0,22.0,0.9,16.4,32.0,147.2,15.21
2018,11,26,16,45,89.5,11.0,0.95,16.1,16.0,56.71,0.0
2018,11,26,17,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.2,11.25,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.2,11.3,3.0,2.73,0.0
2018,11,27,7,15,9.5,11.0,1.15,11.55,11.0,10.01,0.0
2018,11,27,7,30,0.0,19.0,1.1,11.8,19.0,16.74,6.48
2018,11,27,7,45,0.0,30.5,1.05,12.1,30.5,26.84,17.61
2018,11,27,8,0,0.0,42.0,1.0,12.4,42.0,36.69,26.9
2018,11,27,8,15,0.0,55.0,1.15,12.8,55.0,47.64,36.95
2018,11,27,8,30,0.0,68.0,1.3,13.2,68.0,58.48,46.78
2018,11,27,8,45,0.5,82.5,1.4,13.6,82.5,70.33,57.35
2018,11,27,9,0,1.0,97.0,1.5,14.0,97.0,82.05,67.63
2018,11,27,9,15,6.5,116.0,1.55,14.25,118.5,96.87,80.55
2018,11,27,9,30,12.0,135.0,1.6,14.5,140.0,111.41,93.06
2018,11,27,9,45,12.0,138.0,1.6,14.75,143.0,115.99,92.12
2018,11,27,10,0,12.0,141.0,1.6,15.0,146.0,120.49,95.44
2018,11,27,10,15,13.5,152.5,1.65,15.15,158.5,131.56,104.28
2018,11,27,10,30,15.0,164.0,1.7,15.3,171.0,142.86,113.35
2018,11,27,10,45,9.5,159.0,1.7,15.45,163.5,139.39,110.56
2018,11,27,11,0,4.0,154.0,1.7,15.6,156.0,135.0,107.01
2018,11,27,11,15,5.5,161.0,1.8,15.7,164.0,142.32,112.91
2018,11,27,11,30,7.0,168.0,1.9,15.8,172.0,149.84,118.99
2018,11,27,11,45,16.0,182.5,2.0,15.85,191.0,167.21,133.06
2018,11,27,12,0,25.0,197.0,2.1,15.9,210.0,185.59,148.0
2018,11,27,12,15,25.5,181.0,2.2,15.95,194.0,176.69,140.92
2018,11,27,12,30,26.0,165.0,2.3,16.0,178.0,164.56,131.26
2018,11,27,12,45,22.0,150.5,2.4,16.0,161.5,150.85,120.27
2018,11,27,13,0,18.0,136.0,2.5,16.0,145.0,132.17,105.09
2018,11,27,13,15,16.5,110.0,2.55,16.0,118.0,111.77,88.43
2018,11,27,13,30,15.0,84.0,2.6,16.0,91.0,86.62,67.67
2018,11,27,13,45,8.5,83.5,2.6,16.05,87.5,79.26,61.51
2018,11,27,14,0,2.0,83.0,2.6,16.1,84.0,75.0,57.89
2018,11,27,14,15,1.5,86.0,2.55,16.0,86.5,77.88,60.42
2018,11,27,14,30,1.0,89.0,2.5,15.9,89.0,81.12,63.25
2018,11,27,14,45,20.5,80.5,2.4,15.85,86.5,90.86,72.01
2018,11,27,15,0,40.0,72.0,2.3,15.8,84.0,95.29,76.22
2018,11,27,15,15,51.0,63.5,2.3,15.8,76.5,103.03,82.84
2018,11,27,15,30,62.0,55.0,2.3,15.8,69.0,101.47,81.37
2018,11,27,15,45,42.0,39.5,2.0,15.4,48.0,71.32,55.21
2018,11,27,16,0,22.0,24.0,1.7,15.0,27.0,34.43,23.41
2018,11,27,16,15,18.0,14.0,1.6,14.85,16.0,26.66,15.56
2018,11,27,16,30,14.0,4.0,1.5,14.7,5.0,14.26,0.0
2018,11,27,16,45,7.0,2.0,1.4,14.5,2.5,5.46,0.0
2018,11,27,17,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
