Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,8,7,15,126.5,10.0,1.4,7.6,16.5,9.1,0.0
2018,12,8,7,30,253.0,20.0,1.4,8.2,33.0,16.86,0.0
2018,12,8,7,45,377.5,28.5,1.45,8.8,68.5,23.38,13.35
2018,12,8,8,0,502.0,37.0,1.5,9.4,104.0,29.8,20.65
2018,12,8,8,15,573.5,42.5,1.55,9.9,144.5,36.48,27.09
2018,12,8,8,30,645.0,48.0,1.6,10.4,185.0,40.43,30.9
2018,12,8,8,45,691.5,51.5,1.65,10.9,225.0,42.51,32.88
2018,12,8,9,0,738.0,55.0,1.7,11.4,265.0,44.67,34.83
2018,12,8,9,15,768.0,58.0,1.75,12.0,301.5,46.37,36.28
2018,12,8,9,30,798.0,61.0,1.8,12.6,338.0,48.1,37.72
2018,12,8,9,45,819.0,62.0,1.8,13.25,369.0,59.94,36.93
2018,12,8,10,0,840.0,63.0,1.8,13.9,400.0,106.15,54.85
2018,12,8,10,15,846.0,66.5,1.8,14.3,423.5,153.77,86.88
2018,12,8,10,30,852.0,70.0,1.8,14.7,447.0,200.94,125.04
2018,12,8,10,45,867.5,70.0,1.8,15.15,467.5,250.22,167.51
2018,12,8,11,0,883.0,70.0,1.8,15.6,488.0,295.03,207.5
2018,12,8,11,15,887.5,70.0,1.75,15.75,499.0,336.11,245.15
2018,12,8,11,30,892.0,70.0,1.7,15.9,510.0,375.63,281.1
2018,12,8,11,45,843.0,82.5,1.65,16.1,500.5,403.83,308.22
2018,12,8,12,0,794.0,95.0,1.6,16.3,491.0,428.56,331.44
2018,12,8,12,15,768.0,100.0,1.55,16.3,481.0,450.39,351.57
2018,12,8,12,30,742.0,105.0,1.5,16.3,471.0,469.93,369.21
2018,12,8,12,45,806.5,89.0,1.45,16.35,478.5,510.55,402.24
2018,12,8,13,0,871.0,73.0,1.4,16.4,486.0,550.82,434.49
2018,12,8,13,15,861.5,72.0,1.35,16.4,467.5,565.81,447.3
2018,12,8,13,30,852.0,71.0,1.3,16.4,449.0,577.61,457.6
2018,12,8,13,45,837.5,70.0,1.25,16.35,424.0,583.3,463.18
2018,12,8,14,0,823.0,69.0,1.2,16.3,399.0,585.74,466.11
2018,12,8,14,15,802.0,66.5,1.1,16.15,367.5,579.34,462.04
2018,12,8,14,30,781.0,64.0,1.0,16.0,336.0,569.79,455.32
2018,12,8,14,45,750.0,61.0,0.9,15.85,299.5,550.54,440.9
2018,12,8,15,0,719.0,58.0,0.8,15.7,263.0,528.53,423.82
2018,12,8,15,15,666.5,55.0,0.8,15.7,223.0,490.93,394.57
2018,12,8,15,30,614.0,52.0,0.8,15.7,183.0,456.69,366.49
2018,12,8,15,45,495.0,46.5,0.85,14.75,137.5,375.15,301.62
2018,12,8,16,0,376.0,41.0,0.9,13.8,92.0,294.82,234.74
2018,12,8,16,15,260.5,30.5,0.95,13.4,59.5,214.14,157.41
2018,12,8,16,30,145.0,20.0,1.0,13.0,27.0,121.15,0.0
2018,12,8,16,45,72.5,10.0,1.1,12.6,13.5,45.97,0.0
2018,12,8,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.5,1.05,9.75,6.0,5.0,0.0
2018,12,9,7,30,17.0,11.0,1.0,10.0,12.0,9.7,0.0
2018,12,9,7,45,8.5,20.0,0.95,10.2,20.5,17.85,8.6
2018,12,9,8,0,0.0,29.0,0.9,10.4,29.0,25.57,16.83
2018,12,9,8,15,0.0,40.0,0.95,10.7,40.0,35.23,25.89
2018,12,9,8,30,0.0,51.0,1.0,11.0,51.0,44.62,34.58
2018,12,9,8,45,57.5,76.5,1.05,11.3,92.5,63.65,51.79
2018,12,9,9,0,115.0,102.0,1.1,11.6,134.0,79.47,65.95
2018,12,9,9,15,156.5,117.0,1.05,11.8,167.0,90.19,75.41
2018,12,9,9,30,198.0,132.0,1.0,12.0,200.0,96.15,80.56
2018,12,9,9,45,255.0,142.5,0.9,12.25,238.5,106.9,83.45
2018,12,9,10,0,312.0,153.0,0.8,12.5,277.0,135.36,98.45
2018,12,9,10,15,306.5,164.0,0.8,12.7,292.5,162.37,117.88
2018,12,9,10,30,301.0,175.0,0.8,12.9,308.0,188.72,139.23
2018,12,9,10,45,173.5,172.0,0.75,13.15,249.5,179.62,137.65
2018,12,9,11,0,46.0,169.0,0.7,13.4,191.0,156.02,123.48
2018,12,9,11,15,28.0,165.0,0.8,13.5,178.5,151.28,120.42
2018,12,9,11,30,10.0,161.0,0.9,13.6,166.0,144.18,115.11
2018,12,9,11,45,13.0,163.0,0.95,13.75,169.5,148.22,118.38
2018,12,9,12,0,16.0,165.0,1.0,13.9,173.0,152.46,121.85
2018,12,9,12,15,31.0,183.0,1.1,13.9,198.5,179.66,144.15
2018,12,9,12,30,46.0,201.0,1.2,13.9,224.0,206.66,166.24
2018,12,9,12,45,81.5,199.0,1.25,13.9,238.0,226.57,182.75
2018,12,9,13,0,117.0,197.0,1.3,13.9,252.0,254.97,206.27
2018,12,9,13,15,192.5,183.0,1.3,13.8,270.0,288.6,234.48
2018,12,9,13,30,268.0,169.0,1.3,13.7,288.0,332.68,270.97
2018,12,9,13,45,363.0,149.5,1.35,13.6,301.0,385.55,314.52
2018,12,9,14,0,458.0,130.0,1.4,13.5,314.0,429.82,351.13
2018,12,9,14,15,379.5,130.0,1.4,13.35,274.5,389.84,319.73
2018,12,9,14,30,301.0,130.0,1.4,13.2,235.0,336.47,277.58
2018,12,9,14,45,259.0,119.0,1.45,13.0,202.5,302.45,250.7
2018,12,9,15,0,217.0,108.0,1.5,12.8,170.0,267.48,222.2
2018,12,9,15,15,191.5,94.5,1.5,12.8,143.0,238.74,198.13
2018,12,9,15,30,166.0,81.0,1.5,12.8,116.0,209.6,173.04
2018,12,9,15,45,139.0,65.0,1.45,12.3,90.0,175.74,143.61
2018,12,9,16,0,112.0,49.0,1.4,11.8,64.0,141.68,113.07
2018,12,9,16,15,73.0,31.0,1.35,11.6,39.5,96.79,69.62
2018,12,9,16,30,34.0,13.0,1.3,11.4,15.0,40.46,0.0
2018,12,9,16,45,17.0,6.5,1.25,11.15,7.5,14.55,0.0
2018,12,9,17,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,1.65,8.2,4.5,3.64,0.0
2018,12,10,7,30,20.0,8.0,1.8,8.4,9.0,6.78,0.0
2018,12,10,7,45,15.5,14.5,1.95,8.6,15.5,12.83,4.47
2018,12,10,8,0,11.0,21.0,2.1,8.8,22.0,18.87,10.98
2018,12,10,8,15,9.5,28.0,2.2,9.05,29.5,25.17,16.99
2018,12,10,8,30,8.0,35.0,2.3,9.3,37.0,30.87,22.36
2018,12,10,8,45,4.0,46.5,2.4,9.55,47.5,41.05,31.72
2018,12,10,9,0,0.0,58.0,2.5,9.8,58.0,51.24,40.99
2018,12,10,9,15,11.0,90.0,2.55,10.1,94.0,76.84,64.04
2018,12,10,9,30,22.0,122.0,2.6,10.4,130.0,101.06,85.56
2018,12,10,9,45,57.5,143.5,2.7,10.7,166.0,113.1,96.04
2018,12,10,10,0,93.0,165.0,2.8,11.0,202.0,135.89,107.58
2018,12,10,10,15,73.0,170.5,2.85,11.4,200.5,145.61,115.37
2018,12,10,10,30,53.0,176.0,2.9,11.8,199.0,153.01,122.05
2018,12,10,10,45,38.0,172.0,2.95,12.15,189.0,152.13,121.84
2018,12,10,11,0,23.0,168.0,3.0,12.5,179.0,150.43,120.91
2018,12,10,11,15,15.5,156.0,2.95,12.85,163.5,140.31,112.6
2018,12,10,11,30,8.0,144.0,2.9,13.2,148.0,128.94,103.2
2018,12,10,11,45,4.0,129.0,2.9,13.5,131.0,115.25,91.76
2018,12,10,12,0,0.0,114.0,2.9,13.8,114.0,100.86,79.7
2018,12,10,12,15,7.5,140.0,2.85,14.0,143.5,127.59,101.92
2018,12,10,12,30,15.0,166.0,2.8,14.2,173.0,155.47,124.96
2018,12,10,12,45,52.5,184.5,2.8,14.35,209.5,197.75,159.94
2018,12,10,13,0,90.0,203.0,2.8,14.5,246.0,239.6,194.45
2018,12,10,13,15,100.0,192.5,2.8,14.55,238.5,239.44,194.76
2018,12,10,13,30,110.0,182.0,2.8,14.6,231.0,247.3,201.74
2018,12,10,13,45,371.0,137.0,2.8,14.65,288.0,376.37,309.54
2018,12,10,14,0,632.0,92.0,2.8,14.7,345.0,496.84,407.77
2018,12,10,14,15,712.5,75.0,2.8,14.6,339.5,534.49,438.53
2018,12,10,14,30,793.0,58.0,2.8,14.5,334.0,567.66,465.96
2018,12,10,14,45,766.5,55.0,2.75,14.4,298.5,551.4,453.56
2018,12,10,15,0,740.0,52.0,2.7,14.3,263.0,532.39,438.65
2018,12,10,15,15,697.0,48.5,2.7,14.3,224.0,500.31,412.48
2018,12,10,15,30,654.0,45.0,2.7,14.3,185.0,466.23,383.45
2018,12,10,15,45,589.0,40.0,2.15,13.15,145.5,415.94,340.14
2018,12,10,16,0,524.0,35.0,1.6,12.0,106.0,364.88,293.55
2018,12,10,16,15,400.5,28.0,1.6,11.5,70.5,288.29,214.78
2018,12,10,16,30,277.0,21.0,1.6,11.0,35.0,191.52,0.0
2018,12,10,16,45,138.5,10.5,1.6,10.5,17.5,79.87,0.0
2018,12,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,7,15,126.0,9.0,1.35,6.15,14.5,8.19,0.0
2018,12,11,7,30,252.0,18.0,1.4,6.7,29.0,16.37,0.0
2018,12,11,7,45,397.5,25.5,1.4,7.25,65.5,22.82,12.11
2018,12,11,8,0,543.0,33.0,1.4,7.8,102.0,28.99,19.94
2018,12,11,8,15,613.5,38.0,1.5,8.25,143.0,32.59,23.71
2018,12,11,8,30,684.0,43.0,1.6,8.7,184.0,36.24,27.28
2018,12,11,8,45,691.5,50.0,1.65,9.15,217.5,41.4,32.1
2018,12,11,9,0,699.0,57.0,1.7,9.6,251.0,46.42,36.67
2018,12,11,9,15,620.5,75.5,1.75,10.15,265.0,55.43,44.75
2018,12,11,9,30,542.0,94.0,1.8,10.7,279.0,68.24,56.14
2018,12,11,9,45,533.0,103.0,1.85,11.2,299.0,77.43,64.17
2018,12,11,10,0,524.0,112.0,1.9,11.7,319.0,113.59,74.17
2018,12,11,10,15,530.0,119.0,1.9,12.15,339.5,149.33,98.18
2018,12,11,10,30,536.0,126.0,1.9,12.6,360.0,185.15,126.73
2018,12,11,10,45,636.0,113.5,1.95,13.0,403.0,225.75,157.67
2018,12,11,11,0,736.0,101.0,2.0,13.4,446.0,272.56,195.54
2018,12,11,11,15,817.0,85.0,2.1,13.75,476.5,320.04,235.81
2018,12,11,11,30,898.0,69.0,2.2,14.1,507.0,370.43,278.92
2018,12,11,11,45,898.5,69.5,2.25,14.4,511.0,407.52,312.87
2018,12,11,12,0,899.0,70.0,2.3,14.7,515.0,442.48,344.41
2018,12,11,12,15,897.5,69.5,2.4,14.85,511.0,473.27,372.34
2018,12,11,12,30,896.0,69.0,2.5,15.0,507.0,501.5,397.68
2018,12,11,12,45,891.5,68.0,2.55,15.15,496.0,525.03,418.74
2018,12,11,13,0,887.0,67.0,2.6,15.3,485.0,545.64,437.11
2018,12,11,13,15,878.0,65.5,2.6,15.3,466.5,560.26,450.62
2018,12,11,13,30,869.0,64.0,2.6,15.3,448.0,571.7,461.41
2018,12,11,13,45,855.0,63.0,2.6,15.25,423.0,577.66,467.79
2018,12,11,14,0,841.0,62.0,2.6,15.2,398.0,584.26,474.35
2018,12,11,14,15,821.0,59.5,2.5,15.05,366.5,578.84,471.3
2018,12,11,14,30,801.0,57.0,2.4,14.9,335.0,570.25,465.53
2018,12,11,14,45,771.0,54.5,2.3,14.7,299.0,552.58,452.34
2018,12,11,15,0,741.0,52.0,2.2,14.5,263.0,532.16,436.38
2018,12,11,15,15,698.5,48.5,2.2,14.5,224.0,500.5,410.77
2018,12,11,15,30,656.0,45.0,2.2,14.5,185.0,466.82,382.29
2018,12,11,15,45,585.0,40.5,1.75,13.35,145.0,413.67,337.0
2018,12,11,16,0,514.0,36.0,1.3,12.2,105.0,359.67,288.46
2018,12,11,16,15,387.0,28.0,1.35,11.85,69.5,280.6,208.77
2018,12,11,16,30,260.0,20.0,1.4,11.5,34.0,181.97,0.0
2018,12,11,16,45,130.0,10.0,1.45,11.15,17.0,75.06,0.0
2018,12,11,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,7,15,11.0,4.5,2.45,10.75,5.0,4.09,0.0
2018,12,12,7,30,22.0,9.0,2.7,10.9,10.0,8.19,0.0
2018,12,12,7,45,23.5,24.0,2.9,11.05,26.0,20.88,10.02
2018,12,12,8,0,25.0,39.0,3.1,11.2,42.0,33.1,23.1
2018,12,12,8,15,47.5,58.0,3.15,11.4,66.5,47.91,36.89
2018,12,12,8,30,70.0,77.0,3.2,11.6,91.0,60.63,48.66
2018,12,12,8,45,67.0,88.0,3.25,11.75,104.0,71.21,58.38
2018,12,12,9,0,64.0,99.0,3.3,11.9,117.0,79.89,66.25
2018,12,12,9,15,59.0,112.5,3.3,12.2,130.5,89.97,75.2
2018,12,12,9,30,54.0,126.0,3.3,12.5,144.0,99.84,83.82
2018,12,12,9,45,83.0,144.5,3.35,12.85,175.5,113.29,95.48
2018,12,12,10,0,112.0,163.0,3.4,13.2,207.0,131.03,102.22
2018,12,12,10,15,239.5,161.5,3.4,13.5,263.5,150.48,111.46
2018,12,12,10,30,367.0,160.0,3.4,13.8,320.0,185.42,134.18
2018,12,12,10,45,506.0,139.5,3.45,14.15,370.0,217.37,155.79
2018,12,12,11,0,645.0,119.0,3.5,14.5,420.0,263.6,191.28
2018,12,12,11,15,778.5,92.0,3.55,14.75,464.5,313.24,231.57
2018,12,12,11,30,912.0,65.0,3.6,15.0,509.0,369.41,278.28
2018,12,12,11,45,915.0,65.0,3.6,15.2,513.5,407.45,313.38
2018,12,12,12,0,918.0,65.0,3.6,15.4,518.0,443.47,346.19
2018,12,12,12,15,914.0,65.5,3.7,15.55,514.5,474.74,374.81
2018,12,12,12,30,910.0,66.0,3.8,15.7,511.0,503.29,400.65
2018,12,12,12,45,902.0,66.5,3.85,15.85,499.5,527.04,422.11
2018,12,12,13,0,894.0,67.0,3.9,16.0,488.0,547.73,440.72
2018,12,12,13,15,867.0,70.0,3.85,16.0,465.5,557.67,450.59
2018,12,12,13,30,840.0,73.0,3.8,16.0,443.0,566.94,459.52
2018,12,12,13,45,834.0,69.5,3.8,16.0,420.0,575.02,467.59
2018,12,12,14,0,828.0,66.0,3.8,16.0,397.0,580.0,473.02
2018,12,12,14,15,743.5,71.0,3.6,15.8,351.0,544.41,446.01
2018,12,12,14,30,659.0,76.0,3.4,15.6,305.0,507.87,417.71
2018,12,12,14,45,607.0,73.0,3.2,15.45,266.5,476.72,393.34
2018,12,12,15,0,555.0,70.0,3.0,15.3,228.0,443.27,366.41
2018,12,12,15,15,537.0,62.0,3.0,15.3,196.5,422.66,349.36
2018,12,12,15,30,519.0,54.0,3.0,15.3,165.0,400.22,329.69
2018,12,12,15,45,523.5,45.0,2.3,13.8,136.5,388.14,317.52
2018,12,12,16,0,528.0,36.0,1.6,12.3,108.0,367.34,295.37
2018,12,12,16,15,407.0,28.5,1.6,11.85,72.0,291.91,217.92
2018,12,12,16,30,286.0,21.0,1.6,11.4,36.0,196.47,0.0
2018,12,12,16,45,143.0,10.5,1.6,10.9,18.0,82.07,0.0
2018,12,12,17,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,7,15,116.5,8.5,1.6,7.35,13.0,7.73,0.0
2018,12,13,7,30,233.0,17.0,1.6,8.0,26.0,15.46,0.0
2018,12,13,7,45,376.5,24.5,1.65,8.6,61.0,20.08,9.21
2018,12,13,8,0,520.0,32.0,1.7,9.2,96.0,28.12,18.93
2018,12,13,8,15,592.0,37.0,1.85,9.75,136.0,31.72,22.73
2018,12,13,8,30,664.0,42.0,2.0,10.3,176.0,35.39,26.29
2018,12,13,8,45,709.0,46.0,2.15,10.85,216.0,38.08,28.84
2018,12,13,9,0,754.0,50.0,2.3,11.4,256.0,40.8,31.32
2018,12,13,9,15,783.0,52.5,2.35,12.0,292.5,42.19,32.52
2018,12,13,9,30,812.0,55.0,2.4,12.6,329.0,43.64,33.72
2018,12,13,9,45,831.5,57.0,2.45,13.15,360.5,51.8,40.9
2018,12,13,10,0,851.0,59.0,2.5,13.7,392.0,98.68,51.66
2018,12,13,10,15,865.0,60.0,2.5,14.2,417.5,145.1,79.99
2018,12,13,10,30,879.0,61.0,2.5,14.7,443.0,191.67,116.14
2018,12,13,10,45,888.0,62.0,2.55,15.2,462.0,237.16,155.5
2018,12,13,11,0,897.0,63.0,2.6,15.7,481.0,281.92,195.86
2018,12,13,11,15,902.0,64.0,2.6,15.95,493.0,324.59,235.15
2018,12,13,11,30,907.0,65.0,2.6,16.2,505.0,365.81,272.94
2018,12,13,11,45,908.5,65.5,2.65,16.45,509.5,403.63,307.53
2018,12,13,12,0,910.0,66.0,2.7,16.7,514.0,439.36,339.74
2018,12,13,12,15,906.5,66.5,2.7,16.85,510.5,470.68,367.86
2018,12,13,12,30,903.0,67.0,2.7,17.0,507.0,499.33,393.23
2018,12,13,12,45,894.5,68.0,2.7,17.15,496.0,523.26,414.4
2018,12,13,13,0,886.0,69.0,2.7,17.3,485.0,544.15,432.73
2018,12,13,13,15,876.0,68.5,2.65,17.3,467.0,559.54,446.58
2018,12,13,13,30,866.0,68.0,2.6,17.3,449.0,571.77,457.7
2018,12,13,13,45,851.0,66.5,2.55,17.3,424.0,580.25,465.63
2018,12,13,14,0,836.0,65.0,2.5,17.3,399.0,582.45,468.6
2018,12,13,14,15,814.5,63.5,2.35,17.1,368.0,577.54,465.85
2018,12,13,14,30,793.0,62.0,2.2,16.9,337.0,569.46,460.34
2018,12,13,14,45,762.0,59.5,2.0,16.65,301.0,551.42,446.64
2018,12,13,15,0,731.0,57.0,1.8,16.4,265.0,530.57,430.16
2018,12,13,15,15,686.0,53.0,1.8,16.4,225.5,497.01,403.47
2018,12,13,15,30,641.0,49.0,1.8,16.4,186.0,461.36,373.92
2018,12,13,15,45,568.5,44.0,1.5,14.85,146.0,412.75,333.42
2018,12,13,16,0,496.0,39.0,1.2,13.3,106.0,359.34,286.59
2018,12,13,16,15,367.0,30.0,1.2,12.85,70.0,271.28,201.71
2018,12,13,16,30,238.0,21.0,1.2,12.4,34.0,171.3,0.0
2018,12,13,16,45,119.0,10.5,1.25,11.9,17.0,69.88,0.0
2018,12,13,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.0,3.0,12.45,3.5,2.73,0.0
2018,12,14,7,30,14.0,6.0,3.2,12.7,7.0,5.46,0.0
2018,12,14,7,45,7.0,11.5,3.35,13.0,12.0,10.31,1.64
2018,12,14,8,0,0.0,17.0,3.5,13.3,17.0,14.95,7.19
2018,12,14,8,15,0.0,23.0,3.75,13.5,23.0,20.24,12.2
2018,12,14,8,30,0.0,29.0,4.0,13.7,29.0,25.53,17.11
2018,12,14,8,45,0.5,45.5,4.2,13.95,45.5,40.15,30.28
2018,12,14,9,0,1.0,62.0,4.4,14.2,62.0,54.35,43.0
2018,12,14,9,15,0.5,65.5,4.5,14.3,65.5,57.61,45.92
2018,12,14,9,30,0.0,69.0,4.6,14.4,69.0,60.81,48.73
2018,12,14,9,45,1.0,53.5,4.7,14.55,54.0,47.23,36.58
2018,12,14,10,0,2.0,38.0,4.8,14.7,39.0,33.61,23.06
2018,12,14,10,15,1.0,61.0,4.8,14.8,61.5,54.0,40.37
2018,12,14,10,30,0.0,84.0,4.8,14.9,84.0,74.11,57.34
2018,12,14,10,45,0.5,105.0,4.8,15.0,105.0,92.02,72.28
2018,12,14,11,0,1.0,126.0,4.8,15.1,126.0,110.1,87.27
2018,12,14,11,15,26.0,147.5,4.85,15.15,160.0,135.62,107.71
2018,12,14,11,30,51.0,169.0,4.9,15.2,194.0,164.46,131.12
2018,12,14,11,45,136.5,170.5,4.9,15.3,237.5,203.03,161.8
2018,12,14,12,0,222.0,172.0,4.9,15.4,281.0,249.36,199.52
2018,12,14,12,15,178.5,161.5,4.9,15.45,249.0,228.02,183.42
2018,12,14,12,30,135.0,151.0,4.9,15.5,217.0,205.7,166.05
2018,12,14,12,45,89.5,147.5,4.85,15.55,191.0,185.72,150.05
2018,12,14,13,0,44.0,144.0,4.8,15.6,165.0,156.81,126.22
2018,12,14,13,15,115.0,144.0,4.7,15.6,195.5,204.83,166.91
2018,12,14,13,30,186.0,144.0,4.6,15.6,226.0,257.49,211.27
2018,12,14,13,45,154.5,140.0,4.5,15.55,205.5,232.46,190.9
2018,12,14,14,0,123.0,136.0,4.4,15.5,185.0,214.22,175.95
2018,12,14,14,15,211.0,127.0,4.15,15.4,203.5,271.08,224.4
2018,12,14,14,30,299.0,118.0,3.9,15.3,222.0,318.84,264.86
2018,12,14,14,45,232.5,105.5,3.7,15.15,181.0,267.97,222.69
2018,12,14,15,0,166.0,93.0,3.5,15.0,140.0,215.93,179.03
2018,12,14,15,15,97.5,74.0,3.5,15.0,100.5,143.03,117.19
2018,12,14,15,30,29.0,55.0,3.5,15.0,61.0,71.86,55.85
2018,12,14,15,45,14.5,42.0,2.9,14.35,45.0,49.66,36.57
2018,12,14,16,0,0.0,29.0,2.3,13.7,29.0,25.56,15.65
2018,12,14,16,15,12.5,21.5,2.2,13.3,22.0,27.15,15.64
2018,12,14,16,30,25.0,14.0,2.1,12.9,15.0,31.23,0.0
2018,12,14,16,45,12.5,7.0,1.95,12.5,7.5,12.7,0.0
2018,12,14,17,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,7,15,20.5,7.0,1.45,9.95,7.5,0.0,0.0
2018,12,15,7,30,41.0,14.0,1.5,10.4,15.0,12.73,0.0
2018,12,15,7,45,79.5,28.5,1.55,10.85,36.0,22.93,10.21
2018,12,15,8,0,118.0,43.0,1.6,11.3,57.0,34.1,23.78
2018,12,15,8,15,140.5,58.5,1.75,11.7,81.5,45.67,34.79
2018,12,15,8,30,163.0,74.0,1.9,12.1,106.0,56.95,45.23
2018,12,15,8,45,156.0,89.5,2.0,12.45,125.5,67.79,55.14
2018,12,15,9,0,149.0,105.0,2.1,12.8,145.0,81.2,67.15
2018,12,15,9,15,310.5,103.0,2.1,13.3,202.0,73.99,60.68
2018,12,15,9,30,472.0,101.0,2.1,13.8,259.0,72.41,59.14
2018,12,15,9,45,638.5,81.5,2.15,14.3,316.5,57.76,45.99
2018,12,15,10,0,805.0,62.0,2.2,14.8,374.0,89.28,46.29
2018,12,15,10,15,626.0,101.0,2.1,15.25,353.5,140.59,86.38
2018,12,15,10,30,447.0,140.0,2.0,15.7,333.0,177.17,122.59
2018,12,15,10,45,302.5,158.0,1.95,16.15,291.0,189.38,139.36
2018,12,15,11,0,158.0,176.0,1.9,16.6,249.0,186.9,143.69
2018,12,15,11,15,112.0,177.0,1.85,16.85,229.5,184.49,143.84
2018,12,15,11,30,66.0,178.0,1.8,17.1,210.0,176.75,139.09
2018,12,15,11,45,156.0,189.0,1.7,17.3,265.5,225.76,177.35
2018,12,15,12,0,246.0,200.0,1.6,17.5,321.0,283.57,222.71
2018,12,15,12,15,182.0,197.5,1.55,17.65,286.5,261.96,206.85
2018,12,15,12,30,118.0,195.0,1.5,17.8,252.0,238.67,189.24
2018,12,15,12,45,85.5,187.5,1.5,17.9,228.5,216.25,171.89
2018,12,15,13,0,53.0,180.0,1.5,18.0,205.0,196.49,156.28
2018,12,15,13,15,81.0,179.0,1.5,17.95,215.5,214.3,171.26
2018,12,15,13,30,109.0,178.0,1.5,17.9,226.0,241.29,193.51
2018,12,15,13,45,96.5,166.0,1.5,17.9,207.0,218.01,175.14
2018,12,15,14,0,84.0,154.0,1.5,17.9,188.0,201.83,162.44
2018,12,15,14,15,63.0,125.5,1.4,17.7,150.0,161.33,129.72
2018,12,15,14,30,42.0,97.0,1.3,17.5,112.0,119.77,95.61
2018,12,15,14,45,31.5,86.5,1.2,17.3,97.0,103.73,82.34
2018,12,15,15,0,21.0,76.0,1.1,17.1,82.0,87.44,68.63
2018,12,15,15,15,25.5,75.5,1.1,17.1,81.5,92.17,72.55
2018,12,15,15,30,30.0,75.0,1.1,17.1,81.0,98.68,77.64
2018,12,15,15,45,20.5,59.5,1.15,16.2,63.5,77.14,59.2
2018,12,15,16,0,11.0,44.0,1.2,15.3,46.0,49.97,35.86
2018,12,15,16,15,14.5,29.5,1.3,14.8,31.0,41.14,26.44
2018,12,15,16,30,18.0,15.0,1.4,14.3,16.0,29.17,0.0
2018,12,15,16,45,9.0,7.5,1.5,13.8,8.0,11.38,0.0
2018,12,15,17,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,2.45,12.75,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.6,13.1,4.0,2.73,0.0
2018,12,16,7,45,9.0,4.5,2.75,13.45,5.0,4.15,0.0
2018,12,16,8,0,0.0,6.0,2.9,13.8,6.0,5.26,0.0
2018,12,16,8,15,0.0,7.0,3.05,14.05,7.0,6.14,0.0
2018,12,16,8,30,0.0,8.0,3.2,14.3,8.0,7.02,0.59
2018,12,16,8,45,0.0,15.5,3.4,14.6,15.5,13.62,6.53
2018,12,16,9,0,0.0,23.0,3.6,14.9,23.0,20.23,12.48
2018,12,16,9,15,0.0,25.5,3.75,15.15,25.5,22.44,14.45
2018,12,16,9,30,0.0,28.0,3.9,15.4,28.0,24.65,16.4
2018,12,16,9,45,0.0,25.5,4.05,15.6,25.5,22.45,14.4
2018,12,16,10,0,0.0,23.0,4.2,15.8,23.0,20.25,11.64
2018,12,16,10,15,0.0,24.0,4.2,15.9,24.0,21.14,12.37
2018,12,16,10,30,0.0,25.0,4.2,16.0,25.0,22.02,13.09
2018,12,16,10,45,0.0,31.0,4.2,16.05,31.0,27.33,17.57
2018,12,16,11,0,0.0,37.0,4.2,16.1,37.0,32.64,22.03
2018,12,16,11,15,2.5,64.5,4.1,16.1,65.5,57.73,43.08
2018,12,16,11,30,5.0,92.0,4.0,16.1,94.0,82.95,64.13
2018,12,16,11,45,6.5,96.5,3.9,16.1,99.5,87.69,68.04
2018,12,16,12,0,8.0,101.0,3.8,16.1,105.0,92.57,72.12
2018,12,16,12,15,4.5,85.0,3.7,16.05,87.0,77.21,59.37
2018,12,16,12,30,1.0,69.0,3.6,16.0,69.0,61.48,46.26
2018,12,16,12,45,0.5,72.0,3.5,15.95,72.0,63.93,48.36
2018,12,16,13,0,0.0,75.0,3.4,15.9,75.0,66.35,50.43
2018,12,16,13,15,0.0,62.0,3.45,15.9,62.0,54.79,40.76
2018,12,16,13,30,0.0,49.0,3.5,15.9,49.0,43.25,31.08
2018,12,16,13,45,0.0,64.0,3.5,15.85,64.0,56.56,42.38
2018,12,16,14,0,0.0,79.0,3.5,15.8,79.0,70.08,53.86
2018,12,16,14,15,0.0,60.0,3.5,15.75,60.0,53.0,39.49
2018,12,16,14,30,0.0,41.0,3.5,15.7,41.0,36.15,25.24
2018,12,16,14,45,0.0,30.0,3.55,15.6,30.0,26.42,16.97
2018,12,16,15,0,0.0,19.0,3.6,15.5,19.0,16.71,8.67
2018,12,16,15,15,0.0,16.0,3.6,15.5,16.0,14.06,6.38
2018,12,16,15,30,0.0,13.0,3.6,15.5,13.0,11.42,4.07
2018,12,16,15,45,0.0,11.0,3.5,15.2,11.0,9.65,2.51
2018,12,16,16,0,0.0,9.0,3.4,14.9,9.0,7.9,0.91
2018,12,16,16,15,0.0,6.5,3.4,14.85,6.5,5.7,0.0
2018,12,16,16,30,0.0,4.0,3.4,14.8,4.0,3.5,0.0
2018,12,16,16,45,0.0,2.0,3.4,14.7,2.0,1.82,0.0
2018,12,16,17,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,17,7,15,46.0,5.0,1.2,10.5,6.5,0.0,0.0
2018,12,17,7,30,92.0,10.0,1.2,10.9,13.0,9.1,0.0
2018,12,17,7,45,170.5,18.5,1.15,11.35,34.5,14.6,3.7
2018,12,17,8,0,249.0,27.0,1.1,11.8,56.0,21.04,12.42
2018,12,17,8,15,389.5,34.5,1.15,12.15,100.5,26.63,17.93
2018,12,17,8,30,530.0,42.0,1.2,12.5,145.0,32.22,23.19
2018,12,17,8,45,632.5,45.0,1.25,12.8,194.5,37.08,27.7
2018,12,17,9,0,735.0,48.0,1.3,13.1,244.0,39.19,29.66
2018,12,17,9,15,761.0,51.5,1.25,13.4,279.5,41.42,31.66
2018,12,17,9,30,787.0,55.0,1.2,13.7,315.0,43.65,33.61
2018,12,17,9,45,802.5,58.5,1.2,14.0,346.0,45.81,35.46
2018,12,17,10,0,818.0,62.0,1.2,14.3,377.0,86.5,45.04
2018,12,17,10,15,833.0,63.5,1.2,14.55,403.0,132.24,71.29
2018,12,17,10,30,848.0,65.0,1.2,14.8,429.0,182.91,109.76
2018,12,17,10,45,858.0,66.5,1.25,15.05,448.5,227.74,147.78
2018,12,17,11,0,868.0,68.0,1.3,15.3,468.0,272.03,187.2
2018,12,17,11,15,873.5,68.5,1.35,15.4,480.0,313.42,225.06
2018,12,17,11,30,879.0,69.0,1.4,15.5,492.0,353.45,261.65
2018,12,17,11,45,873.5,71.0,1.45,15.6,495.0,389.36,294.69
2018,12,17,12,0,868.0,73.0,1.5,15.7,498.0,422.83,325.09
2018,12,17,12,15,808.5,86.0,1.55,15.7,480.5,441.29,343.74
2018,12,17,12,30,749.0,99.0,1.6,15.7,463.0,454.13,357.2
2018,12,17,12,45,566.0,137.5,1.65,15.75,409.5,426.52,338.67
2018,12,17,13,0,383.0,176.0,1.7,15.8,356.0,376.51,301.42
2018,12,17,13,15,307.0,172.0,1.7,15.8,313.0,343.84,277.04
2018,12,17,13,30,231.0,168.0,1.7,15.8,270.0,306.99,248.46
2018,12,17,13,45,220.0,163.0,1.7,15.75,255.5,303.06,246.2
2018,12,17,14,0,209.0,158.0,1.7,15.7,241.0,298.09,242.83
2018,12,17,14,15,151.0,140.5,1.6,15.5,198.0,239.85,195.99
2018,12,17,14,30,93.0,123.0,1.5,15.3,155.0,189.17,154.44
2018,12,17,14,45,56.5,93.5,1.35,15.1,112.5,126.64,102.55
2018,12,17,15,0,20.0,64.0,1.2,14.9,70.0,73.31,57.28
2018,12,17,15,15,19.0,48.5,1.2,14.9,53.5,56.84,43.3
2018,12,17,15,30,18.0,33.0,1.2,14.9,37.0,40.31,29.08
2018,12,17,15,45,13.0,26.0,1.1,13.95,28.5,30.89,20.84
2018,12,17,16,0,8.0,19.0,1.0,13.0,20.0,21.57,12.58
2018,12,17,16,15,30.5,18.0,1.05,12.7,20.0,38.95,25.46
2018,12,17,16,30,53.0,17.0,1.1,12.4,20.0,57.97,0.6
2018,12,17,16,45,26.5,8.5,1.15,12.1,10.0,21.18,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,7,15,24.5,5.5,1.2,10.05,6.0,0.0,0.0
2018,12,18,7,30,49.0,11.0,1.2,10.5,12.0,10.01,0.0
2018,12,18,7,45,135.5,25.0,1.15,10.95,38.0,19.61,6.37
2018,12,18,8,0,222.0,39.0,1.1,11.4,64.0,30.29,20.31
2018,12,18,8,15,278.5,50.5,1.2,11.85,95.0,38.71,28.57
2018,12,18,8,30,335.0,62.0,1.3,12.3,126.0,46.92,36.27
2018,12,18,8,45,416.0,68.0,1.35,12.75,166.0,50.95,40.08
2018,12,18,9,0,497.0,74.0,1.4,13.2,206.0,55.95,44.6
2018,12,18,9,15,639.0,64.5,1.35,13.6,259.0,47.33,36.9
2018,12,18,9,30,781.0,55.0,1.3,14.0,312.0,43.65,33.56
2018,12,18,9,45,798.5,58.5,1.2,14.4,343.5,45.82,35.4
2018,12,18,10,0,816.0,62.0,1.1,14.8,375.0,84.74,44.21
2018,12,18,10,15,831.0,63.0,1.1,15.1,400.5,129.97,69.56
2018,12,18,10,30,846.0,64.0,1.1,15.4,426.0,180.15,107.29
2018,12,18,10,45,856.0,65.0,1.1,15.7,445.5,224.46,144.6
