Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,11,0,866.0,66.0,1.1,16.0,465.0,268.22,183.29
2018,12,18,11,15,863.5,68.5,1.15,16.15,475.0,309.04,220.72
2018,12,18,11,30,861.0,71.0,1.2,16.3,485.0,347.96,256.36
2018,12,18,11,45,863.5,71.0,1.25,16.45,490.0,384.3,289.3
2018,12,18,12,0,866.0,71.0,1.3,16.6,495.0,418.74,320.11
2018,12,18,12,15,873.0,69.0,1.3,16.65,494.5,451.11,348.56
2018,12,18,12,30,880.0,67.0,1.3,16.7,494.0,481.48,374.86
2018,12,18,12,45,875.0,66.5,1.35,16.7,484.0,505.36,396.08
2018,12,18,13,0,870.0,66.0,1.4,16.7,474.0,526.38,414.74
2018,12,18,13,15,861.5,65.0,1.45,16.7,456.5,542.09,429.05
2018,12,18,13,30,853.0,64.0,1.5,16.7,439.0,554.71,440.78
2018,12,18,13,45,838.5,63.0,1.5,16.65,415.0,560.84,447.18
2018,12,18,14,0,824.0,62.0,1.5,16.6,391.0,567.53,453.68
2018,12,18,14,15,746.0,68.5,1.5,16.5,349.5,538.59,432.82
2018,12,18,14,30,668.0,75.0,1.5,16.4,308.0,508.42,410.6
2018,12,18,14,45,645.5,70.0,1.45,16.25,276.0,493.42,399.82
2018,12,18,15,0,623.0,65.0,1.4,16.1,244.0,475.99,386.47
2018,12,18,15,15,574.0,60.5,1.4,16.1,207.0,441.09,358.67
2018,12,18,15,30,525.0,56.0,1.4,16.1,170.0,404.62,328.58
2018,12,18,15,45,521.5,45.5,1.15,15.1,139.0,386.41,311.94
2018,12,18,16,0,518.0,35.0,0.9,14.1,108.0,360.43,286.78
2018,12,18,16,15,399.0,28.0,0.95,13.75,72.5,286.41,215.3
2018,12,18,16,30,280.0,21.0,1.0,13.4,37.0,195.71,25.56
2018,12,18,16,45,140.0,10.5,1.05,13.1,18.5,80.64,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,19,7,15,41.0,3.5,0.65,11.35,4.5,0.0,0.0
2018,12,19,7,30,82.0,7.0,0.6,11.6,9.0,6.37,0.0
2018,12,19,7,45,82.0,11.5,0.6,11.8,17.0,8.93,0.0
2018,12,19,8,0,82.0,16.0,0.6,12.0,25.0,12.21,4.8
2018,12,19,8,15,153.0,24.0,0.7,12.4,50.0,18.2,10.46
2018,12,19,8,30,224.0,32.0,0.8,12.8,75.0,23.21,15.14
2018,12,19,8,45,121.0,44.5,0.9,13.15,68.5,35.49,26.25
2018,12,19,9,0,18.0,57.0,1.0,13.5,62.0,49.42,38.76
2018,12,19,9,15,49.0,62.0,1.15,13.85,77.5,51.31,40.42
2018,12,19,9,30,80.0,67.0,1.3,14.2,93.0,55.33,43.93
2018,12,19,9,45,75.0,92.5,1.45,14.6,119.0,73.91,60.25
2018,12,19,10,0,70.0,118.0,1.6,15.0,145.0,100.18,77.5
2018,12,19,10,15,54.0,122.0,1.7,15.25,143.5,106.89,82.5
2018,12,19,10,30,38.0,126.0,1.8,15.5,142.0,111.83,86.94
2018,12,19,10,45,27.0,120.0,1.95,15.75,131.5,108.13,84.24
2018,12,19,11,0,16.0,114.0,2.1,16.0,121.0,103.5,80.8
2018,12,19,11,15,8.5,111.0,2.15,16.2,114.5,99.88,78.01
2018,12,19,11,30,1.0,108.0,2.2,16.4,108.0,95.48,74.49
2018,12,19,11,45,47.5,123.0,2.25,16.6,146.0,126.37,99.19
2018,12,19,12,0,94.0,138.0,2.3,16.8,184.0,163.32,129.13
2018,12,19,12,15,186.5,156.5,2.25,16.85,247.0,228.61,181.87
2018,12,19,12,30,279.0,175.0,2.2,16.9,310.0,298.02,237.65
2018,12,19,12,45,200.5,170.0,2.2,17.0,266.0,266.39,213.26
2018,12,19,13,0,122.0,165.0,2.2,17.1,222.0,223.23,179.12
2018,12,19,13,15,109.5,153.0,2.1,17.1,203.0,209.91,168.91
2018,12,19,13,30,97.0,141.0,2.0,17.1,184.0,195.29,157.41
2018,12,19,13,45,117.0,130.0,1.85,17.05,179.0,199.24,161.33
2018,12,19,14,0,137.0,119.0,1.7,17.0,174.0,203.05,165.12
2018,12,19,14,15,241.0,110.0,1.55,16.85,197.5,268.26,219.66
2018,12,19,14,30,345.0,101.0,1.4,16.7,221.0,337.38,275.98
2018,12,19,14,45,359.5,97.5,1.25,16.55,211.5,346.52,283.06
2018,12,19,15,0,374.0,94.0,1.1,16.4,202.0,354.49,289.12
2018,12,19,15,15,284.5,76.0,1.1,16.4,151.5,280.85,229.59
2018,12,19,15,30,195.0,58.0,1.1,16.4,101.0,192.59,157.16
2018,12,19,15,45,116.5,41.0,0.85,15.55,65.0,125.01,100.29
2018,12,19,16,0,38.0,24.0,0.6,14.7,29.0,49.28,35.89
2018,12,19,16,15,71.5,17.5,0.65,14.35,23.0,68.75,49.33
2018,12,19,16,30,105.0,11.0,0.7,14.0,17.0,88.56,13.51
2018,12,19,16,45,52.5,5.5,0.75,13.7,8.5,31.68,0.0
2018,12,19,17,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,20,7,15,23.0,4.0,1.35,10.05,4.5,0.0,0.0
2018,12,20,7,30,46.0,8.0,1.4,10.2,9.0,7.28,0.0
2018,12,20,7,45,33.0,20.0,1.45,10.35,21.5,17.06,3.74
2018,12,20,8,0,20.0,32.0,1.5,10.5,34.0,27.55,17.9
2018,12,20,8,15,25.5,47.0,1.5,10.8,51.0,39.67,29.49
2018,12,20,8,30,31.0,62.0,1.5,11.1,68.0,51.55,40.53
2018,12,20,8,45,65.5,79.5,1.5,11.35,95.5,62.97,51.02
2018,12,20,9,0,100.0,97.0,1.5,11.6,123.0,75.61,62.45
2018,12,20,9,15,117.0,113.0,1.45,11.95,148.0,86.9,72.48
2018,12,20,9,30,134.0,129.0,1.4,12.3,173.0,97.9,82.09
2018,12,20,9,45,126.5,142.5,1.35,12.65,187.0,106.94,89.85
2018,12,20,10,0,119.0,156.0,1.3,13.0,201.0,123.52,96.39
2018,12,20,10,15,85.0,160.0,1.25,13.25,193.5,136.55,106.54
2018,12,20,10,30,51.0,164.0,1.2,13.5,186.0,141.71,111.72
2018,12,20,10,45,95.5,174.0,1.2,13.8,217.0,162.66,126.94
2018,12,20,11,0,140.0,184.0,1.2,14.1,248.0,186.82,145.21
2018,12,20,11,15,124.0,193.5,1.15,14.25,251.5,199.47,156.54
2018,12,20,11,30,108.0,203.0,1.1,14.4,255.0,210.8,166.61
2018,12,20,11,45,80.5,202.5,1.1,14.5,241.5,206.51,164.14
2018,12,20,12,0,53.0,202.0,1.1,14.6,228.0,200.7,160.16
2018,12,20,12,15,67.0,203.0,1.05,14.65,235.5,211.92,169.36
2018,12,20,12,30,81.0,204.0,1.0,14.7,243.0,223.96,179.24
2018,12,20,12,45,142.5,202.5,0.9,14.75,270.0,263.22,210.89
2018,12,20,13,0,204.0,201.0,0.8,14.8,297.0,300.75,240.95
2018,12,20,13,15,193.5,195.0,0.75,14.75,283.5,297.44,238.75
2018,12,20,13,30,183.0,189.0,0.7,14.7,270.0,293.01,235.83
2018,12,20,13,45,169.5,179.0,0.6,14.65,251.0,281.57,227.13
2018,12,20,14,0,156.0,169.0,0.5,14.6,232.0,268.99,217.43
2018,12,20,14,15,109.0,154.5,0.45,14.45,197.0,230.31,186.54
2018,12,20,14,30,62.0,140.0,0.4,14.3,162.0,180.46,146.11
2018,12,20,14,45,40.5,122.5,0.35,14.15,136.0,150.89,122.0
2018,12,20,15,0,19.0,105.0,0.3,14.0,110.0,112.89,90.35
2018,12,20,15,15,10.0,86.5,0.3,14.0,89.0,89.35,70.54
2018,12,20,15,30,1.0,68.0,0.3,14.0,68.0,65.47,50.11
2018,12,20,15,45,0.5,54.0,0.35,13.65,54.0,51.72,38.25
2018,12,20,16,0,0.0,40.0,0.4,13.3,40.0,37.64,25.9
2018,12,20,16,15,10.0,28.0,0.4,13.2,28.5,35.07,22.41
2018,12,20,16,30,20.0,16.0,0.4,13.1,17.0,31.68,2.97
2018,12,20,16,45,20.0,9.5,0.45,13.0,9.5,18.82,0.0
2018,12,20,17,0,20.0,3.0,0.5,12.9,2.0,0.0,0.0
2018,12,20,17,15,10.0,1.5,0.5,12.85,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,7,15,52.0,5.5,0.8,12.35,7.0,0.0,0.0
2018,12,21,7,30,104.0,11.0,0.8,12.5,14.0,10.01,0.0
2018,12,21,7,45,181.5,23.0,0.85,12.65,38.5,18.12,3.62
2018,12,21,8,0,259.0,35.0,0.9,12.8,63.0,27.29,17.44
2018,12,21,8,15,378.5,42.5,1.0,13.05,103.5,33.81,24.07
2018,12,21,8,30,498.0,50.0,1.1,13.3,144.0,39.1,29.16
2018,12,21,8,45,602.5,50.5,1.25,13.55,190.0,38.5,28.85
2018,12,21,9,0,707.0,51.0,1.4,13.8,236.0,41.78,31.87
2018,12,21,9,15,632.5,63.0,1.45,14.0,246.5,46.26,35.89
2018,12,21,9,30,558.0,75.0,1.5,14.2,257.0,53.94,42.7
2018,12,21,9,45,296.5,92.0,1.55,14.4,189.5,64.33,51.83
2018,12,21,10,0,35.0,109.0,1.6,14.6,122.0,91.87,71.65
2018,12,21,10,15,21.0,119.5,1.7,14.85,127.5,101.68,79.67
2018,12,21,10,30,7.0,130.0,1.8,15.1,133.0,112.43,88.98
2018,12,21,10,45,18.0,151.5,1.9,15.3,159.5,132.92,105.31
2018,12,21,11,0,29.0,173.0,2.0,15.5,186.0,153.03,121.33
2018,12,21,11,15,41.0,182.5,2.05,15.7,201.5,167.48,132.75
2018,12,21,11,30,53.0,192.0,2.1,15.9,217.0,183.12,145.29
2018,12,21,11,45,85.0,199.0,2.15,16.05,240.0,204.96,162.63
2018,12,21,12,0,117.0,206.0,2.2,16.2,263.0,232.06,184.47
2018,12,21,12,15,84.0,195.5,2.25,16.25,236.5,212.27,169.3
2018,12,21,12,30,51.0,185.0,2.3,16.3,210.0,192.35,153.71
2018,12,21,12,45,26.5,155.0,2.35,16.35,168.0,155.55,124.0
2018,12,21,13,0,2.0,125.0,2.4,16.4,126.0,112.82,88.89
2018,12,21,13,15,1.5,124.5,2.4,16.35,125.0,112.59,88.87
2018,12,21,13,30,1.0,124.0,2.4,16.3,124.0,112.43,88.85
2018,12,21,13,45,147.5,129.5,2.4,16.25,188.5,215.9,176.28
2018,12,21,14,0,294.0,135.0,2.4,16.2,253.0,321.38,263.41
2018,12,21,14,15,190.5,134.0,2.3,16.0,208.5,265.15,217.16
2018,12,21,14,30,87.0,133.0,2.2,15.8,164.0,187.1,152.59
2018,12,21,14,45,112.5,119.5,2.15,15.6,155.0,200.45,164.51
2018,12,21,15,0,138.0,106.0,2.1,15.4,146.0,203.58,167.65
2018,12,21,15,15,142.5,94.5,2.1,15.4,130.5,195.99,161.24
2018,12,21,15,30,147.0,83.0,2.1,15.4,115.0,188.07,154.14
2018,12,21,15,45,106.5,63.0,1.75,14.15,83.5,140.78,113.98
2018,12,21,16,0,66.0,43.0,1.4,12.9,52.0,92.67,72.56
2018,12,21,16,15,54.5,29.5,1.45,12.55,35.5,70.53,51.21
2018,12,21,16,30,43.0,16.0,1.5,12.2,19.0,50.89,10.94
2018,12,21,16,45,29.5,9.5,1.55,11.8,10.5,23.67,0.0
2018,12,21,17,0,16.0,3.0,1.6,11.4,2.0,0.0,0.0
2018,12,21,17,15,8.0,1.5,1.65,11.3,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,7,15,83.0,6.5,1.0,8.8,8.5,0.0,0.0
2018,12,22,7,30,166.0,13.0,1.0,9.1,17.0,11.82,0.0
2018,12,22,7,45,207.0,20.0,1.0,9.35,35.5,16.22,2.17
2018,12,22,8,0,248.0,27.0,1.0,9.6,54.0,21.26,12.51
2018,12,22,8,15,436.5,34.5,1.1,10.0,106.5,26.98,18.34
2018,12,22,8,30,625.0,42.0,1.2,10.4,159.0,35.71,26.48
2018,12,22,8,45,679.5,46.0,1.25,10.85,200.0,38.36,29.06
2018,12,22,9,0,734.0,50.0,1.3,11.3,241.0,41.07,31.57
2018,12,22,9,15,760.0,53.5,1.3,11.65,276.5,43.24,33.53
2018,12,22,9,30,786.0,57.0,1.3,12.0,312.0,45.42,35.44
2018,12,22,9,45,813.0,58.5,1.3,12.35,345.5,46.02,35.89
2018,12,22,10,0,840.0,60.0,1.3,12.7,379.0,78.09,41.11
2018,12,22,10,15,852.0,62.0,1.25,12.95,405.0,130.12,70.49
2018,12,22,10,30,864.0,64.0,1.2,13.2,431.0,176.74,104.67
2018,12,22,10,45,872.0,65.5,1.1,13.5,450.5,222.06,142.72
2018,12,22,11,0,880.0,67.0,1.0,13.8,470.0,266.66,182.22
2018,12,22,11,15,860.0,73.0,1.0,13.9,476.0,303.9,217.55
2018,12,22,11,30,840.0,79.0,1.0,14.0,482.0,341.4,252.66
2018,12,22,11,45,707.5,109.0,1.0,14.15,451.0,355.89,270.96
2018,12,22,12,0,575.0,139.0,1.0,14.3,420.0,361.4,280.46
2018,12,22,12,15,479.0,162.0,1.1,14.5,395.5,362.26,284.74
2018,12,22,12,30,383.0,185.0,1.2,14.7,371.0,353.9,280.73
2018,12,22,12,45,392.0,178.0,1.25,14.9,365.0,372.83,297.04
2018,12,22,13,0,401.0,171.0,1.3,15.1,359.0,385.55,308.26
2018,12,22,13,15,365.5,169.0,1.3,15.15,336.0,370.21,297.48
2018,12,22,13,30,330.0,167.0,1.3,15.2,313.0,359.48,290.05
2018,12,22,13,45,304.5,162.5,1.35,15.25,291.5,349.53,283.17
2018,12,22,14,0,279.0,158.0,1.4,15.3,270.0,337.84,274.66
2018,12,22,14,15,188.5,142.0,1.35,15.15,215.0,262.99,214.89
2018,12,22,14,30,98.0,126.0,1.3,15.0,160.0,194.98,159.18
2018,12,22,14,45,115.5,113.0,1.25,14.9,149.5,194.22,159.37
2018,12,22,15,0,133.0,100.0,1.2,14.8,139.0,192.84,158.64
2018,12,22,15,15,158.0,91.5,1.2,14.8,131.5,211.91,174.35
2018,12,22,15,30,183.0,83.0,1.2,14.8,124.0,219.89,180.36
2018,12,22,15,45,155.5,67.5,1.2,13.65,97.5,186.52,152.09
2018,12,22,16,0,128.0,52.0,1.2,12.5,71.0,152.88,122.73
2018,12,22,16,15,99.0,37.5,1.2,12.15,49.0,120.21,91.06
2018,12,22,16,30,70.0,23.0,1.2,11.8,27.0,78.98,24.02
2018,12,22,16,45,45.0,13.0,1.25,11.5,14.5,34.78,0.0
2018,12,22,17,0,20.0,3.0,1.3,11.2,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,23,7,15,37.0,5.5,0.95,9.5,6.5,0.0,0.0
2018,12,23,7,30,74.0,11.0,0.9,9.8,13.0,10.01,0.0
2018,12,23,7,45,149.0,23.5,0.85,10.15,36.5,18.51,2.56
2018,12,23,8,0,224.0,36.0,0.8,10.5,60.0,28.04,18.15
2018,12,23,8,15,276.5,48.0,0.75,10.85,90.5,36.9,27.01
2018,12,23,8,30,329.0,60.0,0.7,11.2,121.0,45.52,35.14
2018,12,23,8,45,365.5,70.5,0.7,11.6,153.0,52.75,41.86
2018,12,23,9,0,402.0,81.0,0.7,12.0,185.0,59.8,48.27
2018,12,23,9,15,403.5,89.5,0.75,12.4,207.0,65.07,52.95
2018,12,23,9,30,405.0,98.0,0.8,12.8,229.0,70.2,57.42
2018,12,23,9,45,319.5,123.0,0.9,13.2,233.0,91.0,75.66
2018,12,23,10,0,234.0,148.0,1.0,13.6,237.0,117.58,88.83
2018,12,23,10,15,352.0,143.0,1.2,14.0,287.0,140.76,99.15
2018,12,23,10,30,470.0,138.0,1.4,14.4,337.0,171.39,117.25
2018,12,23,10,45,555.5,126.0,1.6,14.8,372.0,205.83,142.37
2018,12,23,11,0,641.0,114.0,1.8,15.2,407.0,244.45,172.95
2018,12,23,11,15,718.0,97.5,1.8,15.35,434.5,282.92,205.16
2018,12,23,11,30,795.0,81.0,1.8,15.5,462.0,327.94,243.38
2018,12,23,11,45,824.0,74.5,1.85,15.65,473.5,366.11,277.45
2018,12,23,12,0,853.0,68.0,1.9,15.8,485.0,405.12,311.82
2018,12,23,12,15,683.0,109.5,1.9,15.9,442.5,403.11,315.35
2018,12,23,12,30,513.0,151.0,1.9,16.0,400.0,386.58,305.91
2018,12,23,12,45,513.0,148.0,1.95,16.1,393.0,402.74,320.65
2018,12,23,13,0,513.0,145.0,2.0,16.2,386.0,417.23,333.67
2018,12,23,13,15,604.5,120.0,2.0,16.15,394.5,461.44,370.01
2018,12,23,13,30,696.0,95.0,2.0,16.1,403.0,501.91,403.27
2018,12,23,13,45,676.5,93.0,2.0,16.05,379.5,503.44,405.82
2018,12,23,14,0,657.0,91.0,2.0,16.0,356.0,502.02,406.13
2018,12,23,14,15,507.0,106.0,1.9,15.85,301.5,433.15,352.68
2018,12,23,14,30,357.0,121.0,1.8,15.7,247.0,366.66,299.87
2018,12,23,14,45,290.0,114.0,1.75,15.5,209.5,311.37,256.15
2018,12,23,15,0,223.0,107.0,1.7,15.3,172.0,266.65,219.7
2018,12,23,15,15,178.0,94.5,1.7,15.3,142.0,227.76,187.4
2018,12,23,15,30,133.0,82.0,1.7,15.3,112.0,177.96,145.49
2018,12,23,15,45,241.0,62.0,1.4,14.15,102.5,240.53,197.12
2018,12,23,16,0,349.0,42.0,1.1,13.0,93.0,279.48,226.11
2018,12,23,16,15,236.5,33.0,1.1,12.65,62.5,200.67,154.71
2018,12,23,16,30,124.0,24.0,1.1,12.3,32.0,119.53,44.58
2018,12,23,16,45,74.5,13.5,1.15,11.95,17.0,50.35,0.0
2018,12,23,17,0,25.0,3.0,1.2,11.6,2.0,0.0,0.0
2018,12,23,17,15,12.5,1.5,1.2,11.5,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,24,7,15,11.0,3.0,1.45,10.6,3.0,0.0,0.0
2018,12,24,7,30,22.0,6.0,1.5,11.1,6.0,5.46,0.0
2018,12,24,7,45,53.0,15.0,1.6,11.55,19.5,12.48,0.0
2018,12,24,8,0,84.0,24.0,1.7,12.0,33.0,19.72,10.94
2018,12,24,8,15,42.0,36.5,1.8,12.3,41.0,30.79,21.43
2018,12,24,8,30,0.0,49.0,1.9,12.6,49.0,42.56,32.26
2018,12,24,8,45,45.0,69.0,2.05,12.95,80.5,57.58,45.88
2018,12,24,9,0,90.0,89.0,2.2,13.3,112.0,70.21,57.23
2018,12,24,9,15,68.5,91.0,2.25,13.6,110.0,72.13,58.96
2018,12,24,9,30,47.0,93.0,2.3,13.9,108.0,77.22,63.4
2018,12,24,9,45,61.0,115.5,2.35,14.25,137.0,93.53,77.65
2018,12,24,10,0,75.0,138.0,2.4,14.6,166.0,113.04,88.6
2018,12,24,10,15,144.5,155.5,2.55,14.8,215.0,134.39,102.13
2018,12,24,10,30,214.0,173.0,2.7,15.0,264.0,166.97,125.06
2018,12,24,10,45,114.5,155.0,2.8,15.25,204.0,149.22,114.73
2018,12,24,11,0,15.0,137.0,2.9,15.5,144.0,122.15,96.49
2018,12,24,11,15,54.0,155.0,3.0,15.6,181.0,148.47,117.05
2018,12,24,11,30,93.0,173.0,3.1,15.7,218.0,180.41,142.55
2018,12,24,11,45,99.5,166.5,3.2,15.8,215.0,183.63,145.54
2018,12,24,12,0,106.0,160.0,3.3,15.9,212.0,186.69,148.53
2018,12,24,12,15,64.5,163.5,3.35,15.75,195.0,174.7,139.63
2018,12,24,12,30,23.0,167.0,3.4,15.6,178.0,159.38,127.52
2018,12,24,12,45,24.5,150.5,3.45,15.5,162.0,150.13,120.17
2018,12,24,13,0,26.0,134.0,3.5,15.4,146.0,137.16,109.72
2018,12,24,13,15,13.0,90.5,3.45,15.2,96.5,87.29,68.3
2018,12,24,13,30,0.0,47.0,3.4,15.0,47.0,41.48,29.67
2018,12,24,13,45,0.0,46.5,3.3,14.8,46.5,41.03,29.38
2018,12,24,14,0,0.0,46.0,3.2,14.6,46.0,40.59,29.07
2018,12,24,14,15,25.0,71.5,3.15,14.5,80.5,81.43,64.34
2018,12,24,14,30,50.0,97.0,3.1,14.4,115.0,124.01,100.82
2018,12,24,14,45,41.5,77.5,3.05,14.3,91.5,99.44,80.05
2018,12,24,15,0,33.0,58.0,3.0,14.2,68.0,74.51,58.83
2018,12,24,15,15,49.5,63.5,3.0,14.2,76.0,100.11,80.78
2018,12,24,15,30,66.0,69.0,3.0,14.2,84.0,120.03,97.42
2018,12,24,15,45,55.0,55.5,3.1,14.1,66.5,99.21,79.06
2018,12,24,16,0,44.0,42.0,3.2,14.0,49.0,77.98,60.11
2018,12,24,16,15,35.0,30.0,3.4,13.95,34.5,59.83,42.81
2018,12,24,16,30,26.0,18.0,3.6,13.9,20.0,38.11,12.07
2018,12,24,16,45,17.5,10.0,3.8,13.85,11.0,18.05,0.0
2018,12,24,17,0,9.0,2.0,4.0,13.8,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.95,13.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,7,15,25.5,4.0,2.05,8.05,4.5,0.0,0.0
2018,12,25,7,30,51.0,8.0,2.1,8.6,9.0,7.28,0.0
2018,12,25,7,45,171.5,19.0,2.2,9.15,34.5,15.37,0.01
2018,12,25,8,0,292.0,30.0,2.3,9.7,60.0,24.16,14.77
2018,12,25,8,15,448.0,36.5,2.45,10.15,107.0,28.84,19.89
2018,12,25,8,30,604.0,43.0,2.6,10.6,154.0,36.68,27.26
2018,12,25,8,45,660.5,46.5,2.75,11.05,194.0,38.82,29.4
2018,12,25,9,0,717.0,50.0,2.9,11.5,234.0,41.07,31.5
2018,12,25,9,15,746.5,53.5,3.0,11.85,270.5,43.24,33.47
2018,12,25,9,30,776.0,57.0,3.1,12.2,307.0,45.43,35.39
2018,12,25,9,45,796.0,60.0,3.25,12.6,339.5,47.16,36.85
2018,12,25,10,0,816.0,63.0,3.4,13.0,372.0,75.64,41.47
2018,12,25,10,15,833.0,65.0,3.55,13.25,399.5,121.94,65.17
2018,12,25,10,30,850.0,67.0,3.7,13.5,427.0,168.94,99.26
2018,12,25,10,45,863.5,68.0,3.85,13.75,448.5,218.94,141.26
2018,12,25,11,0,877.0,69.0,4.0,14.0,470.0,264.19,181.82
2018,12,25,11,15,884.5,69.0,4.05,14.15,483.5,306.49,221.2
2018,12,25,11,30,892.0,69.0,4.1,14.3,497.0,347.61,259.66
2018,12,25,11,45,896.0,69.0,4.2,14.4,503.0,386.1,295.8
2018,12,25,12,0,900.0,69.0,4.3,14.5,509.0,422.77,329.9
2018,12,25,12,15,900.5,69.5,4.3,14.6,508.5,456.46,360.83
2018,12,25,12,30,901.0,70.0,4.3,14.7,508.0,487.81,389.23
2018,12,25,12,45,896.5,69.0,4.35,14.8,498.5,512.73,412.14
2018,12,25,13,0,892.0,68.0,4.4,14.9,489.0,534.74,432.3
2018,12,25,13,15,884.0,67.5,4.4,14.9,472.5,552.48,448.72
2018,12,25,13,30,876.0,67.0,4.4,14.9,456.0,567.13,462.37
2018,12,25,13,45,865.0,66.0,4.4,14.9,433.5,576.41,471.55
2018,12,25,14,0,854.0,65.0,4.4,14.9,411.0,586.16,480.74
2018,12,25,14,15,837.0,63.0,4.3,14.8,381.5,584.78,480.87
2018,12,25,14,30,820.0,61.0,4.2,14.7,352.0,580.18,478.19
2018,12,25,14,45,792.5,58.5,4.05,14.6,317.0,565.56,467.17
2018,12,25,15,0,765.0,56.0,3.9,14.5,282.0,548.0,453.32
2018,12,25,15,15,724.5,52.5,3.9,14.5,243.0,518.74,429.52
2018,12,25,15,30,684.0,49.0,3.9,14.5,204.0,487.16,402.72
2018,12,25,15,45,621.5,43.5,3.35,13.5,163.0,438.55,361.28
2018,12,25,16,0,559.0,38.0,2.8,12.5,122.0,388.88,316.87
2018,12,25,16,15,452.5,31.5,2.65,12.05,85.0,321.41,252.2
2018,12,25,16,30,346.0,25.0,2.5,11.6,48.0,240.26,115.52
2018,12,25,16,45,187.0,14.5,2.4,11.15,25.5,109.11,0.0
2018,12,25,17,0,28.0,4.0,2.3,10.7,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,2.25,10.45,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,7,15,44.0,5.0,1.65,7.95,6.0,0.0,0.0
2018,12,26,7,30,88.0,10.0,1.6,8.5,12.0,9.1,0.0
2018,12,26,7,45,157.5,23.0,1.55,9.0,35.5,18.16,0.36
2018,12,26,8,0,227.0,36.0,1.5,9.5,59.0,28.09,18.05
2018,12,26,8,15,304.5,45.5,1.7,10.0,92.0,35.08,25.41
2018,12,26,8,30,382.0,55.0,1.9,10.5,125.0,43.41,33.28
2018,12,26,8,45,455.0,62.0,2.1,11.05,164.5,47.85,37.5
2018,12,26,9,0,528.0,69.0,2.3,11.6,204.0,52.3,41.59
2018,12,26,9,15,338.0,91.0,2.5,11.85,182.5,65.88,53.79
2018,12,26,9,30,148.0,113.0,2.7,12.1,161.0,87.75,73.25
2018,12,26,9,45,165.5,134.0,2.95,12.4,192.5,101.87,85.61
2018,12,26,10,0,183.0,155.0,3.2,12.7,224.0,123.24,95.73
2018,12,26,10,15,394.5,133.5,3.3,12.85,296.5,132.03,91.2
2018,12,26,10,30,606.0,112.0,3.4,13.0,369.0,168.29,109.76
2018,12,26,10,45,638.0,109.5,3.5,13.2,391.5,204.39,139.01
2018,12,26,11,0,670.0,107.0,3.6,13.4,414.0,242.41,171.95
2018,12,26,11,15,776.5,88.5,3.5,13.45,454.0,291.01,212.21
2018,12,26,11,30,883.0,70.0,3.4,13.5,494.0,344.82,257.79
2018,12,26,11,45,891.5,69.5,3.35,13.6,502.0,384.17,294.24
2018,12,26,12,0,900.0,69.0,3.3,13.7,510.0,422.04,328.88
2018,12,26,12,15,896.5,70.0,3.25,13.75,508.0,454.61,358.81
2018,12,26,12,30,893.0,71.0,3.2,13.8,506.0,484.61,386.0
2018,12,26,12,45,885.5,72.0,3.2,13.85,497.0,510.01,409.07
2018,12,26,13,0,878.0,73.0,3.2,13.9,488.0,532.47,429.31
2018,12,26,13,15,869.5,72.5,3.2,13.9,472.0,552.1,446.98
2018,12,26,13,30,861.0,72.0,3.2,13.9,456.0,566.91,460.59
2018,12,26,13,45,847.0,70.5,3.2,13.85,432.0,574.33,468.3
2018,12,26,14,0,833.0,69.0,3.2,13.8,408.0,578.46,473.23
2018,12,26,14,15,812.5,67.5,3.1,13.6,378.5,575.5,472.34
2018,12,26,14,30,792.0,66.0,3.0,13.4,349.0,569.34,468.63
2018,12,26,14,45,762.0,64.0,2.85,13.25,314.0,553.78,456.92
2018,12,26,15,0,732.0,62.0,2.7,13.1,279.0,535.27,442.36
2018,12,26,15,15,616.5,63.0,2.7,13.1,228.5,470.42,390.02
2018,12,26,15,30,501.0,64.0,2.7,13.1,178.0,400.65,332.45
2018,12,26,15,45,450.5,54.5,2.25,12.15,142.0,356.94,295.23
2018,12,26,16,0,400.0,45.0,1.8,11.2,106.0,312.72,255.75
2018,12,26,16,15,316.0,35.5,1.85,10.8,74.0,250.15,197.44
2018,12,26,16,30,232.0,26.0,1.9,10.4,42.0,181.16,93.46
2018,12,26,16,45,127.0,15.0,1.9,10.0,22.5,78.94,0.0
2018,12,26,17,0,22.0,4.0,1.9,9.6,3.0,0.0,0.0
2018,12,26,17,15,11.0,2.0,1.95,9.45,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,27,7,15,87.0,6.5,2.75,7.1,8.0,0.0,0.0
2018,12,27,7,30,174.0,13.0,3.0,7.7,16.0,11.82,0.0
2018,12,27,7,45,335.0,20.5,3.25,8.25,47.0,18.6,0.0
2018,12,27,8,0,496.0,28.0,3.5,8.8,78.0,24.86,15.3
2018,12,27,8,15,577.0,33.0,3.75,9.3,118.0,28.53,19.65
2018,12,27,8,30,658.0,38.0,4.0,9.8,158.0,32.27,23.37
2018,12,27,8,45,708.5,41.5,4.3,10.3,198.5,34.62,25.67
2018,12,27,9,0,759.0,45.0,4.6,10.8,239.0,37.01,27.91
2018,12,27,9,15,790.0,48.0,4.85,11.2,277.0,38.92,29.64
2018,12,27,9,30,821.0,51.0,5.1,11.6,315.0,45.89,35.87
2018,12,27,9,45,839.5,54.0,5.3,11.95,348.0,48.32,37.97
2018,12,27,10,0,858.0,57.0,5.5,12.3,381.0,75.7,41.98
2018,12,27,10,15,873.5,58.5,5.6,12.55,408.5,123.1,65.29
2018,12,27,10,30,889.0,60.0,5.7,12.8,436.0,170.88,99.72
2018,12,27,10,45,900.0,60.5,5.85,13.05,457.0,217.2,138.95
2018,12,27,11,0,911.0,61.0,6.0,13.3,478.0,263.0,180.62
2018,12,27,11,15,919.0,61.5,6.05,13.4,492.5,307.29,222.33
2018,12,27,11,30,927.0,62.0,6.1,13.5,507.0,350.4,263.21
2018,12,27,11,45,932.0,61.5,6.1,13.65,514.0,390.13,300.96
2018,12,27,12,0,937.0,61.0,6.1,13.8,521.0,428.01,336.59
2018,12,27,12,15,936.0,61.5,6.1,13.85,519.5,462.34,368.84
2018,12,27,12,30,935.0,62.0,6.1,13.9,518.0,494.14,398.37
2018,12,27,12,45,931.0,61.5,6.1,13.9,509.0,520.8,423.29
2018,12,27,13,0,927.0,61.0,6.1,13.9,500.0,544.52,445.34
2018,12,27,13,15,919.0,60.5,6.05,13.9,483.5,563.09,462.76
2018,12,27,13,30,911.0,60.0,6.0,13.9,467.0,578.46,477.25
2018,12,27,13,45,899.0,59.0,5.95,13.85,443.5,587.77,486.69
2018,12,27,14,0,887.0,58.0,5.9,13.8,420.0,593.78,493.22
2018,12,27,14,15,870.0,56.0,5.8,13.65,390.0,592.39,493.65
2018,12,27,14,30,853.0,54.0,5.7,13.5,360.0,587.76,491.16
2018,12,27,14,45,828.0,52.0,5.6,13.35,325.0,575.24,481.9
2018,12,27,15,0,803.0,50.0,5.5,13.2,290.0,564.53,473.36
2018,12,27,15,15,765.5,47.5,5.5,13.2,251.0,538.35,451.6
2018,12,27,15,30,728.0,45.0,5.5,13.2,212.0,509.8,426.77
2018,12,27,15,45,668.5,41.0,5.05,12.45,171.0,464.48,387.09
2018,12,27,16,0,609.0,37.0,4.6,11.7,130.0,417.86,344.28
2018,12,27,16,15,507.0,30.5,4.5,11.3,91.5,344.23,274.58
2018,12,27,16,30,405.0,24.0,4.4,10.9,53.0,265.39,148.47
2018,12,27,16,45,221.0,14.0,4.3,10.5,28.0,126.62,0.0
2018,12,27,17,0,37.0,4.0,4.2,10.1,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,4.15,9.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,28,7,15,52.0,5.0,2.7,5.35,6.0,0.0,0.0
2018,12,28,7,30,104.0,10.0,2.8,5.8,12.0,9.1,0.0
2018,12,28,7,45,153.5,23.0,2.9,6.3,34.0,18.17,0.0
2018,12,28,8,0,203.0,36.0,3.0,6.8,56.0,28.07,18.12
2018,12,28,8,15,282.0,46.5,3.05,7.25,89.5,35.82,26.32
2018,12,28,8,30,361.0,57.0,3.1,7.7,123.0,43.43,33.65
2018,12,28,8,45,558.5,51.5,3.2,8.15,181.0,39.36,30.23
2018,12,28,9,0,756.0,46.0,3.3,8.6,239.0,37.86,28.95
2018,12,28,9,15,698.5,59.5,3.4,9.1,259.0,48.17,38.33
2018,12,28,9,30,641.0,73.0,3.5,9.6,279.0,53.06,42.68
2018,12,28,9,45,737.0,66.0,3.6,10.1,326.5,51.7,41.33
2018,12,28,10,0,833.0,59.0,3.7,10.6,374.0,69.73,38.18
2018,12,28,10,15,870.5,56.5,3.65,10.9,406.5,120.25,63.55
2018,12,28,10,30,908.0,54.0,3.6,11.2,439.0,167.48,96.39
2018,12,28,10,45,918.0,55.0,3.55,11.55,460.0,214.81,136.37
2018,12,28,11,0,928.0,56.0,3.5,11.9,481.0,261.57,178.64
2018,12,28,11,15,934.0,56.0,3.55,12.1,494.5,305.54,219.91
2018,12,28,11,30,940.0,56.0,3.6,12.3,508.0,348.12,260.08
2018,12,28,11,45,942.0,56.5,3.6,12.5,514.5,388.2,297.77
2018,12,28,12,0,944.0,57.0,3.6,12.7,521.0,426.23,333.07
2018,12,28,12,15,940.5,59.0,3.6,12.8,520.0,461.25,365.35
2018,12,28,12,30,937.0,61.0,3.6,12.9,519.0,493.64,394.77
2018,12,28,12,45,928.5,62.5,3.6,13.0,510.0,520.35,419.08
2018,12,28,13,0,920.0,64.0,3.6,13.1,501.0,543.97,440.38
2018,12,28,13,15,913.0,63.0,3.5,13.1,484.5,562.55,457.26
2018,12,28,13,30,906.0,62.0,3.4,13.1,468.0,577.95,471.27
2018,12,28,13,45,895.0,61.0,3.35,13.15,445.0,587.9,480.76
