Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,14,0,884.0,60.0,3.3,13.2,422.0,594.59,487.43
2018,12,28,14,15,867.0,58.0,3.15,13.05,392.0,593.32,487.71
2018,12,28,14,30,850.0,56.0,3.0,12.9,362.0,588.82,485.17
2018,12,28,14,45,825.5,53.5,2.85,12.75,327.0,576.11,475.8
2018,12,28,15,0,801.0,51.0,2.7,12.6,292.0,565.11,467.09
2018,12,28,15,15,763.5,48.5,2.7,12.6,253.0,538.99,446.05
2018,12,28,15,30,726.0,46.0,2.7,12.6,214.0,510.48,422.01
2018,12,28,15,45,666.5,41.5,2.15,11.15,172.5,464.58,383.22
2018,12,28,16,0,607.0,37.0,1.6,9.7,131.0,417.48,341.17
2018,12,28,16,15,506.0,31.0,1.6,9.3,93.0,344.84,274.3
2018,12,28,16,30,405.0,25.0,1.6,8.9,55.0,267.16,157.62
2018,12,28,16,45,235.5,15.5,1.55,8.45,30.0,135.78,0.0
2018,12,28,17,0,66.0,6.0,1.5,8.0,5.0,0.0,0.0
2018,12,28,17,15,33.0,3.0,1.55,7.95,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,7,15,19.5,3.5,1.05,6.75,4.0,0.0,0.0
2018,12,29,7,30,39.0,7.0,1.0,7.1,8.0,6.37,0.0
2018,12,29,7,45,147.5,21.0,1.0,7.45,34.5,16.56,0.0
2018,12,29,8,0,256.0,35.0,1.0,7.8,61.0,27.39,17.46
2018,12,29,8,15,316.5,44.5,1.05,8.3,91.5,34.37,24.96
2018,12,29,8,30,377.0,54.0,1.1,8.8,122.0,42.59,32.79
2018,12,29,8,45,470.5,58.5,1.15,9.3,164.5,44.96,35.18
2018,12,29,9,0,564.0,63.0,1.2,9.8,207.0,47.5,37.58
2018,12,29,9,15,666.0,59.5,1.3,10.3,255.0,48.01,38.03
2018,12,29,9,30,768.0,56.0,1.4,10.8,303.0,44.6,34.87
2018,12,29,9,45,802.0,56.5,1.5,11.3,338.0,44.44,34.63
2018,12,29,10,0,836.0,57.0,1.6,11.8,373.0,72.96,41.26
2018,12,29,10,15,850.0,59.0,1.65,12.15,400.0,119.6,63.58
2018,12,29,10,30,864.0,61.0,1.7,12.5,427.0,166.54,96.83
2018,12,29,10,45,872.5,62.0,1.75,12.9,447.0,211.78,134.49
2018,12,29,11,0,881.0,63.0,1.8,13.3,467.0,256.36,174.23
2018,12,29,11,15,886.0,64.0,1.9,13.55,480.5,299.15,213.7
2018,12,29,11,30,891.0,65.0,2.0,13.8,494.0,340.61,252.09
2018,12,29,11,45,892.5,66.0,2.05,14.1,500.5,379.34,287.77
2018,12,29,12,0,894.0,67.0,2.1,14.4,507.0,416.12,321.18
2018,12,29,12,15,891.5,67.5,2.1,14.5,505.5,448.63,350.66
2018,12,29,12,30,889.0,68.0,2.1,14.6,504.0,478.64,377.49
2018,12,29,12,45,882.5,68.5,2.15,14.65,495.0,504.11,400.44
2018,12,29,13,0,876.0,69.0,2.2,14.7,486.0,526.69,420.66
2018,12,29,13,15,868.0,68.5,2.2,14.7,470.0,544.47,436.71
2018,12,29,13,30,860.0,68.0,2.2,14.7,454.0,559.19,450.09
2018,12,29,13,45,846.5,67.0,2.15,14.65,431.0,570.36,460.26
2018,12,29,14,0,833.0,66.0,2.1,14.6,408.0,575.58,465.69
2018,12,29,14,15,814.0,64.5,2.0,14.4,379.0,573.76,465.53
2018,12,29,14,30,795.0,63.0,1.9,14.2,350.0,568.76,462.66
2018,12,29,14,45,767.0,60.5,1.75,14.05,315.5,554.08,451.66
2018,12,29,15,0,739.0,58.0,1.6,13.9,281.0,536.5,437.92
2018,12,29,15,15,653.0,56.0,1.6,13.9,233.5,481.73,394.91
2018,12,29,15,30,567.0,54.0,1.6,13.9,186.0,429.74,352.79
2018,12,29,15,45,404.5,51.5,1.3,12.8,136.5,327.88,269.46
2018,12,29,16,0,242.0,49.0,1.0,11.7,87.0,225.24,183.41
2018,12,29,16,15,164.0,37.0,1.0,11.55,59.0,166.22,130.82
2018,12,29,16,30,86.0,25.0,1.0,11.4,31.0,92.4,53.83
2018,12,29,16,45,59.0,15.0,1.0,11.2,17.5,44.21,0.0
2018,12,29,17,0,32.0,5.0,1.0,11.0,4.0,0.0,0.0
2018,12,29,17,15,16.0,2.5,1.0,11.0,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,30,7,15,4.5,3.0,1.75,8.25,3.0,0.0,0.0
2018,12,30,7,30,9.0,6.0,1.9,8.5,6.0,5.46,0.0
2018,12,30,7,45,27.0,21.0,2.05,8.75,23.0,17.59,0.0
2018,12,30,8,0,45.0,36.0,2.2,9.0,40.0,29.49,19.04
2018,12,30,8,15,60.5,50.0,2.25,9.05,59.0,40.49,30.22
2018,12,30,8,30,76.0,64.0,2.3,9.1,78.0,51.28,40.48
2018,12,30,8,45,166.0,76.0,2.3,9.1,115.5,58.47,47.36
2018,12,30,9,0,256.0,88.0,2.3,9.1,153.0,67.28,55.53
2018,12,30,9,15,292.5,99.5,2.25,9.25,185.0,75.34,62.87
2018,12,30,9,30,329.0,111.0,2.2,9.4,217.0,79.17,66.27
2018,12,30,9,45,440.0,109.5,2.1,9.5,266.5,77.63,64.81
2018,12,30,10,0,551.0,108.0,2.0,9.6,316.0,93.21,64.8
2018,12,30,10,15,567.5,112.5,1.85,9.95,340.5,129.36,83.54
2018,12,30,10,30,584.0,117.0,1.7,10.3,365.0,166.68,110.28
2018,12,30,10,45,730.0,92.0,1.5,10.65,417.0,203.31,134.59
2018,12,30,11,0,876.0,67.0,1.3,11.0,469.0,258.02,176.75
2018,12,30,11,15,875.0,69.5,1.35,11.4,481.0,300.48,215.98
2018,12,30,11,30,874.0,72.0,1.4,11.8,493.0,341.18,253.68
2018,12,30,11,45,890.0,69.0,1.5,12.25,503.0,380.82,289.68
2018,12,30,12,0,906.0,66.0,1.6,12.7,513.0,419.44,324.28
2018,12,30,12,15,883.0,72.0,1.85,12.95,506.5,449.18,352.36
2018,12,30,12,30,860.0,78.0,2.1,13.2,500.0,475.7,377.17
2018,12,30,12,45,873.5,73.5,2.35,13.45,496.0,504.79,403.29
2018,12,30,13,0,887.0,69.0,2.6,13.7,492.0,532.32,427.79
2018,12,30,13,15,878.5,68.5,2.7,13.8,476.0,550.18,444.2
2018,12,30,13,30,870.0,68.0,2.8,13.9,460.0,564.94,457.92
2018,12,30,13,45,856.5,67.0,2.85,13.95,437.0,576.36,468.64
2018,12,30,14,0,843.0,66.0,2.9,14.0,414.0,581.81,474.56
2018,12,30,14,15,823.0,64.5,2.85,13.95,384.5,579.58,474.15
2018,12,30,14,30,803.0,63.0,2.8,13.9,355.0,574.13,470.96
2018,12,30,14,45,774.0,61.0,2.7,13.8,320.5,559.53,460.2
2018,12,30,15,0,745.0,59.0,2.6,13.7,286.0,541.99,446.64
2018,12,30,15,15,705.5,55.5,2.6,13.7,247.5,513.66,424.02
2018,12,30,15,30,666.0,52.0,2.6,13.7,209.0,482.98,398.5
2018,12,30,15,45,601.0,48.0,2.2,12.65,169.0,439.99,362.02
2018,12,30,16,0,536.0,44.0,1.8,11.6,129.0,392.04,319.78
2018,12,30,16,15,414.5,36.5,1.85,11.3,90.5,308.19,245.5
2018,12,30,16,30,293.0,29.0,1.9,11.0,52.0,221.84,141.5
2018,12,30,16,45,161.0,17.0,2.0,10.7,28.5,99.12,0.0
2018,12,30,17,0,29.0,5.0,2.1,10.4,5.0,0.0,0.0
2018,12,30,17,15,14.5,2.5,2.15,10.4,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.2,6.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,12,31,7,15,61.0,5.0,4.35,6.75,6.0,0.0,0.0
2018,12,31,7,30,122.0,10.0,4.4,6.9,12.0,9.1,0.0
2018,12,31,7,45,236.0,20.0,4.5,7.05,38.5,16.54,0.0
2018,12,31,8,0,350.0,30.0,4.6,7.2,65.0,24.44,14.89
2018,12,31,8,15,434.0,39.5,4.7,7.6,103.5,31.61,22.49
2018,12,31,8,30,518.0,49.0,4.8,8.0,142.0,38.63,29.25
2018,12,31,8,45,653.5,46.0,4.9,8.4,193.0,38.44,29.34
2018,12,31,9,0,789.0,43.0,5.0,8.8,244.0,39.27,30.19
2018,12,31,9,15,819.5,46.0,5.2,9.2,283.0,41.95,32.63
2018,12,31,9,30,850.0,49.0,5.4,9.6,322.0,44.55,34.95
2018,12,31,9,45,870.0,51.5,5.55,10.05,356.0,46.66,36.76
2018,12,31,10,0,890.0,54.0,5.7,10.5,390.0,70.65,39.46
2018,12,31,10,15,904.5,55.5,5.7,10.75,418.5,119.62,62.38
2018,12,31,10,30,919.0,57.0,5.7,11.0,447.0,168.88,97.47
2018,12,31,10,45,929.0,57.5,5.75,11.25,468.5,216.57,137.84
2018,12,31,11,0,939.0,58.0,5.8,11.5,490.0,263.65,180.83
2018,12,31,11,15,945.0,59.0,5.8,11.65,504.5,309.29,224.03
2018,12,31,11,30,951.0,60.0,5.8,11.8,519.0,353.58,266.24
2018,12,31,11,45,953.0,60.5,5.8,11.95,526.0,394.46,305.32
2018,12,31,12,0,955.0,61.0,5.8,12.1,533.0,433.27,342.03
2018,12,31,12,15,952.5,62.0,5.75,12.2,532.0,468.47,375.1
2018,12,31,12,30,950.0,63.0,5.7,12.3,531.0,501.03,405.27
2018,12,31,12,45,942.5,64.5,5.7,12.35,522.0,528.95,431.22
2018,12,31,13,0,935.0,66.0,5.7,12.4,513.0,553.79,454.14
2018,12,31,13,15,927.5,65.0,5.7,12.4,496.5,572.81,472.08
2018,12,31,13,30,920.0,64.0,5.7,12.4,480.0,588.59,487.07
2018,12,31,13,45,907.5,63.0,5.7,12.4,456.5,598.26,496.89
2018,12,31,14,0,895.0,62.0,5.7,12.4,433.0,604.58,503.75
2018,12,31,14,15,879.0,60.5,5.6,12.3,403.5,604.95,505.51
2018,12,31,14,30,863.0,59.0,5.5,12.2,374.0,602.08,504.37
2018,12,31,14,45,838.0,56.5,5.35,12.1,338.5,593.85,498.29
2018,12,31,15,0,813.0,54.0,5.2,12.0,303.0,578.28,485.89
2018,12,31,15,15,723.5,55.5,5.2,12.0,255.5,525.4,442.45
2018,12,31,15,30,634.0,57.0,5.2,12.0,208.0,474.99,399.7
2018,12,31,15,45,486.5,47.0,2.95,12.85,150.0,371.76,308.5
2018,12,31,16,0,339.0,37.0,0.7,13.7,92.0,269.95,218.22
2018,12,31,16,15,238.0,33.5,0.7,13.4,66.5,201.73,158.98
2018,12,31,16,30,137.0,30.0,0.7,13.1,41.0,142.03,91.22
2018,12,31,16,45,82.5,17.0,0.7,12.8,22.5,58.46,0.0
2018,12,31,17,0,28.0,4.0,0.7,12.5,4.0,3.64,0.0
2018,12,31,17,15,14.0,2.0,0.7,12.45,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
